Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,974.280744873,97.3135040274,584.029489743,0.0,34.9616554283,113.312780494,437.17757551,422.829373181,5.66466996096,8.68353236869
 01/01  02:00:00,967.484732619,97.3049237784,576.961347683,0.0,34.9616554283,113.312780494,439.608969352,425.261402885,5.66466996096,8.68289650576
 01/01  03:00:00,969.531466155,97.2951629351,579.151862816,0.0,34.9616554283,113.312780494,446.505267474,432.156322995,5.66466996096,8.68427451835
 01/01  04:00:00,969.440574739,97.2942717218,579.061243643,0.0,34.9616554283,113.312780494,452.910180266,438.561974546,5.66466996096,8.68353575951
 01/01  05:00:00,981.475672696,97.2942717218,580.897138196,0.0,44.4937663224,113.312780494,447.248403946,432.900889324,5.66466996096,8.68284466162
 01/01  06:00:00,983.819200193,97.2942717218,583.479206239,0.0,44.4937663224,113.312780494,469.242840669,437.733532379,14.1616749024,17.3476333881
 01/01  07:00:00,1060.20338735,97.2942717218,587.11535784,0.0,54.0258772165,176.889270242,417.189789544,380.183682709,28.3233498048,8.6827570298
 01/01  08:00:00,1055.1656179,97.2942717218,590.624593367,0.0,54.0258772165,184.38654557,417.195411738,366.026300175,42.4850247072,8.68408685537
 01/01  09:00:00,1121.70298753,97.3056302963,576.831555451,0.0,65.1572554096,220.04316451,407.678551077,333.62962394,56.6466996096,17.4022275275
 01/01  10:00:00,1103.71934179,97.3487527386,565.475410122,0.0,65.1572554096,212.545889182,376.640209723,316.700190815,42.4850247072,17.4549942002
 01/01  11:00:00,1105.35780091,97.3750245208,559.168973988,0.0,65.1572554096,220.04316451,396.819146868,308.497552843,70.808374512,17.5132195129
 01/01  12:00:00,1103.57518735,97.4157235527,556.152585522,0.0,65.1572554096,220.04316451,385.944525992,297.626204164,70.808374512,17.5099473153
 01/01  13:00:00,1102.8981856,97.444321414,556.605253446,0.0,65.1572554096,220.04316451,386.642196054,289.574360272,70.808374512,26.2594612699
 01/01  14:00:00,1095.27178441,97.4557669034,556.290170981,0.0,65.1572554096,212.545889182,352.760027543,278.600105567,56.6466996096,17.5132223665
 01/01  15:00:00,1098.95923629,97.4717174966,560.174744083,0.0,65.1572554096,212.545889182,325.13303204,265.138053828,42.4850247072,17.5099535047
 01/01  16:00:00,1102.0493395,97.4775738612,563.507922403,0.0,65.1572554096,212.545889182,337.993168657,255.086995049,56.6466996096,26.2594739988
 01/01  17:00:00,1081.05542535,97.4652562588,568.19037217,0.0,65.1572554096,220.04316451,355.670043844,253.186762674,84.9700494144,17.5132317554
 01/01  18:00:00,1045.07669069,97.4219058052,575.582284542,0.0,54.0258772165,184.38654557,381.041481724,278.612350808,84.9700494144,17.459081502
 01/01  19:00:00,1029.62715824,97.3929823031,579.177641142,0.0,44.4937663224,163.454314868,419.706585431,326.052305565,84.9700494144,8.68423045111
 01/01  20:00:00,1026.05123281,97.3799671199,582.449226041,0.0,44.4937663224,155.95703954,401.86411051,336.533923668,56.6466996096,8.6834872324
 01/01  21:00:00,998.418494249,97.3668682832,586.438253636,0.0,44.4937663224,124.558693486,441.272016892,375.942522907,56.6466996096,8.68279437622
 01/01  22:00:00,1001.67266216,97.353012792,590.317625602,0.0,44.4937663224,124.558693486,447.384376412,387.551829892,42.4850247072,17.3475218119
 01/01  23:00:00,997.918408585,97.3377257218,597.066841597,0.0,34.9616554283,124.558693486,447.278496695,410.272442133,28.3233498048,8.68270475712
 01/01  24:00:00,1003.0018014,97.3222167345,601.365239128,0.0,34.9616554283,124.558693486,445.490788043,422.645084464,14.1616749024,8.68402867591
 01/02  01:00:00,1005.86093355,97.3090022068,605.699473188,0.0,46.0930336215,113.312780494,446.605711818,432.257706344,5.66466996096,8.6833355129
 01/02  02:00:00,1012.46829999,97.2962371993,612.779665096,0.0,46.0930336215,113.312780494,457.119627339,442.77229656,5.66466996096,8.68266081827
 01/02  03:00:00,1014.46322338,97.2942717218,614.940850283,0.0,46.0930336215,113.312780494,474.580680479,451.568758489,5.66466996096,17.3472520295
 01/02  04:00:00,1015.83260142,97.2942717218,616.405468407,0.0,46.0930336215,113.312780494,474.482843588,460.135585467,5.66466996096,8.68258815979
 01/02  05:00:00,1112.200159,97.2942717218,622.754157605,0.0,100.150657288,148.969399434,456.132548564,441.783975565,5.66466996096,8.68390303876
 01/02  06:00:00,1111.95983459,97.5410666494,620.779672558,0.0,100.150657288,149.894399434,855.428923682,832.584050695,14.1616749024,8.68319808427
 01/02  07:00:00,1336.54456514,98.0852715748,615.750148951,0.0,176.471037341,302.612436532,589.704004803,552.696980941,28.3233498048,8.68367405751
 01/02  08:00:00,1439.4857733,99.4885034903,609.068504895,0.0,243.2593065,310.10971186,546.194768126,486.242880562,42.4850247072,17.4668628568
 01/02  09:00:00,1448.86799953,100.132014859,574.464275577,0.0,243.2593065,310.10971186,517.577613901,434.647981486,56.6466996096,26.2829328057
 01/02  10:00:00,1459.19233812,100.74914938,549.284538899,0.0,243.2593065,302.612436532,464.63353135,395.796168416,42.4850247072,26.3523382266
 01/02  11:00:00,1459.24812122,101.562121994,540.584745206,0.0,243.2593065,310.10971186,463.931641279,366.65475605,70.808374512,26.4685107171
 01/02  12:00:00,1446.19279219,102.35880044,526.714293599,0.0,243.2593065,310.10971186,436.505141047,339.194878031,70.808374512,26.5018885045
 01/02  13:00:00,1389.37273608,103.218849671,512.991187046,0.0,243.2593065,310.10971186,401.060463191,303.851745553,70.808374512,26.400343126
 01/02  14:00:00,1425.39628993,104.496578414,513.108024058,0.0,243.2593065,302.612436532,346.722846726,254.747721507,56.6466996096,35.3284256088
 01/02  15:00:00,1429.84092939,105.824471426,512.83596838,0.0,243.2593065,302.612436532,275.900191282,206.946188354,42.4850247072,26.4689782201
 01/02  16:00:00,1432.11906638,106.757077351,512.785405841,0.0,243.2593065,302.612436532,274.948664977,191.871907335,56.6466996096,26.4300580326
 01/02  17:00:00,1437.26306621,107.249862576,511.519663796,0.0,243.2593065,310.10971186,310.199617199,198.903663984,84.9700494144,26.3259038003
 01/02  18:00:00,1436.48678375,107.829235968,508.785628235,0.0,243.2593065,310.10971186,310.776947796,217.082640067,84.9700494144,8.72425831428
 01/02  19:00:00,1178.89865624,97.3718753432,517.9889895,0.0,166.938926447,199.110933808,359.924918297,257.571006571,84.9700494144,17.3838623113
 01/02  20:00:00,1203.64223937,97.3888460349,547.196600086,0.0,166.938926447,191.61365848,345.400039339,280.053457568,56.6466996096,8.69988216159
 01/02  21:00:00,1075.66841273,97.3681523975,553.052909903,0.0,100.150657288,124.558693486,400.060562366,326.031121033,56.6466996096,17.3827417236
 01/02  22:00:00,1040.38676274,97.355519669,557.637900917,0.0,100.150657288,124.558693486,390.342676069,339.172637999,42.4850247072,8.68501336205
 01/02  23:00:00,979.651891091,97.3357172667,565.120492485,0.0,46.0930336215,124.558693486,400.979306079,363.971572464,28.3233498048,8.68438380949
 01/02  24:00:00,986.382704299,97.3212356347,571.472769067,0.0,46.0930336215,124.558693486,399.312336754,376.467024407,14.1616749024,8.68363744449
 01/03  01:00:00,979.582430994,97.3077619168,577.467594917,0.0,46.0930336215,113.312780494,401.790260826,387.441460335,5.66466996096,8.6841305302
 01/03  02:00:00,987.048307895,97.2961359259,585.504463887,0.0,46.0930336215,113.312780494,421.127266342,398.114666673,5.66466996096,17.3479297085
 01/03  03:00:00,990.81480007,97.2942717218,589.549837458,0.0,46.0930336215,113.312780494,421.553971289,407.20638364,5.66466996096,8.68291768805
 01/03  04:00:00,993.651091971,97.2942717218,592.574768336,0.0,46.0930336215,113.312780494,430.000887134,415.651951136,5.66466996096,8.68426603696
 01/03  05:00:00,1094.15495796,97.2942717218,600.085275595,0.0,100.150657288,148.969399434,417.774104406,403.425898565,5.66466996096,8.68353587927
 01/03  06:00:00,1094.73837531,98.0397653297,599.415969944,0.0,100.150657288,149.894399434,603.088750996,580.242492017,14.1616749024,8.68458407638
 01/03  07:00:00,1322.81355955,100.379652681,597.513029303,0.0,176.471037341,302.612436532,477.153736243,431.482554882,28.3233498048,17.3478315557
 01/03  08:00:00,1422.1412734,102.797888384,587.377590808,0.0,243.2593065,310.10971186,444.197415196,384.248899208,42.4850247072,17.4634912804
 01/03  09:00:00,1439.13258905,104.374756602,559.922128652,0.0,243.2593065,310.10971186,423.747776478,349.573642644,56.6466996096,17.5274342242
 01/03  10:00:00,1459.5252699,105.750402035,544.622063861,0.0,243.2593065,302.612436532,391.444194398,322.602942859,42.4850247072,26.3562268314
 01/03  11:00:00,1460.01109122,106.929581163,536.079580068,0.0,243.2593065,310.10971186,403.085396654,305.812170271,70.808374512,26.464851871
 01/03  12:00:00,1452.41283074,108.233080739,527.061830341,0.0,243.2593065,310.10971186,396.317482441,290.182709996,70.808374512,35.3263979332
 01/03  13:00:00,1406.71625532,109.812606957,522.334375849,0.0,243.2593065,310.10971186,368.930413397,278.975524597,70.808374512,19.1465142875
 01/03  14:00:00,1436.46491712,111.260174663,517.487567254,0.0,243.2593065,302.612436532,351.352739845,260.916786617,56.6466996096,33.7892536185
 01/03  15:00:00,1428.83728731,112.250767084,509.868136233,0.0,243.2593065,302.612436532,312.448239193,243.498954166,42.4850247072,26.4642603198
 01/03  16:00:00,1429.08870915,113.474599002,509.005186117,0.0,243.2593065,302.612436532,314.608531166,231.531361159,56.6466996096,26.4304703971
 01/03  17:00:00,1435.23016863,114.448113819,507.411225173,0.0,243.2593065,310.10971186,338.698981451,227.402301572,84.9700494144,26.3266304645
 01/03  18:00:00,1438.73282039,114.901129563,506.88657683,0.0,243.2593065,310.10971186,349.151924136,246.756532289,84.9700494144,17.4253424327
 01/03  19:00:00,1202.66661807,97.3416592453,539.891029449,0.0,166.938926447,199.110933808,356.810374459,263.139140042,84.9700494144,8.70118500182
 01/03  20:00:00,1213.14224576,97.3574020982,557.704577296,0.0,166.938926447,191.61365848,342.838744602,274.904936,56.6466996096,11.2871089931
 01/03  21:00:00,1080.02848297,97.3374556317,558.477233087,0.0,100.150657288,124.558693486,390.823615134,319.381737839,56.6466996096,14.7951776856
 01/03  22:00:00,1042.10108729,97.3275544147,560.05377536,0.0,100.150657288,124.558693486,382.894157943,331.724345689,42.4850247072,8.68478754746
 01/03  23:00:00,979.894936327,97.3100407723,565.347056292,0.0,46.0930336215,124.558693486,393.49905598,356.491510707,28.3233498048,8.68419546754
 01/03  24:00:00,982.795824007,97.2978837684,567.604981149,0.0,46.0930336215,124.558693486,399.558803784,368.050863893,14.1616749024,17.3462649886
 01/04  01:00:00,972.950229753,97.2942717218,570.348451885,0.0,46.0930336215,113.312780494,392.452159983,378.103327228,5.66466996096,8.68416279394
 01/04  02:00:00,977.801557825,97.2942717218,575.607465881,0.0,46.0930336215,113.312780494,402.158908575,387.810789259,5.66466996096,8.68344935513
 01/04  03:00:00,977.091570242,97.2942717218,574.890497233,0.0,46.0930336215,113.312780494,409.339033105,394.991589924,5.66466996096,8.68277321989
 01/04  04:00:00,975.832732191,97.2942717218,573.553551331,0.0,46.0930336215,113.312780494,416.100354164,401.751580187,5.66466996096,8.6841040161
 01/04  05:00:00,1069.85827962,97.2942717218,577.351549297,0.0,100.150657288,148.969399434,411.658640512,388.647862647,5.66466996096,17.3461079047
 01/04  06:00:00,1065.148558,98.6111150073,569.767231145,0.0,100.150657288,149.894399434,537.447847942,514.602129172,14.1616749024,8.68404386734
 01/04  07:00:00,1289.96426388,102.592835012,561.257130682,0.0,176.471037341,302.612436532,431.075483287,394.068795535,28.3233498048,8.68333794662
 01/04  08:00:00,1400.26040018,106.284346409,560.084025701,0.0,243.2593065,310.10971186,415.883326368,355.930773385,42.4850247072,17.4675282758
 01/04  09:00:00,1432.19165145,107.957702839,548.493006894,0.0,243.2593065,310.10971186,404.196529776,330.023405919,56.6466996096,17.5264242472
 01/04  10:00:00,1457.64865409,109.353858837,538.719384957,0.0,243.2593065,302.612436532,377.303747927,308.459557824,42.4850247072,26.3591653957
 01/04  11:00:00,1464.41191525,110.551863128,536.811745627,0.0,243.2593065,310.10971186,393.632810221,296.360784087,70.808374512,26.4636516216
 01/04  12:00:00,1461.84748708,111.704326239,532.258527709,0.0,243.2593065,310.10971186,392.029860021,285.887708091,70.808374512,35.3337774173
 01/04  13:00:00,1414.21904366,112.970681938,525.847213545,0.0,243.2593065,310.10971186,372.961752629,275.753272913,70.808374512,26.4001052037
 01/04  14:00:00,1447.59241948,114.555739873,524.513915538,0.0,243.2593065,302.612436532,345.686526822,262.533509611,56.6466996096,26.5063176016
 01/04  15:00:00,1448.49619028,116.729900276,523.149514215,0.0,243.2593065,302.612436532,316.641453402,247.692159678,42.4850247072,26.4642690176
 01/04  16:00:00,1448.04212437,118.931903235,520.74292855,0.0,243.2593065,302.612436532,327.272570631,235.393760627,56.6466996096,35.2321103949
 01/04  17:00:00,1461.82328811,120.382375766,526.128607752,0.0,243.2593065,310.10971186,336.916845313,234.388708109,84.9700494144,17.5580877895
 01/04  18:00:00,1472.26043924,120.052081847,532.290546608,0.0,243.2593065,310.10971186,348.632876326,246.236590245,84.9700494144,17.4262366659
 01/04  19:00:00,1226.23467807,97.3643998319,564.120382163,0.0,166.938926447,199.110933808,354.52888956,260.85814698,84.9700494144,8.7006931656
 01/04  20:00:00,1226.65167304,97.3781624012,571.409068083,0.0,166.938926447,191.61365848,345.875941467,271.846125349,56.6466996096,17.3831165083
 01/04  21:00:00,1094.47522852,97.3579909511,573.267894128,0.0,100.150657288,124.558693486,380.940594214,315.593910456,56.6466996096,8.69998414859
 01/04  22:00:00,1056.19699117,97.347596947,574.636915775,0.0,100.150657288,124.558693486,379.183278276,328.013545395,42.4850247072,8.68470817357
 01/04  23:00:00,992.283429844,97.3290468704,578.691657379,0.0,46.0930336215,124.558693486,398.222782725,352.551808598,28.3233498048,17.3476243223
 01/04  24:00:00,995.841105043,97.3153238034,581.648039569,0.0,46.0930336215,124.558693486,388.292936397,365.448480216,14.1616749024,8.68278127871
 01/05  01:00:00,984.839524206,97.3028861585,583.164349728,0.0,46.0930336215,113.312780494,389.812742765,375.463926902,5.66466996096,8.68414590207
 01/05  02:00:00,988.656597226,97.2945653399,587.313150091,0.0,46.0930336215,113.312780494,399.978496609,385.63038631,5.66466996096,8.68344033827
 01/05  03:00:00,988.244983514,97.2942717218,586.919641834,0.0,46.0930336215,113.312780494,408.367281702,394.019842982,5.66466996096,8.68276875954
 01/05  04:00:00,987.152292064,97.2942717218,585.765522903,0.0,46.0930336215,113.312780494,424.137420711,401.125259141,5.66466996096,17.347491609
 01/05  05:00:00,1081.65435756,97.2942717218,590.095113592,0.0,100.150657288,148.969399434,403.552839109,389.205448151,5.66466996096,8.6827209973
 01/05  06:00:00,1084.58624005,99.2135918705,590.148391238,0.0,100.150657288,149.894399434,534.60378046,511.758055192,14.1616749024,8.68405036484
 01/05  07:00:00,1310.4199722,103.760227307,582.216006129,0.0,176.471037341,302.612436532,433.886758493,396.880058165,28.3233498048,8.68335052283
 01/05  08:00:00,1409.87257088,107.586095816,569.390302148,0.0,243.2593065,310.10971186,415.510289619,355.558640979,42.4850247072,17.4666239324
 01/05  09:00:00,1438.07913809,109.138865082,553.988034772,0.0,243.2593065,310.10971186,413.32772122,330.396772051,56.6466996096,26.2842495601
 01/05  10:00:00,1462.12851344,110.561849048,542.53294259,0.0,243.2593065,302.612436532,371.407091803,311.343902838,42.4850247072,17.5781642573
 01/05  11:00:00,1467.67352975,111.877196927,539.034251908,0.0,243.2593065,310.10971186,406.412633649,300.31989373,70.808374512,35.2843654067
 01/05  12:00:00,1465.00558724,113.454867757,533.512757117,0.0,243.2593065,310.10971186,385.255304086,287.941999569,70.808374512,26.5049300054
 01/05  13:00:00,1417.00631474,114.888992817,526.426639101,0.0,243.2593065,310.10971186,374.278917239,277.069093422,70.808374512,26.4014493051
 01/05  14:00:00,1442.37219191,116.691916112,517.551517408,0.0,243.2593065,302.612436532,342.727951688,259.580388403,56.6466996096,26.5008636756
 01/05  15:00:00,1442.32210115,119.124230298,515.62599624,0.0,243.2593065,302.612436532,324.529360629,246.759223195,42.4850247072,35.2851127259
 01/05  16:00:00,1450.211054,121.262586467,520.657244453,0.0,243.2593065,302.612436532,321.921605569,238.846844893,56.6466996096,26.4280610657
 01/05  17:00:00,1461.40097409,122.421217848,523.528657262,0.0,243.2593065,310.10971186,338.737373902,236.206174276,84.9700494144,17.5611502111
 01/05  18:00:00,1469.4472668,121.948751419,527.576385796,0.0,243.2593065,310.10971186,349.925973854,247.528226954,84.9700494144,17.4276974849
 01/05  19:00:00,1227.95745174,97.3604810059,566.075216077,0.0,166.938926447,199.110933808,366.069794707,263.716206847,84.9700494144,17.383538446
 01/05  20:00:00,1231.13635799,97.3735452135,576.300350121,0.0,166.938926447,191.61365848,341.446886076,276.098635585,56.6466996096,8.70155088169
 01/05  21:00:00,1098.54626496,97.3526387395,577.664937449,0.0,100.150657288,124.558693486,394.410727535,320.381642754,56.6466996096,17.3823851712
 01/05  22:00:00,1059.31813835,97.3426971863,578.008204302,0.0,100.150657288,124.558693486,383.484944035,332.313580037,42.4850247072,8.68633929079
 01/05  23:00:00,994.466989765,97.3247124603,581.054010744,0.0,46.0930336215,124.558693486,393.490097204,356.483157799,28.3233498048,8.68358960078
 01/05  24:00:00,995.693775299,97.3113040299,581.499052891,0.0,46.0930336215,124.558693486,390.740356579,367.895769396,14.1616749024,8.68291228084
 01/06  01:00:00,982.938599783,97.2993110516,581.126571829,0.0,46.0930336215,113.312780494,391.807760607,377.458805955,5.66466996096,8.68428469136
 01/06  02:00:00,985.307421281,97.2942717218,583.707472212,0.0,46.0930336215,113.312780494,410.012159037,387.001011134,5.66466996096,17.346477942
 01/06  03:00:00,983.685713297,97.2942717218,582.00247021,0.0,46.0930336215,113.312780494,409.003854502,394.654936769,5.66466996096,8.68424777163
 01/06  04:00:00,981.028860113,97.2942717218,579.156710948,0.0,46.0930336215,113.312780494,415.037124354,400.688918276,5.66466996096,8.68353611705
 01/06  05:00:00,1076.14347929,97.2942717218,580.748693017,0.0,100.150657288,148.969399434,402.127109273,387.779575827,5.66466996096,8.68286348492
 01/06  06:00:00,1069.62313636,99.4789763123,571.056105282,0.0,100.150657288,149.894399434,527.109783417,504.263898117,14.1616749024,8.68421039787
 01/06  07:00:00,1293.15375141,104.190237855,561.753152031,0.0,176.471037341,302.612436532,433.33402514,387.663201835,28.3233498048,17.3474735008
 01/06  08:00:00,1389.59117048,108.168797775,546.68433838,0.0,243.2593065,310.10971186,410.432989218,350.485559565,42.4850247072,17.4624049461
 01/06  09:00:00,1419.74607196,109.757798622,533.485098592,0.0,243.2593065,310.10971186,404.640208401,330.463595074,56.6466996096,17.5299137172
 01/06  10:00:00,1439.76319071,111.170165608,520.194871109,0.0,243.2593065,302.612436532,375.32512647,306.483771111,42.4850247072,26.3563306517
 01/06  11:00:00,1437.6235498,112.68897254,510.612014366,0.0,243.2593065,310.10971186,373.186620417,275.910419359,70.808374512,26.4678265459
 01/06  12:00:00,1440.63695135,113.856330163,510.306649398,0.0,243.2593065,310.10971186,346.049916936,248.741039201,70.808374512,26.5005032227
 01/06  13:00:00,1401.11618696,115.153853637,509.579024596,0.0,243.2593065,310.10971186,323.134573499,225.923051983,70.808374512,26.4031470042
 01/06  14:00:00,1438.09706991,116.77762469,509.881302322,0.0,243.2593065,302.612436532,296.638270222,204.656276096,56.6466996096,35.3352945157
 01/06  15:00:00,1439.20855953,118.835149018,509.208670087,0.0,243.2593065,302.612436532,264.767821471,195.8137761,42.4850247072,26.4690206641
 01/06  16:00:00,1440.32858938,120.363039368,508.694570649,0.0,243.2593065,302.612436532,271.872541704,188.795902805,56.6466996096,26.4299392893
 01/06  17:00:00,1447.52545651,121.324794527,508.690822648,0.0,243.2593065,310.10971186,301.55678091,190.256074612,84.9700494144,26.3306568842
 01/06  18:00:00,1450.09531053,121.190651529,507.476832461,0.0,243.2593065,310.10971186,299.978583375,197.582017542,84.9700494144,17.4265164181
 01/06  19:00:00,1180.20016743,97.3074196661,519.047014765,0.0,166.938926447,199.110933808,351.0625544,257.391652636,84.9700494144,8.700852349
 01/06  20:00:00,1205.50382645,97.329312141,550.060059018,0.0,166.938926447,191.61365848,345.539937308,280.191820096,56.6466996096,8.70141760317
 01/06  21:00:00,1077.14751113,97.3154367784,555.44585671,0.0,100.150657288,124.558693486,396.38453077,322.355539075,56.6466996096,17.3822920854
 01/06  22:00:00,1038.96842623,97.3090793778,556.735893566,0.0,100.150657288,124.558693486,385.179842747,334.008233238,42.4850247072,8.68658480215
 01/06  23:00:00,975.111505077,97.2957100392,560.250628107,0.0,46.0930336215,124.558693486,394.590532108,357.583304438,28.3233498048,8.68387786447
 01/06  24:00:00,978.023328835,97.2942717218,562.507813324,0.0,46.0930336215,124.558693486,394.046539927,368.859062241,14.1616749024,11.0258027832
 01/07  01:00:00,967.061383746,97.2942717218,564.04566773,0.0,46.0930336215,113.312780494,398.629226421,377.96059834,5.66466996096,15.0039581196
 01/07  02:00:00,970.67553641,97.2942717218,567.973127655,0.0,46.0930336215,113.312780494,401.773051731,387.425189146,5.66466996096,8.68319262395
 01/07  03:00:00,969.440043327,97.2942717218,566.681553432,0.0,46.0930336215,113.312780494,408.63376388,394.284524498,5.66466996096,8.68456942061
 01/07  04:00:00,967.62368979,97.2942717218,564.73915461,0.0,46.0930336215,113.312780494,414.225075516,399.876566476,5.66466996096,8.68383907927
 01/07  05:00:00,981.098108126,97.2942717218,568.131929046,0.0,55.6251445156,113.312780494,409.017743237,394.669912973,5.66466996096,8.68316030278
 01/07  06:00:00,983.053283271,97.2942717218,570.312732183,0.0,55.6251445156,113.312780494,430.635043747,399.125032358,14.1616749024,17.3483364872
 01/07  07:00:00,1055.73812151,97.2942717218,569.961496876,0.0,65.1572554096,176.889270242,379.143845911,342.137369571,28.3233498048,8.68312653517
 01/07  08:00:00,1150.99103727,98.4625475649,557.360070628,0.0,109.682768182,220.96816451,493.592947586,442.423422764,42.4850247072,8.68450011417
 01/07  09:00:00,1151.39620608,98.6968032105,546.79499458,0.0,109.682768182,220.96816451,462.729765185,388.670553701,56.6466996096,17.4125118739
 01/07  10:00:00,1255.38956337,101.341488226,540.67453808,0.0,131.945524568,266.955817592,410.713925526,350.758578561,42.4850247072,17.4703222582
 01/07  11:00:00,1258.84737974,101.591302343,536.870467792,0.0,131.945524568,274.45309292,420.644712306,332.309242203,70.808374512,17.5270955913
 01/07  12:00:00,1250.95215382,101.826227834,528.614681314,0.0,131.945524568,274.45309292,415.002364985,317.912919726,70.808374512,26.2810707474
 01/07  13:00:00,1211.84336257,102.2584028,521.851709636,0.0,131.945524568,274.45309292,392.460480688,304.12577254,70.808374512,17.5263336358
 01/07  14:00:00,1203.91587554,102.685792502,521.125527581,0.0,131.945524568,266.955817592,365.708712042,291.538514153,56.6466996096,17.5234982795
 01/07  15:00:00,1210.66359548,103.312800903,526.71841525,0.0,131.945524568,266.955817592,349.418023154,280.655918011,42.4850247072,26.2770804355
 01/07  16:00:00,1145.29544285,97.353870229,542.635167799,0.0,109.682768182,212.545889182,290.646314916,216.474530745,56.6466996096,17.5250845615
 01/07  17:00:00,1157.83926729,97.3880528375,547.749469857,0.0,109.682768182,220.04316451,325.541139633,214.293611862,84.9700494144,26.2774783569
 01/07  18:00:00,1123.66482871,97.3754087015,552.399766456,0.0,109.682768182,220.04316451,330.14240598,227.709423928,84.9700494144,17.4629326382
 01/07  19:00:00,1101.18150264,97.3565403205,557.608686227,0.0,100.150657288,199.110933808,370.595869814,276.942788708,84.9700494144,8.68303169132
 01/07  20:00:00,1096.68316762,97.3524400732,559.962224302,0.0,100.150657288,191.61365848,351.679327357,286.348234953,56.6466996096,8.68439279444
 01/07  21:00:00,985.295565578,97.3325867525,560.188169297,0.0,55.6251445156,124.558693486,396.639912753,331.309531376,56.6466996096,8.68368176687
 01/07  22:00:00,985.119056846,97.3227731874,560.459752113,0.0,55.6251445156,124.558693486,392.687095171,341.519065874,42.4850247072,8.68300459001
 01/07  23:00:00,978.471714881,97.3125446186,564.188587412,0.0,46.0930336215,124.558693486,408.44223813,362.770889092,28.3233498048,17.3479992336
 01/07  24:00:00,981.085417305,97.3018689482,565.872985105,0.0,46.0930336215,124.558693486,396.280810272,373.436166243,14.1616749024,8.68296912631
 01/08  01:00:00,958.245418396,97.2942717218,566.643358451,0.0,34.9616554283,113.312780494,397.511894749,383.162878886,5.66466996096,8.6843459028
 01/08  02:00:00,961.916473755,97.2942717218,570.608854172,0.0,34.9616554283,113.312780494,406.914959647,392.566650888,5.66466996096,8.68363879819
 01/08  03:00:00,961.724182607,97.2942717218,570.434915825,0.0,34.9616554283,113.312780494,414.256030046,399.908389738,5.66466996096,8.6829703462
 01/08  04:00:00,960.614236857,97.2942717218,569.267118506,0.0,34.9616554283,113.312780494,429.17064085,406.158035968,5.66466996096,17.347934921
 01/08  05:00:00,973.940328621,97.2942717218,572.521273861,0.0,44.4937663224,113.312780494,415.654244827,401.306629957,5.66466996096,8.68294490975
 01/08  06:00:00,970.139797522,97.2942717218,568.540646002,0.0,44.4937663224,113.312780494,425.440659714,402.594692328,14.1616749024,8.68429248442
 01/08  07:00:00,1040.73963016,97.2942717218,565.995663085,0.0,54.0258772165,176.889270242,381.164532937,344.157596348,28.3233498048,8.6835867843
 01/08  08:00:00,1035.15615038,97.2942717218,568.822744497,0.0,54.0258772165,184.38654557,383.352765395,332.1848218,42.4850247072,8.68291888717
 01/08  09:00:00,1112.9239033,97.2942717218,567.103881196,0.0,65.1572554096,220.04316451,379.434753006,305.385138646,56.6466996096,17.40291475
 01/08  10:00:00,1103.87135263,97.3176712173,565.473176143,0.0,65.1572554096,212.545889182,352.693740395,292.753786131,42.4850247072,17.4549295565
 01/08  11:00:00,1108.94607026,97.356231751,562.956652206,0.0,65.1572554096,220.04316451,372.63777672,284.317720951,70.808374512,17.5116812573
 01/08  12:00:00,1111.11642176,97.3836882296,564.18389086,0.0,65.1572554096,220.04316451,376.891217736,279.82415707,70.808374512,26.2586861538
 01/08  13:00:00,1112.36278583,97.4154632833,566.637756139,0.0,65.1572554096,220.04316451,361.621882452,273.297887189,70.808374512,17.5156207504
 01/08  14:00:00,1102.22305173,97.4393454437,563.709319708,0.0,65.1572554096,212.545889182,335.775637992,261.616819364,56.6466996096,17.5121190177
 01/08  15:00:00,1100.64974105,97.4516221064,561.968222339,0.0,65.1572554096,212.545889182,316.924297198,248.180116214,42.4850247072,26.2591562763
 01/08  16:00:00,1107.45664934,97.4579121454,569.321173713,0.0,65.1572554096,212.545889182,314.327199257,240.164499012,56.6466996096,17.5160006357
 01/08  17:00:00,1081.80460049,97.4507450514,568.987991733,0.0,65.1572554096,220.04316451,339.045066882,236.562621443,84.9700494144,17.5123960248
 01/08  18:00:00,1036.48843933,97.4124829101,566.298147006,0.0,54.0258772165,184.38654557,356.929936515,254.500421702,84.9700494144,17.4594653984
 01/08  19:00:00,1022.07801435,97.3821313986,570.996022559,0.0,44.4937663224,163.454314868,405.888241527,303.571732465,84.9700494144,17.3464596476
 01/08  20:00:00,1019.02572645,97.3720581755,574.880392139,0.0,44.4937663224,155.95703954,377.9375645,312.6066422,56.6466996096,8.68422269069
 01/08  21:00:00,988.413267868,97.3622989117,575.776894868,0.0,44.4937663224,124.558693486,414.22530467,348.895084352,56.6466996096,8.6835207087
 01/08  22:00:00,991.475284357,97.3496595493,579.472406765,0.0,44.4937663224,124.558693486,411.076998811,359.909119825,42.4850247072,8.68285427819
 01/08  23:00:00,987.589800471,97.3354892791,586.129307634,0.0,34.9616554283,124.558693486,419.543762227,382.536220981,28.3233498048,8.68419144132
 01/08  24:00:00,992.121289808,97.3209570523,589.855100809,0.0,34.9616554283,124.558693486,425.902740015,394.394743896,14.1616749024,17.3463212171
 01/09  01:00:00,994.977060695,97.3086462712,594.165708277,0.0,46.0930336215,113.312780494,418.604728546,404.255872963,5.66466996096,8.68418562203
 01/09  02:00:00,1000.34884244,97.2964374844,599.950585206,0.0,46.0930336215,113.312780494,428.50432436,414.156159275,5.66466996096,8.68349512346
 01/09  03:00:00,1002.53569368,97.2942717218,602.308072907,0.0,46.0930336215,113.312780494,436.761319806,422.413815591,5.66466996096,8.6828342541
 01/09  04:00:00,1003.34476408,97.2942717218,603.176702324,0.0,46.0930336215,113.312780494,444.423935979,430.075095999,5.66466996096,8.68417001896
 01/09  05:00:00,1099.13128433,97.2942717218,608.873317471,0.0,100.150657288,148.969399434,439.708762299,416.697798874,5.66466996096,17.3462934635
 01/09  06:00:00,1086.1204522,97.8211120902,593.153500768,0.0,100.150657288,149.894399434,658.392227832,635.54639997,14.1616749024,8.68415295961
 01/09  07:00:00,1300.69007366,99.3670456651,576.277750257,0.0,176.471037341,302.612436532,483.046794872,446.039981429,28.3233498048,8.68346363821
 01/09  08:00:00,1404.83603524,101.107973222,570.381116921,0.0,243.2593065,310.10971186,470.64758545,410.694490896,42.4850247072,17.4680698464
 01/09  09:00:00,1440.83100541,101.890301669,563.912467396,0.0,243.2593065,310.10971186,469.054957006,394.881101457,56.6466996096,17.5271559387
 01/09  10:00:00,1469.55124035,102.568255268,558.359348179,0.0,243.2593065,302.612436532,452.383412666,383.537841956,42.4850247072,26.3605460025
 01/09  11:00:00,1466.95384287,103.26276559,546.739617471,0.0,243.2593065,310.10971186,463.219798639,365.946117541,70.808374512,26.4653065865
 01/09  12:00:00,1469.28868722,103.762804017,547.570408681,0.0,243.2593065,310.10971186,471.772670893,365.627896817,70.808374512,35.3363995646
 01/09  13:00:00,1429.40721206,104.937158869,548.383399658,0.0,243.2593065,310.10971186,448.270627242,351.060296937,70.808374512,26.4019557936
 01/09  14:00:00,1456.79770017,106.565514319,540.439424317,0.0,243.2593065,302.612436532,407.387104249,324.237413427,56.6466996096,26.5029912124
 01/09  15:00:00,1452.83943843,107.552931235,535.522474321,0.0,243.2593065,302.612436532,375.725578732,306.774220521,42.4850247072,26.4663335035
 01/09  16:00:00,1452.73468586,108.694029953,534.557191502,0.0,243.2593065,302.612436532,392.556946431,300.675135808,56.6466996096,35.2351110126
 01/09  17:00:00,1464.07915391,110.179058936,537.413943661,0.0,243.2593065,310.10971186,398.057745307,295.529521648,84.9700494144,17.5581742444
 01/09  18:00:00,1474.01768471,110.732262332,543.376837954,0.0,243.2593065,310.10971186,403.776590367,301.382006387,84.9700494144,17.4245345654
 01/09  19:00:00,1226.45142521,97.2942717218,564.167190087,0.0,166.938926447,199.110933808,399.961571086,306.290228689,84.9700494144,8.70129298265
 01/09  20:00:00,1217.34947778,97.2942717218,561.402761098,0.0,166.938926447,191.61365848,386.138492855,312.107384107,56.6466996096,17.3844091378
 01/09  21:00:00,1080.23963667,97.2942717218,557.936623299,0.0,100.150657288,124.558693486,419.051507973,353.704238006,56.6466996096,8.70057035698
 01/09  22:00:00,1041.09727545,97.2942717218,558.370325358,0.0,100.150657288,124.558693486,422.095082779,362.259913902,42.4850247072,17.3501441698
 01/09  23:00:00,977.270809997,97.2942717218,562.520248785,0.0,46.0930336215,124.558693486,420.657911325,383.650450316,28.3233498048,8.6841112039
 01/09  24:00:00,979.288363636,97.2942717218,563.818959134,0.0,46.0930336215,124.558693486,414.804725979,391.959627323,14.1616749024,8.6834237538
 01/10  01:00:00,967.503880707,97.2942717218,564.482771394,0.0,46.0930336215,113.312780494,412.985559572,398.638105087,5.66466996096,8.6827845246
 01/10  02:00:00,970.35182453,97.2942717218,567.578332637,0.0,46.0930336215,113.312780494,419.553841879,405.20505445,5.66466996096,8.68411746777
 01/10  03:00:00,969.063156162,97.2942717218,566.222907992,0.0,46.0930336215,113.312780494,433.129759713,410.118881141,5.66466996096,17.3462086114
 01/10  04:00:00,966.758759726,97.2942717218,563.77764856,0.0,46.0930336215,113.312780494,428.761549869,414.412775975,5.66466996096,8.68410393291
 01/10  05:00:00,1063.01102663,97.2942717218,566.532942183,0.0,100.150657288,148.969399434,413.103197799,398.755107948,5.66466996096,8.68341989011
 01/10  06:00:00,1054.78172213,98.0340405933,556.338076865,0.0,100.150657288,149.894399434,569.702471041,546.858025852,14.1616749024,8.68277028642
 01/10  07:00:00,1278.7231451,101.596761878,548.625005606,0.0,176.471037341,302.612436532,447.125286734,410.117839755,28.3233498048,8.68409717397
 01/10  08:00:00,1386.74180934,103.882439254,547.793147344,0.0,243.2593065,310.10971186,439.93313088,379.981406799,42.4850247072,17.4666993732
 01/10  09:00:00,1422.92038426,104.908144832,541.321863726,0.0,243.2593065,310.10971186,449.39487539,366.465206356,56.6466996096,26.2829694245
 01/10  10:00:00,1444.250409,105.94045028,529.020575167,0.0,243.2593065,302.612436532,413.115299777,344.272654463,42.4850247072,26.3576206066
 01/10  11:00:00,1440.11019516,106.853597551,518.062396361,0.0,243.2593065,310.10971186,426.590262696,329.312493434,70.808374512,26.4693947499
 01/10  12:00:00,1438.31098788,107.982206135,514.509242417,0.0,243.2593065,310.10971186,411.67031744,314.35878865,70.808374512,26.5031542778
 01/10  13:00:00,1392.42620278,108.712299338,510.409956222,0.0,243.2593065,310.10971186,397.062406824,299.849025622,70.808374512,26.4050066901
 01/10  14:00:00,1427.48890626,109.545838184,510.717237863,0.0,243.2593065,302.612436532,369.681252148,277.703507772,56.6466996096,35.3310447664
 01/10  15:00:00,1428.78650957,110.325520653,509.915001601,0.0,243.2593065,302.612436532,328.017454615,259.061607626,42.4850247072,26.4708222824
 01/10  16:00:00,1428.1901599,110.851257885,508.626742459,0.0,243.2593065,302.612436532,342.660272342,259.581513136,56.6466996096,26.4320595962
 01/10  17:00:00,1433.38923427,111.467823695,507.342515659,0.0,243.2593065,310.10971186,380.303819737,269.006015238,84.9700494144,26.3277550845
 01/10  18:00:00,1436.73533118,111.996780797,507.037001383,0.0,243.2593065,310.10971186,374.019979935,280.325248429,84.9700494144,8.72468209121
 01/10  19:00:00,1177.23500577,97.2942717218,516.324967121,0.0,166.938926447,199.110933808,405.895530024,303.540687912,84.9700494144,17.384792697
 01/10  20:00:00,1183.60795535,97.2942717218,528.921690601,0.0,166.938926447,191.61365848,383.758993918,318.412012927,56.6466996096,8.70028138151
 01/10  21:00:00,1056.68861101,97.2942717218,534.692615127,0.0,100.150657288,124.558693486,436.608378574,362.578043395,56.6466996096,17.38363557
 01/10  22:00:00,1021.80346853,97.2942717218,539.149196003,0.0,100.150657288,124.558693486,424.176958133,373.006500004,42.4850247072,8.68543342154
 01/10  23:00:00,963.89568308,97.2942717218,548.099352341,0.0,46.0930336215,124.558693486,432.801047126,395.794915331,28.3233498048,8.68278198946
 01/10  24:00:00,969.910437964,97.2942717218,553.58757034,0.0,46.0930336215,124.558693486,427.261498588,404.415714208,14.1616749024,8.68410947754
 01/11  01:00:00,960.931112017,97.2942717218,557.259677767,0.0,46.0930336215,113.312780494,434.110256641,411.098209834,5.66466996096,17.3473768458
 01/11  02:00:00,966.969781096,97.2942717218,563.790595701,0.0,46.0930336215,113.312780494,432.594563561,418.245779413,5.66466996096,8.68411418703
 01/11  03:00:00,968.263295385,97.2942717218,565.197642049,0.0,46.0930336215,113.312780494,437.450334717,423.102229359,5.66466996096,8.68343539724
 01/11  04:00:00,969.15246242,97.2942717218,566.162508849,0.0,46.0930336215,113.312780494,441.742205608,427.394754752,5.66466996096,8.68278089535
 01/11  05:00:00,1065.73417028,97.2942717218,572.729519114,0.0,100.150657288,148.969399434,428.018851063,413.670070937,5.66466996096,8.68411016452
 01/11  06:00:00,1069.19971835,98.0336672695,574.439583643,0.0,100.150657288,149.894399434,594.440391413,562.931079047,14.1616749024,17.3476374637
 01/11  07:00:00,1298.59740062,102.118401322,570.781135062,0.0,176.471037341,302.612436532,469.815479748,432.808029712,28.3233498048,8.68410023111
 01/11  08:00:00,1421.62181109,105.021331194,584.246952566,0.0,243.2593065,310.10971186,460.243460507,400.293311414,42.4850247072,17.4651243855
 01/11  09:00:00,1481.70012555,106.078936205,604.232278068,0.0,243.2593065,310.10971186,454.684501131,380.508829723,56.6466996096,17.5289717987
 01/11  10:00:00,1457.9574825,106.987776184,542.599424651,0.0,243.2593065,302.612436532,417.21787849,348.376572854,42.4850247072,26.3562809289
 01/11  11:00:00,1435.00450579,108.013413623,512.140816208,0.0,243.2593065,310.10971186,402.705878921,305.430054392,70.808374512,26.4674500176
 01/11  12:00:00,1437.24957819,108.76547951,512.196837233,0.0,243.2593065,310.10971186,379.740547715,273.600476883,70.808374512,35.3316963195
 01/11  13:00:00,1403.12967494,110.260570405,513.74480259,0.0,243.2593065,310.10971186,317.213675611,220.002081321,70.808374512,26.4032197781
 01/11  14:00:00,1443.31519575,112.656134288,516.507785666,0.0,243.2593065,302.612436532,278.684248577,195.52732207,56.6466996096,26.510226897
 01/11  15:00:00,1439.46321855,112.667196206,513.527123253,0.0,243.2593065,302.612436532,279.123956264,210.169841084,42.4850247072,26.4690904735
 01/11  16:00:00,1436.01521857,112.94091262,510.636772993,0.0,243.2593065,302.612436532,303.503719457,220.427285746,56.6466996096,26.4297341015
 01/11  17:00:00,1442.32636991,114.001014239,509.589199499,0.0,243.2593065,310.10971186,329.958418339,218.656834151,84.9700494144,26.3315347739
 01/11  18:00:00,1448.31583792,114.823790912,510.411531613,0.0,243.2593065,310.10971186,318.37191642,215.973705689,84.9700494144,17.4281613167
 01/11  19:00:00,1168.8193694,97.2942717218,509.412594707,0.0,166.938926447,199.110933808,351.82775602,258.155093894,84.9700494144,8.70261271162
 01/11  20:00:00,1170.3198448,97.2942717218,516.631861362,0.0,166.938926447,191.61365848,372.977754365,298.949187354,56.6466996096,17.3818674021
 01/11  21:00:00,1063.04133865,97.2942717218,540.193336717,0.0,100.150657288,124.558693486,420.508197682,355.15967419,56.6466996096,8.70182388189
 01/11  22:00:00,1033.93412517,97.2942717218,550.561795329,0.0,100.150657288,124.558693486,414.865910722,363.694677144,42.4850247072,8.68620887157
 01/11  23:00:00,969.441420566,97.2942717218,553.99783868,0.0,46.0930336215,124.558693486,430.516073265,384.846236002,28.3233498048,17.346487458
 01/11  24:00:00,971.571266027,97.2942717218,555.422421012,0.0,46.0930336215,124.558693486,415.672583051,392.826655804,14.1616749024,8.68425234421
 01/12  01:00:00,959.334379227,97.2942717218,555.596651858,0.0,46.0930336215,113.312780494,413.23884465,398.890596323,5.66466996096,8.68357836553
 01/12  02:00:00,961.417188634,97.2942717218,557.885777092,0.0,46.0930336215,113.312780494,419.287397015,404.939806301,5.66466996096,8.68292075274
 01/12  03:00:00,959.948229271,97.2942717218,556.335714359,0.0,46.0930336215,113.312780494,424.109754777,409.760819844,5.66466996096,8.68426497194
 01/12  04:00:00,957.453128379,97.2942717218,553.677636812,0.0,46.0930336215,113.312780494,436.350064678,413.338902341,5.66466996096,17.3464923755
 01/12  05:00:00,1050.18508241,97.2942717218,556.099270545,0.0,100.150657288,148.969399434,412.381591141,398.032660534,5.66466996096,8.68426064554
 01/12  06:00:00,1062.96167618,98.3038608251,567.519702611,0.0,100.150657288,149.894399434,559.450649307,536.605397619,14.1616749024,8.68357678567
 01/12  07:00:00,1303.04492316,102.764963545,574.880713771,0.0,176.471037341,302.612436532,457.219507286,420.213236259,28.3233498048,8.68292122186
 01/12  08:00:00,1405.40292629,106.084826349,565.664637658,0.0,243.2593065,310.10971186,434.930591037,374.979500119,42.4850247072,17.4660662113
 01/12  09:00:00,1427.0053736,107.580495924,543.167530215,0.0,243.2593065,310.10971186,423.707623135,340.777148049,56.6466996096,26.2837754769
 01/12  10:00:00,1446.36342955,108.91636091,528.163414346,0.0,243.2593065,302.612436532,374.834318554,314.771260797,42.4850247072,17.5780330497
 01/12  11:00:00,1439.76335949,109.983226508,514.741472173,0.0,243.2593065,310.10971186,396.324511728,290.231352416,70.808374512,35.2847847999
 01/12  12:00:00,1441.30710352,111.507468522,512.674940519,0.0,243.2593065,310.10971186,339.36440608,242.045003382,70.808374512,26.5110281856
 01/12  13:00:00,1408.95073964,113.192097119,515.641254293,0.0,243.2593065,310.10971186,289.577737066,192.367405464,70.808374512,26.4019570905
 01/12  14:00:00,1451.85618532,116.536247189,520.022666846,0.0,243.2593065,302.612436532,247.584541096,164.436021059,56.6466996096,26.5018204282
 01/12  15:00:00,1461.12130246,121.289556454,522.977420085,0.0,243.2593065,302.612436532,211.001329404,133.23008039,42.4850247072,35.2862243065
 01/12  16:00:00,1461.4033646,122.002801831,522.587292055,0.0,243.2593065,302.612436532,220.669742222,137.589022513,56.6466996096,26.4340200999
 01/12  17:00:00,1464.93783318,121.65150335,520.514475729,0.0,243.2593065,310.10971186,252.102036612,149.570304167,84.9700494144,17.5616830309
 01/12  18:00:00,1463.82123822,120.805114695,517.715617937,0.0,243.2593065,310.10971186,266.453133548,164.055118774,84.9700494144,17.4279653596
 01/12  19:00:00,1172.50282231,97.2942717218,511.141657634,0.0,166.938926447,199.110933808,298.773253901,196.420977641,84.9700494144,17.3822268456
 01/12  20:00:00,1162.82325226,97.2942717218,509.86112913,0.0,166.938926447,191.61365848,295.109951031,229.761567929,56.6466996096,8.70168349221
 01/12  21:00:00,1037.3182519,97.2942717218,517.284259588,0.0,100.150657288,124.558693486,385.284668888,311.255259406,56.6466996096,17.3827098718
 01/12  22:00:00,1016.1691429,97.2942717218,533.758609397,0.0,100.150657288,124.558693486,380.672543682,329.501036314,42.4850247072,8.68648266086
 01/12  23:00:00,961.507978466,97.2942717218,545.831104962,0.0,46.0930336215,124.558693486,390.618294205,353.611197807,28.3233498048,8.68374659328
 01/12  24:00:00,965.74146646,97.2942717218,549.232809313,0.0,46.0930336215,124.558693486,385.878653768,363.03389499,14.1616749024,8.68308387549
 01/13  01:00:00,952.988478507,97.2942717218,548.845875996,0.0,46.0930336215,113.312780494,384.069786051,369.720654363,5.66466996096,8.68446172672
 01/13  02:00:00,955.364862926,97.2942717218,551.457321647,0.0,46.0930336215,113.312780494,399.881745754,376.870217174,5.66466996096,17.3468586188
 01/13  03:00:00,953.239394305,97.2942717218,549.198670897,0.0,46.0930336215,113.312780494,396.3609226,382.011790891,5.66466996096,8.68446174844
 01/13  04:00:00,950.44126377,97.2942717218,546.208623249,0.0,46.0930336215,113.312780494,400.082742207,385.734312306,5.66466996096,8.68375994071
 01/13  05:00:00,1045.86310689,97.2942717218,547.944267903,0.0,100.150657288,148.969399434,385.192650824,370.844883156,5.66466996096,8.68309770665
 01/13  06:00:00,1042.24094197,99.2728387526,541.709250832,0.0,100.150657288,149.894399434,502.986760143,480.140616542,14.1616749024,8.68446869818
 01/13  07:00:00,1268.01514685,104.05165159,535.210986142,0.0,176.471037341,302.612436532,410.377402253,364.707044054,28.3233498048,17.3470083943
 01/13  08:00:00,1374.07401361,107.813616175,531.533403659,0.0,243.2593065,310.10971186,398.245406718,338.2971898,42.4850247072,17.4631922114
 01/13  09:00:00,1409.95912234,108.946511457,525.464691264,0.0,243.2593065,310.10971186,401.269060729,327.091326163,56.6466996096,17.5310349569
 01/13  10:00:00,1432.2862298,110.045413177,514.687003406,0.0,243.2593065,302.612436532,377.523687082,308.680496414,42.4850247072,26.3581659601
 01/13  11:00:00,1435.48448647,111.103308494,510.262739231,0.0,243.2593065,310.10971186,384.778084359,287.499595702,70.808374512,26.4701141453
 01/13  12:00:00,1439.24123551,112.129531868,510.609231131,0.0,243.2593065,310.10971186,354.238573856,256.927451458,70.808374512,26.5027478865
 01/13  13:00:00,1399.89920112,113.011417057,510.151189568,0.0,243.2593065,310.10971186,330.609851006,233.395948782,70.808374512,26.4055277124
 01/13  14:00:00,1434.93420338,113.580461968,509.938801438,0.0,243.2593065,302.612436532,317.00525763,225.019558673,56.6466996096,35.3389993476
 01/13  15:00:00,1436.27432626,114.59111252,509.758729072,0.0,243.2593065,302.612436532,285.740403694,216.788338953,42.4850247072,26.4670400338
 01/13  16:00:00,1436.17775302,114.986396014,509.781750812,0.0,243.2593065,302.612436532,306.649120769,223.569690666,56.6466996096,26.4327304939
 01/13  17:00:00,1442.52272719,115.591923667,509.067886969,0.0,243.2593065,310.10971186,336.56214665,225.263375963,84.9700494144,26.3287212732
 01/13  18:00:00,1443.5178528,115.732697828,507.284315155,0.0,243.2593065,310.10971186,343.405932902,241.00953597,84.9700494144,17.4263475172
 01/13  19:00:00,1179.4441597,97.2942717218,518.134100791,0.0,166.938926447,199.110933808,387.268870272,293.59717124,84.9700494144,8.70164961767
 01/13  20:00:00,1191.51526183,97.2942717218,536.208393447,0.0,166.938926447,191.61365848,382.77638107,308.747085191,56.6466996096,17.3825962692
 01/13  21:00:00,1067.15621825,97.2942717218,544.806691272,0.0,100.150657288,124.558693486,417.529902401,352.182316373,56.6466996096,8.70088641893
 01/13  22:00:00,1030.41333705,97.2942717218,547.524858135,0.0,100.150657288,124.558693486,412.522405348,361.352097822,42.4850247072,8.68528281805
 01/13  23:00:00,966.748348381,97.2942717218,551.249988278,0.0,46.0930336215,124.558693486,419.588903467,382.58082406,28.3233498048,8.68472960254
 01/13  24:00:00,969.396412496,97.2942717218,553.238320365,0.0,46.0930336215,124.558693486,422.336357433,390.827333461,14.1616749024,17.3473490702
 01/14  01:00:00,957.073456025,97.2942717218,553.313241592,0.0,46.0930336215,113.312780494,410.805045858,396.455631357,5.66466996096,8.68474453986
 01/14  02:00:00,960.197524308,97.2942717218,556.726353674,0.0,46.0930336215,113.312780494,416.831299463,402.482605667,5.66466996096,8.68402383517
 01/14  03:00:00,959.232269358,97.2942717218,555.719833931,0.0,46.0930336215,113.312780494,421.091949639,406.743925042,5.66466996096,8.68335463691
 01/14  04:00:00,957.593130375,97.2942717218,553.982521714,0.0,46.0930336215,113.312780494,424.238503844,409.889087649,5.66466996096,8.68474623478
 01/14  05:00:00,970.370406222,97.2942717218,556.62977425,0.0,55.6251445156,113.312780494,425.658906062,402.646854273,5.66466996096,17.3473818288
 01/14  06:00:00,976.594740545,97.2942717218,563.396578421,0.0,55.6251445156,113.312780494,430.018792195,407.17236917,14.1616749024,8.68474812266
 01/14  07:00:00,1050.6762706,97.2942717218,564.540597694,0.0,65.1572554096,176.889270242,386.05767326,349.050296184,28.3233498048,8.68402727074
 01/14  08:00:00,1149.57113094,97.7759421353,556.590046284,0.0,109.682768182,220.96816451,509.726745524,458.558355053,42.4850247072,8.68336576319
 01/14  09:00:00,1157.37581328,97.944883159,554.071814291,0.0,109.682768182,220.96816451,487.683623546,413.625163153,56.6466996096,17.4117607827
 01/14  10:00:00,1256.66816878,100.143805672,543.19022171,0.0,131.945524568,266.955817592,446.558032073,386.600485983,42.4850247072,17.4725213832
 01/14  11:00:00,1260.13387952,100.478552842,539.073705555,0.0,131.945524568,274.45309292,454.778054128,366.444319787,70.808374512,17.5253598292
 01/14  12:00:00,1261.96344785,100.958574754,539.434016463,0.0,131.945524568,274.45309292,445.230574078,348.141695674,70.808374512,26.280503892
 01/14  13:00:00,1230.413427,100.866277111,539.916689276,0.0,131.945524568,274.45309292,434.107213719,345.774110243,70.808374512,17.5247289645
 01/14  14:00:00,1224.69599482,101.245487822,541.180695076,0.0,131.945524568,266.955817592,411.027619757,328.103680985,56.6466996096,26.2772391624
 01/14  15:00:00,1224.29172664,101.514087144,540.349362487,0.0,131.945524568,266.955817592,372.240709975,312.229740524,42.4850247072,17.5259447443
 01/14  16:00:00,1147.92332758,97.2942717218,545.017185163,0.0,109.682768182,212.545889182,321.588678617,247.4149391,56.6466996096,17.5270399071
