Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,1161.17863735,97.2942717218,551.283864715,0.0,109.682768182,220.04316451,360.377992236,249.130557781,84.9700494144,26.2773850404
 01/14  18:00:00,1124.94114199,97.2942717218,557.857546299,0.0,109.682768182,220.04316451,365.763795875,263.330096295,84.9700494144,17.463650166
 01/14  19:00:00,1107.82601641,97.2942717218,564.727524003,0.0,100.150657288,199.110933808,400.998695569,307.34435114,84.9700494144,8.68429501441
 01/14  20:00:00,1101.49576695,97.2942717218,565.186213133,0.0,100.150657288,191.61365848,378.56123203,313.230940769,56.6466996096,8.68359165111
 01/14  21:00:00,987.010271678,97.2942717218,562.122410161,0.0,55.6251445156,124.558693486,420.44785099,355.117056899,56.6466996096,8.68409448214
 01/14  22:00:00,986.639774091,97.2942717218,562.177472608,0.0,55.6251445156,124.558693486,423.244538064,363.411660961,42.4850247072,17.3478523958
 01/14  23:00:00,979.104099383,97.2942717218,564.952280293,0.0,46.0930336215,124.558693486,419.805260394,382.798982899,28.3233498048,8.68292769076
 01/14  24:00:00,980.264369648,97.2942717218,565.065386032,0.0,46.0930336215,124.558693486,413.257891708,390.411944838,14.1616749024,8.68427196675
 01/15  01:00:00,956.364555221,97.2942717218,564.683523544,0.0,34.9616554283,113.312780494,411.729639645,397.381371445,5.66466996096,8.68359823937
 01/15  02:00:00,959.957441029,97.2942717218,568.587603878,0.0,34.9616554283,113.312780494,418.953996646,404.606384171,5.66466996096,8.68294251406
 01/15  03:00:00,957.182567393,97.2942717218,565.647536513,0.0,34.9616554283,113.312780494,432.018743379,409.006183286,5.66466996096,17.347890132
 01/15  04:00:00,953.645372363,97.2942717218,561.868291203,0.0,34.9616554283,113.312780494,426.859284448,412.511667134,5.66466996096,8.68294735285
 01/15  05:00:00,967.099979201,97.2942717218,565.238170378,0.0,44.4937663224,113.312780494,420.377303033,406.028339321,5.66466996096,8.68429375049
 01/15  06:00:00,973.778291963,97.2942717218,572.474673506,0.0,44.4937663224,113.312780494,434.315736216,411.470453477,14.1616749024,8.68360783646
 01/15  07:00:00,1046.09179248,97.2942717218,571.697803741,0.0,54.0258772165,176.889270242,390.640303567,353.634000985,28.3233498048,8.68295277698
 01/15  08:00:00,1032.70577599,97.2942717218,566.103318564,0.0,54.0258772165,184.38654557,403.70455254,343.871614593,42.4850247072,17.3479132399
 01/15  09:00:00,1108.87503936,97.2942717218,562.616377325,0.0,65.1572554096,220.04316451,384.577214115,319.218279438,56.6466996096,8.71223506795
 01/15  10:00:00,1092.30396718,97.2942717218,552.893716183,0.0,65.1572554096,212.545889182,359.544152076,299.601449254,42.4850247072,17.4576781149
 01/15  11:00:00,1094.6876981,97.2942717218,547.41515175,0.0,65.1572554096,220.04316451,386.892681417,289.823626757,70.808374512,26.260680148
 01/15  12:00:00,1097.97405168,97.2942717218,549.802206182,0.0,65.1572554096,220.04316451,375.8127113,287.490337579,70.808374512,17.5139992095
 01/15  13:00:00,1102.0353543,97.3018441272,555.314640694,0.0,65.1572554096,220.04316451,372.603784671,284.280410978,70.808374512,17.5149991803
 01/15  14:00:00,1090.29429599,97.3371026793,550.666187931,0.0,65.1572554096,212.545889182,352.67399677,269.766064885,56.6466996096,26.2612322759
 01/15  15:00:00,1092.51530489,97.3671009491,553.015591535,0.0,65.1572554096,212.545889182,314.638933312,254.63938606,42.4850247072,17.5145225447
 01/15  16:00:00,1096.63548079,97.3769749602,557.489450822,0.0,65.1572554096,212.545889182,320.954846964,246.793888457,56.6466996096,17.5142588975
 01/15  17:00:00,1072.4259356,97.368547883,558.679670384,0.0,65.1572554096,220.04316451,359.015906626,247.783942395,84.9700494144,26.2619148172
 01/15  18:00:00,1026.97664029,97.3274952289,560.002422921,0.0,54.0258772165,184.38654557,377.915883885,275.489857014,84.9700494144,17.4559774561
 01/15  19:00:00,1014.34784456,97.3160471819,562.565084496,0.0,44.4937663224,163.454314868,408.502907894,314.84837677,84.9700494144,8.6844817094
 01/15  20:00:00,1008.83971494,97.3136843106,563.910213085,0.0,44.4937663224,155.95703954,385.976028422,320.645543661,56.6466996096,8.68378515163
 01/15  21:00:00,977.257809147,97.3083800023,563.797685434,0.0,44.4937663224,124.558693486,421.795018164,356.46519266,56.6466996096,8.68312589519
 01/15  22:00:00,978.60532604,97.3002365293,565.663673002,0.0,44.4937663224,124.558693486,417.38899152,366.219473992,42.4850247072,8.68449282074
 01/15  23:00:00,974.340425196,97.2942990701,571.907583551,0.0,34.9616554283,124.558693486,433.046988746,387.37671484,28.3233498048,17.346924102
 01/15  24:00:00,978.44371666,97.2942717218,575.181154865,0.0,34.9616554283,124.558693486,420.778809866,397.932636451,14.1616749024,8.68449851243
 01/16  01:00:00,968.744758202,97.2942717218,578.03352213,0.0,34.9616554283,113.312780494,421.057487409,406.709009898,5.66466996096,8.68380754917
 01/16  02:00:00,973.837194617,97.2942717218,583.507042705,0.0,34.9616554283,113.312780494,429.927278243,415.579462456,5.66466996096,8.68314582555
 01/16  03:00:00,974.309817881,97.2942717218,584.026382849,0.0,34.9616554283,113.312780494,437.135786605,422.786603207,5.66466996096,8.6845134375
 01/16  04:00:00,975.151066431,97.2942717218,584.929246285,0.0,34.9616554283,113.312780494,451.932269191,428.920635068,5.66466996096,17.3469641619
 01/16  05:00:00,991.250166326,97.2942717218,591.145297429,0.0,44.4937663224,113.312780494,439.395148397,425.045957792,5.66466996096,8.68452064445
 01/16  06:00:00,980.07219108,97.2942717218,579.281272501,0.0,44.4937663224,113.312780494,447.260318304,424.414824168,14.1616749024,8.68381923361
 01/16  07:00:00,1053.6422727,97.2942717218,579.88700155,0.0,54.0258772165,176.889270242,403.408724976,366.402216813,28.3233498048,8.68315835753
 01/16  08:00:00,1067.56504354,97.2942717218,603.396698418,0.0,54.0258772165,184.38654557,411.801930337,360.63237759,42.4850247072,8.68452804033
 01/16  09:00:00,1135.11211174,97.2942717218,590.735553652,0.0,65.1572554096,220.04316451,402.355659548,328.306762394,56.6466996096,17.4021975447
 01/16  10:00:00,1105.06911431,97.3007400063,566.850282089,0.0,65.1572554096,212.545889182,363.324774945,303.378928513,42.4850247072,17.4608217245
 01/16  11:00:00,1098.78425999,97.3320535955,552.085382756,0.0,65.1572554096,220.04316451,377.682846581,289.362542523,70.808374512,17.5119295468
 01/16  12:00:00,1090.80443632,97.3666158324,542.307338297,0.0,65.1572554096,220.04316451,376.197009862,279.126555333,70.808374512,26.2620800176
 01/16  13:00:00,1087.47663005,97.3782800789,540.097227635,0.0,65.1572554096,220.04316451,360.602587277,272.279032515,70.808374512,17.5151802504
 01/16  14:00:00,1078.64070451,97.3969844415,538.80098611,0.0,65.1572554096,212.545889182,335.096547269,260.937887216,56.6466996096,17.5119604436
 01/16  15:00:00,1077.28049626,97.4238234518,537.515144744,0.0,65.1572554096,212.545889182,314.463719938,245.715869965,42.4850247072,26.2628252665
 01/16  16:00:00,1082.59604665,97.4336873294,542.835124414,0.0,65.1572554096,212.545889182,311.522602943,237.360182179,56.6466996096,17.5157211546
 01/16  17:00:00,1067.96011054,97.4229437986,553.925867384,0.0,65.1572554096,220.04316451,341.429904378,238.947481323,84.9700494144,17.5123736402
 01/16  18:00:00,1025.01902018,97.37600282,557.899933969,0.0,54.0258772165,184.38654557,370.128385508,267.699092622,84.9700494144,17.4592434716
 01/16  19:00:00,1011.54674839,97.3578755891,559.461990146,0.0,44.4937663224,163.454314868,403.59353819,308.842003651,84.9700494144,9.78148512455
 01/16  20:00:00,1007.28440856,97.3517759666,562.14265353,0.0,44.4937663224,155.95703954,388.740657905,315.844276646,56.6466996096,16.24968165
 01/16  21:00:00,978.133663827,97.3431796323,564.646813059,0.0,44.4937663224,124.558693486,418.172853916,352.842765584,56.6466996096,8.68338872256
 01/16  22:00:00,981.589590177,97.3316463153,568.781665317,0.0,44.4937663224,124.558693486,415.209158034,364.041074498,42.4850247072,8.68305882896
 01/16  23:00:00,977.905747575,97.3185723692,575.64838256,0.0,34.9616554283,124.558693486,424.110057047,387.102643675,28.3233498048,8.68406356739
 01/16  24:00:00,983.405097461,97.3052460827,580.414885589,0.0,34.9616554283,124.558693486,424.757035177,399.087654702,14.1616749024,11.5077055723
 01/17  01:00:00,986.622459039,97.2957562901,585.117148473,0.0,46.0930336215,113.312780494,429.217075994,409.030101584,5.66466996096,14.5223044493
 01/17  02:00:00,992.673506735,97.2942717218,591.61565845,0.0,46.0930336215,113.312780494,433.564220923,419.2161443,5.66466996096,8.68340666247
 01/17  03:00:00,995.34405762,97.2942717218,594.479986792,0.0,46.0930336215,113.312780494,442.2233617,427.876572389,5.66466996096,8.68211934973
 01/17  04:00:00,997.084190232,97.2942717218,596.338146226,0.0,46.0930336215,113.312780494,450.472651918,436.123897835,5.66466996096,8.68408412214
 01/17  05:00:00,1096.12781309,97.2942717218,602.285360641,0.0,100.150657288,148.969399434,441.50213389,422.17807626,5.66466996096,13.6593876686
 01/17  06:00:00,1089.5829515,97.5271859296,594.290879116,0.0,100.150657288,149.894399434,741.655591185,715.122654055,14.1616749024,12.3712622285
 01/17  07:00:00,1300.21173632,98.3403060913,575.239524977,0.0,176.471037341,302.612436532,521.931691331,484.924912365,28.3233498048,8.6834291606
 01/17  08:00:00,1397.67707496,99.9820113181,563.745997575,0.0,243.2593065,310.10971186,487.807903867,427.854757743,42.4850247072,17.4681214164
 01/17  09:00:00,1432.33910792,100.787595093,555.939389506,0.0,243.2593065,310.10971186,465.68772358,391.513562389,56.6466996096,17.5274615808
 01/17  10:00:00,1454.94453232,101.762771734,543.498835659,0.0,243.2593065,302.612436532,435.290336623,366.444201541,42.4850247072,26.361110375
 01/17  11:00:00,1460.28755837,102.900584192,540.236507975,0.0,243.2593065,310.10971186,443.026228406,345.751633572,70.808374512,26.466220322
 01/17  12:00:00,1461.81677257,103.904122052,539.775049244,0.0,243.2593065,310.10971186,437.35937633,331.213253777,70.808374512,35.3377480405
 01/17  13:00:00,1415.06781905,105.208983139,533.936705503,0.0,243.2593065,310.10971186,411.319728654,314.108433269,70.808374512,26.4029208731
 01/17  14:00:00,1440.72080045,106.52190828,525.679928614,0.0,243.2593065,302.612436532,376.87572904,293.725086294,56.6466996096,26.5039431368
 01/17  15:00:00,1437.23674156,107.860932819,521.505686391,0.0,243.2593065,302.612436532,343.557623099,274.605053645,42.4850247072,26.4675447468
 01/17  16:00:00,1437.27680911,109.352498238,520.02351518,0.0,243.2593065,302.612436532,349.746398054,257.862896204,56.6466996096,35.2368022409
 01/17  17:00:00,1442.67760325,110.427661421,517.976575112,0.0,243.2593065,310.10971186,353.131572019,250.602541346,84.9700494144,17.5589812582
 01/17  18:00:00,1446.71964575,110.566517942,521.38034897,0.0,243.2593065,310.10971186,364.116973054,261.721741057,84.9700494144,17.4251825823
 01/17  19:00:00,1210.54363902,97.3539755921,547.514928398,0.0,166.938926447,199.110933808,359.125411,265.453750771,84.9700494144,8.70161081445
 01/17  20:00:00,1216.43470115,97.3701293467,561.204578673,0.0,166.938926447,191.61365848,350.762100111,276.732811536,56.6466996096,17.3825889658
 01/17  21:00:00,1083.25590319,97.3519605846,561.955519765,0.0,100.150657288,124.558693486,387.824171294,322.476575722,56.6466996096,8.7008959621
 01/17  22:00:00,1045.63118023,97.3428869854,563.859423593,0.0,100.150657288,124.558693486,393.673486671,333.837667571,42.4850247072,17.3507943929
 01/17  23:00:00,982.839053546,97.3253502654,568.527310949,0.0,46.0930336215,124.558693486,394.68375734,357.675942051,28.3233498048,8.68446548376
 01/17  24:00:00,987.373913093,97.3122688036,572.546889529,0.0,46.0930336215,124.558693486,392.788319443,369.942875522,14.1616749024,8.68376901849
 01/18  01:00:00,976.926145672,97.300332555,574.657824954,0.0,46.0930336215,113.312780494,393.832927576,379.485140101,5.66466996096,8.68311751318
 01/18  02:00:00,980.485717421,97.2942717218,578.525294064,0.0,46.0930336215,113.312780494,403.367766992,389.018618765,5.66466996096,8.68447826591
 01/18  03:00:00,981.159445819,97.2942717218,579.278933631,0.0,46.0930336215,113.312780494,420.364009867,397.352438697,5.66466996096,17.3469012086
 01/18  04:00:00,980.589461887,97.2942717218,578.69091657,0.0,46.0930336215,113.312780494,418.885017809,404.535861594,5.66466996096,8.68448625379
 01/18  05:00:00,1073.95431616,97.2942717218,581.798916913,0.0,100.150657288,148.969399434,405.039772707,390.691314356,5.66466996096,8.68378838966
 01/18  06:00:00,1075.70068731,98.1215119211,581.598278628,0.0,100.150657288,149.894399434,568.279499445,545.434687581,14.1616749024,8.6831369611
 01/18  07:00:00,1303.98155203,101.445199829,577.558258474,0.0,176.471037341,302.612436532,446.082799901,409.074946651,28.3233498048,8.68450344508
 01/18  08:00:00,1399.79699003,104.559286572,561.53034101,0.0,243.2593065,310.10971186,425.192577057,365.23990513,42.4850247072,17.4676472201
 01/18  09:00:00,1429.64800223,106.085069509,547.747814778,0.0,243.2593065,310.10971186,420.42263841,337.491422304,56.6466996096,26.2845164974
 01/18  10:00:00,1453.78508099,107.349265507,536.7268591,0.0,243.2593065,302.612436532,384.843679108,316.00410396,42.4850247072,26.3545504405
 01/18  11:00:00,1450.33055808,108.65114859,525.475000044,0.0,243.2593065,310.10971186,393.576541612,296.296703763,70.808374512,26.4714633367
 01/18  12:00:00,1442.3890796,109.985967248,516.503591595,0.0,243.2593065,310.10971186,380.053776692,282.740043161,70.808374512,26.505359019
 01/18  13:00:00,1397.99633285,111.24454717,512.98720126,0.0,243.2593065,310.10971186,368.940714905,271.730473915,70.808374512,26.4018664784
 01/18  14:00:00,1429.522956,112.880891495,509.922515645,0.0,243.2593065,302.612436532,348.388622344,256.408154458,56.6466996096,35.333768277
 01/18  15:00:00,1431.75203151,115.316374263,509.588112132,0.0,243.2593065,302.612436532,311.382073477,242.425526968,42.4850247072,26.4715218014
 01/18  16:00:00,1432.18079976,117.548316925,507.862339539,0.0,243.2593065,302.612436532,310.857170017,227.776064627,56.6466996096,26.4344057805
 01/18  17:00:00,1439.36042164,119.205156017,507.014277758,0.0,243.2593065,310.10971186,328.988321392,217.688484553,84.9700494144,26.3297874242
 01/18  18:00:00,1440.84020276,119.689891734,507.781209828,0.0,243.2593065,310.10971186,322.898063176,229.205642079,84.9700494144,8.72237168223
 01/18  19:00:00,1211.97976189,97.3828632283,549.604706769,0.0,166.938926447,199.110933808,357.413645853,255.060265277,84.9700494144,17.3833311611
 01/18  20:00:00,1225.04821412,97.3914238108,569.628945782,0.0,166.938926447,191.61365848,333.608067852,268.260451835,56.6466996096,8.70091640756
 01/18  21:00:00,1093.91814382,97.3697260606,572.621000515,0.0,100.150657288,124.558693486,386.954929616,312.924387472,56.6466996096,17.3838425344
 01/18  22:00:00,1055.10189006,97.3585410098,573.44183873,0.0,100.150657288,124.558693486,376.372564536,325.201427031,42.4850247072,8.68611279711
 01/18  23:00:00,990.404845125,97.3393795263,576.67475443,0.0,46.0930336215,124.558693486,386.429134715,349.422335874,28.3233498048,8.68344903649
 01/18  24:00:00,992.544832472,97.3250433029,578.106403232,0.0,46.0930336215,124.558693486,384.35422574,361.509863651,14.1616749024,8.68268718689
 01/19  01:00:00,981.099120803,97.3116501591,579.130028743,0.0,46.0930336215,113.312780494,395.148425228,372.136038432,5.66466996096,17.3477168342
 01/19  02:00:00,984.188964716,97.2990669775,582.502433343,0.0,46.0930336215,113.312780494,396.563215848,382.215744659,5.66466996096,8.68280122764
 01/19  03:00:00,982.54128525,97.2942717218,580.787908923,0.0,46.0930336215,113.312780494,404.537106979,390.188302393,5.66466996096,8.68413462507
 01/19  04:00:00,981.001564386,97.2942717218,579.150707314,0.0,46.0930336215,113.312780494,411.269186265,396.921053229,5.66466996096,8.68346307495
 01/19  05:00:00,1073.69603156,97.2942717218,581.531519087,0.0,100.150657288,148.969399434,398.992728844,384.645244684,5.66466996096,8.68281419888
 01/19  06:00:00,1070.1994268,98.999857468,574.903943475,0.0,100.150657288,149.894399434,538.753915724,507.243776408,14.1616749024,17.3484644141
 01/19  07:00:00,1295.68895404,103.404163544,566.697051335,0.0,176.471037341,302.612436532,427.325231608,390.319058413,28.3233498048,8.68282339029
 01/19  08:00:00,1400.45588508,107.102025443,559.577785086,0.0,243.2593065,310.10971186,413.961227418,354.009458642,42.4850247072,17.4667440689
 01/19  09:00:00,1449.04234628,108.788124551,566.065789912,0.0,243.2593065,310.10971186,407.302582216,333.125334577,56.6466996096,17.5305480295
 01/19  10:00:00,1470.84377486,110.176266923,552.569821609,0.0,243.2593065,302.612436532,384.791392352,315.947310068,42.4850247072,26.3590575766
 01/19  11:00:00,1475.30710366,111.861993541,547.676494085,0.0,243.2593065,310.10971186,395.202345771,297.927450566,70.808374512,26.4665206924
 01/19  12:00:00,1463.35683651,113.293340448,532.469320552,0.0,243.2593065,310.10971186,390.034520463,283.891052938,70.808374512,35.3350930123
 01/19  13:00:00,1408.01053482,114.805634495,518.380437983,0.0,243.2593065,310.10971186,365.059406857,267.844974595,70.808374512,26.4060577497
 01/19  14:00:00,1434.62420587,116.926177777,510.550460088,0.0,243.2593065,302.612436532,332.132531616,248.978091917,56.6466996096,26.5077400896
 01/19  15:00:00,1436.14704998,119.390530598,509.126585587,0.0,243.2593065,302.612436532,285.580277509,216.629085626,42.4850247072,26.4661671758
 01/19  16:00:00,1443.22022031,121.475773284,510.575407461,0.0,243.2593065,302.612436532,257.032072856,173.593563615,56.6466996096,26.7918096316
 01/19  17:00:00,1450.44013396,122.60285223,510.115631851,0.0,243.2593065,310.10971186,282.734980382,171.788361626,84.9700494144,25.976569341
 01/19  18:00:00,1449.35224739,122.323925432,508.804150484,0.0,243.2593065,310.10971186,279.582217834,177.185213293,84.9700494144,17.426955127
 01/19  19:00:00,1172.92173155,97.3682655876,512.452450484,0.0,166.938926447,199.110933808,317.639769398,223.968716587,84.9700494144,8.70100339747
 01/19  20:00:00,1191.23142071,97.3819436028,535.376385083,0.0,166.938926447,191.61365848,332.731978836,258.701478343,56.6466996096,17.3838008827
 01/19  21:00:00,1077.83822215,97.361504518,555.287880947,0.0,100.150657288,124.558693486,370.431204152,305.084150463,56.6466996096,8.70035407886
 01/19  22:00:00,1045.20741708,97.3497578539,562.68778069,0.0,100.150657288,124.558693486,371.056995915,319.886924544,42.4850247072,8.68504666396
 01/19  23:00:00,986.126902128,97.3299919948,571.928871614,0.0,46.0930336215,124.558693486,392.823132932,347.151412763,28.3233498048,17.348370364
 01/19  24:00:00,993.586976044,97.3150434297,579.048727874,0.0,46.0930336215,124.558693486,384.90166594,362.056812178,14.1616749024,8.68317886025
 01/20  01:00:00,987.910040862,97.3011294549,586.266192101,0.0,46.0930336215,113.312780494,389.649778446,375.300554692,5.66466996096,8.68455379302
 01/20  02:00:00,997.01643343,97.2942899631,596.064184552,0.0,46.0930336215,113.312780494,402.640175575,388.291657977,5.66466996096,8.68384763685
 01/20  03:00:00,1000.47130675,97.2942717218,599.802389176,0.0,46.0930336215,113.312780494,413.465918719,399.118063765,5.66466996096,8.68318499313
 01/20  04:00:00,1003.83008112,97.2942717218,603.400674479,0.0,46.0930336215,113.312780494,432.321458545,409.308378473,5.66466996096,17.3484101116
 01/20  05:00:00,1105.72655612,97.2942717218,612.489736604,0.0,100.150657288,148.969399434,414.408231025,400.060369605,5.66466996096,8.68319145944
 01/20  06:00:00,1099.08003362,99.351953194,602.891243987,0.0,100.150657288,149.894399434,541.588679331,518.742434125,14.1616749024,8.6845703037
 01/20  07:00:00,1320.12588148,103.938813645,591.115687328,0.0,176.471037341,302.612436532,440.2421096,403.234891307,28.3233498048,8.6838684878
 01/20  08:00:00,1413.23283498,108.031359209,572.432320249,0.0,243.2593065,310.10971186,420.008175584,360.056728919,42.4850247072,17.4664219577
 01/20  09:00:00,1434.65298711,109.941574484,549.188801764,0.0,243.2593065,310.10971186,412.493158,329.564055901,56.6466996096,26.2824024894
 01/20  10:00:00,1456.15016354,111.508680097,534.831213713,0.0,243.2593065,302.612436532,372.020633217,305.498549885,42.4850247072,24.0370586248
 01/20  11:00:00,1452.35025121,113.064687878,522.958418084,0.0,243.2593065,310.10971186,382.417430459,282.809151052,70.808374512,28.7999048948
 01/20  12:00:00,1440.38585437,114.855593339,510.190371642,0.0,243.2593065,310.10971186,353.517704586,256.200166529,70.808374512,26.5091635444
 01/20  13:00:00,1401.45953349,116.301572175,510.195883447,0.0,243.2593065,310.10971186,326.574734645,229.361204544,70.808374512,26.4051555885
 01/20  14:00:00,1441.1035923,118.544892401,510.943397935,0.0,243.2593065,302.612436532,283.356319376,191.378005891,56.6466996096,35.3316138746
 01/20  15:00:00,1449.95608027,122.780401257,513.877499346,0.0,243.2593065,302.612436532,230.444477666,161.488340089,42.4850247072,26.47111287
 01/20  16:00:00,1465.1071019,128.862007477,519.87005829,0.0,243.2593065,302.612436532,210.385074496,127.305939149,56.6466996096,26.4324357376
 01/20  17:00:00,1472.99151562,130.375860425,519.55931026,0.0,243.2593065,310.10971186,236.535309675,125.23713259,84.9700494144,26.3281276701
 01/20  18:00:00,1460.6246947,127.34550752,513.089129058,0.0,243.2593065,310.10971186,244.32952092,150.634758471,84.9700494144,8.72471303482
 01/20  19:00:00,1175.62239925,97.3998508248,514.720216453,0.0,166.938926447,199.110933808,321.68522505,219.331071442,84.9700494144,17.3841041941
 01/20  20:00:00,1199.586519,97.4054540646,543.918278807,0.0,166.938926447,191.61365848,317.042772349,251.695739773,56.6466996096,8.70033296619
 01/20  21:00:00,1076.42620026,97.3833063043,554.47553374,0.0,100.150657288,124.558693486,368.638687619,294.608245428,56.6466996096,17.3837425818
 01/20  22:00:00,1041.37640878,97.3710695722,559.133682904,0.0,100.150657288,124.558693486,359.716905754,308.546399854,42.4850247072,8.68548119298
 01/20  23:00:00,981.270754289,97.3508358782,566.679025553,0.0,46.0930336215,124.558693486,371.629999624,334.623814746,28.3233498048,8.68283507393
 01/20  24:00:00,987.477562535,97.3353606847,572.47320742,0.0,46.0930336215,124.558693486,372.122296803,349.276454181,14.1616749024,8.68416771991
 01/21  01:00:00,980.482369857,97.3208796412,578.284326547,0.0,46.0930336215,113.312780494,385.169636642,362.157482202,5.66466996096,17.3474844793
 01/21  02:00:00,987.277580168,97.3067318496,585.619361663,0.0,46.0930336215,113.312780494,388.97424711,374.625411577,5.66466996096,8.68416557211
 01/21  03:00:00,989.992652703,97.2953992288,588.568972028,0.0,46.0930336215,113.312780494,399.432583525,385.084422135,5.66466996096,8.68349142842
 01/21  04:00:00,991.800390303,97.2942717218,590.515687737,0.0,46.0930336215,113.312780494,409.532704179,395.185193062,5.66466996096,8.68284115605
 01/21  05:00:00,1009.2815342,97.2942717218,598.235877822,0.0,55.6251445156,113.312780494,408.422689506,394.073843331,5.66466996096,8.68417621409
 01/21  06:00:00,1024.11545594,97.2942717218,614.135043661,0.0,55.6251445156,113.312780494,437.258761436,405.750738535,14.1616749024,17.3463479984
 01/21  07:00:00,1103.51327072,97.2942717218,620.947897162,0.0,65.1572554096,176.889270242,389.304823408,352.297289764,28.3233498048,8.68418383882
 01/21  08:00:00,1190.186132,98.850571144,599.060599428,0.0,109.682768182,220.96816451,490.37575451,439.207217555,42.4850247072,8.6835122479
 01/21  09:00:00,1176.84955008,99.0353903839,573.996623236,0.0,109.682768182,220.96816451,459.686364818,385.628868199,56.6466996096,17.4107970097
 01/21  10:00:00,1256.50747956,101.575405342,541.806100044,0.0,131.945524568,266.955817592,403.621153531,343.667347117,42.4850247072,17.4687817067
 01/21  11:00:00,1249.84079977,101.922874203,528.263768452,0.0,131.945524568,274.45309292,406.154393916,317.81621375,70.808374512,17.529805654
 01/21  12:00:00,1244.10187289,102.25465695,522.023447144,0.0,131.945524568,274.45309292,392.168787177,303.833180384,70.808374512,17.5272322805
 01/21  13:00:00,1205.07109839,102.827373882,515.176696096,0.0,131.945524568,274.45309292,382.073677417,284.985742999,70.808374512,26.2795599055
 01/21  14:00:00,1193.66823491,103.530783121,511.298695839,0.0,131.945524568,266.955817592,340.362031256,266.193022156,56.6466996096,17.522309491
 01/21  15:00:00,1194.51496729,104.483358533,511.256695356,0.0,131.945524568,266.955817592,324.953166796,256.192738103,42.4850247072,26.2754039865
 01/21  16:00:00,1133.18474165,97.3905135682,531.396295094,0.0,109.682768182,212.545889182,279.098331637,204.927499377,56.6466996096,17.5241326503
 01/21  17:00:00,1156.87702353,97.4271921509,546.792001518,0.0,109.682768182,220.04316451,316.643768485,205.39769675,84.9700494144,26.2760223208
 01/21  18:00:00,1117.59988097,97.3993688665,549.94651457,0.0,109.682768182,220.04316451,319.573077149,217.143115717,84.9700494144,17.4599120169
 01/21  19:00:00,1096.28728248,97.3806112303,552.191204211,0.0,100.150657288,199.110933808,357.330257597,263.675752208,84.9700494144,8.68445597455
 01/21  20:00:00,1089.11249161,97.375638035,551.62760387,0.0,100.150657288,191.61365848,337.106826765,271.776362519,56.6466996096,8.6837646368
 01/21  21:00:00,976.911695286,97.355328695,551.025099127,0.0,55.6251445156,124.558693486,381.468264146,316.138450944,56.6466996096,8.6831135928
 01/21  22:00:00,979.165701499,97.3439693928,553.927749333,0.0,55.6251445156,124.558693486,378.694050977,327.524551617,42.4850247072,8.68447465322
 01/21  23:00:00,974.62068928,97.3323372334,559.952674888,0.0,46.0930336215,124.558693486,395.845897311,350.175656843,28.3233498048,17.3468906629
 01/21  24:00:00,979.618761319,97.320564353,564.22814787,0.0,46.0930336215,124.558693486,385.001610925,362.155455977,14.1616749024,8.68448004476
 01/22  01:00:00,958.998406927,97.3069072496,567.414287595,0.0,34.9616554283,113.312780494,387.12722601,372.778777347,5.66466996096,8.68377870203
 01/22  02:00:00,964.227646062,97.2961662345,573.092372072,0.0,34.9616554283,113.312780494,397.433211834,383.085428342,5.66466996096,8.68311353167
 01/22  03:00:00,965.455149772,97.2942717218,574.453522627,0.0,34.9616554283,113.312780494,405.285308657,390.936162697,5.66466996096,8.68447599943
 01/22  04:00:00,965.892352148,97.2942717218,574.954621901,0.0,34.9616554283,113.312780494,421.068261707,398.056701707,5.66466996096,17.3468900388
 01/22  05:00:00,981.265758182,97.2942717218,580.410594213,0.0,44.4937663224,113.312780494,408.524298153,394.175148806,5.66466996096,8.6844793862
 01/22  06:00:00,987.057490918,97.2942717218,586.730123216,0.0,44.4937663224,113.312780494,423.003597748,400.158143778,14.1616749024,8.68377906787
 01/22  07:00:00,1058.51828056,97.2942717218,585.080614775,0.0,54.0258772165,176.889270242,380.896285016,343.889817075,28.3233498048,8.68311813614
 01/22  08:00:00,1049.2209482,97.2942717218,583.880998551,0.0,54.0258772165,184.38654557,384.265251783,333.095743576,42.4850247072,8.68448349955
 01/22  09:00:00,1128.026524,97.2942717218,583.368615447,0.0,65.1572554096,220.04316451,382.514656041,308.46585267,56.6466996096,17.4021037605
 01/22  10:00:00,1127.5588071,97.304748412,591.185290297,0.0,65.1572554096,212.545889182,359.681351225,299.735623515,42.4850247072,17.460703003
 01/22  11:00:00,1133.03735803,97.3488549348,589.343696261,0.0,65.1572554096,220.04316451,378.077355542,289.75536426,70.808374512,17.5136167708
 01/22  12:00:00,1135.07112849,97.3813900154,590.434095257,0.0,65.1572554096,220.04316451,382.457471178,285.387210618,70.808374512,26.2618860487
 01/22  13:00:00,1127.16334555,97.4140542255,583.135648873,0.0,65.1572554096,220.04316451,366.668825815,278.345417145,70.808374512,17.5150341576
 01/22  14:00:00,1108.69535858,97.4398076824,571.091004141,0.0,65.1572554096,212.545889182,336.828612878,262.67008061,56.6466996096,17.5118326586
 01/22  15:00:00,1106.56410123,97.4476846619,568.5371179,0.0,65.1572554096,212.545889182,317.648896844,248.901267147,42.4850247072,26.2626049898
 01/22  16:00:00,1110.49503928,97.4543058477,572.65654461,0.0,65.1572554096,212.545889182,312.644174905,238.48191652,56.6466996096,17.5155587751
 01/22  17:00:00,1086.30272243,97.4506812594,573.859482996,0.0,65.1572554096,220.04316451,338.836048507,236.353765611,84.9700494144,17.5122334818
 01/22  18:00:00,1040.54315375,97.402812083,574.8003568,0.0,54.0258772165,184.38654557,359.898107169,257.468971131,84.9700494144,17.4590866232
 01/22  19:00:00,1029.06384444,97.3777087186,578.500165396,0.0,44.4937663224,163.454314868,398.013035462,304.359662647,84.9700494144,8.68332340014
 01/22  20:00:00,1026.13795013,97.3673391952,582.515102682,0.0,44.4937663224,155.95703954,388.258538291,314.26314326,56.6466996096,17.3486954218
 01/22  21:00:00,998.316653552,97.3566063609,586.397304796,0.0,44.4937663224,124.558693486,417.324500403,351.99447988,56.6466996096,8.683320913
 01/22  22:00:00,1002.73811584,97.3431508769,591.530986477,0.0,44.4937663224,124.558693486,415.296436662,364.126703425,42.4850247072,8.68470852973
 01/22  23:00:00,1000.27544115,97.3281642724,599.678604251,0.0,34.9616554283,124.558693486,424.80571859,387.798377418,28.3233498048,8.68399136724
 01/22  24:00:00,1007.10070876,97.3128744609,605.842006242,0.0,34.9616554283,124.558693486,423.84730854,401.00230986,14.1616749024,8.68332377736
 01/23  01:00:00,1012.02356618,97.3000611107,612.367441587,0.0,46.0930336215,113.312780494,435.492286544,412.478801236,5.66466996096,17.3488153472
 01/23  02:00:00,1020.16429563,97.2942717218,621.094279902,0.0,46.0930336215,113.312780494,437.488356166,423.140370359,5.66466996096,8.68331584636
 01/23  03:00:00,1023.63412914,97.2942717218,624.873355163,0.0,46.0930336215,113.312780494,446.505099969,432.155728259,5.66466996096,8.68470174896
 01/23  04:00:00,1026.5473561,97.2942717218,627.992714179,0.0,46.0930336215,113.312780494,454.748701516,440.400048505,5.66466996096,8.68398304976
 01/23  05:00:00,1124.1679288,97.2942717218,635.717103216,0.0,100.150657288,148.969399434,441.295185992,426.947201634,5.66466996096,8.68331439718
 01/23  06:00:00,1120.44164105,97.7641101195,630.064921105,0.0,100.150657288,149.894399434,682.584204663,651.073590274,14.1616749024,17.3489394866
 01/23  07:00:00,1341.71831406,99.2811530827,620.442209251,0.0,176.471037341,302.612436532,505.784420522,468.777749651,28.3233498048,8.68332106622
 01/23  08:00:00,1435.82473756,101.089806245,603.864748668,0.0,243.2593065,310.10971186,488.670830871,428.717976669,42.4850247072,17.4678294951
 01/23  09:00:00,1455.54254367,101.923611842,580.000482161,0.0,243.2593065,310.10971186,478.813201114,404.639316484,56.6466996096,17.5271850211
 01/23  10:00:00,1474.39686545,102.625001427,563.780270914,0.0,243.2593065,302.612436532,454.310306183,385.464719521,42.4850247072,26.360561955
 01/23  11:00:00,1476.33197129,103.341783331,557.118128926,0.0,243.2593065,310.10971186,462.500982949,365.226880736,70.808374512,26.4657277008
 01/23  12:00:00,1470.12810658,104.363967263,548.242849045,0.0,243.2593065,310.10971186,452.695803465,346.550531931,70.808374512,35.3368970218
 01/23  13:00:00,1420.16887915,105.059281742,538.71244124,0.0,243.2593065,310.10971186,435.862841365,338.652137746,70.808374512,26.4023291075
 01/23  14:00:00,1454.30831053,106.120920276,538.739045997,0.0,243.2593065,302.612436532,410.257926726,327.10468863,56.6466996096,26.5065384869
 01/23  15:00:00,1454.39159604,107.515375018,537.255369816,0.0,243.2593065,302.612436532,378.301657453,309.349677266,42.4850247072,26.4669554802
 01/23  16:00:00,1451.15264511,109.100311535,532.825391033,0.0,243.2593065,302.612436532,387.112812106,295.230189277,56.6466996096,35.2359232189
 01/23  17:00:00,1459.07932628,110.22470617,532.96984364,0.0,243.2593065,310.10971186,397.203053799,294.674466577,84.9700494144,17.5585378076
 01/23  18:00:00,1462.78967978,110.995412208,535.621442156,0.0,243.2593065,310.10971186,400.730275054,298.335450016,84.9700494144,17.4247756232
 01/23  19:00:00,1227.06895931,97.2942717218,564.878325372,0.0,166.938926447,199.110933808,396.777785822,303.106335014,84.9700494144,8.70140139391
 01/23  20:00:00,1224.48633596,97.2942717218,569.036568722,0.0,166.938926447,191.61365848,387.104951424,313.073599243,56.6466996096,17.3846525719
 01/23  21:00:00,1090.43222388,97.2942717218,568.813187528,0.0,100.150657288,124.558693486,422.480128731,357.132730512,56.6466996096,8.70069860983
 01/23  22:00:00,1052.88897366,97.2942717218,570.947882517,0.0,100.150657288,124.558693486,426.700781045,366.865366139,42.4850247072,17.3503901996
 01/23  23:00:00,990.234278111,97.2942717218,576.321301201,0.0,46.0930336215,124.558693486,425.585225171,388.577628147,28.3233498048,8.68424721924
 01/23  24:00:00,995.239675315,97.2942717218,580.795214625,0.0,46.0930336215,124.558693486,421.763648419,398.918410592,14.1616749024,8.68356292369
 01/24  01:00:00,985.632433513,97.2942717218,583.79856877,0.0,46.0930336215,113.312780494,421.139509374,406.791934257,5.66466996096,8.68290515692
 01/24  02:00:00,990.547282306,97.2942717218,589.108875237,0.0,46.0930336215,113.312780494,429.15486531,414.805958265,5.66466996096,8.68423708433
 01/24  03:00:00,991.468179846,97.2942717218,590.13485211,0.0,46.0930336215,113.312780494,444.113331442,421.102221253,5.66466996096,17.3464402276
 01/24  04:00:00,991.711765957,97.2942717218,590.412803853,0.0,46.0930336215,113.312780494,441.370128065,427.021226474,5.66466996096,8.68423163017
 01/24  05:00:00,1089.96266882,97.2942717218,595.545726301,0.0,100.150657288,148.969399434,427.154884247,412.806668861,5.66466996096,8.68354542514
 01/24  06:00:00,1092.32634611,97.8152380492,596.997263564,0.0,100.150657288,149.894399434,590.541369583,567.696797849,14.1616749024,8.68289683118
 01/24  07:00:00,1322.33622926,101.343452725,595.903166839,0.0,176.471037341,302.612436532,474.048337947,437.04075094,28.3233498048,8.68423720243
 01/24  08:00:00,1420.792299,104.035442992,584.476316872,0.0,243.2593065,310.10971186,452.963111836,393.011031065,42.4850247072,17.4670560637
 01/24  09:00:00,1431.53763899,105.572905887,550.255729289,0.0,243.2593065,310.10971186,434.055957552,351.125679419,56.6466996096,26.2835785234
 01/24  10:00:00,1446.51976133,107.175352604,529.925524653,0.0,243.2593065,302.612436532,386.807985568,317.964666147,42.4850247072,26.3582947136
 01/24  11:00:00,1445.22137245,108.623385036,521.087595807,0.0,243.2593065,310.10971186,398.137036826,300.858426154,70.808374512,26.4702361601
 01/24  12:00:00,1442.85902426,109.965567669,516.893482856,0.0,243.2593065,310.10971186,388.475149771,291.162654911,70.808374512,26.5041203483
 01/24  13:00:00,1400.573557,111.502475664,515.115332129,0.0,243.2593065,310.10971186,378.044412018,280.830168797,70.808374512,26.4058687089
 01/24  14:00:00,1433.8209489,113.503967615,513.079066924,0.0,243.2593065,302.612436532,354.279717473,262.300833611,56.6466996096,35.3321842515
 01/24  15:00:00,1432.55543754,116.458803736,509.069033696,0.0,243.2593065,302.612436532,297.873631349,228.916746406,42.4850247072,26.4718602358
 01/24  16:00:00,1440.02986892,119.231770689,510.437265094,0.0,243.2593065,302.612436532,264.726503504,181.646750144,56.6466996096,26.4330537511
 01/24  17:00:00,1449.68298022,121.213272836,510.382704502,0.0,243.2593065,310.10971186,277.690618282,166.391947272,84.9700494144,26.3286215962
 01/24  18:00:00,1449.70276326,121.5834606,509.965793622,0.0,243.2593065,310.10971186,264.279033855,170.586987433,84.9700494144,8.72199700795
 01/24  19:00:00,1170.17221438,97.3308266062,510.343604852,0.0,166.938926447,199.110933808,315.604166484,213.248769045,84.9700494144,17.3853480243
 01/24  20:00:00,1185.58097285,97.3490564941,531.247303284,0.0,166.938926447,191.61365848,321.486701743,256.13946627,56.6466996096,8.70053586276
 01/24  21:00:00,1078.49997753,97.3327818518,556.797339931,0.0,100.150657288,124.558693486,379.1377975,305.106876633,56.6466996096,17.3842212583
 01/24  22:00:00,1038.34683071,97.3275631441,555.894383846,0.0,100.150657288,124.558693486,366.570064572,315.399325777,42.4850247072,8.68571408794
 01/24  23:00:00,972.458186342,97.3134727855,557.253272899,0.0,46.0930336215,124.558693486,375.692473302,338.686064797,28.3233498048,8.68305870056
 01/24  24:00:00,972.818511044,97.3032630404,556.79069394,0.0,46.0930336215,124.558693486,372.617844922,349.771754727,14.1616749024,8.68441529287
 01/25  01:00:00,958.889466707,97.295219113,555.163900441,0.0,46.0930336215,113.312780494,382.024873117,359.014560171,5.66466996096,17.345642985
 01/25  02:00:00,959.204200096,97.2942717218,555.551938331,0.0,46.0930336215,113.312780494,381.980450282,367.631392609,5.66466996096,8.6843877124
 01/25  03:00:00,956.181102727,97.2942717218,552.33328636,0.0,46.0930336215,113.312780494,389.092867255,374.744507696,5.66466996096,8.68368959791
 01/25  04:00:00,952.917782174,97.2942717218,548.849921308,0.0,46.0930336215,113.312780494,395.12769634,380.779998531,5.66466996096,8.68302784779
 01/25  05:00:00,1043.67294314,97.2942717218,549.142488599,0.0,100.150657288,148.969399434,381.458117456,367.109063299,5.66466996096,8.68438419603
 01/25  06:00:00,1073.34047575,99.1456787957,577.856461923,0.0,100.150657288,149.894399434,529.009399731,497.499874794,14.1616749024,17.3478500353
 01/25  07:00:00,1306.0282471,103.777638419,577.147178211,0.0,176.471037341,302.612436532,422.092237648,385.084511932,28.3233498048,8.68437591142
 01/25  08:00:00,1395.72546331,107.522670756,553.972009141,0.0,243.2593065,310.10971186,412.648457955,352.697768978,42.4850247072,17.4656642693
 01/25  09:00:00,1417.45353802,109.148899405,531.867227089,0.0,243.2593065,310.10971186,401.737321571,327.56114262,56.6466996096,17.5294793416
 01/25  10:00:00,1431.3680573,110.695308975,513.245032091,0.0,243.2593065,302.612436532,357.159059648,288.316866925,42.4850247072,26.3571680161
 01/25  11:00:00,1441.50439943,112.130468949,512.685050249,0.0,243.2593065,310.10971186,336.071208528,238.794494246,70.808374512,26.4683397706
 01/25  12:00:00,1450.30885483,114.485466099,514.39376436,0.0,243.2593065,310.10971186,300.280008904,194.138951363,70.808374512,35.3326830291
 01/25  13:00:00,1411.82212713,116.065773284,515.957627308,0.0,243.2593065,310.10971186,286.163620481,188.951171777,70.808374512,26.4040741928
 01/25  14:00:00,1446.74545602,118.032007049,515.469267166,0.0,243.2593065,302.612436532,263.143717233,179.988468455,56.6466996096,26.5085491682
 01/25  15:00:00,1451.13321933,121.164821359,516.136209786,0.0,243.2593065,302.612436532,232.85577987,163.904994088,42.4850247072,26.4657610746
 01/25  16:00:00,1448.27222777,121.29909967,513.965068424,0.0,243.2593065,302.612436532,253.271816783,170.19467573,56.6466996096,26.4304414432
 01/25  17:00:00,1452.0172551,120.933667583,512.184553656,0.0,243.2593065,310.10971186,293.436178202,182.133614691,84.9700494144,26.3325140971
 01/25  18:00:00,1448.72384319,121.882260946,508.504173711,0.0,243.2593065,310.10971186,288.710395321,186.314261494,84.9700494144,17.4260844131
 01/25  19:00:00,1176.72858351,97.3083536581,515.841533643,0.0,166.938926447,199.110933808,338.468447026,244.797990339,84.9700494144,8.70040727251
 01/25  20:00:00,1198.80726854,97.329596665,542.545692899,0.0,166.938926447,191.61365848,348.139344738,274.110201685,56.6466996096,17.3824434431
 01/25  21:00:00,1077.91599993,97.3154309795,555.402027339,0.0,100.150657288,124.558693486,383.769771563,318.420944258,56.6466996096,8.70212769533
 01/25  22:00:00,1042.90640966,97.3084769273,560.292475749,0.0,100.150657288,124.558693486,382.815463915,331.643937808,42.4850247072,8.68650140057
 01/25  23:00:00,981.268115255,97.2951565786,566.805910626,0.0,46.0930336215,124.558693486,402.31238102,356.641988848,28.3233498048,17.3470423679
 01/25  24:00:00,986.918430437,97.2944016478,571.975549506,0.0,46.0930336215,124.558693486,392.717717953,369.871485347,14.1616749024,8.68455770337
 01/26  01:00:00,980.015535552,97.2942717218,577.85478501,0.0,46.0930336215,113.312780494,395.512782094,381.164277967,5.66466996096,8.68383416567
 01/26  02:00:00,986.999006482,97.2942717218,585.38050409,0.0,46.0930336215,113.312780494,406.520120158,392.172291655,5.66466996096,8.68315854227
 01/26  03:00:00,988.83334759,97.2942717218,587.386545197,0.0,46.0930336215,113.312780494,415.339954042,400.990758571,5.66466996096,8.68452551011
 01/26  04:00:00,991.070360182,97.2942717218,589.794311857,0.0,46.0930336215,113.312780494,432.074180262,409.062556223,5.66466996096,17.3469540775
 01/26  05:00:00,1088.04503688,97.2942717218,596.786483458,0.0,100.150657288,148.969399434,412.27412583,397.924944612,5.66466996096,8.68451125726
 01/26  06:00:00,1080.32122896,99.2305996043,585.460954599,0.0,100.150657288,149.894399434,537.637203001,514.791723648,14.1616749024,8.68380445043
 01/26  07:00:00,1290.61626857,103.868245242,560.746015024,0.0,176.471037341,302.612436532,429.141560418,392.135071901,28.3233498048,8.68313871264
 01/26  08:00:00,1389.49322792,108.034144476,546.738792329,0.0,243.2593065,310.10971186,407.618251133,347.666759288,42.4850247072,17.4664671372
 01/26  09:00:00,1424.0181227,109.927349044,537.650922396,0.0,243.2593065,310.10971186,405.012110767,322.081091168,56.6466996096,26.2843199887
 01/26  10:00:00,1453.57264735,111.429922747,532.685509887,0.0,243.2593065,302.612436532,364.829783103,304.766385985,42.4850247072,17.5783724108
 01/26  11:00:00,1460.06099678,112.710089984,530.695882064,0.0,243.2593065,310.10971186,400.617248012,294.523553909,70.808374512,35.2853195909
 01/26  12:00:00,1461.347353,114.199743545,529.594964918,0.0,243.2593065,310.10971186,382.629357077,285.315311868,70.808374512,26.5056706966
 01/26  13:00:00,1421.93048036,115.616850258,530.423803503,0.0,243.2593065,310.10971186,374.973545027,277.762864063,70.808374512,26.4023064521
 01/26  14:00:00,1456.06831777,117.333778,529.519893976,0.0,243.2593065,302.612436532,348.573958151,265.425190542,56.6466996096,26.5020679992
 01/26  15:00:00,1454.11507653,119.823982888,525.263341881,0.0,243.2593065,302.612436532,325.294837117,247.523103296,42.4850247072,35.2867091133
 01/26  16:00:00,1448.78052495,121.590598461,518.715313097,0.0,243.2593065,302.612436532,318.671228305,235.593851894,56.6466996096,26.4306768011
 01/26  17:00:00,1452.33373894,123.262969011,514.540252091,0.0,243.2593065,310.10971186,330.080212453,227.548238435,84.9700494144,17.5619246038
 01/26  18:00:00,1453.54170764,123.086659653,515.646188052,0.0,243.2593065,310.10971186,338.471069542,236.072771953,84.9700494144,17.4282481745
 01/26  19:00:00,1215.97262968,97.3337895122,553.671434556,0.0,166.938926447,199.110933808,360.771672426,258.417578953,84.9700494144,17.3840440585
 01/26  20:00:00,1226.26420863,97.3521256605,571.014671999,0.0,166.938926447,191.61365848,336.192753345,270.844225603,56.6466996096,8.70182813201
 01/26  21:00:00,1095.1266518,97.3348454374,573.981851699,0.0,100.150657288,124.558693486,389.029896242,315.000231061,56.6466996096,17.3829655715
 01/26  22:00:00,1061.20309069,97.3258895804,580.002664286,0.0,100.150657288,124.558693486,380.398839757,329.227185782,42.4850247072,8.68662926717
 01/26  23:00:00,1001.69201944,97.3083286127,588.756276561,0.0,46.0930336215,124.558693486,392.750254841,355.743026574,28.3233498048,8.68387846276
 01/26  24:00:00,1008.516172,97.2962821308,595.175063997,0.0,46.0930336215,124.558693486,393.279962215,370.435078926,14.1616749024,8.68320838614
 01/27  01:00:00,1001.18253062,97.2942717218,600.577545847,0.0,46.0930336215,113.312780494,397.514477981,383.16523106,5.66466996096,8.68457696043
 01/27  02:00:00,1009.44635974,97.2942717218,609.425120173,0.0,46.0930336215,113.312780494,419.000765414,395.989075276,5.66466996096,17.347020177
 01/27  03:00:00,1012.71739928,97.2942717218,612.946803817,0.0,46.0930336215,113.312780494,421.360514524,407.011301962,5.66466996096,8.68454260077
 01/27  04:00:00,1015.07705245,97.2942717218,615.452862497,0.0,46.0930336215,113.312780494,431.298914191,416.950420148,5.66466996096,8.68382408269
 01/27  05:00:00,1115.93326989,97.2942717218,623.507879418,0.0,100.150657288,148.969399434,420.694188714,406.346366131,5.66466996096,8.6831526216
 01/27  06:00:00,1115.7292763,99.3275287775,620.900499235,0.0,100.150657288,149.894399434,550.916172184,528.069966931,14.1616749024,8.68453035086
 01/27  07:00:00,1341.70031087,104.019509913,614.413303125,0.0,176.471037341,302.612436532,459.079834108,413.409394894,28.3233498048,17.3470894092
 01/27  08:00:00,1432.70101405,107.792054323,593.834741148,0.0,243.2593065,310.10971186,434.579318585,374.631082416,42.4850247072,17.4632114613
 01/27  09:00:00,1446.05522984,109.808918144,561.901884408,0.0,243.2593065,310.10971186,413.556116135,339.378453599,56.6466996096,17.5309629263
 01/27  10:00:00,1463.64267608,111.396325362,543.324051942,0.0,243.2593065,302.612436532,382.460479464,313.617591684,42.4850247072,26.357863072
 01/27  11:00:00,1470.0990886,112.930196767,540.663832266,0.0,243.2593065,310.10971186,395.215708628,297.937657986,70.808374512,26.4696761303
 01/27  12:00:00,1467.89086353,114.542076178,535.618858544,0.0,243.2593065,310.10971186,383.524254635,286.213691684,70.808374512,26.5021884384
 01/27  13:00:00,1424.26320545,116.10229772,532.09417975,0.0,243.2593065,310.10971186,374.996115132,277.782693523,70.808374512,26.4050470975
 01/27  14:00:00,1452.76574235,118.169586209,525.490646333,0.0,243.2593065,302.612436532,350.4711153,258.48627249,56.6466996096,35.3381432002
 01/27  15:00:00,1439.79431906,120.675759451,511.386590562,0.0,243.2593065,302.612436532,301.718630563,232.766862706,42.4850247072,26.4667431502
 01/27  16:00:00,1439.73453423,123.264287834,508.346660995,0.0,243.2593065,302.612436532,285.942789805,202.864051763,56.6466996096,26.4320384322
 01/27  17:00:00,1448.25794019,124.855696871,506.934507631,0.0,243.2593065,310.10971186,293.570719389,182.272576467,84.9700494144,26.3280935078
 01/27  18:00:00,1445.96462881,124.416748252,505.260502317,0.0,243.2593065,310.10971186,292.869648653,190.473587371,84.9700494144,17.4260118675
 01/27  19:00:00,1186.21032187,97.3610015444,524.264812553,0.0,166.938926447,199.110933808,334.423015814,240.751478209,84.9700494144,8.70148819093
 01/27  20:00:00,1208.86622296,97.3768615732,553.261344407,0.0,166.938926447,191.61365848,331.817277199,257.788308638,56.6466996096,17.382268952
 01/27  21:00:00,1082.46735545,97.3569949687,561.003044617,0.0,100.150657288,124.558693486,367.815671642,302.468260511,56.6466996096,8.70071152095
 01/27  22:00:00,1049.60541341,97.3465856775,567.995257404,0.0,100.150657288,124.558693486,368.010219618,316.840078853,42.4850247072,8.68511605718
 01/27  23:00:00,991.832249901,97.327769406,578.021805885,0.0,46.0930336215,124.558693486,380.861410374,343.853510555,28.3233498048,8.684550014
 01/27  24:00:00,1000.50464189,97.3135234889,586.440063228,0.0,46.0930336215,124.558693486,390.437378024,358.928706934,14.1616749024,17.346996188
 01/28  01:00:00,994.933977348,97.2997099574,593.765944444,0.0,46.0930336215,113.312780494,386.538199011,372.189013202,5.66466996096,8.68451584836
 01/28  02:00:00,1004.75898192,97.2942717218,604.313100192,0.0,46.0930336215,113.312780494,400.148981902,385.800520971,5.66466996096,8.68379096991
 01/28  03:00:00,1009.43657673,97.2942717218,609.349603746,0.0,46.0930336215,113.312780494,411.743055774,397.395269799,5.66466996096,8.68311601415
 01/28  04:00:00,1013.20249864,97.2942717218,613.371016117,0.0,46.0930336215,113.312780494,423.114078142,408.764926933,5.66466996096,8.68448124824
 01/28  05:00:00,1032.72201125,97.2942717218,623.297087055,0.0,55.6251445156,113.312780494,430.752411505,407.7408867,5.66466996096,17.3468548442
 01/28  06:00:00,1045.45359751,97.2942717218,637.09161452,0.0,55.6251445156,113.312780494,437.94432435,415.098194504,14.1616749024,8.68445494448
 01/28  07:00:00,1115.70647457,97.2942717218,634.303810686,0.0,65.1572554096,176.889270242,396.446712201,359.439623074,28.3233498048,8.68373932215
 01/28  08:00:00,1200.41237166,98.6813667053,610.372632455,0.0,109.682768182,220.96816451,504.081827441,452.913726963,42.4850247072,8.68307577124
