Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  09:00:00,1172.45555545,98.9185344581,569.446559696,0.0,109.682768182,220.96816451,465.892204538,391.834471332,56.6466996096,17.4110335955
 01/28  10:00:00,1255.86017365,101.542062044,540.992539137,0.0,131.945524568,266.955817592,408.821479404,348.864726959,42.4850247072,17.471727738
 01/28  11:00:00,1259.9744529,101.896335619,537.548111008,0.0,131.945524568,274.45309292,414.702079461,326.365299409,70.808374512,17.5284055398
 01/28  12:00:00,1255.87925678,102.205692065,532.712461509,0.0,131.945524568,274.45309292,410.552359062,313.465262601,70.808374512,26.2787219489
 01/28  13:00:00,1219.71721348,102.46396572,528.821560387,0.0,131.945524568,274.45309292,390.012816129,301.680716925,70.808374512,17.5237246917
 01/28  14:00:00,1209.11131077,103.078049821,525.221502795,0.0,131.945524568,266.955817592,367.118435216,284.196112042,56.6466996096,26.2756235637
 01/28  15:00:00,1201.49742384,104.021949417,517.478450483,0.0,131.945524568,266.955817592,318.379374197,258.369632111,42.4850247072,17.5247173786
 01/28  16:00:00,1127.11190445,97.352108287,525.751413115,0.0,109.682768182,212.545889182,277.441923049,203.268734535,56.6466996096,17.526488904
 01/28  17:00:00,1148.91349136,97.3685838972,539.324622953,0.0,109.682768182,220.04316451,325.208378169,213.962730069,84.9700494144,26.2755986851
 01/28  18:00:00,1120.84887302,97.365509899,553.447369502,0.0,109.682768182,220.04316451,327.438326096,225.005822609,84.9700494144,17.4624540726
 01/28  19:00:00,1097.23193102,97.3552472759,553.167573332,0.0,100.150657288,199.110933808,361.950895656,268.297064612,84.9700494144,8.68378162881
 01/28  20:00:00,1089.44274584,97.3532290491,551.924866503,0.0,100.150657288,191.61365848,340.34089881,275.0111119,56.6466996096,8.6830873011
 01/28  21:00:00,976.352293077,97.3348660367,550.358669507,0.0,55.6251445156,124.558693486,383.895429446,318.564285641,56.6466996096,8.68444419579
 01/28  22:00:00,975.57239383,97.3255893852,549.982842249,0.0,55.6251445156,124.558693486,388.165087427,328.333287993,42.4850247072,17.3467747273
 01/28  23:00:00,967.236985379,97.3164057896,551.898903651,0.0,46.0930336215,124.558693486,385.611106806,348.603348362,28.3233498048,8.6844086391
 01/28  24:00:00,968.958458516,97.3069738922,552.610691425,0.0,46.0930336215,124.558693486,381.082265714,358.236894616,14.1616749024,8.68369619537
 01/29  01:00:00,944.981691054,97.2961025711,552.15720921,0.0,34.9616554283,113.312780494,381.627046054,367.2793609,5.66466996096,8.68301519348
 01/29  02:00:00,946.509146191,97.2942717218,553.822193452,0.0,34.9616554283,113.312780494,390.420286038,376.071260672,5.66466996096,8.68435540564
 01/29  03:00:00,944.539110938,97.2942717218,551.696370812,0.0,34.9616554283,113.312780494,406.042566029,383.031288288,5.66466996096,17.3466077806
 01/29  04:00:00,941.893678141,97.2942717218,548.856368215,0.0,34.9616554283,113.312780494,402.575536628,388.226549332,5.66466996096,8.68431733561
 01/29  05:00:00,954.238635657,97.2942717218,551.029841644,0.0,44.4937663224,113.312780494,397.326309164,382.978031797,5.66466996096,8.68360740585
 01/29  06:00:00,956.234336316,97.2942717218,553.248187759,0.0,44.4937663224,113.312780494,410.631271235,387.786659069,14.1616749024,8.68293726414
 01/29  07:00:00,1032.8081742,97.2942717218,557.089549457,0.0,54.0258772165,176.889270242,369.945484286,332.937850378,28.3233498048,8.68428410335
 01/29  08:00:00,1023.29793435,97.2942717218,555.637505037,0.0,54.0258772165,184.38654557,387.424920418,327.59341138,42.4850247072,17.346484331
 01/29  09:00:00,1103.99143648,97.2942717218,557.014478523,0.0,65.1572554096,220.04316451,377.205696458,311.847591311,56.6466996096,8.71140553798
 01/29  10:00:00,1086.8106748,97.2942717218,546.64394231,0.0,65.1572554096,212.545889182,350.36338066,290.422334341,42.4850247072,17.4560216115
 01/29  11:00:00,1087.6145515,97.2942717218,540.017845619,0.0,65.1572554096,220.04316451,373.099399397,284.777854412,70.808374512,17.5131704728
 01/29  12:00:00,1097.24106209,97.2942717218,548.789502361,0.0,65.1572554096,220.04316451,394.123148903,297.054121327,70.808374512,26.2606530632
 01/29  13:00:00,1098.64735013,97.2942717218,551.220154398,0.0,65.1572554096,220.04316451,385.325258422,297.003770815,70.808374512,17.5131130944
 01/29  14:00:00,1087.10063047,97.2942717218,546.769849037,0.0,65.1572554096,212.545889182,363.085476073,288.925403901,56.6466996096,17.5133725624
 01/29  15:00:00,1091.47567025,97.2942717218,551.558302592,0.0,65.1572554096,212.545889182,347.824945494,279.07883861,42.4850247072,26.2610821773
 01/29  16:00:00,1095.83860917,97.2942717218,556.345971161,0.0,65.1572554096,212.545889182,356.271755156,282.111667993,56.6466996096,17.5133875537
 01/29  17:00:00,1074.23227023,97.2942717218,560.388171995,0.0,65.1572554096,220.04316451,388.12500263,285.641245225,84.9700494144,17.5137079897
 01/29  18:00:00,1028.61469368,97.2942717218,561.593826376,0.0,54.0258772165,184.38654557,404.208519187,301.777570239,84.9700494144,17.4608995341
 01/29  19:00:00,1013.9628432,97.2942717218,561.945048441,0.0,44.4937663224,163.454314868,441.845600613,339.527852274,84.9700494144,17.3476989247
 01/29  20:00:00,1009.18835728,97.2942717218,564.007779289,0.0,44.4937663224,155.95703954,412.706433817,347.376881593,56.6466996096,8.68285261469
 01/29  21:00:00,977.855355911,97.2942717218,564.13113785,0.0,44.4937663224,124.558693486,448.509123895,383.178228922,56.6466996096,8.68419536354
 01/29  22:00:00,979.488853228,97.2942717218,566.303530861,0.0,44.4937663224,124.558693486,442.469966161,391.301445982,42.4850247072,8.68349547143
 01/29  23:00:00,974.70827593,97.2942717218,571.992360643,0.0,34.9616554283,124.558693486,447.450567713,410.44438862,28.3233498048,8.68282928823
 01/29  24:00:00,978.437127339,97.2942717218,574.844566503,0.0,34.9616554283,124.558693486,449.824826365,418.315521171,14.1616749024,17.3476302918
 01/30  01:00:00,980.203760097,97.2942717218,577.993644347,0.0,46.0930336215,113.312780494,438.81299585,424.465548545,5.66466996096,8.68277734324
 01/30  02:00:00,985.439100197,97.2942717218,583.636362394,0.0,46.0930336215,113.312780494,445.722464644,431.373695969,5.66466996096,8.68409871325
 01/30  03:00:00,986.386160353,97.2942717218,584.679251911,0.0,46.0930336215,113.312780494,450.751680878,436.403612122,5.66466996096,8.68339879549
 01/30  04:00:00,986.391777808,97.2942717218,584.698752993,0.0,46.0930336215,113.312780494,455.517430686,441.170029319,5.66466996096,8.68273140629
 01/30  05:00:00,1081.62596686,97.2942717218,589.822476073,0.0,100.150657288,148.969399434,447.222809023,424.210723525,5.66466996096,17.3474155368
 01/30  06:00:00,1083.33009186,97.3621164503,590.180284523,0.0,100.150657288,149.894399434,692.182049579,669.337674471,14.1616749024,8.68270020519
 01/30  07:00:00,1317.67182588,98.5533794675,594.802838856,0.0,176.471037341,302.612436532,516.209457971,479.202087711,28.3233498048,8.68402045475
 01/30  08:00:00,1420.87680127,100.315102438,588.062579696,0.0,243.2593065,310.10971186,495.804719547,435.857587979,42.4850247072,17.4621068608
 01/30  09:00:00,1448.73401093,101.16398936,573.003163891,0.0,243.2593065,310.10971186,486.236256892,412.061619299,56.6466996096,17.5279379837
 01/30  10:00:00,1471.84480053,101.91735897,561.393068185,0.0,243.2593065,302.612436532,461.197230933,392.355135444,42.4850247072,26.3570707826
 01/30  11:00:00,1472.32136498,102.688231942,553.146377981,0.0,243.2593065,310.10971186,466.974025224,368.044881136,70.808374512,28.1207695762
 01/30  12:00:00,1470.43912146,103.635053253,549.043502518,0.0,243.2593065,310.10971186,454.550265843,350.063040738,70.808374512,33.6788505922
 01/30  13:00:00,1430.75747361,104.635343817,550.286658623,0.0,243.2593065,310.10971186,436.902017273,339.690702307,70.808374512,26.4029404541
 01/30  14:00:00,1461.35853905,105.959992139,546.010693691,0.0,243.2593065,302.612436532,406.269296413,323.118922075,56.6466996096,26.5036747289
 01/30  15:00:00,1459.87846318,107.066785968,543.255430096,0.0,243.2593065,302.612436532,389.174602055,311.408936387,42.4850247072,35.280640961
 01/30  16:00:00,1459.25159027,108.325481736,541.317206089,0.0,243.2593065,302.612436532,383.167469867,300.091363416,56.6466996096,26.4294068408
 01/30  17:00:00,1465.32149422,109.820418839,539.178535028,0.0,243.2593065,310.10971186,390.899548713,288.370763206,84.9700494144,17.5587360925
 01/30  18:00:00,1467.71918001,110.084184732,541.441047405,0.0,243.2593065,310.10971186,401.659656517,299.264400735,84.9700494144,17.4252063676
 01/30  19:00:00,1227.53304357,97.2942717218,565.329000589,0.0,166.938926447,199.110933808,391.419889398,297.748173937,84.9700494144,8.7016660466
 01/30  20:00:00,1225.06515256,97.2942717218,569.71322194,0.0,166.938926447,191.61365848,378.850795274,304.821501327,56.6466996096,17.3825943369
 01/30  21:00:00,1089.74741391,97.2942717218,568.199106355,0.0,100.150657288,124.558693486,412.988888883,347.641306137,56.6466996096,8.70088313619
 01/30  22:00:00,1050.76156571,97.2942717218,568.779559669,0.0,100.150657288,124.558693486,416.371813313,356.535992832,42.4850247072,17.3507957741
 01/30  23:00:00,987.315246207,97.2942717218,573.308863919,0.0,46.0930336215,124.558693486,415.37680835,378.369002711,28.3233498048,8.68445583345
 01/30  24:00:00,989.526868961,97.2942717218,574.787938407,0.0,46.0930336215,124.558693486,409.939981328,387.094576141,14.1616749024,8.6837302851
 01/31  01:00:00,978.317409411,97.2942717218,576.034801487,0.0,46.0930336215,113.312780494,409.036199708,394.688491207,5.66466996096,8.68303854039
 01/31  02:00:00,981.847978754,97.2942717218,579.842379444,0.0,46.0930336215,113.312780494,416.78602072,402.436970752,5.66466996096,8.68438000776
 01/31  03:00:00,980.779558441,97.2942717218,578.698177275,0.0,46.0930336215,113.312780494,431.676808811,408.665513269,5.66466996096,17.3466255807
 01/31  04:00:00,979.115817664,97.2942717218,576.893890993,0.0,46.0930336215,113.312780494,428.418948591,414.069954787,5.66466996096,8.68432384334
 01/31  05:00:00,1075.86089363,97.2942717218,580.302543936,0.0,100.150657288,148.969399434,413.880346052,399.532072551,5.66466996096,8.68360353996
 01/31  06:00:00,1078.49397764,97.7923816666,582.068309457,0.0,100.150657288,149.894399434,570.879018804,548.034409353,14.1616749024,8.68293454826
 01/31  07:00:00,1301.45142604,101.402071342,573.306176988,0.0,176.471037341,302.612436532,452.175376616,415.167745732,28.3233498048,8.68428107892
 01/31  08:00:00,1392.77573007,103.773438193,554.424523136,0.0,243.2593065,310.10971186,437.646346142,377.694525381,42.4850247072,17.4667960542
 01/31  09:00:00,1422.24177843,104.925216666,540.619252562,0.0,243.2593065,310.10971186,440.443600874,357.51407178,56.6466996096,26.2828294837
 01/31  10:00:00,1451.7308521,105.948213561,535.987014775,0.0,243.2593065,302.612436532,412.378942966,343.540624494,42.4850247072,26.3532937648
 01/31  11:00:00,1455.6038488,106.933531226,531.842302663,0.0,243.2593065,310.10971186,427.924460033,330.647264318,70.808374512,26.4688212026
 01/31  12:00:00,1447.53098575,108.058616338,522.532458078,0.0,243.2593065,310.10971186,408.854792408,311.543962287,70.808374512,26.5024556089
 01/31  13:00:00,1399.50445119,109.351913856,516.00437199,0.0,243.2593065,310.10971186,395.779236421,298.566562679,70.808374512,26.4042992301
 01/31  14:00:00,1434.77533161,110.519622479,516.591682914,0.0,243.2593065,302.612436532,384.203203415,292.226867817,56.6466996096,35.3296359884
 01/31  15:00:00,1434.91730692,111.603444322,515.706666662,0.0,243.2593065,302.612436532,356.978507101,288.023696551,42.4850247072,26.4697858428
 01/31  16:00:00,1436.81940152,114.306122102,514.829793636,0.0,243.2593065,302.612436532,350.865221975,267.787561377,56.6466996096,26.4309609885
 01/31  17:00:00,1441.69603648,116.064523837,511.487423878,0.0,243.2593065,310.10971186,365.772134442,254.475335698,84.9700494144,26.32674933
 01/31  18:00:00,1439.0451951,116.426917814,508.829779342,0.0,243.2593065,310.10971186,352.643980664,258.949503601,84.9700494144,8.72442764803
 01/31  19:00:00,1200.78384916,97.2942717218,538.022572564,0.0,166.938926447,199.110933808,388.868901041,286.516114695,84.9700494144,17.382736932
 01/31  20:00:00,1217.68691173,97.2942717218,562.519670395,0.0,166.938926447,191.61365848,363.807778411,298.4610273,56.6466996096,8.70005150152
 01/31  21:00:00,1088.81952191,97.2942717218,567.80625906,0.0,100.150657288,124.558693486,416.758273233,342.728456547,56.6466996096,17.3831170767
 01/31  22:00:00,1054.86416313,97.2942717218,573.623655475,0.0,100.150657288,124.558693486,405.627762469,354.457549148,42.4850247072,8.68518861356
 01/31  23:00:00,994.873334744,97.2942717218,581.261205212,0.0,46.0930336215,124.558693486,415.148974978,378.143871031,28.3233498048,8.68175414262
 01/31  24:00:00,1002.48533374,97.2942717218,588.521747721,0.0,46.0930336215,124.558693486,413.101918987,390.256408641,14.1616749024,8.68383544345
 02/01  01:00:00,995.817441207,97.2942717218,594.65498474,0.0,46.0930336215,113.312780494,415.556221869,401.207250663,5.66466996096,8.68430124477
 02/01  02:00:00,1004.95509057,97.2942717218,604.47271449,0.0,46.0930336215,113.312780494,434.801460266,411.788567991,5.66466996096,17.348222315
 02/01  03:00:00,1010.20188845,97.2942717218,610.129136965,0.0,46.0930336215,113.312780494,436.091506986,421.743778541,5.66466996096,8.68305848436
 02/01  04:00:00,1015.01875671,97.2942717218,615.295104821,0.0,46.0930336215,113.312780494,445.320341052,430.97125089,5.66466996096,8.68442020103
 02/01  05:00:00,1113.94487741,97.2942717218,624.425019479,0.0,100.150657288,148.969399434,434.131164098,419.782806726,5.66466996096,8.683687411
 02/01  06:00:00,1107.1577705,98.3476717812,615.028205884,0.0,100.150657288,149.894399434,582.389275606,559.542862822,14.1616749024,8.68473788206
 02/01  07:00:00,1329.32513303,102.50034148,603.617377446,0.0,176.471037341,302.612436532,480.345366641,434.673914039,28.3233498048,17.3481027972
 02/01  08:00:00,1424.1624925,105.756317565,586.422518628,0.0,243.2593065,310.10971186,449.387577636,389.43862814,42.4850247072,17.4639247888
 02/01  09:00:00,1434.64135717,107.195724722,551.970652154,0.0,243.2593065,310.10971186,420.392519271,346.218270534,56.6466996096,17.5275491278
 02/01  10:00:00,1450.91449752,108.678720996,532.464728525,0.0,243.2593065,302.612436532,383.950100139,315.111468841,42.4850247072,26.3536065911
 02/01  11:00:00,1447.96128641,110.085534174,521.908856939,0.0,243.2593065,310.10971186,391.567622808,294.294808568,70.808374512,26.4644397273
 02/01  12:00:00,1441.82916957,111.707892988,514.379157063,0.0,243.2593065,310.10971186,387.984318349,281.848219655,70.808374512,35.3277241814
 02/01  13:00:00,1399.82637757,113.421015448,512.588358015,0.0,243.2593065,310.10971186,371.182865186,273.974363617,70.808374512,26.4001270574
 02/01  14:00:00,1431.35246852,115.303499316,509.147442262,0.0,243.2593065,302.612436532,331.056914233,247.903817293,56.6466996096,26.5063973306
 02/01  15:00:00,1440.82495064,118.450016455,511.645836145,0.0,243.2593065,302.612436532,257.485525545,188.53192584,42.4850247072,26.4685749976
 02/01  16:00:00,1447.96489306,120.82584328,514.114737119,0.0,243.2593065,302.612436532,246.144381687,163.069933423,56.6466996096,26.4277486542
 02/01  17:00:00,1454.70387709,122.688543695,512.682314368,0.0,243.2593065,310.10971186,271.663015723,160.365164603,84.9700494144,26.3278017055
 02/01  18:00:00,1453.40384382,122.835391344,511.614023325,0.0,243.2593065,310.10971186,269.915505567,167.519361019,84.9700494144,17.4260951336
 02/01  19:00:00,1171.94892688,97.2963625153,511.712641132,0.0,166.938926447,199.110933808,317.430388698,223.758769938,84.9700494144,8.70156934562
 02/01  20:00:00,1187.98715342,97.3136002106,532.346062826,0.0,166.938926447,191.61365848,333.425285286,259.396232986,56.6466996096,17.3823526909
 02/01  21:00:00,1070.36284072,97.3047069778,547.302410856,0.0,100.150657288,124.558693486,368.44573711,303.098293374,56.6466996096,8.70074412608
 02/01  22:00:00,1032.92696792,97.3018799324,549.452184137,0.0,100.150657288,124.558693486,365.540058297,314.369866518,42.4850247072,8.68516707179
 02/01  23:00:00,966.553481496,97.2942717218,550.881496299,0.0,46.0930336215,124.558693486,373.829373242,336.823465186,28.3233498048,8.6825582516
 02/01  24:00:00,967.277688107,97.2942966824,550.773664978,0.0,46.0930336215,124.558693486,379.043157851,347.534445192,14.1616749024,17.3470377564
 02/02  01:00:00,954.318224598,97.2942717218,550.156710423,0.0,46.0930336215,113.312780494,371.240371254,356.8941493,5.66466996096,8.68155199265
 02/02  02:00:00,955.309832004,97.2942717218,551.262622923,0.0,46.0930336215,113.312780494,380.212660027,365.864225094,5.66466996096,8.68376497235
 02/02  03:00:00,951.30022318,97.2942717218,546.95390306,0.0,46.0930336215,113.312780494,386.548009002,372.20026726,5.66466996096,8.68307178145
 02/02  04:00:00,947.831348015,97.2942717218,543.222579681,0.0,46.0930336215,113.312780494,391.986334701,377.637231512,5.66466996096,8.68443322837
 02/02  05:00:00,1040.42015814,97.2942717218,545.455923996,0.0,100.150657288,148.969399434,387.868308978,364.856940294,5.66466996096,17.346698723
 02/02  06:00:00,1051.36903313,99.7280762665,553.554728118,0.0,100.150657288,149.894399434,504.125953128,481.279912559,14.1616749024,8.68436566681
 02/02  07:00:00,1272.72285558,104.637574848,540.562233052,0.0,176.471037341,302.612436532,402.085303007,365.078320326,28.3233498048,8.68363287596
 02/02  08:00:00,1362.39513544,109.548301323,518.876300497,0.0,243.2593065,310.10971186,371.851366281,311.898241748,42.4850247072,17.4680998258
 02/02  09:00:00,1396.73067019,111.497653158,511.279057475,0.0,243.2593065,310.10971186,341.577882114,267.404348704,56.6466996096,17.5268337996
 02/02  10:00:00,1436.52979911,113.057500558,512.411965457,0.0,243.2593065,302.612436532,284.910637689,216.069418548,42.4850247072,26.3561944341
 02/02  11:00:00,1449.40209995,114.783672687,514.600394152,0.0,243.2593065,310.10971186,290.297090464,193.024569085,70.808374512,26.4641468667
 02/02  12:00:00,1455.71730245,117.196464138,516.489691145,0.0,243.2593065,310.10971186,281.839715314,175.696543857,70.808374512,35.3347969442
 02/02  13:00:00,1423.23644627,120.497733462,520.295781058,0.0,243.2593065,310.10971186,250.759351341,153.550184767,70.808374512,26.4007920624
 02/02  14:00:00,1464.36302427,125.122564007,522.396269491,0.0,243.2593065,302.612436532,209.697138027,126.549190942,56.6466996096,26.5012474753
 02/02  15:00:00,1466.13871757,127.296071105,522.011351014,0.0,243.2593065,302.612436532,187.504747202,118.554989957,42.4850247072,26.4647325384
 02/02  16:00:00,1465.6473438,127.466642318,521.416328063,0.0,243.2593065,302.612436532,215.726299315,123.846683956,56.6466996096,35.2329157491
 02/02  17:00:00,1472.29238175,128.019765233,520.914275302,0.0,243.2593065,310.10971186,228.467809733,125.940608838,84.9700494144,17.5571514809
 02/02  18:00:00,1471.87634598,127.635608706,520.885872189,0.0,243.2593065,310.10971186,235.128196765,132.734748722,84.9700494144,17.4233986282
 02/02  19:00:00,1174.17961956,97.2942717218,511.328398021,0.0,166.938926447,199.110933808,267.976135075,174.305160572,84.9700494144,8.70092508924
 02/02  20:00:00,1165.44113537,97.3016557497,510.993984836,0.0,166.938926447,191.61365848,274.219027809,200.188706876,56.6466996096,17.3836213238
 02/02  21:00:00,1029.52739374,97.2942717218,510.579734459,0.0,100.150657288,124.558693486,332.460069344,267.113181676,56.6466996096,8.70018805783
 02/02  22:00:00,989.600793154,97.2942717218,510.314462888,0.0,100.150657288,124.558693486,352.041757376,300.87178596,42.4850247072,8.68494670853
 02/02  23:00:00,938.029718961,97.2942717218,524.407908678,0.0,46.0930336215,124.558693486,392.473995502,346.802526246,28.3233498048,17.3481194516
 02/02  24:00:00,962.400291578,97.2942717218,546.121017739,0.0,46.0930336215,124.558693486,388.928239815,366.083559143,14.1616749024,8.68300576933
 02/03  01:00:00,960.634628875,97.2942717218,556.890026613,0.0,46.0930336215,113.312780494,391.044676502,376.69567068,5.66466996096,8.68433586154
 02/03  02:00:00,966.0965039,97.2942717218,562.797746668,0.0,46.0930336215,113.312780494,400.977613581,386.629355911,5.66466996096,8.68358770869
 02/03  03:00:00,968.033973851,97.2942717218,564.896883007,0.0,46.0930336215,113.312780494,408.934605269,394.58703984,5.66466996096,8.682895468
 02/03  04:00:00,970.393555495,97.2942717218,567.455335206,0.0,46.0930336215,113.312780494,425.520336389,402.507923305,5.66466996096,17.3477431235
 02/03  05:00:00,1069.24624176,97.2942717218,573.1566278,0.0,100.150657288,148.969399434,404.852893551,390.505403998,5.66466996096,8.68281959153
 02/03  06:00:00,1067.14723594,99.687689044,567.987841925,0.0,100.150657288,149.894399434,527.269782265,504.423946437,14.1616749024,8.68416092474
 02/03  07:00:00,1292.15924531,104.389781454,560.291683754,0.0,176.471037341,302.612436532,426.515378055,389.508590601,28.3233498048,8.683437649
 02/03  08:00:00,1402.45979059,107.860963168,560.688711828,0.0,243.2593065,310.10971186,427.323350338,367.3744572,42.4850247072,17.4638684303
 02/03  09:00:00,1442.04304852,109.118291349,557.763944434,0.0,243.2593065,310.10971186,443.353397898,360.422640214,56.6466996096,26.2840580741
 02/03  10:00:00,1470.12179967,109.96032233,551.306240055,0.0,243.2593065,302.612436532,412.84646883,352.783511951,42.4850247072,17.5779321714
 02/03  11:00:00,1472.23320534,111.036854896,544.375086295,0.0,243.2593065,310.10971186,442.90250312,336.810554937,70.808374512,35.283573671
 02/03  12:00:00,1471.04230476,111.903777203,541.092167129,0.0,243.2593065,310.10971186,425.189702861,327.877083702,70.808374512,26.5042446469
 02/03  13:00:00,1435.18919339,112.729074366,546.75569431,0.0,243.2593065,310.10971186,421.554932601,324.345785898,70.808374512,26.4007721909
 02/03  14:00:00,1471.00494338,113.732734848,548.517266397,0.0,243.2593065,302.612436532,399.553238128,316.406556143,56.6466996096,26.499982375
 02/03  15:00:00,1466.68436631,114.364665969,543.158994686,0.0,243.2593065,302.612436532,390.980972445,313.212042484,42.4850247072,35.2839052537
 02/03  16:00:00,1464.45347876,114.773564356,540.216378384,0.0,243.2593065,302.612436532,399.476859218,316.402665336,56.6466996096,26.4274942725
 02/03  17:00:00,1473.79670616,115.338007691,542.465060468,0.0,243.2593065,310.10971186,420.697421654,318.166812534,84.9700494144,17.5605597057
 02/03  18:00:00,1472.44549197,115.785015265,540.521925141,0.0,243.2593065,310.10971186,421.009315875,318.612016945,84.9700494144,17.4272495162
 02/03  19:00:00,1230.05172966,97.2942717218,567.952128425,0.0,166.938926447,199.110933808,424.769338276,322.416162326,84.9700494144,17.3831265354
 02/03  20:00:00,1226.85970141,97.2942717218,572.365760297,0.0,166.938926447,191.61365848,395.756749524,330.408725035,56.6466996096,8.70132487904
 02/03  21:00:00,1090.38736744,97.2942717218,569.551304199,0.0,100.150657288,124.558693486,445.822801176,371.794177085,56.6466996096,17.3819244811
 02/03  22:00:00,1050.98466841,97.2942717218,569.516492378,0.0,100.150657288,124.558693486,431.441353763,380.270224918,42.4850247072,8.68610413805
 02/03  23:00:00,987.29290831,97.2942717218,573.17899377,0.0,46.0930336215,124.558693486,437.566250576,400.559541678,28.3233498048,8.6833590932
 02/03  24:00:00,988.29710721,97.2942717218,573.391966998,0.0,46.0930336215,124.558693486,430.761491748,407.917138043,14.1616749024,8.68267880265
 02/04  01:00:00,974.326909578,97.2942717218,571.732276234,0.0,46.0930336215,113.312780494,427.118599146,412.769950538,5.66466996096,8.68397864617
 02/04  02:00:00,976.451076866,97.2942717218,574.059065607,0.0,46.0930336215,113.312780494,441.603877403,418.593403256,5.66466996096,17.345804187
 02/04  03:00:00,973.495473765,97.2942717218,570.933515271,0.0,46.0930336215,113.312780494,436.107712261,421.75917993,5.66466996096,8.68386237035
 02/04  04:00:00,969.576838896,97.2942717218,566.762367957,0.0,46.0930336215,113.312780494,438.348664718,424.000843795,5.66466996096,8.68315096197
 02/04  05:00:00,981.584657947,97.2942717218,568.60671787,0.0,55.6251445156,113.312780494,430.545842752,416.198701268,5.66466996096,8.68247152334
 02/04  06:00:00,980.021772423,97.2942717218,566.996400758,0.0,55.6251445156,113.312780494,440.006727559,417.161283565,14.1616749024,8.68376909108
 02/04  07:00:00,1053.19504626,97.2942717218,567.156053322,0.0,65.1572554096,176.889270242,402.443875034,358.003696807,28.3233498048,16.1168284215
 02/04  08:00:00,1172.56340474,97.8225291114,581.042211512,0.0,109.682768182,220.96816451,543.709863134,491.313085652,42.4850247072,9.91175277512
 02/04  09:00:00,1178.28590215,97.9100427087,576.343390682,0.0,109.682768182,220.96816451,517.363931149,452.003245955,56.6466996096,8.71398558454
 02/04  10:00:00,1267.84465395,99.9890256258,555.181369966,0.0,131.945524568,266.955817592,479.31235582,419.356458023,42.4850247072,17.4708730904
 02/04  11:00:00,1270.87024503,100.214985335,550.124710062,0.0,131.945524568,274.45309292,499.25138896,402.163934987,70.808374512,26.2790794611
 02/04  12:00:00,1279.49788223,100.326798342,558.146208915,0.0,131.945524568,274.45309292,484.711250341,396.376386839,70.808374512,17.5264889895
 02/04  13:00:00,1257.3248797,100.391776104,568.662993908,0.0,131.945524568,274.45309292,492.345921557,395.261844639,70.808374512,26.2757024061
 02/04  14:00:00,1253.13140817,100.44598795,572.069671045,0.0,131.945524568,266.955817592,468.437708408,394.265693756,56.6466996096,17.525315042
 02/04  15:00:00,1249.74682484,100.552182677,568.378468776,0.0,131.945524568,266.955817592,447.623990617,387.617009699,42.4850247072,17.5219562105
 02/04  16:00:00,1167.52792324,97.2942717218,565.931442775,0.0,109.682768182,212.545889182,392.314227124,309.39156215,56.6466996096,26.2759653643
 02/04  17:00:00,1170.76076143,97.2942717218,561.536605115,0.0,109.682768182,220.04316451,412.615793414,310.122092235,84.9700494144,17.5236517644
 02/04  18:00:00,1134.96046488,97.2942717218,568.556362847,0.0,109.682768182,220.04316451,418.410539446,315.979508901,84.9700494144,17.4609811302
 02/04  19:00:00,1107.22560508,97.2942717218,563.980975319,0.0,100.150657288,199.110933808,445.723535696,352.070905165,84.9700494144,8.68258111603
 02/04  20:00:00,1095.56802056,97.2942717218,558.712800883,0.0,100.150657288,191.61365848,428.909771044,354.916007998,56.6466996096,17.3470634364
 02/04  21:00:00,986.15141315,97.2942717218,561.082378787,0.0,55.6251445156,124.558693486,462.254987091,396.92578815,56.6466996096,8.68249933129
 02/04  22:00:00,990.641269281,97.2942717218,566.33840869,0.0,55.6251445156,124.558693486,455.780740904,404.611919963,42.4850247072,8.68379623429
 02/04  23:00:00,987.485825093,97.2942717218,573.79418835,0.0,46.0930336215,124.558693486,459.603447314,422.597007935,28.3233498048,8.68308957368
 02/04  24:00:00,993.037673485,97.2942717218,578.628755841,0.0,46.0930336215,124.558693486,452.338109501,429.494022595,14.1616749024,8.68241200342
 02/05  01:00:00,972.42683446,97.2942717218,581.805761677,0.0,34.9616554283,113.312780494,458.177904521,435.166447,5.66466996096,17.34678756
 02/05  02:00:00,978.351647244,97.2942717218,588.202272606,0.0,34.9616554283,113.312780494,456.058069337,441.709095147,5.66466996096,8.68430422897
 02/05  03:00:00,979.96092961,97.2942717218,589.970911649,0.0,34.9616554283,113.312780494,460.515273596,446.16705033,5.66466996096,8.68355330513
 02/05  04:00:00,982.413080774,97.2942717218,592.635908404,0.0,34.9616554283,113.312780494,464.970270731,450.622744316,5.66466996096,8.68285645335
 02/05  05:00:00,999.620080254,97.2942717218,600.077959833,0.0,44.4937663224,113.312780494,458.837065257,444.488197749,5.66466996096,8.68419754707
 02/05  06:00:00,995.68759529,97.2942717218,595.98220958,0.0,44.4937663224,113.312780494,476.793931694,445.286040858,14.1616749024,17.3462159334
 02/05  07:00:00,1065.63721337,97.2942717218,592.641894845,0.0,54.0258772165,176.889270242,422.748040348,385.74059886,28.3233498048,8.68409168361
 02/05  08:00:00,1058.61661436,97.2942717218,593.798541164,0.0,54.0258772165,184.38654557,431.05902238,379.890640931,42.4850247072,8.68335674094
 02/05  09:00:00,1135.35951043,97.2942717218,590.952562768,0.0,65.1572554096,220.04316451,436.419995849,362.372463762,56.6466996096,17.4008324766
 02/05  10:00:00,1117.52084322,97.2942717218,579.971376648,0.0,65.1572554096,212.545889182,398.041071265,346.819155103,42.4850247072,8.73689145557
 02/05  11:00:00,1115.25048912,97.2942717218,569.641872234,0.0,65.1572554096,220.04316451,426.34591992,329.27772119,70.808374512,26.2598242183
 02/05  12:00:00,1103.75891652,97.2942717218,556.217275296,0.0,65.1572554096,220.04316451,400.027511995,311.706644274,70.808374512,17.512493209
 02/05  13:00:00,1097.49658359,97.2942717218,550.553122474,0.0,65.1572554096,220.04316451,395.569432787,307.248283958,70.808374512,17.5127743166
 02/05  14:00:00,1088.57877282,97.2942717218,548.837864638,0.0,65.1572554096,212.545889182,381.837948671,298.931349201,56.6466996096,26.2598998602
 02/05  15:00:00,1085.40329334,97.2942717218,545.359895486,0.0,65.1572554096,212.545889182,347.971440308,287.973941935,42.4850247072,17.5124736661
 02/05  16:00:00,1086.79849775,97.2942717218,546.929673467,0.0,65.1572554096,212.545889182,349.787623784,275.628178742,56.6466996096,17.5127454325
 02/05  17:00:00,1064.17441226,97.2942717218,549.873072546,0.0,65.1572554096,220.04316451,396.118339334,284.888428653,84.9700494144,26.2598612666
 02/05  18:00:00,1020.5162494,97.2942717218,553.097369815,0.0,54.0258772165,184.38654557,404.259236721,301.831763615,84.9700494144,17.4574236911
 02/05  19:00:00,1011.23333519,97.2942717218,559.176884006,0.0,44.4937663224,163.454314868,432.21964176,338.56614112,84.9700494144,8.68345122555
 02/05  20:00:00,1006.32375471,97.2942717218,561.082880604,0.0,44.4937663224,155.95703954,410.531132561,345.201696395,56.6466996096,8.6827365566
 02/05  21:00:00,976.117768607,97.2942717218,562.389273212,0.0,44.4937663224,124.558693486,446.27509783,380.944345814,56.6466996096,8.68405240725
 02/05  22:00:00,980.67055959,97.2942717218,567.68757513,0.0,44.4937663224,124.558693486,449.493213856,389.662242954,42.4850247072,17.3459461946
 02/05  23:00:00,978.426114473,97.2942717218,576.073272698,0.0,34.9616554283,124.558693486,447.246462413,410.239169461,28.3233498048,8.68394314745
 02/05  24:00:00,984.256285008,97.2942717218,581.174810185,0.0,34.9616554283,124.558693486,442.718212816,419.873318838,14.1616749024,8.68321907534
 02/06  01:00:00,987.358275353,97.2942717218,585.770893421,0.0,46.0930336215,113.312780494,441.542476813,427.195303813,5.66466996096,8.68250303944
 02/06  02:00:00,994.757912093,97.2942717218,593.718648264,0.0,46.0930336215,113.312780494,450.242133589,435.893676082,5.66466996096,8.68378754602
 02/06  03:00:00,996.42216216,97.2942717218,595.523029459,0.0,46.0930336215,113.312780494,465.797591614,442.787480988,5.66466996096,17.3454406651
 02/06  04:00:00,998.271369551,97.2942717218,597.509431065,0.0,46.0930336215,113.312780494,463.854258084,449.50592423,5.66466996096,8.68366389268
 02/06  05:00:00,1096.05881995,97.2942717218,605.364616185,0.0,100.150657288,148.969399434,449.283283036,434.935660266,5.66466996096,8.68295280888
 02/06  06:00:00,1093.89330159,97.2942717218,601.592215551,0.0,100.150657288,149.894399434,749.94828465,727.105207392,14.1616749024,8.68140235477
 02/06  07:00:00,1315.75347389,98.5453629315,592.846670678,0.0,176.471037341,302.612436532,538.069518081,501.062614877,28.3233498048,8.68355339912
 02/06  08:00:00,1409.43428498,99.8777331856,576.325716998,0.0,243.2593065,310.10971186,510.193432108,450.24377982,42.4850247072,17.4646275811
 02/06  09:00:00,1430.9499463,100.757959088,554.273832371,0.0,243.2593065,310.10971186,495.473574684,412.547294154,56.6466996096,26.2795809197
 02/06  10:00:00,1446.64614762,101.75189159,535.086827049,0.0,243.2593065,302.612436532,438.17927402,378.116645992,42.4850247072,17.5776033213
 02/06  11:00:00,1440.57378541,102.576257841,522.450169227,0.0,243.2593065,310.10971186,450.591547525,344.500743416,70.808374512,35.2824295973
 02/06  12:00:00,1435.02733768,103.335328432,515.987582684,0.0,243.2593065,310.10971186,424.036737444,326.725109527,70.808374512,26.5032534046
 02/06  13:00:00,1389.18893088,104.571573053,511.560746045,0.0,243.2593065,310.10971186,399.627821165,302.419649264,70.808374512,26.3997973892
 02/06  14:00:00,1424.99297196,105.703507266,512.102860235,0.0,243.2593065,302.612436532,349.337986855,265.843716827,56.6466996096,26.8475704178
 02/06  15:00:00,1429.44570581,106.672195824,512.486393882,0.0,243.2593065,302.612436532,306.035259158,228.616938262,42.4850247072,34.9332961888
 02/06  16:00:00,1435.258816,108.443729138,513.781197769,0.0,243.2593065,302.612436532,279.758967766,196.685098639,56.6466996096,26.4271695175
 02/06  17:00:00,1443.02080377,109.131877996,514.100384955,0.0,243.2593065,310.10971186,304.310190988,201.780428195,84.9700494144,17.5597133795
 02/06  18:00:00,1437.15847485,109.918088559,509.54955652,0.0,243.2593065,310.10971186,316.436855357,214.040201547,84.9700494144,17.4266043957
 02/06  19:00:00,1175.04666863,97.2942717218,514.411756571,0.0,166.938926447,199.110933808,372.043687711,269.690770542,84.9700494144,17.3828677545
 02/06  20:00:00,1195.34114481,97.2942717218,539.139252432,0.0,166.938926447,191.61365848,362.379888183,297.03218931,56.6466996096,8.70099926302
 02/06  21:00:00,1072.20772658,97.2942717218,549.297078498,0.0,100.150657288,124.558693486,411.22404168,341.01129675,56.6466996096,13.5660453203
 02/06  22:00:00,1031.47576161,97.2942717218,548.016667351,0.0,100.150657288,124.558693486,404.64637537,349.668105148,42.4850247072,12.4932455147
 02/06  23:00:00,965.195037777,97.2942717218,549.545653744,0.0,46.0930336215,124.558693486,407.563057434,370.556675511,28.3233498048,8.68303211835
 02/06  24:00:00,966.146944626,97.2942717218,549.693975697,0.0,46.0930336215,124.558693486,401.10004251,378.256020086,14.1616749024,8.68234752156
 02/07  01:00:00,952.773866492,97.2942717218,548.618236136,0.0,46.0930336215,113.312780494,398.781842715,384.433565364,5.66466996096,8.68360739075
 02/07  02:00:00,953.390640731,97.2942717218,549.312172328,0.0,46.0930336215,113.312780494,405.006546045,390.534531844,5.66466996096,8.80734423985
 02/07  03:00:00,949.894831534,97.2942717218,545.552968338,0.0,46.0930336215,113.312780494,417.813440868,394.925708601,5.66466996096,17.2230623068
 02/07  04:00:00,946.775021159,97.2942717218,542.286960216,0.0,46.0930336215,113.312780494,412.887948197,398.540533784,5.66466996096,8.68274445184
 02/07  05:00:00,1041.54717086,97.2942717218,543.395975967,0.0,100.150657288,148.969399434,396.925667921,382.57692404,5.66466996096,8.68407392041
 02/07  06:00:00,1047.72546861,97.8771764595,548.796597331,0.0,100.150657288,149.894399434,555.086700972,532.241693847,14.1616749024,8.68333222313
 02/07  07:00:00,1279.08088253,101.589194066,548.952920992,0.0,176.471037341,302.612436532,435.974859945,398.967721919,28.3233498048,8.6837882211
 02/07  08:00:00,1383.15634398,104.269725572,543.486576917,0.0,243.2593065,310.10971186,423.076059155,363.123963191,42.4850247072,17.4670712566
 02/07  09:00:00,1416.06589761,105.571416791,534.05408275,0.0,243.2593065,310.10971186,428.074494743,345.145321613,56.6466996096,26.2824735208
 02/07  10:00:00,1434.06180201,106.775507855,519.219004959,0.0,243.2593065,302.612436532,385.680226271,316.843634671,42.4850247072,26.3515668923
 02/07  11:00:00,1433.23078735,107.772688452,511.382008269,0.0,243.2593065,310.10971186,388.626558594,291.350730854,70.808374512,26.4674532284
 02/07  12:00:00,1437.96279287,108.966210226,512.02122646,0.0,243.2593065,310.10971186,347.554158932,250.245224912,70.808374512,26.500559508
 02/07  13:00:00,1400.31051644,109.822902988,512.029953366,0.0,243.2593065,310.10971186,316.681891025,219.475993097,70.808374512,26.3975234164
 02/07  14:00:00,1439.22903508,111.348336098,514.345159099,0.0,243.2593065,302.612436532,289.049456616,197.076466551,56.6466996096,35.326290456
 02/07  15:00:00,1446.60170449,113.442757874,518.152794411,0.0,243.2593065,302.612436532,244.93335946,175.981040991,42.4850247072,26.467293762
 02/07  16:00:00,1445.71622962,114.179688181,517.470944365,0.0,243.2593065,302.612436532,263.901447725,180.826423146,56.6466996096,26.428324969
 02/07  17:00:00,1450.69015611,114.757572418,515.777701274,0.0,243.2593065,310.10971186,297.172000442,185.877611359,84.9700494144,26.324339669
 02/07  18:00:00,1450.20094177,115.35299946,514.800123465,0.0,243.2593065,310.10971186,284.020820102,190.326955615,84.9700494144,8.72381507251
 02/07  19:00:00,1165.41761776,97.2942717218,509.369079417,0.0,166.938926447,199.110933808,341.209297163,238.855652057,84.9700494144,17.3835956911
 02/07  20:00:00,1185.89208251,97.2942717218,531.534846748,0.0,166.938926447,191.61365848,363.711910606,298.363274762,56.6466996096,8.70193623473
 02/07  21:00:00,1077.11336132,97.2942717218,555.305051204,0.0,100.150657288,124.558693486,418.783591859,344.755007874,56.6466996096,17.3818843751
 02/07  22:00:00,1037.57131987,97.2942717218,555.058355242,0.0,100.150657288,124.558693486,404.084825191,352.915200806,42.4850247072,8.68459967851
 02/07  23:00:00,971.987346627,97.2942717218,556.714510389,0.0,46.0930336215,124.558693486,410.758196604,373.750912397,28.3233498048,8.68393440157
 02/07  24:00:00,973.171931602,97.2942717218,557.118245296,0.0,46.0930336215,124.558693486,404.475903472,381.631032486,14.1616749024,8.6831960844
 02/08  01:00:00,958.848200197,97.2942717218,555.054149395,0.0,46.0930336215,113.312780494,401.654934466,387.306630465,5.66466996096,8.6836340402
 02/08  02:00:00,958.978672237,97.2942717218,555.227792835,0.0,46.0930336215,113.312780494,415.976100618,392.964670259,5.66466996096,17.3467603988
 02/08  03:00:00,955.419788365,97.2942717218,551.40339271,0.0,46.0930336215,113.312780494,411.267440081,396.920455889,5.66466996096,8.68231423158
 02/08  04:00:00,952.317658865,97.2942717218,548.088501514,0.0,46.0930336215,113.312780494,414.132770026,399.784504068,5.66466996096,8.68359599698
 02/08  05:00:00,1043.58976715,97.2942717218,548.932471151,0.0,100.150657288,148.969399434,398.055071281,383.707527753,5.66466996096,8.68287356682
 02/08  06:00:00,1046.00991043,98.552516933,548.996871219,0.0,100.150657288,149.894399434,533.177270681,510.331960541,14.1616749024,8.68363523724
 02/08  07:00:00,1282.57432852,102.946724028,552.689024859,0.0,176.471037341,302.612436532,438.605005898,392.93532672,28.3233498048,17.3463293727
 02/08  08:00:00,1388.35970514,106.287924564,547.029466022,0.0,243.2593065,310.10971186,416.924733836,356.978138866,42.4850247072,17.461570263
 02/08  09:00:00,1416.07151915,108.111801569,531.482754792,0.0,243.2593065,310.10971186,395.890770907,321.71535295,56.6466996096,17.5287183469
 02/08  10:00:00,1432.31817244,109.615391724,515.005591716,0.0,243.2593065,302.612436532,356.194164683,287.355394425,42.4850247072,26.3537455508
 02/08  11:00:00,1433.94516291,110.697391591,509.452642091,0.0,243.2593065,310.10971186,375.201295568,277.928526749,70.808374512,26.4643943076
 02/08  12:00:00,1435.63788173,112.088924008,508.635011738,0.0,243.2593065,310.10971186,366.619045719,269.314002782,70.808374512,26.4966684251
 02/08  13:00:00,1399.28477219,113.754939764,510.536395398,0.0,243.2593065,310.10971186,329.886472622,232.678605208,70.808374512,26.3994929018
 02/08  14:00:00,1442.10534483,116.351250269,513.099548034,0.0,243.2593065,302.612436532,273.282469234,181.306548715,56.6466996096,35.3292209092
 02/08  15:00:00,1452.32895423,120.664803427,517.198758514,0.0,243.2593065,302.612436532,219.784643244,150.8354017,42.4850247072,26.4642168366
 02/08  16:00:00,1462.54163849,125.612691011,520.492035808,0.0,243.2593065,302.612436532,205.921541711,122.849613417,56.6466996096,26.4252286843
 02/08  17:00:00,1473.83273228,129.994433303,520.388303064,0.0,243.2593065,310.10971186,214.739573189,103.440716125,84.9700494144,26.3288076494
 02/08  18:00:00,1473.97573614,129.919009595,520.626065717,0.0,243.2593065,310.10971186,204.540775954,110.849129957,84.9700494144,8.72159658201
 02/08  19:00:00,1168.85129627,97.2960389181,510.428781974,0.0,166.938926447,199.110933808,264.422402859,162.072303501,84.9700494144,17.3800499437
 02/08  20:00:00,1162.44791078,97.3097682264,509.303835682,0.0,166.938926447,191.61365848,267.506724782,202.159845371,56.6466996096,8.7001798013
 02/08  21:00:00,1037.47467602,97.2979357736,517.356353794,0.0,100.150657288,124.558693486,362.028979406,288.001120624,56.6466996096,17.3811591727
 02/08  22:00:00,1025.02314742,97.2947095273,542.099057089,0.0,100.150657288,124.558693486,363.438799411,312.268437855,42.4850247072,8.68533684877
 02/08  23:00:00,976.310595449,97.2942717218,561.185772109,0.0,46.0930336215,124.558693486,376.533864173,339.527863706,28.3233498048,8.68265066209
 02/08  24:00:00,983.021100737,97.2942717218,567.504082397,0.0,46.0930336215,124.558693486,376.477168643,353.631526682,14.1616749024,8.68396705776
 02/09  01:00:00,975.214079095,97.2942717218,572.451419079,0.0,46.0930336215,113.312780494,389.464575863,366.454098759,5.66466996096,17.3458071431
 02/09  02:00:00,983.179415816,97.2942717218,581.017728796,0.0,46.0930336215,113.312780494,393.457402602,379.108982329,5.66466996096,8.68375031255
 02/09  03:00:00,986.327304694,97.2942717218,584.406787578,0.0,46.0930336215,113.312780494,404.066524505,389.718846228,5.66466996096,8.68300831595
 02/09  04:00:00,988.653894543,97.2942717218,586.918674846,0.0,46.0930336215,113.312780494,414.074775615,399.727798853,5.66466996096,8.68230680081
 02/09  05:00:00,1086.19567849,97.2942717218,594.524917221,0.0,100.150657288,148.969399434,404.559674001,390.211414611,5.66466996096,8.68358942895
 02/09  06:00:00,1084.81367205,99.523630398,589.67721002,0.0,100.150657288,149.894399434,536.987483463,505.479363463,14.1616749024,17.3464450982
 02/09  07:00:00,1309.99845475,104.26694664,580.906453593,0.0,176.471037341,302.612436532,429.532057564,392.525280859,28.3233498048,8.68342689989
 02/09  08:00:00,1398.21904627,108.022919242,555.979680367,0.0,243.2593065,310.10971186,415.355616102,355.407827239,42.4850247072,17.4627641553
 02/09  09:00:00,1415.16014542,110.126052079,528.461879746,0.0,243.2593065,310.10971186,388.242630578,314.069950414,56.6466996096,17.5259805544
 02/09  10:00:00,1431.0918965,111.712323995,511.885211227,0.0,243.2593065,302.612436532,341.734512708,272.898747567,42.4850247072,26.3507404335
 02/09  11:00:00,1442.4579991,113.120869151,512.130006148,0.0,243.2593065,310.10971186,324.339816785,227.070823588,70.808374512,26.460618685
 02/09  12:00:00,1448.42720918,114.93194992,512.6355835,0.0,243.2593065,310.10971186,303.591740971,197.461285385,70.808374512,35.3220810734
 02/09  13:00:00,1408.64179369,116.489892273,513.274279746,0.0,243.2593065,310.10971186,282.184253103,193.770605315,70.808374512,17.6052732764
 02/09  14:00:00,1444.33637586,118.707208571,513.173455271,0.0,243.2593065,302.612436532,275.412156455,183.43431055,56.6466996096,35.331146295
 02/09  15:00:00,1447.6762745,120.657116514,513.958267175,0.0,243.2593065,302.612436532,241.735353593,172.784597142,42.4850247072,26.4657317439
 02/09  16:00:00,1450.05968949,122.473052158,514.275762241,0.0,243.2593065,302.612436532,249.732943977,166.659817822,56.6466996096,26.4264265458
 02/09  17:00:00,1454.94820078,123.277663314,512.332603894,0.0,243.2593065,310.10971186,280.887179171,169.58968167,84.9700494144,26.3274480871
 02/09  18:00:00,1453.04123252,123.193255,510.98878323,0.0,243.2593065,310.10971186,278.985571426,176.592253978,84.9700494144,17.4232680338
 02/09  19:00:00,1165.15456897,97.2942717218,509.585115053,0.0,166.938926447,199.110933808,305.795301975,212.125095279,84.9700494144,8.70015728238
 02/09  20:00:00,1172.59305636,97.3027681267,518.555550069,0.0,166.938926447,191.61365848,320.464014749,255.116637386,56.6466996096,8.70067775243
 02/09  21:00:00,1068.43476065,97.2942717218,545.487366367,0.0,100.150657288,124.558693486,386.985773977,312.955901542,56.6466996096,17.3831728256
 02/09  22:00:00,1036.19441097,97.2942717218,552.760172191,0.0,100.150657288,124.558693486,375.495684149,324.324848497,42.4850247072,8.68581094437
 02/09  23:00:00,970.342907789,97.2942717218,554.745914418,0.0,46.0930336215,124.558693486,384.782390374,347.775939939,28.3233498048,8.68310062983
 02/09  24:00:00,970.870014094,97.2942717218,554.449619646,0.0,46.0930336215,124.558693486,381.265469054,358.421396503,14.1616749024,8.6823976491
 02/10  01:00:00,957.981428876,97.2942717218,553.940625116,0.0,46.0930336215,113.312780494,389.968835785,366.957462692,5.66466996096,17.3467031323
 02/10  02:00:00,959.896730584,97.2942717218,556.058767555,0.0,46.0930336215,113.312780494,390.405593149,376.058734831,5.66466996096,8.68218835658
 02/10  03:00:00,956.468424859,97.2942717218,552.392493517,0.0,46.0930336215,113.312780494,396.204355334,381.856229682,5.66466996096,8.68345569091
 02/10  04:00:00,953.721745679,97.2942717218,549.447858874,0.0,46.0930336215,113.312780494,401.368342534,387.020947192,5.66466996096,8.68272538166
 02/10  05:00:00,1048.84167332,97.2942717218,550.921193844,0.0,100.150657288,148.969399434,387.386684143,373.040479477,5.66466996096,8.68153470459
 02/10  06:00:00,1046.2607949,99.8762588442,545.003399239,0.0,100.150657288,149.894399434,511.574235753,480.065878704,14.1616749024,17.3466821463
 02/10  07:00:00,1274.41241934,104.805453695,540.441524176,0.0,176.471037341,302.612436532,405.334482944,368.32726178,28.3233498048,8.68387135921
 02/10  08:00:00,1379.60454847,108.939802575,535.029777163,0.0,243.2593065,310.10971186,403.794391234,343.845879276,42.4850247072,17.4634872516
 02/10  09:00:00,1416.6106718,110.129969603,530.217314299,0.0,243.2593065,310.10971186,411.437098583,337.263847509,56.6466996096,17.5265514643
 02/10  10:00:00,1448.95015514,110.944620877,528.488985312,0.0,243.2593065,302.612436532,400.585198422,331.748469601,42.4850247072,26.3517041139
 02/10  11:00:00,1456.33174971,111.677225127,527.870079763,0.0,243.2593065,310.10971186,424.556782135,327.287017702,70.808374512,26.4613899211
 02/10  12:00:00,1459.16745737,112.318434842,528.626861725,0.0,243.2593065,310.10971186,429.598931671,323.467888003,70.808374512,35.3226691554
 02/10  13:00:00,1407.36842468,113.195469316,518.781555307,0.0,243.2593065,310.10971186,405.330948779,308.125898878,70.808374512,26.3966753893
 02/10  14:00:00,1431.61985332,114.322647463,509.88614962,0.0,243.2593065,302.612436532,361.741809566,278.593192681,56.6466996096,26.5019172757
 02/10  15:00:00,1435.34925401,114.699982758,511.010849311,0.0,243.2593065,302.612436532,313.820929518,244.874963975,42.4850247072,26.4609408361
 02/10  16:00:00,1437.12201588,115.207418606,510.783807085,0.0,243.2593065,302.612436532,315.382324235,232.308584149,56.6466996096,26.4270404764
 02/10  17:00:00,1443.42416891,115.78489462,509.67944914,0.0,243.2593065,310.10971186,343.970281777,232.676744317,84.9700494144,26.3234880452
 02/10  18:00:00,1440.77034467,116.201223473,507.374053117,0.0,243.2593065,310.10971186,344.62793085,242.234121378,84.9700494144,17.4237600584
 02/10  19:00:00,1178.73447703,97.2942717218,520.863951594,0.0,166.938926447,199.110933808,394.218230422,300.547740831,84.9700494144,8.7004401764
 02/10  20:00:00,1206.41390607,97.2942717218,550.532009461,0.0,166.938926447,191.61365848,385.61328457,320.265624568,56.6466996096,8.70096039263
 02/10  21:00:00,1077.19473505,97.2942717218,555.215875884,0.0,100.150657288,124.558693486,435.14689959,361.118975868,56.6466996096,17.3812241129
 02/10  22:00:00,1036.82872187,97.2942717218,554.193990837,0.0,100.150657288,124.558693486,419.572339743,368.402758989,42.4850247072,8.68455604672
 02/10  23:00:00,967.853053015,97.2942717218,552.191994229,0.0,46.0930336215,124.558693486,423.710124699,386.703420157,28.3233498048,8.68335473812
 02/10  24:00:00,967.139275647,97.2942717218,550.54524967,0.0,46.0930336215,124.558693486,416.053873598,393.20956183,14.1616749024,8.68263686585
