Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  01:00:00,953.586002979,97.2942717218,549.280035755,0.0,46.0930336215,113.312780494,420.866335438,397.854469472,5.66466996096,17.347196005
 02/11  02:00:00,953.258138445,97.2942717218,548.9502041,0.0,46.0930336215,113.312780494,416.161173597,401.814091699,5.66466996096,8.68241193675
 02/11  03:00:00,955.075337317,97.2942717218,550.908340162,0.0,46.0930336215,113.312780494,421.640412175,407.292039498,5.66466996096,8.68370271666
 02/11  04:00:00,960.440959263,97.2942717218,556.693934305,0.0,46.0930336215,113.312780494,427.860109406,413.51249534,5.66466996096,8.68294410488
 02/11  05:00:00,978.944992651,97.2942717218,565.527727396,0.0,55.6251445156,113.312780494,422.606001006,408.259099693,5.66466996096,8.68223135202
 02/11  06:00:00,979.197834751,97.2942717218,565.883216162,0.0,55.6251445156,113.312780494,441.400328818,409.892383504,14.1616749024,17.3462704113
 02/11  07:00:00,1049.9480559,97.2942717218,563.442424348,0.0,65.1572554096,176.889270242,387.833784298,350.828377558,28.3233498048,8.68205693526
 02/11  08:00:00,1152.04185221,97.9215567034,558.728704351,0.0,109.682768182,220.96816451,518.354723413,467.186380158,42.4850247072,8.68331854776
 02/11  09:00:00,1162.07773667,98.0172843201,558.700228297,0.0,109.682768182,220.96816451,502.870490955,428.814218326,56.6466996096,17.40957302
 02/11  10:00:00,1258.3607945,100.253989795,544.544935741,0.0,131.945524568,266.955817592,454.439305775,394.487597939,42.4850247072,17.4666831283
 02/11  11:00:00,1272.67449482,100.531770642,551.861234266,0.0,131.945524568,274.45309292,465.17813651,376.842754308,70.808374512,17.5270076902
 02/11  12:00:00,1270.54436346,100.719393044,548.244750194,0.0,131.945524568,274.45309292,451.513072252,362.674144115,70.808374512,18.030553625
 02/11  13:00:00,1226.61851811,100.864083196,536.041094887,0.0,131.945524568,274.45309292,443.198523669,346.622842462,70.808374512,25.7673066953
 02/11  14:00:00,1214.1829077,100.969707593,531.670047765,0.0,131.945524568,266.955817592,411.984427587,337.814828976,56.6466996096,17.5228990022
 02/11  15:00:00,1225.07403665,101.059153123,542.043993668,0.0,131.945524568,266.955817592,407.377175346,338.618741708,42.4850247072,26.2734089309
 02/11  16:00:00,1161.50455413,97.2942717218,559.374532376,0.0,109.682768182,212.545889182,352.796642444,278.626181119,56.6466996096,17.5237617152
 02/11  17:00:00,1188.89712296,97.2942717218,580.882318914,0.0,109.682768182,220.04316451,398.131542001,295.640981457,84.9700494144,17.5205111303
 02/11  18:00:00,1164.59204841,97.2942717218,600.180846791,0.0,109.682768182,220.04316451,410.1448149,307.712164747,84.9700494144,17.4626007383
 02/11  19:00:00,1155.66377831,97.2942717218,619.950609314,0.0,100.150657288,199.110933808,450.716356622,348.400073243,84.9700494144,17.3462339638
 02/11  20:00:00,1139.35341286,97.2942717218,605.794576539,0.0,100.150657288,191.61365848,418.587100639,353.258344884,56.6466996096,8.6820561449
 02/11  21:00:00,1010.86005571,97.2942717218,587.686289208,0.0,55.6251445156,124.558693486,456.32171734,390.991697104,56.6466996096,8.68332062622
 02/11  22:00:00,1004.47687453,97.2942717218,581.214783643,0.0,55.6251445156,124.558693486,446.701168835,395.533554463,42.4850247072,8.68258966465
 02/11  23:00:00,993.135363578,97.2942717218,579.83354885,0.0,46.0930336215,124.558693486,448.8901062,411.88285463,28.3233498048,8.68390176539
 02/11  24:00:00,994.014907801,97.2942717218,579.615377142,0.0,46.0930336215,124.558693486,449.867805333,418.360591638,14.1616749024,17.3455387921
 02/12  01:00:00,968.523179717,97.2942717218,577.542525074,0.0,34.9616554283,113.312780494,438.034864996,423.686541948,5.66466996096,8.68365308706
 02/12  02:00:00,969.988419615,97.2942717218,579.150214974,0.0,34.9616554283,113.312780494,443.282886194,428.935336805,5.66466996096,8.68287942749
 02/12  03:00:00,966.715316743,97.2942717218,575.678879745,0.0,34.9616554283,113.312780494,446.96731871,432.620490501,5.66466996096,8.68215824779
 02/12  04:00:00,963.426530922,97.2942717218,572.1789465,0.0,34.9616554283,113.312780494,449.647193992,435.29909976,5.66466996096,8.68342427072
 02/12  05:00:00,974.836307907,97.2942717218,573.378690654,0.0,44.4937663224,113.312780494,450.604052795,427.594739906,5.66466996096,17.3446429282
 02/12  06:00:00,983.572970899,97.2942717218,582.802509352,0.0,44.4937663224,113.312780494,455.318839688,432.473952019,14.1616749024,8.6832127664
 02/12  07:00:00,1056.2605933,97.2942717218,582.460789892,0.0,54.0258772165,176.889270242,411.282791086,374.276959825,28.3233498048,8.6824814563
 02/12  08:00:00,1041.47749768,97.2942717218,575.422040459,0.0,54.0258772165,184.38654557,416.208139241,365.039330509,42.4850247072,8.68378402461
 02/12  09:00:00,1116.56660805,97.2942717218,570.754915388,0.0,65.1572554096,220.04316451,419.251657221,345.203767396,56.6466996096,17.401190215
 02/12  10:00:00,1097.19677193,97.2942717218,558.058257564,0.0,65.1572554096,212.545889182,386.582045421,326.643500078,42.4850247072,17.4535206357
 02/12  11:00:00,1096.01811891,97.2942717218,548.862594676,0.0,65.1572554096,220.04316451,393.502660272,305.183021737,70.808374512,17.5112640233
 02/12  12:00:00,1097.49633595,97.2942717218,549.367975048,0.0,65.1572554096,220.04316451,389.042057461,300.723387692,70.808374512,17.5102952571
 02/12  13:00:00,1097.62985221,97.2942717218,550.688776919,0.0,65.1572554096,220.04316451,389.342757762,292.278312518,70.808374512,26.2560707317
 02/12  14:00:00,1086.51285817,97.2942717218,546.784212913,0.0,65.1572554096,212.545889182,350.745673279,276.588275329,56.6466996096,17.5106983401
 02/12  15:00:00,1083.13462518,97.2942717218,543.061709465,0.0,65.1572554096,212.545889182,326.863304104,266.866882763,42.4850247072,17.5113966341
 02/12  16:00:00,1089.84934975,97.2942717218,550.185146516,0.0,65.1572554096,212.545889182,351.335425849,268.433371724,56.6466996096,26.2553545154
 02/12  17:00:00,1068.11575159,97.2942717218,554.051411634,0.0,65.1572554096,220.04316451,357.310129146,254.829934389,84.9700494144,17.5101453431
 02/12  18:00:00,1022.47599226,97.2942717218,555.242858182,0.0,54.0258772165,184.38654557,368.896886313,266.470613144,84.9700494144,17.4562237551
 02/12  19:00:00,1003.55933005,97.2942717218,555.133896207,0.0,44.4937663224,163.454314868,409.320330902,315.667195345,84.9700494144,8.6830861428
 02/12  20:00:00,1007.27496748,97.2942717218,562.123458209,0.0,44.4937663224,155.95703954,393.245441146,327.91640083,56.6466996096,8.68234070677
 02/12  21:00:00,980.725808689,97.2942717218,567.367160344,0.0,44.4937663224,124.558693486,429.931544349,364.601227557,56.6466996096,8.68361718198
 02/12  22:00:00,984.002323712,97.2942717218,571.316054909,0.0,44.4937663224,124.558693486,433.721231335,373.89121648,42.4850247072,17.3449901475
 02/12  23:00:00,981.283303514,97.2942717218,579.206487299,0.0,34.9616554283,124.558693486,431.700258165,394.69350649,28.3233498048,8.68340187042
 02/12  24:00:00,986.991180696,97.2942717218,584.175896458,0.0,34.9616554283,124.558693486,427.907152393,405.062821036,14.1616749024,8.6826564546
 02/13  01:00:00,988.963616389,97.2942717218,587.5575176,0.0,46.0930336215,113.312780494,427.804202692,413.457620988,5.66466996096,8.68191174295
 02/13  02:00:00,994.981121167,97.2942717218,594.011757321,0.0,46.0930336215,113.312780494,436.544115596,422.196321602,5.66466996096,8.68312403266
 02/13  03:00:00,996.195479429,97.2942717218,595.330859454,0.0,46.0930336215,113.312780494,443.560372131,429.21331843,5.66466996096,8.68238373984
 02/13  04:00:00,999.107561085,97.2942717218,598.449650207,0.0,46.0930336215,113.312780494,459.622550449,436.61131001,5.66466996096,17.3465704785
 02/13  05:00:00,1096.61748444,97.2942717218,606.019899023,0.0,100.150657288,148.969399434,437.311622776,422.964780867,5.66466996096,8.68217194804
 02/13  06:00:00,1093.96957983,97.3275013391,601.74982435,0.0,100.150657288,149.894399434,709.559706423,686.714583485,14.1616749024,8.6834480358
 02/13  07:00:00,1325.00391417,98.6252745587,602.721516681,0.0,176.471037341,302.612436532,523.476188349,486.470146828,28.3233498048,8.68269171656
 02/13  08:00:00,1428.09879707,100.430033793,595.869361588,0.0,243.2593065,310.10971186,491.790280401,431.843124415,42.4850247072,17.4621312784
 02/13  09:00:00,1442.06476997,101.495471325,565.747283977,0.0,243.2593065,310.10971186,475.574386408,392.648404168,56.6466996096,26.2792826301
 02/13  10:00:00,1454.18450552,102.520859807,542.005877349,0.0,243.2593065,302.612436532,421.65339387,361.594255057,42.4850247072,17.5741141066
 02/13  11:00:00,1451.67266054,103.437477072,531.621483136,0.0,243.2593065,310.10971186,439.988000883,333.905212841,70.808374512,35.2744135294
 02/13  12:00:00,1440.28920284,104.545659382,519.618965933,0.0,243.2593065,310.10971186,410.968473598,313.658270137,70.808374512,26.5018289492
 02/13  13:00:00,1393.95133128,105.778999365,514.55606237,0.0,243.2593065,310.10971186,397.148665806,299.941837976,70.808374512,26.3984533186
 02/13  14:00:00,1425.14166731,107.350654824,511.218339404,0.0,243.2593065,302.612436532,358.675933318,275.531565942,56.6466996096,26.4976677667
 02/13  15:00:00,1425.45340482,109.184601674,510.133679427,0.0,243.2593065,302.612436532,325.923154477,248.165878992,42.4850247072,35.2722507776
 02/13  16:00:00,1426.61109815,111.018984169,509.047368712,0.0,243.2593065,302.612436532,312.120421498,229.050765009,56.6466996096,26.4229568797
 02/13  17:00:00,1434.86277746,113.308173941,508.239325168,0.0,243.2593065,310.10971186,322.119836264,219.594844619,84.9700494144,17.5549422307
 02/13  18:00:00,1436.49458584,114.432381586,508.033620112,0.0,243.2593065,310.10971186,314.789310804,212.397013944,84.9700494144,17.4222474457
 02/13  19:00:00,1171.6580515,97.2942717218,514.885994513,0.0,166.938926447,199.110933808,330.248187961,236.577887813,84.9700494144,8.70025073363
 02/13  20:00:00,1186.37189832,97.2988120941,531.077625452,0.0,166.938926447,191.61365848,338.401129655,264.372344553,56.6466996096,17.3820854921
 02/13  21:00:00,1078.42927011,97.2942717218,556.110692244,0.0,100.150657288,124.558693486,382.895145455,317.549084881,56.6466996096,8.69936096469
 02/13  22:00:00,1047.98597245,97.2942717218,565.722846687,0.0,100.150657288,124.558693486,381.688699366,330.519490677,42.4850247072,8.68418398135
 02/13  23:00:00,989.560826107,97.2942717218,575.647714044,0.0,46.0930336215,124.558693486,402.330083449,356.660291,28.3233498048,17.3464426443
 02/13  24:00:00,998.314407549,97.2942717218,584.145819117,0.0,46.0930336215,124.558693486,393.915992446,371.072200552,14.1616749024,8.68211699132
 02/14  01:00:00,991.567891837,97.2942717218,590.210070184,0.0,46.0930336215,113.312780494,397.543777462,383.195772873,5.66466996096,8.68333462749
 02/14  02:00:00,999.69044525,97.2942717218,598.937403508,0.0,46.0930336215,113.312780494,409.609859267,395.262629843,5.66466996096,8.68255946295
 02/14  03:00:00,1003.70241127,97.2942717218,603.261420328,0.0,46.0930336215,113.312780494,420.344585228,405.99808281,5.66466996096,8.6818324566
 02/14  04:00:00,1008.21402745,97.2942717218,608.098387574,0.0,46.0930336215,113.312780494,439.614955641,416.604901832,5.66466996096,17.3453838473
 02/14  05:00:00,1110.82292467,97.2942717218,618.002270703,0.0,100.150657288,148.969399434,420.80476366,406.456486646,5.66466996096,8.68360705318
 02/14  06:00:00,1108.61276296,98.1682891632,614.329364803,0.0,100.150657288,149.894399434,572.985951827,550.14144647,14.1616749024,8.68283045488
 02/14  07:00:00,1326.65284334,101.8623741,600.244158708,0.0,176.471037341,302.612436532,459.205354966,422.199902055,28.3233498048,8.6821031063
 02/14  08:00:00,1424.15549244,104.828080312,587.431949079,0.0,243.2593065,310.10971186,435.487474707,375.539663616,42.4850247072,17.4627863836
 02/14  09:00:00,1440.56476668,106.445279629,559.271943471,0.0,243.2593065,310.10971186,424.042463143,341.118610962,56.6466996096,26.2771525716
 02/14  10:00:00,1455.22119706,107.922336428,537.669176749,0.0,243.2593065,302.612436532,375.305732863,315.248080442,42.4850247072,17.5726277141
 02/14  11:00:00,1447.1852294,109.21850832,521.841206636,0.0,243.2593065,310.10971186,396.360281892,290.280523421,70.808374512,35.2713839598
 02/14  12:00:00,1439.23562443,110.561886607,512.543249614,0.0,243.2593065,310.10971186,345.583713938,248.276327574,70.808374512,26.4990118512
 02/14  13:00:00,1405.16129092,112.257399079,513.755665806,0.0,243.2593065,310.10971186,291.483027118,194.278604009,70.808374512,26.3960485977
 02/14  14:00:00,1447.12674722,115.177076668,517.391258816,0.0,243.2593065,302.612436532,248.25890805,165.117128575,56.6466996096,26.4950798652
 02/14  15:00:00,1447.13717101,116.673840018,516.75949322,0.0,243.2593065,302.612436532,232.699795682,163.756326553,42.4850247072,26.458444422
 02/14  16:00:00,1447.52076532,119.160617228,515.05293967,0.0,243.2593065,302.612436532,245.166512823,155.475922149,56.6466996096,33.0438910645
 02/14  17:00:00,1457.94177039,121.559755098,515.815393629,0.0,243.2593065,310.10971186,247.75973831,143.060577754,84.9700494144,19.7291111423
 02/14  18:00:00,1460.45179666,122.921735645,516.535231865,0.0,243.2593065,310.10971186,242.682832987,140.289229725,84.9700494144,17.4235538476
 02/14  19:00:00,1165.06273729,97.3006812624,509.034512265,0.0,166.938926447,199.110933808,289.95798391,196.288443493,84.9700494144,8.69949100256
 02/14  20:00:00,1172.19105721,97.3189777557,518.802778453,0.0,166.938926447,191.61365848,325.715953651,251.688818007,56.6466996096,17.3804360343
 02/14  21:00:00,1062.50331012,97.3061009975,540.429226006,0.0,100.150657288,124.558693486,371.779562281,306.431866806,56.6466996096,8.70099586484
 02/14  22:00:00,1038.27170615,97.3007675265,555.825429891,0.0,100.150657288,124.558693486,371.595067491,320.424570511,42.4850247072,8.68547227319
 02/14  23:00:00,979.881511097,97.2942717218,565.199284904,0.0,46.0930336215,124.558693486,392.724703542,347.056514583,28.3233498048,17.344839154
 02/14  24:00:00,986.961152872,97.2942717218,571.91905845,0.0,46.0930336215,124.558693486,384.013846878,361.168860634,14.1616749024,8.68331134169
 02/15  01:00:00,979.111771048,97.2942717218,576.811369061,0.0,46.0930336215,113.312780494,387.869695783,373.522524001,5.66466996096,8.68250182068
 02/15  02:00:00,987.244872179,97.2942717218,585.555948139,0.0,46.0930336215,113.312780494,400.104186105,385.757756952,5.66466996096,8.68175919239
 02/15  03:00:00,990.329094669,97.2942717218,588.885247735,0.0,46.0930336215,113.312780494,410.672686167,396.325039524,5.66466996096,8.68297668146
 02/15  04:00:00,994.516038926,97.2942717218,593.383709301,0.0,46.0930336215,113.312780494,420.480582675,406.133683461,5.66466996096,8.68222925266
 02/15  05:00:00,1093.26896143,97.2942717218,602.296203785,0.0,100.150657288,148.969399434,419.550463812,396.539568591,5.66466996096,17.3462252597
 02/15  06:00:00,1095.57299752,99.1078985986,601.820307226,0.0,100.150657288,149.894399434,547.3148936,524.471227294,14.1616749024,8.68199140316
 02/15  07:00:00,1322.56017061,103.491533363,595.375801615,0.0,176.471037341,302.612436532,445.300431663,408.29383863,28.3233498048,8.68324322839
 02/15  08:00:00,1416.63738922,107.213840018,576.909301098,0.0,243.2593065,310.10971186,422.0935215,362.147453605,42.4850247072,17.4610431881
 02/15  09:00:00,1427.2610219,108.832590046,542.444841211,0.0,243.2593065,310.10971186,400.581393011,326.410850621,56.6466996096,17.5238427813
 02/15  10:00:00,1447.38627371,110.448786391,527.80022061,0.0,243.2593065,302.612436532,370.212008409,301.37356713,42.4850247072,26.3534165717
 02/15  11:00:00,1445.06777775,111.942019114,517.518280629,0.0,243.2593065,310.10971186,377.31877006,280.053534895,70.808374512,26.4568606524
 02/15  12:00:00,1441.4822565,113.550121764,511.634960447,0.0,243.2593065,310.10971186,348.950451103,242.818634217,70.808374512,35.3234423742
 02/15  13:00:00,1407.87662974,115.575404644,513.450341826,0.0,243.2593065,310.10971186,290.974645654,193.773290061,70.808374512,26.3929810812
 02/15  14:00:00,1450.49155042,119.399006126,516.975064302,0.0,243.2593065,302.612436532,247.13560912,163.991889383,56.6466996096,26.4970201271
 02/15  15:00:00,1464.00467432,125.548525763,521.681503311,0.0,243.2593065,302.612436532,198.218974192,129.277303037,42.4850247072,26.4566464474
 02/15  16:00:00,1467.26603442,129.241126748,521.203313939,0.0,243.2593065,302.612436532,198.080787479,115.012568324,56.6466996096,26.4215195451
 02/15  17:00:00,1475.44180412,132.195844276,519.794115006,0.0,243.2593065,310.10971186,214.798284664,103.504109943,84.9700494144,26.3241253066
 02/15  18:00:00,1475.46762103,131.445552129,520.590830652,0.0,243.2593065,310.10971186,213.001759045,110.607302699,84.9700494144,17.4244069314
 02/15  19:00:00,1168.42432965,97.3355500592,510.11715263,0.0,166.938926447,199.110933808,257.282420342,163.611508247,84.9700494144,8.70086268035
 02/15  20:00:00,1161.70440267,97.3502062271,508.916055839,0.0,166.938926447,191.61365848,283.801218998,209.773869389,56.6466996096,17.380649999
 02/15  21:00:00,1037.41730141,97.3322986904,517.374931041,0.0,100.150657288,124.558693486,353.003429491,287.656892867,56.6466996096,8.69983701398
 02/15  22:00:00,1022.16637718,97.3236129913,539.52860338,0.0,100.150657288,124.558693486,362.687057462,311.517678101,42.4850247072,8.6843546543
 02/15  23:00:00,977.414908771,97.3067566303,562.574076254,0.0,46.0930336215,124.558693486,377.486797731,340.482106304,28.3233498048,8.68134162175
 02/15  24:00:00,986.738836389,97.2958199745,571.690808872,0.0,46.0930336215,124.558693486,387.058669101,355.55187793,14.1616749024,17.3451162687
 02/16  01:00:00,980.359336961,97.2942717218,578.155804656,0.0,46.0930336215,113.312780494,383.137387734,368.78931844,5.66466996096,8.68339933301
 02/16  02:00:00,988.611765942,97.2942717218,587.027283822,0.0,46.0930336215,113.312780494,396.294518402,381.947248913,5.66466996096,8.68259952825
 02/16  03:00:00,993.158506585,97.2942717218,591.916442546,0.0,46.0930336215,113.312780494,407.713621241,393.367094085,5.66466996096,8.68185719517
 02/16  04:00:00,998.115926755,97.2942717218,597.227310885,0.0,46.0930336215,113.312780494,418.688948629,404.341185593,5.66466996096,8.68309307529
 02/16  05:00:00,1098.39181805,97.2942717218,607.760945087,0.0,100.150657288,148.969399434,413.334168176,395.626405048,5.66466996096,12.0430931675
 02/16  06:00:00,1102.45601911,99.6827296029,608.606472495,0.0,100.150657288,149.894399434,543.247669154,515.102680659,14.1616749024,13.9833135919
 02/16  07:00:00,1325.71614714,104.367489514,602.046318189,0.0,176.471037341,302.612436532,439.724426345,402.719008828,28.3233498048,8.68206771196
 02/16  08:00:00,1414.98969231,108.801551081,573.631324607,0.0,243.2593065,310.10971186,414.982241547,355.033943615,42.4850247072,17.4632732244
 02/16  09:00:00,1426.80049295,110.584363684,540.103296993,0.0,243.2593065,310.10971186,395.439962906,321.267587588,56.6466996096,17.5256757086
 02/16  10:00:00,1449.54708459,112.171085289,528.059623725,0.0,243.2593065,302.612436532,367.098824498,298.263874129,42.4850247072,26.3499256617
 02/16  11:00:00,1447.90046352,113.537425158,518.631741876,0.0,243.2593065,310.10971186,378.205865644,280.938873465,70.808374512,26.4586176666
 02/16  12:00:00,1440.34006808,114.90940356,509.975938608,0.0,243.2593065,310.10971186,364.570578656,258.44415763,70.808374512,35.3180465144
 02/16  13:00:00,1404.04419121,116.427989152,511.05689776,0.0,243.2593065,310.10971186,315.591263535,218.389344362,70.808374512,26.3935446613
 02/16  14:00:00,1442.9935875,118.565608165,512.454924271,0.0,243.2593065,302.612436532,272.882233613,189.73767952,56.6466996096,26.4978544841
 02/16  15:00:00,1450.58476971,122.437691011,514.740550783,0.0,243.2593065,302.612436532,230.206697791,161.264908366,42.4850247072,26.4567647168
 02/16  16:00:00,1460.79937376,127.196485356,518.171011595,0.0,243.2593065,302.612436532,216.787116404,133.717710989,56.6466996096,26.4227058054
 02/16  17:00:00,1474.75557656,130.515905254,520.775604216,0.0,243.2593065,310.10971186,230.486360644,119.192286516,84.9700494144,26.3240247141
 02/16  18:00:00,1474.87784529,131.290567151,520.18040624,0.0,243.2593065,310.10971186,222.503937712,120.112229728,84.9700494144,17.4216585696
 02/16  19:00:00,1166.26402279,97.3324325298,509.344324515,0.0,166.938926447,199.110933808,271.66132054,177.991850829,84.9700494144,8.69942029684
 02/16  20:00:00,1165.64990773,97.3456315217,512.475822839,0.0,166.938926447,191.61365848,303.231880208,237.885287383,56.6466996096,8.69989321528
 02/16  21:00:00,1064.75560399,97.3276907892,542.458393129,0.0,100.150657288,124.558693486,377.966295286,303.938125579,56.6466996096,17.3814700974
 02/16  22:00:00,1045.17009701,97.3193519885,562.696434555,0.0,100.150657288,124.558693486,369.948030225,318.778002271,42.4850247072,8.68500324618
 02/16  23:00:00,986.426731214,97.3027932552,572.314456518,0.0,46.0930336215,124.558693486,382.583067884,345.577435399,28.3233498048,8.68228268007
 02/16  24:00:00,993.846839619,97.2944746715,579.402959931,0.0,46.0930336215,124.558693486,383.462699588,360.617462641,14.1616749024,8.68356204418
 02/17  01:00:00,986.149726535,97.2942717218,584.44285656,0.0,46.0930336215,113.312780494,396.17986311,373.170368404,5.66466996096,17.3448247447
 02/17  02:00:00,994.168148383,97.2942717218,593.054966916,0.0,46.0930336215,113.312780494,400.246946403,385.899093916,5.66466996096,8.68318252624
 02/17  03:00:00,996.91629748,97.2942717218,596.022701606,0.0,46.0930336215,113.312780494,411.074814562,396.727747107,5.66466996096,8.6823974944
 02/17  04:00:00,999.884388653,97.2942717218,599.195418728,0.0,46.0930336215,113.312780494,421.358345316,407.012017267,5.66466996096,8.68165808788
 02/17  05:00:00,1101.878653,97.2942717218,608.380098757,0.0,100.150657288,148.969399434,412.205352762,397.857807614,5.66466996096,8.68287518671
 02/17  06:00:00,1098.11941641,99.8202164145,601.399546593,0.0,100.150657288,149.894399434,535.815417232,512.970193616,14.1616749024,8.68354871375
 02/17  07:00:00,1322.83561327,104.577461075,597.55367969,0.0,176.471037341,302.612436532,446.945709425,401.276292484,28.3233498048,17.3460671354
 02/17  08:00:00,1419.2257276,109.149044766,577.856677089,0.0,243.2593065,310.10971186,415.518330727,355.573139173,42.4850247072,17.4601668461
 02/17  09:00:00,1436.65758236,111.020375419,550.51209363,0.0,243.2593065,310.10971186,397.517045778,323.343631974,56.6466996096,17.5267141951
 02/17  10:00:00,1455.10857083,112.660621798,532.923540718,0.0,243.2593065,302.612436532,367.346745555,298.512205153,42.4850247072,26.3495156954
 02/17  11:00:00,1449.39544271,114.083393816,519.504539896,0.0,243.2593065,310.10971186,373.877620773,276.610430107,70.808374512,26.4588161539
 02/17  12:00:00,1442.59757249,115.540889727,510.985699491,0.0,243.2593065,310.10971186,341.591473949,244.292600938,70.808374512,26.4904984985
 02/17  13:00:00,1408.06843098,117.439216046,512.267278052,0.0,243.2593065,310.10971186,293.829603923,196.627643911,70.808374512,26.3935854998
 02/17  14:00:00,1442.11592751,119.569382432,511.210476425,0.0,243.2593065,302.612436532,280.800333559,188.834173883,56.6466996096,35.3194600667
 02/17  15:00:00,1443.36452991,122.280790439,510.021432919,0.0,243.2593065,302.612436532,248.967821512,180.022371211,42.4850247072,26.4604255941
 02/17  16:00:00,1444.28705342,124.546065638,508.750670942,0.0,243.2593065,302.612436532,254.777633693,171.708305554,56.6466996096,26.4226285288
 02/17  17:00:00,1452.58450088,126.19265687,508.44801896,0.0,243.2593065,310.10971186,276.185496714,164.89630054,84.9700494144,26.3191467595
 02/17  18:00:00,1451.86495414,126.305769702,507.704455394,0.0,243.2593065,310.10971186,262.1077896,168.415254302,84.9700494144,8.72248588431
 02/17  19:00:00,1176.76989243,97.3280656263,519.5867985,0.0,166.938926447,199.110933808,326.416310185,224.064684353,84.9700494144,17.3815764171
 02/17  20:00:00,1215.21743585,97.3470924107,560.411679206,0.0,166.938926447,191.61365848,321.754961506,256.407616407,56.6466996096,8.70064548961
 02/17  21:00:00,1085.78864611,97.3324698054,564.860476592,0.0,100.150657288,124.558693486,373.070278135,299.043278586,56.6466996096,17.3802999395
 02/17  22:00:00,1047.13324183,97.3257533248,565.64712108,0.0,100.150657288,124.558693486,362.627308238,311.456911163,42.4850247072,8.68537236769
 02/17  23:00:00,981.807924558,97.3105817494,567.567428466,0.0,46.0930336215,124.558693486,372.529406201,335.523485036,28.3233498048,8.68257136112
 02/17  24:00:00,982.915717567,97.2998146341,567.886550259,0.0,46.0930336215,124.558693486,370.30604127,347.462539021,14.1616749024,8.681827346
 02/18  01:00:00,970.891499365,97.2942717218,568.256860296,0.0,46.0930336215,113.312780494,372.187206869,357.83951532,5.66466996096,8.68302158855
 02/18  02:00:00,972.136367798,97.2942717218,569.60615978,0.0,46.0930336215,113.312780494,388.745421051,367.646484797,5.66466996096,15.4342662927
 02/18  03:00:00,969.230256719,97.2942717218,566.492942816,0.0,46.0930336215,113.312780494,391.958995964,375.703051007,5.66466996096,10.591274996
 02/18  04:00:00,966.521845032,97.2942717218,563.577955788,0.0,46.0930336215,113.312780494,397.200869271,382.854301351,5.66466996096,8.68189795904
 02/18  05:00:00,979.283778673,97.2942717218,566.202440455,0.0,55.6251445156,113.312780494,393.298654703,378.950842721,5.66466996096,8.68314202141
 02/18  06:00:00,984.983264594,97.2942717218,572.378000561,0.0,55.6251445156,113.312780494,408.92500265,386.080979599,14.1616749024,8.68234814821
 02/18  07:00:00,1059.59577836,97.2942717218,578.222110832,0.0,65.1572554096,176.889270242,368.901931928,331.896979883,28.3233498048,8.68160224052
 02/18  08:00:00,1175.39315017,99.053438888,583.03136701,0.0,109.682768182,220.96816451,480.494840951,420.664687382,42.4850247072,17.3451288623
 02/18  09:00:00,1167.91904135,99.2995147301,564.134621334,0.0,109.682768182,220.96816451,436.836369906,371.475034944,56.6466996096,8.71463535202
 02/18  10:00:00,1260.29634017,101.963055999,545.513742249,0.0,131.945524568,266.955817592,393.171869686,333.219085639,42.4850247072,17.4677593401
 02/18  11:00:00,1261.40716496,102.413206933,538.524105621,0.0,131.945524568,274.45309292,409.381712042,312.299290384,70.808374512,26.2740471465
 02/18  12:00:00,1251.6914166,102.844071989,528.350498193,0.0,131.945524568,274.45309292,386.610253851,298.277864657,70.808374512,17.5240146826
 02/18  13:00:00,1214.46097785,103.405751354,523.3690471,0.0,131.945524568,274.45309292,378.54406082,290.217457401,70.808374512,17.5182289072
 02/18  14:00:00,1209.98226379,104.212305572,525.274906143,0.0,131.945524568,266.955817592,362.386999979,279.471151036,56.6466996096,26.2691493331
 02/18  15:00:00,1211.79687957,105.381829232,525.726447876,0.0,131.945524568,266.955817592,321.909745646,261.905909777,42.4850247072,17.5188111619
 02/18  16:00:00,1141.00481976,97.3374024312,538.386513189,0.0,109.682768182,212.545889182,281.725300125,198.810027869,56.6466996096,26.2685726464
 02/18  17:00:00,1160.87866151,97.3649138759,551.212679342,0.0,109.682768182,220.04316451,304.676501279,202.187297915,84.9700494144,17.5191539498
 02/18  18:00:00,1120.48346528,97.3596580383,553.21536447,0.0,109.682768182,220.04316451,316.561708482,214.131653398,84.9700494144,17.4600056697
 02/18  19:00:00,1096.58257828,97.3502959786,556.762513509,0.0,100.150657288,199.110933808,353.923180079,260.269900492,84.9700494144,8.68323017298
 02/18  20:00:00,1099.48541314,97.3469891805,562.927933357,0.0,100.150657288,191.61365848,337.653747392,272.324621438,56.6466996096,8.6824263442
 02/18  21:00:00,991.039015259,97.328408168,566.380523498,0.0,55.6251445156,124.558693486,383.320656703,317.991131782,56.6466996096,8.68282531101
 02/18  22:00:00,994.852470243,97.3186828527,570.97129369,0.0,55.6251445156,124.558693486,389.98345217,330.153413261,42.4850247072,17.3450142023
 02/18  23:00:00,991.123048787,97.308880825,577.879396224,0.0,46.0930336215,124.558693486,390.150669294,353.143935235,28.3233498048,8.68338425439
 02/18  24:00:00,996.408377391,97.2988632319,582.47977773,0.0,46.0930336215,124.558693486,388.057395516,365.213149185,14.1616749024,8.68257142829
 02/19  01:00:00,975.384236121,97.2942717218,585.22713223,0.0,34.9616554283,113.312780494,390.74834785,376.401903542,5.66466996096,8.68177434704
 02/19  02:00:00,980.899251745,97.2942717218,591.191617747,0.0,34.9616554283,113.312780494,400.933743827,386.586101525,5.66466996096,8.68297234118
 02/19  03:00:00,981.985791769,97.2942717218,592.430993392,0.0,34.9616554283,113.312780494,418.354071178,395.345807472,5.66466996096,17.3435937453
 02/19  04:00:00,983.655800871,97.2942717218,594.257252112,0.0,34.9616554283,113.312780494,417.805558597,403.458276048,5.66466996096,8.68261258787
 02/19  05:00:00,998.761076016,97.2942717218,599.437901625,0.0,44.4937663224,113.312780494,414.643293436,400.296777786,5.66466996096,8.68184568972
 02/19  06:00:00,1006.3714278,97.2942717218,607.668730213,0.0,44.4937663224,113.312780494,431.120682206,408.275922989,14.1616749024,8.683084314
 02/19  07:00:00,1072.98542773,97.2942717218,604.920108363,0.0,54.0258772165,176.889270242,387.522734379,350.517102546,28.3233498048,8.68228202766
 02/19  08:00:00,1069.87451799,97.2942717218,606.161580898,0.0,54.0258772165,184.38654557,384.325223842,333.158669432,42.4850247072,8.68152970269
 02/19  09:00:00,1128.16450093,97.2942717218,583.559987316,0.0,65.1572554096,220.04316451,376.603263033,302.557639963,56.6466996096,17.3989234608
 02/19  10:00:00,1099.04567062,97.2942717218,560.369002149,0.0,65.1572554096,212.545889182,346.374518905,286.433418297,42.4850247072,17.4560759005
 02/19  11:00:00,1102.80543415,97.3051690494,556.320178076,0.0,65.1572554096,220.04316451,365.469806356,277.15212354,70.808374512,17.5093083047
 02/19  12:00:00,1097.4935882,97.3348849801,549.399180614,0.0,65.1572554096,220.04316451,366.007518137,268.947099907,70.808374512,26.2520437186
 02/19  13:00:00,1094.07108704,97.3634210246,546.836697462,0.0,65.1572554096,220.04316451,348.979355544,260.663275668,70.808374512,17.5077053639
 02/19  14:00:00,1085.27341617,97.3785261741,545.347599394,0.0,65.1572554096,212.545889182,323.926382151,249.771324836,56.6466996096,17.5083577055
 02/19  15:00:00,1083.359356,97.396283174,543.250546345,0.0,65.1572554096,212.545889182,294.378526041,234.385259251,42.4850247072,17.5082420832
 02/19  16:00:00,1085.34470352,97.3996513105,545.340967712,0.0,65.1572554096,212.545889182,307.125789715,224.22647722,56.6466996096,26.2526128851
 02/19  17:00:00,1064.9448382,97.3947011401,550.633240199,0.0,65.1572554096,220.04316451,322.270027823,219.78881114,84.9700494144,17.5111672691
 02/19  18:00:00,1028.63166788,97.3694682192,561.901224029,0.0,54.0258772165,184.38654557,336.437188006,234.015363013,84.9700494144,17.4517755793
 02/19  19:00:00,1014.14163002,97.3467218279,566.56079155,0.0,44.4937663224,163.454314868,382.486700861,288.833758803,84.9700494144,8.68289264391
 02/19  20:00:00,1019.8728075,97.3363290102,575.682976544,0.0,44.4937663224,155.95703954,369.647877564,304.318171057,56.6466996096,8.6830068972
 02/19  21:00:00,993.622895968,97.3283511678,581.30863184,0.0,44.4937663224,124.558693486,416.286498641,342.296101625,56.6466996096,17.3436974057
 02/19  22:00:00,997.361998506,97.3182244037,585.759022635,0.0,44.4937663224,124.558693486,405.230127633,354.062425328,42.4850247072,8.68267759737
 02/19  23:00:00,993.535885649,97.3064526809,592.478215746,0.0,34.9616554283,124.558693486,414.37329924,377.368042848,28.3233498048,8.68190658671
 02/19  24:00:00,998.974723702,97.2957447135,597.167761327,0.0,34.9616554283,124.558693486,412.819276122,389.974450258,14.1616749024,8.68315096168
 02/20  01:00:00,990.872205871,97.2942717218,601.728720408,0.0,34.9616554283,113.312780494,415.659470311,401.312502135,5.66466996096,8.68229821493
 02/20  02:00:00,996.761237071,97.2942717218,608.043546562,0.0,34.9616554283,113.312780494,426.855463094,412.50928102,5.66466996096,8.68151211258
 02/20  03:00:00,999.13687759,97.2942717218,610.596107547,0.0,34.9616554283,113.312780494,445.238646392,422.229359967,5.66466996096,17.3446164649
 02/20  04:00:00,1001.85255074,97.2942717218,613.49451423,0.0,34.9616554283,113.312780494,445.908613277,431.560787544,5.66466996096,8.68315577112
 02/20  05:00:00,1017.9487079,97.2942717218,619.735024244,0.0,44.4937663224,113.312780494,442.949586331,428.602582223,5.66466996096,8.68233414773
 02/20  06:00:00,1025.17203643,97.2942717218,627.523242628,0.0,44.4937663224,113.312780494,458.187641739,435.34439584,14.1616749024,8.68157099667
 02/20  07:00:00,1071.35477421,97.2942717218,602.9893781,0.0,54.0258772165,176.889270242,407.800528423,370.794396759,28.3233498048,8.68278185932
 02/20  08:00:00,1049.20019164,97.2942717218,584.027013511,0.0,54.0258772165,184.38654557,403.245606847,351.915503542,42.4850247072,8.84507859829
 02/20  09:00:00,1112.19299322,97.2942717218,566.375202189,0.0,65.1572554096,220.04316451,388.195144457,314.312397469,56.6466996096,17.2360473782
 02/20  10:00:00,1098.8396513,97.2942717218,560.106590226,0.0,65.1572554096,212.545889182,359.136238683,299.200881191,42.4850247072,17.4503327841
 02/20  11:00:00,1106.70884885,97.3040456968,560.564560484,0.0,65.1572554096,220.04316451,379.653131138,291.338907087,70.808374512,17.5058495391
 02/20  12:00:00,1097.3055086,97.3260176154,549.254967317,0.0,65.1572554096,220.04316451,382.881085132,285.819690059,70.808374512,26.2530205609
 02/20  13:00:00,1099.15722106,97.3310736329,552.260427292,0.0,65.1572554096,220.04316451,370.135172027,281.818362277,70.808374512,17.5084352379
 02/20  14:00:00,1096.79807824,97.3378400553,557.71145868,0.0,65.1572554096,212.545889182,345.259501059,271.103923649,56.6466996096,17.5088778007
 02/20  15:00:00,1097.53362901,97.3560740662,558.607846279,0.0,65.1572554096,212.545889182,323.519321869,259.371135115,42.4850247072,21.6631620468
 02/20  16:00:00,1099.53235412,97.3724815016,560.823012471,0.0,65.1572554096,212.545889182,325.487078484,246.744976774,56.6466996096,22.0954021007
 02/20  17:00:00,1069.87837414,97.359748002,556.060084232,0.0,65.1572554096,220.04316451,350.187306043,247.709499763,84.9700494144,17.5077568656
 02/20  18:00:00,1024.64687787,97.3334389707,557.581426014,0.0,54.0258772165,184.38654557,369.006240308,266.585301334,84.9700494144,17.4508895594
 02/20  19:00:00,1014.52162592,97.3201807492,566.975427246,0.0,44.4937663224,163.454314868,404.856333899,311.204208555,84.9700494144,8.68207592973
 02/20  20:00:00,1014.89889983,97.3110246958,570.427349018,0.0,44.4937663224,155.95703954,388.143702614,322.815665326,56.6466996096,8.68133767804
 02/20  21:00:00,985.666479965,97.3030004184,572.784734688,0.0,44.4937663224,124.558693486,434.176073884,360.18508301,56.6466996096,17.344291265
 02/20  22:00:00,990.200712117,97.2952738147,578.047507248,0.0,44.4937663224,124.558693486,422.610340591,371.442325207,42.4850247072,8.68299067685
 02/20  23:00:00,986.444704944,97.2942717218,584.808129204,0.0,34.9616554283,124.558693486,430.933221788,393.927689399,28.3233498048,8.68218258424
 02/20  24:00:00,991.769963814,97.2942717218,589.363798525,0.0,34.9616554283,124.558693486,428.426022405,405.582922712,14.1616749024,8.68142479042
 02/21  01:00:00,995.003846211,97.2942717218,594.069137476,0.0,46.0930336215,113.312780494,429.764239638,415.41700285,5.66466996096,8.68256682716
 02/21  02:00:00,1000.94410377,97.2942717218,600.438323346,0.0,46.0930336215,113.312780494,439.633077711,425.286649943,5.66466996096,8.68175780771
 02/21  03:00:00,1002.68773825,97.2942717218,602.304163132,0.0,46.0930336215,113.312780494,456.653789689,433.643993552,5.66466996096,17.3451261759
 02/21  04:00:00,1005.74875084,97.2942717218,605.559066813,0.0,46.0930336215,113.312780494,456.250627273,441.904572644,5.66466996096,8.68138466766
 02/21  05:00:00,1105.64009253,97.2942717218,612.478960818,0.0,100.150657288,148.969399434,442.032067828,427.68481829,5.66466996096,8.68257957695
 02/21  06:00:00,1101.79726663,97.4705065217,607.458789824,0.0,100.150657288,149.894399434,732.775538876,709.932069647,14.1616749024,8.6817943263
 02/21  07:00:00,1326.22802479,98.5070836777,607.052123776,0.0,176.471037341,302.612436532,533.255711734,496.249336829,28.3233498048,8.68302509988
 02/21  08:00:00,1424.06878276,100.121168242,591.931519345,0.0,243.2593065,310.10971186,501.914522374,441.967851367,42.4850247072,17.4616462999
 02/21  09:00:00,1439.70241152,101.146842425,563.646264821,0.0,243.2593065,310.10971186,477.004483618,394.08464875,56.6466996096,26.2731352579
 02/21  10:00:00,1458.83514264,102.124518579,547.489765199,0.0,243.2593065,302.612436532,424.441885491,364.384723486,42.4850247072,17.5721372975
 02/21  11:00:00,1462.89148324,103.185477601,542.716324016,0.0,243.2593065,310.10971186,451.606507166,345.529731977,70.808374512,35.2684006766
 02/21  12:00:00,1455.00618458,104.162968091,533.030150066,0.0,243.2593065,310.10971186,426.568940735,329.268368228,70.808374512,26.4921979946
 02/21  13:00:00,1400.96452017,105.443850924,520.984958966,0.0,243.2593065,310.10971186,407.576176044,310.374346021,70.808374512,26.393455511
 02/21  14:00:00,1435.10778513,106.843832065,520.716316037,0.0,243.2593065,302.612436532,378.80770594,295.669689545,56.6466996096,26.4913167853
 02/21  15:00:00,1439.71559391,108.164367953,523.445822256,0.0,243.2593065,302.612436532,351.109483576,280.201180357,42.4850247072,28.4232785119
 02/21  16:00:00,1442.21697547,109.138055957,524.784613946,0.0,243.2593065,302.612436532,365.487130612,275.590413078,56.6466996096,33.2500179241
 02/21  17:00:00,1452.92770817,109.764969828,527.747871131,0.0,243.2593065,310.10971186,381.904844229,279.379817531,84.9700494144,17.5549772836
 02/21  18:00:00,1457.13879924,110.58075808,530.748246429,0.0,243.2593065,310.10971186,382.237128006,279.845272008,84.9700494144,17.4218065837
 02/21  19:00:00,1215.10575114,97.2942717218,556.329680648,0.0,166.938926447,199.110933808,367.542347341,273.873575054,84.9700494144,8.69872287333
 02/21  20:00:00,1225.50920476,97.2943017054,571.143197551,0.0,166.938926447,191.61365848,363.761781715,289.736347889,56.6466996096,17.3787342166
 02/21  21:00:00,1095.96504497,97.2942717218,575.775126194,0.0,100.150657288,124.558693486,403.214091985,337.867331431,56.6466996096,8.70006094453
 02/21  22:00:00,1057.44105113,97.2942717218,576.726527306,0.0,100.150657288,124.558693486,399.659562605,348.489928059,42.4850247072,8.68460983833
 02/21  23:00:00,993.589477427,97.2942717218,580.237279256,0.0,46.0930336215,124.558693486,408.158961705,371.153704495,28.3233498048,8.68190740443
 02/21  24:00:00,994.677569274,97.2942717218,580.533303551,0.0,46.0930336215,124.558693486,412.203174247,380.696046457,14.1616749024,17.3454528874
 02/22  01:00:00,982.717083078,97.2942717218,580.985491294,0.0,46.0930336215,113.312780494,403.081760166,388.73561503,5.66466996096,8.68147517474
 02/22  02:00:00,985.570028925,97.2942717218,584.084199428,0.0,46.0930336215,113.312780494,411.222619664,396.875299158,5.66466996096,8.68265054502
 02/22  03:00:00,982.589252394,97.2942717218,580.922468979,0.0,46.0930336215,113.312780494,417.427533393,403.08102715,5.66466996096,8.68183628228
 02/22  04:00:00,980.766879539,97.2942717218,578.97235621,0.0,46.0930336215,113.312780494,422.216091034,407.870052742,5.66466996096,8.68136833076
 02/22  05:00:00,1073.45014829,97.2942717218,581.333490653,0.0,100.150657288,148.969399434,415.605708841,392.597367025,5.66466996096,17.3436718545
 02/22  06:00:00,1080.00334362,98.0281589898,586.411412621,0.0,100.150657288,149.894399434,570.088623994,547.244298986,14.1616749024,8.68265010478
 02/22  07:00:00,1314.2562503,101.699994485,592.580130096,0.0,176.471037341,302.612436532,451.951183034,414.945990456,28.3233498048,8.68184277312
 02/22  08:00:00,1419.44145931,104.203195538,583.110529817,0.0,243.2593065,310.10971186,445.697642268,385.750596773,42.4850247072,17.4620207877
 02/22  09:00:00,1445.00417865,105.390092098,565.217619485,0.0,243.2593065,310.10971186,438.315568389,364.145161863,56.6466996096,17.5237069165
 02/22  10:00:00,1466.40280129,106.454321656,551.300489479,0.0,243.2593065,302.612436532,411.679602742,342.84837851,42.4850247072,26.3461995252
 02/22  11:00:00,1468.90008125,107.65564418,544.768595325,0.0,243.2593065,310.10971186,422.030804549,324.768693625,70.808374512,26.453736412
 02/22  12:00:00,1466.63844551,108.596054977,540.292493781,0.0,243.2593065,310.10971186,422.816907376,316.697684628,70.808374512,35.310848236
 02/22  13:00:00,1419.9950101,109.837322352,533.848553647,0.0,243.2593065,310.10971186,393.327243128,304.918617947,70.808374512,17.6002506691
 02/22  14:00:00,1447.70164228,110.682755858,527.973182323,0.0,243.2593065,302.612436532,390.125264243,298.160519986,56.6466996096,35.3180446479
 02/22  15:00:00,1445.76431647,112.403165128,524.697572213,0.0,243.2593065,302.612436532,354.874775105,285.934365972,42.4850247072,26.4553844264
 02/22  16:00:00,1445.7159522,114.369698112,522.853492008,0.0,243.2593065,302.612436532,354.131832095,271.069065247,56.6466996096,26.4160672379
 02/22  17:00:00,1451.25001571,115.10005382,521.163380741,0.0,243.2593065,310.10971186,381.571941334,270.284158818,84.9700494144,26.3177331014
 02/22  18:00:00,1452.53699673,115.289297017,522.188762203,0.0,243.2593065,310.10971186,372.361862419,278.672259951,84.9700494144,8.71955305374
 02/22  19:00:00,1210.65065024,97.2942717218,551.855590588,0.0,166.938926447,199.110933808,388.507994591,286.157109234,84.9700494144,17.3808359422
 02/22  20:00:00,1211.11901768,97.2942717218,554.747718122,0.0,166.938926447,191.61365848,359.40874522,294.061456846,56.6466996096,8.70058876486
 02/22  21:00:00,1074.89693125,97.2942717218,552.218413223,0.0,100.150657288,124.558693486,410.486084774,336.460441799,56.6466996096,17.378943365
 02/22  22:00:00,1039.27133008,97.2942717218,556.429268743,0.0,100.150657288,124.558693486,399.428862522,348.260605616,42.4850247072,8.68323219874
 02/22  23:00:00,977.612090773,97.2942717218,562.909864283,0.0,46.0930336215,124.558693486,408.613148598,371.607338297,28.3233498048,8.68246049591
 02/22  24:00:00,983.311816456,97.2942717218,568.151099793,0.0,46.0930336215,124.558693486,405.848013915,383.004672234,14.1616749024,8.68166677868
 02/23  01:00:00,973.517112557,97.2942717218,570.937112043,0.0,46.0930336215,113.312780494,405.612049485,391.264542467,5.66466996096,8.68283705697
 02/23  02:00:00,978.558169506,97.2942717218,576.372793711,0.0,46.0930336215,113.312780494,423.094852686,400.087021761,5.66466996096,17.3431609641
 02/23  03:00:00,979.539360705,97.2942717218,577.439944124,0.0,46.0930336215,113.312780494,421.503591728,407.156570024,5.66466996096,8.68235174281
 02/23  04:00:00,981.211599796,97.2942717218,579.238163072,0.0,46.0930336215,113.312780494,428.2982857,413.952065863,5.66466996096,8.68154987538
 02/23  05:00:00,1077.2358681,97.2942717218,585.198956653,0.0,100.150657288,148.969399434,415.706196895,401.358770061,5.66466996096,8.68275687329
 02/23  06:00:00,1075.40281646,98.5598304244,580.763024883,0.0,100.150657288,149.894399434,556.521181318,533.677574454,14.1616749024,8.68193196191
 02/23  07:00:00,1279.48456743,102.905148742,553.773268932,0.0,176.471037341,302.612436532,438.445151858,401.439510299,28.3233498048,8.68229175419
 02/23  08:00:00,1383.14228147,106.070262177,541.833882557,0.0,243.2593065,310.10971186,418.673766353,358.726884658,42.4850247072,17.4618569876
 02/23  09:00:00,1421.1729395,107.566650085,537.079434836,0.0,243.2593065,310.10971186,417.471677255,334.552351666,56.6466996096,26.2726259794
 02/23  10:00:00,1447.04764425,108.843061764,529.216207507,0.0,243.2593065,302.612436532,376.305385345,315.516820773,42.4850247072,18.3035398649
 02/23  11:00:00,1447.20898188,110.103902785,521.427734369,0.0,243.2593065,310.10971186,405.714383366,300.374974356,70.808374512,34.5310344978
 02/23  12:00:00,1439.11497966,111.29771891,512.235525936,0.0,243.2593065,310.10971186,382.698093337,285.400104524,70.808374512,26.4896143014
 02/23  13:00:00,1396.5157753,112.941420304,510.131114014,0.0,243.2593065,310.10971186,357.95001758,260.749475948,70.808374512,26.3921671199
 02/23  14:00:00,1433.6373936,114.568971374,510.256368703,0.0,243.2593065,302.612436532,307.611559713,224.475227339,56.6466996096,26.4896327645
 02/23  15:00:00,1437.61439758,116.542365765,509.808075662,0.0,243.2593065,302.612436532,263.616559373,194.678897136,42.4850247072,26.4526375296
 02/23  16:00:00,1438.60130333,118.241072329,509.097521251,0.0,243.2593065,302.612436532,280.584950574,188.721840001,56.6466996096,35.2164109633
 02/23  17:00:00,1444.41747592,118.624006463,508.040172374,0.0,243.2593065,310.10971186,297.203670904,194.67983078,84.9700494144,17.5537907092
 02/23  18:00:00,1442.27865146,118.947125753,506.624169409,0.0,243.2593065,310.10971186,310.960097963,208.569082426,84.9700494144,17.420966122
 02/23  19:00:00,1179.20641442,97.2942717218,521.51430307,0.0,166.938926447,199.110933808,357.571126006,263.902735527,84.9700494144,8.6983410644
 02/23  20:00:00,1210.25823162,97.2942717218,554.135743409,0.0,166.938926447,191.61365848,359.365948676,285.341369592,56.6466996096,17.3778794741
 02/23  21:00:00,1084.21115755,97.2942717218,562.251841115,0.0,100.150657288,124.558693486,394.834844415,329.488542234,56.6466996096,8.69960257132
 02/23  22:00:00,1048.43964289,97.2942717218,566.351739366,0.0,100.150657288,124.558693486,392.782670071,341.613464751,42.4850247072,8.68418061228
 02/23  23:00:00,987.299229172,97.2942717218,573.411546297,0.0,46.0930336215,124.558693486,402.86309764,365.858267658,28.3233498048,8.68148017671
 02/23  24:00:00,990.716301875,97.2942717218,576.241146042,0.0,46.0930336215,124.558693486,408.640514014,377.134315565,14.1616749024,17.3445235468
 02/24  01:00:00,980.273336913,97.2942717218,578.361158999,0.0,46.0930336215,113.312780494,400.430526522,386.084848697,5.66466996096,8.68100786375
 02/24  02:00:00,985.850793631,97.2942717218,584.403101652,0.0,46.0930336215,113.312780494,409.520243444,395.173441262,5.66466996096,8.68213222157
 02/24  03:00:00,986.243413083,97.2942717218,584.892722623,0.0,46.0930336215,113.312780494,416.352267379,402.006268969,5.66466996096,8.68132844895
 02/24  04:00:00,985.46762557,97.2942717218,584.099872798,0.0,46.0930336215,113.312780494,422.000849004,407.653666814,5.66466996096,8.6825122286
 02/24  05:00:00,1083.39605787,97.2942717218,588.652896593,0.0,100.150657288,148.969399434,414.862097829,394.508873485,5.66466996096,14.6885543838
 02/24  06:00:00,1084.32323555,99.2559489931,587.260558793,0.0,100.150657288,149.894399434,543.089647658,517.592732797,14.1616749024,11.3352399591
 02/24  07:00:00,1304.53468915,103.812982803,578.820106809,0.0,176.471037341,302.612436532,435.91962571,398.915016559,28.3233498048,8.68125934655
 02/24  08:00:00,1412.59320029,107.281228311,572.80844423,0.0,243.2593065,310.10971186,422.767529129,362.822083065,42.4850247072,17.4604213573
 02/24  09:00:00,1439.72876123,109.164262063,555.881606867,0.0,243.2593065,310.10971186,407.300400458,333.131654302,56.6466996096,17.522046547
 02/24  10:00:00,1462.14312613,110.541529163,542.603399252,0.0,243.2593065,302.612436532,385.508868741,316.680613098,42.4850247072,26.343230936
 02/24  11:00:00,1471.15013649,111.802695992,542.951599475,0.0,243.2593065,310.10971186,404.853423456,307.594655371,70.808374512,26.4503935735
 02/24  12:00:00,1468.19970577,113.416023705,537.064781543,0.0,243.2593065,310.10971186,391.938650462,294.644170953,70.808374512,26.4861049963
 02/24  13:00:00,1426.14770261,114.80196103,535.260964914,0.0,243.2593065,310.10971186,383.841786055,286.643295135,70.808374512,26.3901164083
 02/24  14:00:00,1463.07767177,116.511221956,537.461073763,0.0,243.2593065,302.612436532,366.592329586,274.632679886,56.6466996096,35.3129500909
 02/24  15:00:00,1464.73305647,118.81844029,536.931180271,0.0,243.2593065,302.612436532,329.633424206,260.697014657,42.4850247072,26.4513848418
