Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  16:00:00,1462.9192779,120.914176354,532.788485764,0.0,243.2593065,302.612436532,330.712801324,247.648833457,56.6466996096,26.4172682573
 02/24  17:00:00,1471.72155985,122.459553766,533.501135144,0.0,243.2593065,310.10971186,352.724819227,241.440500392,84.9700494144,26.3142694206
 02/24  18:00:00,1471.33562642,122.898452034,532.54131686,0.0,243.2593065,310.10971186,338.54281743,244.851554213,84.9700494144,8.7212138023
 02/24  19:00:00,1223.14296493,97.2942717218,565.12648784,0.0,166.938926447,199.110933808,366.022932989,263.673227362,84.9700494144,17.3796562129
 02/24  20:00:00,1232.26846044,97.2942717218,578.432163232,0.0,166.938926447,191.61365848,344.18222286,278.836105893,56.6466996096,8.69941735744
 02/24  21:00:00,1104.01405815,97.2942717218,584.44896319,0.0,100.150657288,124.558693486,388.755146863,323.408579172,56.6466996096,8.6998680813
 02/24  22:00:00,1066.7350163,97.2942717218,586.743602193,0.0,100.150657288,124.558693486,395.635355648,335.80139353,42.4850247072,17.348937411
 02/24  23:00:00,1004.2604242,97.2942717218,591.74344067,0.0,46.0930336215,124.558693486,396.624667162,359.619990169,28.3233498048,8.68132718795
 02/24  24:00:00,1008.08718732,97.2942717218,595.006576386,0.0,46.0930336215,124.558693486,394.649031523,371.80484329,14.1616749024,8.68251333029
 02/25  01:00:00,997.274475582,97.2942717218,596.727274749,0.0,46.0930336215,113.312780494,395.975125931,381.628822684,5.66466996096,8.68163328562
 02/25  02:00:00,1001.29969304,97.2942717218,601.096490875,0.0,46.0930336215,113.312780494,405.771223385,391.426669091,5.66466996096,8.67988433264
 02/25  03:00:00,1001.02042731,97.2942717218,600.868121329,0.0,46.0930336215,113.312780494,422.338091936,399.330351407,5.66466996096,17.3430705684
 02/25  04:00:00,1001.1709388,97.2942717218,601.056678365,0.0,46.0930336215,113.312780494,420.217480097,405.870508862,5.66466996096,8.68230127445
 02/25  05:00:00,1014.95721451,97.2942717218,604.813879912,0.0,55.6251445156,113.312780494,415.958263905,401.612119068,5.66466996096,8.68147487651
 02/25  06:00:00,1025.40225432,97.2942717218,616.144702576,0.0,55.6251445156,113.312780494,429.964995219,407.120647303,14.1616749024,8.68267301315
 02/25  07:00:00,1093.04110753,97.2942717218,614.657799321,0.0,65.1572554096,176.889270242,387.348622942,350.343455854,28.3233498048,8.68181728247
 02/25  08:00:00,1189.92993017,98.6489330585,599.497254848,0.0,109.682768182,220.96816451,494.339591791,443.171568054,42.4850247072,8.6829990293
 02/25  09:00:00,1188.38601052,98.8515298733,586.98667355,0.0,109.682768182,220.96816451,469.622420697,395.569505944,56.6466996096,17.4062151434
 02/25  10:00:00,1292.11042146,101.399899345,580.641417767,0.0,131.945524568,266.955817592,424.15195402,364.206058311,42.4850247072,17.460871002
 02/25  11:00:00,1302.04427123,101.75662032,583.178716658,0.0,131.945524568,274.45309292,434.916436034,346.590009068,70.808374512,17.518052454
 02/25  12:00:00,1296.24558107,101.965455191,575.841927185,0.0,131.945524568,274.45309292,432.98411046,335.906707729,70.808374512,26.2690282198
 02/25  13:00:00,1251.79144491,102.352849855,561.85698638,0.0,131.945524568,274.45309292,411.753403994,323.428657087,70.808374512,17.5163723955
 02/25  14:00:00,1244.07576274,102.874580822,560.7182752,0.0,131.945524568,266.955817592,387.748856551,306.841689238,56.6466996096,24.260467704
 02/25  15:00:00,1245.53450297,103.371653941,561.761897651,0.0,131.945524568,266.955817592,356.035397406,294.032016783,42.4850247072,19.5183559158
 02/25  16:00:00,1177.14447948,97.2942717218,576.891299268,0.0,109.682768182,212.545889182,298.484167817,224.320402053,56.6466996096,17.5170661544
 02/25  17:00:00,1189.33584766,97.2995873844,581.935558795,0.0,109.682768182,220.04316451,334.297992306,223.063565361,84.9700494144,26.2643775308
 02/25  18:00:00,1151.84223758,97.3049773292,587.113546763,0.0,109.682768182,220.04316451,332.684611496,230.261606951,84.9700494144,17.4529551309
 02/25  19:00:00,1131.43250219,97.2973753313,594.464388026,0.0,100.150657288,199.110933808,377.933697342,284.281583048,84.9700494144,8.68206487895
 02/25  20:00:00,1132.43393141,97.2956613867,598.570062332,0.0,100.150657288,191.61365848,363.337181899,298.009218016,56.6466996096,8.68126427367
 02/25  21:00:00,1023.5435123,97.2942717218,601.500858475,0.0,55.6251445156,124.558693486,409.366782873,344.037630451,56.6466996096,8.68245281241
 02/25  22:00:00,1027.48508909,97.2942717218,606.15149566,0.0,55.6251445156,124.558693486,407.012040017,355.845402049,42.4850247072,8.68161326118
 02/25  23:00:00,1023.45400464,97.2942717218,612.647732934,0.0,46.0930336215,124.558693486,416.01331786,379.009142079,28.3233498048,8.68082597658
 02/25  24:00:00,1028.38108733,97.2942717218,616.82990505,0.0,46.0930336215,124.558693486,422.136517432,390.631723778,14.1616749024,17.3431187516
 02/26  01:00:00,1007.82330103,97.2942717218,620.088141218,0.0,34.9616554283,113.312780494,415.566889892,401.219971075,5.66466996096,8.68224885668
 02/26  02:00:00,1014.18964231,97.2942717218,626.974131865,0.0,34.9616554283,113.312780494,425.441192022,411.095124071,5.66466996096,8.68139798992
 02/26  03:00:00,1015.26450297,97.2942717218,628.221013577,0.0,34.9616554283,113.312780494,434.226171821,419.878921874,5.66466996096,8.68257998563
 02/26  04:00:00,1017.67735367,97.2942717218,630.801022122,0.0,34.9616554283,113.312780494,442.467649021,428.121264483,5.66466996096,8.68171457718
 02/26  05:00:00,1033.09135832,97.2942717218,636.365887975,0.0,44.4937663224,113.312780494,438.714494554,424.368911173,5.66466996096,8.68091341979
 02/26  06:00:00,1044.78255909,97.2942717218,648.943145253,0.0,44.4937663224,113.312780494,464.039623171,432.534654188,14.1616749024,17.3432940803
 02/26  07:00:00,1127.10417954,97.2942717218,663.117459498,0.0,54.0258772165,176.889270242,415.900893471,378.895132058,28.3233498048,8.68241160832
 02/26  08:00:00,1116.21909372,97.2942717218,656.144476165,0.0,54.0258772165,184.38654557,410.630854691,359.46426882,42.4850247072,8.68156116421
 02/26  09:00:00,1155.98822841,97.2942717218,613.933204848,0.0,65.1572554096,220.04316451,395.004633494,329.64932213,56.6466996096,8.70861175479
 02/26  10:00:00,1132.98964072,97.2942717218,597.29505338,0.0,65.1572554096,212.545889182,371.448641301,311.509589566,42.4850247072,17.4540270282
 02/26  11:00:00,1138.34444436,97.2942717218,595.122334091,0.0,65.1572554096,220.04316451,399.326883041,302.271136942,70.808374512,26.2473715866
 02/26  12:00:00,1126.04544499,97.2942717218,580.879065078,0.0,65.1572554096,220.04316451,381.850829296,293.535243461,70.808374512,17.5072113231
 02/26  13:00:00,1116.76885696,97.3076245591,571.748235406,0.0,65.1572554096,220.04316451,372.31667531,284.004977449,70.808374512,17.5033233492
 02/26  14:00:00,1104.45457816,97.3244997917,566.269690725,0.0,65.1572554096,212.545889182,352.8373471,269.942065761,56.6466996096,26.248581729
 02/26  15:00:00,1104.53079368,97.3349126408,566.176530274,0.0,65.1572554096,212.545889182,316.04808648,256.05792602,42.4850247072,17.5051357534
 02/26  16:00:00,1110.66060781,97.342483093,572.685907313,0.0,65.1572554096,212.545889182,320.958682423,246.806426083,56.6466996096,17.50555673
 02/26  17:00:00,1087.46897039,97.3437192462,575.02039585,0.0,65.1572554096,220.04316451,341.045604329,238.570370628,84.9700494144,17.5051842868
 02/26  18:00:00,1046.75871146,97.3217827422,581.486468658,0.0,54.0258772165,184.38654557,357.12644722,254.703416615,84.9700494144,17.4529811908
 02/26  19:00:00,1033.30399092,97.3063557138,587.205376082,0.0,44.4937663224,163.454314868,400.849604702,307.198130119,84.9700494144,8.68142516916
 02/26  20:00:00,1034.37121487,97.2989356467,591.347208452,0.0,44.4937663224,155.95703954,394.638943355,320.647871143,56.6466996096,17.3443726029
 02/26  21:00:00,1005.99994436,97.2944761323,594.60146074,0.0,44.4937663224,124.558693486,423.353013916,358.025363025,56.6466996096,8.68095128188
 02/26  22:00:00,1008.99433035,97.2942717218,598.187365639,0.0,44.4937663224,124.558693486,419.677429944,368.510304201,42.4850247072,8.68210103593
 02/26  23:00:00,1004.80555854,97.2942717218,604.462921776,0.0,34.9616554283,124.558693486,427.727988827,390.723363878,28.3233498048,8.68127514422
 02/26  24:00:00,1009.46634503,97.2942717218,608.303494126,0.0,34.9616554283,124.558693486,425.224043948,402.37991443,14.1616749024,8.68245461587
 02/27  01:00:00,1009.92302568,97.2942717218,610.056746118,0.0,46.0930336215,113.312780494,434.692755021,411.684685458,5.66466996096,17.3433996026
 02/27  02:00:00,1015.97842505,97.2942717218,616.514767851,0.0,46.0930336215,113.312780494,436.373648157,422.027158789,5.66466996096,8.68181940789
 02/27  03:00:00,1017.03897894,97.2942717218,617.647036214,0.0,46.0930336215,113.312780494,444.900354748,430.554686185,5.66466996096,8.68099860257
 02/27  04:00:00,1017.83782434,97.2942717218,618.468043462,0.0,46.0930336215,113.312780494,452.95108165,438.604259842,5.66466996096,8.68215184688
 02/27  05:00:00,1113.3677989,97.2942717218,623.917855677,0.0,100.150657288,148.969399434,439.244123699,424.898147604,5.66466996096,8.68130613353
 02/27  06:00:00,1109.52450345,97.4548282409,618.35945341,0.0,100.150657288,149.894399434,681.813015033,658.96884619,14.1616749024,8.68249394013
 02/27  07:00:00,1322.54954067,99.0398828228,603.913456755,0.0,176.471037341,302.612436532,514.490036788,468.824116502,28.3233498048,17.3425704814
 02/27  08:00:00,1424.80537407,100.964030912,591.814613437,0.0,243.2593065,310.10971186,481.811717129,424.372223427,42.4850247072,14.9544689945
 02/27  09:00:00,1447.13678746,101.86336575,570.737348449,0.0,243.2593065,310.10971186,474.468350115,397.792395371,56.6466996096,20.0292551347
 02/27  10:00:00,1473.44538732,102.638278289,562.595225921,0.0,243.2593065,302.612436532,447.551586247,378.727595053,42.4850247072,26.338966487
 02/27  11:00:00,1472.61816412,103.351894471,553.026324093,0.0,243.2593065,310.10971186,455.936708315,358.677281963,70.808374512,26.4510518409
 02/27  12:00:00,1473.95159247,104.171605044,552.642147817,0.0,243.2593065,310.10971186,443.959291531,346.663194386,70.808374512,26.487722633
 02/27  13:00:00,1435.86471254,105.128841301,555.585654124,0.0,243.2593065,310.10971186,437.162826757,339.969166777,70.808374512,26.3852854684
 02/27  14:00:00,1467.53726662,106.100416395,552.692127564,0.0,243.2593065,302.612436532,413.257918508,330.129712847,56.6466996096,26.4815060517
 02/27  15:00:00,1466.5283124,107.098664469,550.493152462,0.0,243.2593065,302.612436532,400.354520645,322.611945679,42.4850247072,35.2575502594
 02/27  16:00:00,1462.21615809,107.959139365,544.892115262,0.0,243.2593065,302.612436532,404.081928946,321.023693587,56.6466996096,26.4115357493
 02/27  17:00:00,1468.10451197,108.816545997,543.05837679,0.0,243.2593065,310.10971186,420.446725976,317.92467572,84.9700494144,17.5520008413
 02/27  18:00:00,1468.98884541,109.646497722,543.114808756,0.0,243.2593065,310.10971186,416.213824582,313.824076261,84.9700494144,17.4196989069
 02/27  19:00:00,1223.19485023,97.2942717218,564.708253079,0.0,166.938926447,199.110933808,400.645598313,306.977766855,84.9700494144,8.69778204396
 02/27  20:00:00,1224.65077116,97.2942717218,569.161539649,0.0,166.938926447,191.61365848,390.290223533,316.266883775,56.6466996096,17.3766401483
 02/27  21:00:00,1089.35177224,97.2942717218,567.665085315,0.0,100.150657288,124.558693486,424.650297113,359.304673111,56.6466996096,8.69892439183
 02/27  22:00:00,1051.76948929,97.2942717218,569.759514497,0.0,100.150657288,124.558693486,419.607844413,368.439265771,42.4850247072,8.68355393541
 02/27  23:00:00,989.154639143,97.2942717218,575.195637188,0.0,46.0930336215,124.558693486,426.41434086,389.410146403,28.3233498048,8.68084465232
 02/27  24:00:00,991.531046382,97.2942717218,576.859562837,0.0,46.0930336215,124.558693486,428.28057535,396.775779182,14.1616749024,17.3431212655
 02/28  01:00:00,980.258127241,97.2942717218,578.045603868,0.0,46.0930336215,113.312780494,417.523340277,403.176445115,5.66466996096,8.68222520096
 02/28  02:00:00,983.944483014,97.2942717218,582.029096321,0.0,46.0930336215,113.312780494,423.75532901,409.409315656,5.66466996096,8.68134339263
 02/28  03:00:00,981.814257411,97.2942717218,579.76055557,0.0,46.0930336215,113.312780494,428.28493136,413.939733158,5.66466996096,8.68052824112
 02/28  04:00:00,980.614727463,97.2942717218,578.457663016,0.0,46.0930336215,113.312780494,432.69095212,418.344652343,5.66466996096,8.68162981539
 02/28  05:00:00,1078.08608393,97.2942717218,582.614871391,0.0,100.150657288,148.969399434,417.61395449,403.268476565,5.66466996096,8.68080796417
 02/28  06:00:00,1072.37963857,97.8080456894,575.394548412,0.0,100.150657288,149.894399434,583.270531858,551.765268076,14.1616749024,17.3435888789
 02/28  07:00:00,1288.67170663,101.685405124,563.282564019,0.0,176.471037341,302.612436532,449.996825559,412.99121592,28.3233498048,8.68225983348
 02/28  08:00:00,1390.16456836,104.068491923,551.187451007,0.0,243.2593065,310.10971186,435.059933907,375.117249804,42.4850247072,17.4576593961
 02/28  09:00:00,1419.90211709,105.254049765,537.79089694,0.0,243.2593065,310.10971186,426.940356167,352.774633816,56.6466996096,17.5190227411
 02/28  10:00:00,1440.53150817,106.422072815,525.120324234,0.0,243.2593065,302.612436532,397.856564164,329.029251315,42.4850247072,26.3422881418
 02/28  11:00:00,1436.78247488,107.44621866,514.250437023,0.0,243.2593065,310.10971186,404.697044308,307.439375195,70.808374512,26.4492946004
 02/28  12:00:00,1432.96434036,108.280299741,509.700367515,0.0,243.2593065,310.10971186,396.325339907,299.031365445,70.808374512,26.4855999492
 02/28  13:00:00,1393.09630532,109.464602134,509.95671987,0.0,243.2593065,310.10971186,369.990265297,272.793387854,70.808374512,26.3885029307
 02/28  14:00:00,1430.55817729,110.773395915,510.494549435,0.0,243.2593065,302.612436532,328.690793791,236.740965233,56.6466996096,35.3031289488
 02/28  15:00:00,1434.52106182,112.043877889,510.644953467,0.0,243.2593065,302.612436532,281.777902279,212.844155493,42.4850247072,26.4487220793
 02/28  16:00:00,1434.45422601,112.785634822,509.727108944,0.0,243.2593065,302.612436532,300.243749168,217.182454561,56.6466996096,26.4145949972
 02/28  17:00:00,1432.91037307,113.512951766,504.755721482,0.0,243.2593065,310.10971186,360.384052523,257.86424418,84.9700494144,17.5497589292
 02/28  18:00:00,1445.24530565,114.165805232,516.048389122,0.0,243.2593065,310.10971186,399.573893692,297.184755248,84.9700494144,17.4190890294
 02/28  19:00:00,1200.05683311,97.2942717218,540.035100669,0.0,166.938926447,199.110933808,392.488726139,298.819793458,84.9700494144,8.69888326634
 02/28  20:00:00,1204.62363214,97.2942717218,548.167007975,0.0,166.938926447,191.61365848,380.262623231,306.236969048,56.6466996096,17.3789545731
 02/28  21:00:00,1071.03604704,97.2942717218,548.442379627,0.0,100.150657288,124.558693486,413.780174497,348.435821679,56.6466996096,8.69765320845
 02/28  22:00:00,1037.42612799,97.2942717218,554.66258723,0.0,100.150657288,124.558693486,411.269547236,360.101894686,42.4850247072,8.6826278428
 02/28  23:00:00,980.062140929,97.2942717218,565.122540901,0.0,46.0930336215,124.558693486,429.639333831,383.972967185,28.3233498048,17.3430168415
 02/28  24:00:00,990.541978867,97.2942717218,575.482092947,0.0,46.0930336215,124.558693486,418.713832625,395.869905382,14.1616749024,8.68225234127
 03/01  01:00:00,1008.33897381,97.2942717218,607.970822833,0.0,46.0930336215,113.312780494,427.787891485,413.441912189,5.66466996096,8.681309335
 03/01  02:00:00,1027.19565988,97.2942717218,628.567516281,0.0,46.0930336215,113.312780494,440.178695581,425.833556288,5.66466996096,8.68046933214
 03/01  03:00:00,1027.86561193,97.2942717218,629.549199766,0.0,46.0930336215,113.312780494,447.362232642,433.016005288,5.66466996096,8.68155739288
 03/01  04:00:00,1033.0676242,97.2942717218,635.15366895,0.0,46.0930336215,113.312780494,454.508589842,440.163196347,5.66466996096,8.68072353341
 03/01  05:00:00,1131.82769187,97.2942717218,644.14665381,0.0,100.150657288,148.969399434,450.325436998,427.317923536,5.66466996096,17.342843501
 03/01  06:00:00,1129.94512691,98.4408636898,639.990022899,0.0,100.150657288,149.894399434,591.0879726,568.244149002,14.1616749024,8.68214869531
 03/01  07:00:00,1350.86114073,102.723076051,631.369698145,0.0,176.471037341,302.612436532,478.985925627,441.98130345,28.3233498048,8.68127237231
 03/01  08:00:00,1442.73359549,106.001318909,607.016526202,0.0,243.2593065,310.10971186,453.854565746,393.909902947,42.4850247072,17.4596380924
 03/01  09:00:00,1456.17967369,107.239301611,576.038771674,0.0,243.2593065,310.10971186,435.832278958,361.665072948,56.6466996096,17.5205064002
 03/01  10:00:00,1479.46313108,108.309455233,564.211203984,0.0,243.2593065,302.612436532,409.803267483,340.977982355,42.4850247072,26.3402604199
 03/01  11:00:00,1473.47653843,109.575702399,548.264941907,0.0,243.2593065,310.10971186,418.389775352,321.135144858,70.808374512,26.4462559826
 03/01  12:00:00,1477.01167149,111.033303281,549.433014637,0.0,243.2593065,310.10971186,405.741744288,308.452027345,70.808374512,26.4813424302
 03/01  13:00:00,1433.48377001,112.369765789,546.390459804,0.0,243.2593065,310.10971186,394.826691965,297.632659888,70.808374512,26.3856575642
 03/01  14:00:00,1455.06895361,113.875582083,532.063594503,0.0,243.2593065,302.612436532,373.672138126,281.719955572,56.6466996096,35.305482944
 03/01  15:00:00,1451.56172953,116.325145682,526.576169179,0.0,243.2593065,302.612436532,332.713799656,263.77799612,42.4850247072,26.4507788289
 03/01  16:00:00,1460.87242688,117.783520542,534.394615307,0.0,243.2593065,302.612436532,347.568182856,264.5102045,56.6466996096,26.4112787457
 03/01  17:00:00,1474.68115181,119.851885841,539.828274271,0.0,243.2593065,310.10971186,357.424660472,254.905904039,84.9700494144,17.5487070184
 03/01  18:00:00,1475.33907371,120.131378493,540.180188136,0.0,243.2593065,310.10971186,362.768539228,260.378025791,84.9700494144,17.4204640226
 03/01  19:00:00,1231.7290193,97.2942717218,574.706716933,0.0,166.938926447,199.110933808,374.976922514,272.629651416,84.9700494144,17.377221683
 03/01  20:00:00,1232.19008512,97.2942717218,577.787225329,0.0,166.938926447,191.61365848,348.475372052,283.130749241,56.6466996096,8.69792320137
 03/01  21:00:00,1098.45176693,97.2942717218,577.851189101,0.0,100.150657288,124.558693486,390.176390525,324.831381545,56.6466996096,8.69830937085
 03/01  22:00:00,1061.50698992,97.2942717218,580.632419695,0.0,100.150657288,124.558693486,395.9693681,336.138376051,42.4850247072,17.3459673415
 03/01  23:00:00,998.963892467,97.2942717218,586.155685786,0.0,46.0930336215,124.558693486,396.347167918,359.342044523,28.3233498048,8.68177358965
 03/01  24:00:00,1002.68930709,97.2942717218,589.296434599,0.0,46.0930336215,124.558693486,393.380697557,370.538098254,14.1616749024,8.68092440064
 03/02  01:00:00,993.427061186,97.2942717218,592.66096665,0.0,46.0930336215,113.312780494,394.241636569,379.894973875,5.66466996096,8.68199273373
 03/02  02:00:00,998.432079645,97.2942717218,598.089497456,0.0,46.0930336215,113.312780494,403.521811904,389.176051624,5.66466996096,8.68109031924
 03/02  03:00:00,999.168578854,97.2942717218,598.94398054,0.0,46.0930336215,113.312780494,410.957011039,396.612527434,5.66466996096,8.67981364422
 03/02  04:00:00,1001.24358753,97.2942717218,601.18454478,0.0,46.0930336215,113.312780494,427.105830305,404.099328572,5.66466996096,17.3418317722
 03/02  05:00:00,1095.10979421,97.2942717218,604.847708654,0.0,100.150657288,148.969399434,406.074737327,391.728462781,5.66466996096,8.68160458523
 03/02  06:00:00,1102.21654545,99.618400888,609.042547475,0.0,100.150657288,149.894399434,532.177342987,509.334909796,14.1616749024,8.68075828881
 03/02  07:00:00,1319.52163684,104.296718521,596.035526703,0.0,176.471037341,302.612436532,432.572273841,395.56703778,28.3233498048,8.68188625618
 03/02  08:00:00,1419.35024582,108.289373734,579.213893274,0.0,243.2593065,310.10971186,412.6673753,352.728643884,42.4850247072,17.4537067082
 03/02  09:00:00,1445.13247355,109.819575588,561.343077232,0.0,243.2593065,310.10971186,400.212327111,326.048578929,56.6466996096,17.517048572
 03/02  10:00:00,1470.02566205,111.489932589,550.612543921,0.0,243.2593065,302.612436532,373.832352525,305.005762333,42.4850247072,26.341565485
 03/02  11:00:00,1473.48912508,113.007685315,544.81008577,0.0,243.2593065,310.10971186,388.916617515,291.661103969,70.808374512,26.4471390343
 03/02  12:00:00,1466.47957437,114.623249953,534.363044761,0.0,243.2593065,310.10971186,385.905990268,279.796957529,70.808374512,35.3006582275
 03/02  13:00:00,1418.45205292,116.157826852,526.690276655,0.0,243.2593065,310.10971186,358.194445367,269.790622958,70.808374512,17.5954478975
 03/02  14:00:00,1446.93084758,118.632959922,520.180773457,0.0,243.2593065,302.612436532,345.154350052,253.201507712,56.6466996096,35.3061427308
 03/02  15:00:00,1445.2191843,121.336936174,516.116566464,0.0,243.2593065,302.612436532,304.903862544,235.972808548,42.4850247072,26.4460292882
 03/02  16:00:00,1443.82897054,123.987347033,512.388078601,0.0,243.2593065,302.612436532,302.055954898,218.997564161,56.6466996096,26.4116911277
 03/02  17:00:00,1447.61019291,125.674939251,508.234023497,0.0,243.2593065,310.10971186,312.966630926,210.449677305,84.9700494144,17.546904206
 03/02  18:00:00,1448.71648022,125.757308689,509.278536036,0.0,243.2593065,310.10971186,321.065273126,218.674235597,84.9700494144,17.4209881147
 03/02  19:00:00,1216.02515937,97.2942717218,558.535981717,0.0,166.938926447,199.110933808,348.036091634,245.688351725,84.9700494144,17.3776904942
 03/02  20:00:00,1232.62374012,97.2943250094,578.219870027,0.0,166.938926447,191.61365848,325.672644761,260.327774547,56.6466996096,8.69817060448
 03/02  21:00:00,1098.2943032,97.2942717218,577.698538007,0.0,100.150657288,124.558693486,368.602974618,303.257718371,56.6466996096,8.69855663717
 03/02  22:00:00,1059.116543,97.2942717218,578.090217462,0.0,100.150657288,124.558693486,375.002534743,315.171060584,42.4850247072,17.3464494516
 03/02  23:00:00,993.279437082,97.2942717218,580.07792331,0.0,46.0930336215,124.558693486,376.204202245,339.198829736,28.3233498048,8.68202270434
 03/02  24:00:00,994.553667072,97.2942717218,580.555217837,0.0,46.0930336215,124.558693486,374.203099777,351.360288447,14.1616749024,8.68113642734
 03/03  01:00:00,983.322281142,97.2942717218,581.77146324,0.0,46.0930336215,113.312780494,376.395754015,362.050832043,5.66466996096,8.68025201128
 03/03  02:00:00,984.969818707,97.2942717218,583.557201982,0.0,46.0930336215,113.312780494,386.278497563,371.932540584,5.66466996096,8.6812870179
 03/03  03:00:00,983.606254044,97.2942717218,582.101187445,0.0,46.0930336215,113.312780494,394.66905867,380.323953632,5.66466996096,8.68043507709
 03/03  04:00:00,982.340148609,97.2942717218,580.721804847,0.0,46.0930336215,113.312780494,411.370597922,388.363733904,5.66466996096,17.3421940576
 03/03  05:00:00,1077.04624261,97.2942717218,581.811068712,0.0,100.150657288,148.969399434,390.746544328,376.400090874,5.66466996096,8.68178349274
 03/03  06:00:00,1069.31912636,100.255322739,570.057717753,0.0,100.150657288,149.894399434,505.385072552,482.542492057,14.1616749024,8.68090559316
 03/03  07:00:00,1316.29596213,105.349456623,589.689861543,0.0,176.471037341,302.612436532,416.144054424,379.138660075,28.3233498048,8.68204454381
 03/03  08:00:00,1410.74759992,110.363645542,567.565502121,0.0,243.2593065,310.10971186,403.163527187,343.224509638,42.4850247072,17.4539928426
 03/03  09:00:00,1430.34787603,112.183062923,542.536148171,0.0,243.2593065,310.10971186,386.836524697,312.672762,56.6466996096,17.5170630882
 03/03  10:00:00,1457.66929115,113.742704969,534.518647263,0.0,243.2593065,302.612436532,362.864761879,294.038337464,42.4850247072,26.3413997076
 03/03  11:00:00,1465.28373616,114.995018697,533.555245146,0.0,243.2593065,310.10971186,382.720813833,285.465792061,70.808374512,26.4466472606
 03/03  12:00:00,1468.52675936,116.293074945,534.538133178,0.0,243.2593065,310.10971186,385.993596572,279.885530829,70.808374512,35.2996912311
 03/03  13:00:00,1426.82825663,117.960966902,532.947996201,0.0,243.2593065,310.10971186,360.09552798,271.692050142,70.808374512,17.5951033261
 03/03  14:00:00,1457.02070787,119.732706836,528.217286701,0.0,243.2593065,302.612436532,350.19901382,258.247244137,56.6466996096,35.305070074
 03/03  15:00:00,1454.34726478,121.983247323,523.714014432,0.0,243.2593065,302.612436532,312.497781742,243.567573634,42.4850247072,26.4451834
 03/03  16:00:00,1454.86306365,124.546631312,521.744028409,0.0,243.2593065,302.612436532,310.072599144,227.015096563,56.6466996096,26.4108029711
 03/03  17:00:00,1460.02254937,126.068473366,518.99980347,0.0,243.2593065,310.10971186,322.268726609,219.752312123,84.9700494144,17.546365072
 03/03  18:00:00,1458.70848344,126.253919435,517.491047304,0.0,243.2593065,310.10971186,326.414356857,224.023708767,84.9700494144,17.4205986753
 03/03  19:00:00,1212.05648861,97.2942717218,553.758933518,0.0,166.938926447,199.110933808,350.210144369,247.862761423,84.9700494144,17.3773335314
 03/03  20:00:00,1220.50212754,97.2942717218,565.907681661,0.0,166.938926447,191.61365848,326.690703981,261.346028328,56.6466996096,8.69797604396
 03/03  21:00:00,1088.93242949,97.2942717218,568.357663538,0.0,100.150657288,124.558693486,370.196404822,304.851354442,56.6466996096,8.69835077004
 03/03  22:00:00,1054.3835717,97.2942717218,573.553629267,0.0,100.150657288,124.558693486,378.139100634,318.308016548,42.4850247072,17.346059379
 03/03  23:00:00,994.663748736,97.2942717218,581.49795818,0.0,46.0930336215,124.558693486,381.443914931,344.438755198,28.3233498048,8.68180992775
 03/03  24:00:00,1000.74608084,97.2942717218,587.167176825,0.0,46.0930336215,124.558693486,381.058268173,358.215669741,14.1616749024,8.68092352997
 03/04  01:00:00,993.814878002,97.2942717218,593.032888095,0.0,46.0930336215,113.312780494,384.600464754,370.253809651,5.66466996096,8.68198514261
 03/04  02:00:00,1001.0963076,97.2942717218,600.897106784,0.0,46.0930336215,113.312780494,396.091935997,381.746218403,5.66466996096,8.68104763315
 03/04  03:00:00,1004.17263433,97.2942717218,604.259004867,0.0,46.0930336215,113.312780494,406.25203707,391.907172489,5.66466996096,8.68019462069
 03/04  04:00:00,1007.32789257,97.2942717218,607.657194369,0.0,46.0930336215,113.312780494,424.376216727,401.369878447,5.66466996096,17.3416683195
 03/04  05:00:00,1024.88498959,97.2942717218,615.48425351,0.0,55.6251445156,113.312780494,412.252957236,397.906789274,5.66466996096,8.68149800148
 03/04  06:00:00,1024.81024003,97.2942717218,615.56500967,0.0,55.6251445156,113.312780494,426.266719637,403.424424527,14.1616749024,8.68062020806
 03/04  07:00:00,1089.53203799,97.2942717218,610.790760847,0.0,65.1572554096,176.889270242,381.291888774,344.286805655,28.3233498048,8.68173331413
 03/04  08:00:00,1177.26872879,99.2527829007,585.423496654,0.0,109.682768182,220.96816451,472.947717724,421.781849152,42.4850247072,8.68084386476
 03/04  09:00:00,1173.63353478,99.3737382872,570.706225583,0.0,109.682768182,220.96816451,450.59246473,376.541906383,56.6466996096,17.4038587374
 03/04  10:00:00,1275.20987442,101.993622097,561.921641504,0.0,131.945524568,266.955817592,405.389736119,345.443082241,42.4850247072,17.4616291705
 03/04  11:00:00,1276.59022988,102.30190382,555.127907242,0.0,131.945524568,274.45309292,415.647235125,327.323051249,70.808374512,17.5158093643
 03/04  12:00:00,1272.20710361,102.593405008,548.92838325,0.0,131.945524568,274.45309292,407.277042667,316.010727483,70.808374512,20.4579406719
 03/04  13:00:00,1237.44322295,103.068939577,545.4038144,0.0,131.945524568,274.45309292,399.128846361,305.003068984,70.808374512,23.317402865
 03/04  14:00:00,1237.04460309,103.875821611,552.23975776,0.0,131.945524568,266.955817592,367.029596535,292.869237135,56.6466996096,17.5136597896
 03/04  15:00:00,1227.808961,104.858766607,541.284504692,0.0,131.945524568,266.955817592,343.551735951,274.808327407,42.4850247072,26.2583838368
 03/04  16:00:00,1144.94218583,97.2942717218,542.292184153,0.0,109.682768182,212.545889182,276.928292104,202.769091326,56.6466996096,17.5125011684
 03/04  17:00:00,1160.65648821,97.2977126855,551.032909058,0.0,109.682768182,220.04316451,308.096839452,205.613444425,84.9700494144,17.5133456122
 03/04  18:00:00,1126.70929879,97.3035406232,560.007560973,0.0,109.682768182,220.04316451,316.40029141,213.978506791,84.9700494144,17.451735204
 03/04  19:00:00,1107.38056358,97.2995622861,568.580398538,0.0,100.150657288,199.110933808,360.511623327,266.860248824,84.9700494144,8.68132508828
 03/04  20:00:00,1101.88582289,97.2998038148,565.722203335,0.0,100.150657288,191.61365848,343.289244998,277.962084241,56.6466996096,8.68046114784
 03/04  21:00:00,989.523138613,97.2943575297,564.943979805,0.0,55.6251445156,124.558693486,395.843505504,321.854434859,56.6466996096,17.3423710359
 03/04  22:00:00,994.136946992,97.2942717218,570.345527689,0.0,55.6251445156,124.558693486,385.161709122,333.994889399,42.4850247072,8.68179501507
 03/04  23:00:00,991.633844119,97.2942717218,578.53052169,0.0,46.0930336215,124.558693486,394.176371989,357.172127993,28.3233498048,8.68089419153
 03/04  24:00:00,998.253899172,97.2942717218,584.540866438,0.0,46.0930336215,124.558693486,392.932789866,370.091558517,14.1616749024,8.67955644643
 03/05  01:00:00,980.738529406,97.2942717218,591.045048851,0.0,34.9616554283,113.312780494,396.478309974,382.132588043,5.66466996096,8.68105197083
 03/05  02:00:00,987.0489407,97.2942717218,597.883207771,0.0,34.9616554283,113.312780494,407.59951069,393.254677178,5.66466996096,8.680163551
 03/05  03:00:00,991.093448125,97.2942717218,602.276979376,0.0,34.9616554283,113.312780494,425.983715114,402.977484867,5.66466996096,17.3415602858
 03/05  04:00:00,995.017397164,97.2942717218,606.518313605,0.0,34.9616554283,113.312780494,426.687323416,412.34122582,5.66466996096,8.68142763519
 03/05  05:00:00,1011.40084622,97.2942717218,613.073622181,0.0,44.4937663224,113.312780494,423.05202792,408.706820577,5.66466996096,8.68053738244
 03/05  06:00:00,1002.69051455,97.2942717218,603.933602545,0.0,44.4937663224,113.312780494,432.249947204,409.406630813,14.1616749024,8.681641489
 03/05  07:00:00,1061.25353428,97.2942717218,592.56942888,0.0,54.0258772165,176.889270242,384.620343272,347.616259257,28.3233498048,8.68073420997
 03/05  08:00:00,1051.59424587,97.2942717218,586.763561342,0.0,54.0258772165,184.38654557,381.292001267,330.125678055,42.4850247072,8.681298504
 03/05  09:00:00,1127.06650199,97.2942717218,582.627667883,0.0,65.1572554096,220.04316451,378.992253976,304.951291387,56.6466996096,17.3942629793
 03/05  10:00:00,1114.14995996,97.2942717218,576.897011784,0.0,65.1572554096,212.545889182,353.228400962,293.293627838,42.4850247072,17.4497484174
 03/05  11:00:00,1128.83674324,97.2942717218,584.715374394,0.0,65.1572554096,220.04316451,377.387721989,289.076219301,70.808374512,17.503128176
 03/05  12:00:00,1125.4382192,97.2942717218,580.19402399,0.0,65.1572554096,220.04316451,371.84475155,283.535225957,70.808374512,17.5011510814
 03/05  13:00:00,1112.89616246,97.3098915598,567.71729605,0.0,65.1572554096,220.04316451,371.83788315,274.784356595,70.808374512,26.2451520427
 03/05  14:00:00,1099.62804749,97.3321378001,561.232239694,0.0,65.1572554096,212.545889182,333.8385166,259.689231141,56.6466996096,17.5025858491
 03/05  15:00:00,1095.1346326,97.3464212824,556.290448038,0.0,65.1572554096,212.545889182,301.360976889,241.373286699,42.4850247072,17.5026654824
 03/05  16:00:00,1096.86401289,97.3434893343,558.092368346,0.0,65.1572554096,212.545889182,310.412505649,236.263730034,56.6466996096,17.5020760058
 03/05  17:00:00,1070.95704835,97.3423266003,557.406002862,0.0,65.1572554096,220.04316451,341.955436585,230.742833918,84.9700494144,26.242553252
 03/05  18:00:00,1026.8832418,97.32023738,560.21228654,0.0,54.0258772165,184.38654557,354.9299757,252.513374984,84.9700494144,17.4465513019
 03/05  19:00:00,1013.52380919,97.3102445932,566.046206286,0.0,44.4937663224,163.454314868,391.055368793,297.403982353,84.9700494144,8.68133702484
 03/05  20:00:00,1009.28029003,97.3035104947,564.470887045,0.0,44.4937663224,155.95703954,373.134192547,307.807036596,56.6466996096,8.68045634123
 03/05  21:00:00,975.380862814,97.2975153831,561.791785534,0.0,44.4937663224,124.558693486,408.282461692,342.954207251,56.6466996096,8.68155483125
 03/05  22:00:00,974.953361135,97.2942717218,561.759517333,0.0,44.4937663224,124.558693486,403.244533725,352.078854183,42.4850247072,8.68065483497
 03/05  23:00:00,967.064793733,97.2943704356,564.126923804,0.0,34.9616554283,124.558693486,409.412211545,372.407092348,28.3233498048,8.68176939155
 03/05  24:00:00,969.091534135,97.2942717218,565.162073601,0.0,34.9616554283,124.558693486,413.744038941,382.241509584,14.1616749024,17.340854455
 03/06  01:00:00,970.589848366,97.2942717218,568.028842244,0.0,46.0930336215,113.312780494,405.259813372,390.914183883,5.66466996096,8.680959528
 03/06  02:00:00,974.162675419,97.2942717218,571.9016181,0.0,46.0930336215,113.312780494,413.879280446,399.534535323,5.66466996096,8.68007516225
 03/06  03:00:00,972.793743442,97.2942717218,570.453693112,0.0,46.0930336215,113.312780494,420.372073686,406.026274384,5.66466996096,8.6811293404
 03/06  04:00:00,972.55895426,97.2942717218,570.206859286,0.0,46.0930336215,113.312780494,426.324662928,411.979749146,5.66466996096,8.68024382019
 03/06  05:00:00,1066.11744455,97.2942717218,573.493010938,0.0,100.150657288,148.969399434,411.411216046,397.065225918,5.66466996096,8.68132016684
 03/06  06:00:00,1080.78563718,97.4889244025,587.630444697,0.0,100.150657288,149.894399434,633.474557573,610.631055873,14.1616749024,8.68182679797
 03/06  07:00:00,1302.91814353,99.6930643382,582.31381147,0.0,176.471037341,302.612436532,479.370860016,433.705286968,28.3233498048,17.3422232436
 03/06  08:00:00,1409.09229132,102.158099933,574.018692181,0.0,243.2593065,310.10971186,445.421586848,385.483268632,42.4850247072,17.4532935086
 03/06  09:00:00,1438.62209058,103.214136007,560.511076191,0.0,243.2593065,310.10971186,431.26474625,357.100549298,56.6466996096,17.5174973427
 03/06  10:00:00,1458.19272731,104.378999403,544.572476951,0.0,243.2593065,302.612436532,402.96040712,334.141661836,42.4850247072,26.3337205772
 03/06  11:00:00,1464.81624666,105.705991201,542.329205689,0.0,243.2593065,310.10971186,414.994636162,317.742128113,70.808374512,26.4441335367
 03/06  12:00:00,1462.81657525,107.027060226,537.875883487,0.0,243.2593065,310.10971186,403.370822058,306.082751597,70.808374512,26.479695949
 03/06  13:00:00,1413.94394086,108.368782865,530.050677053,0.0,243.2593065,310.10971186,388.44473796,291.257563473,70.808374512,26.3787999757
 03/06  14:00:00,1439.89846968,110.082903047,521.850986278,0.0,243.2593065,302.612436532,355.845857939,272.721427032,56.6466996096,26.4777312977
 03/06  15:00:00,1436.97280522,111.925225023,517.590307287,0.0,243.2593065,302.612436532,331.161469223,262.235599517,42.4850247072,26.4408449993
 03/06  16:00:00,1435.75107132,115.061732605,513.469158124,0.0,243.2593065,302.612436532,320.77537443,237.721694318,56.6466996096,26.406980503
 03/06  17:00:00,1439.11357001,116.763941021,509.012049622,0.0,243.2593065,310.10971186,339.286488611,228.006200814,84.9700494144,26.3102383822
 03/06  18:00:00,1442.78030899,117.609424413,511.630168185,0.0,243.2593065,310.10971186,337.48893403,235.101159574,84.9700494144,17.4177250409
 03/06  19:00:00,1206.94284441,97.2942717218,548.559041644,0.0,166.938926447,199.110933808,345.775859749,252.108042795,84.9700494144,8.69776754018
 03/06  20:00:00,1227.01916965,97.2942717218,572.038575306,0.0,166.938926447,191.61365848,334.039316721,268.694534195,56.6466996096,8.69808291644
 03/06  21:00:00,1097.01163526,97.2942717218,576.26193452,0.0,100.150657288,124.558693486,389.525854845,315.501825341,56.6466996096,17.3773298946
 03/06  22:00:00,1059.39899767,97.2942717218,578.369055122,0.0,100.150657288,124.558693486,378.556793179,327.388705828,42.4850247072,8.68306264317
 03/06  23:00:00,996.208367785,97.2942717218,583.198486651,0.0,46.0930336215,124.558693486,388.950958571,351.947343529,28.3233498048,8.68026523695
 03/06  24:00:00,1000.01431201,97.2942717218,586.396151047,0.0,46.0930336215,124.558693486,387.177847056,364.334827644,14.1616749024,8.68134451052
 03/07  01:00:00,991.408804868,97.2942717218,590.428690252,0.0,46.0930336215,113.312780494,389.987997309,375.641808914,5.66466996096,8.68151843426
 03/07  02:00:00,995.934800412,97.2942717218,595.306040493,0.0,46.0930336215,113.312780494,409.15504322,386.148467273,5.66466996096,17.3419059857
 03/07  03:00:00,997.023795267,97.2942717218,596.498493474,0.0,46.0930336215,113.312780494,409.238025357,394.891775218,5.66466996096,8.68158017713
 03/07  04:00:00,998.789944016,97.2942717218,598.380428652,0.0,46.0930336215,113.312780494,418.218259685,403.872949366,5.66466996096,8.68064035724
 03/07  05:00:00,1096.00484694,97.2942717218,602.264385716,0.0,100.150657288,148.969399434,405.920951358,391.576507349,5.66466996096,8.67977404883
 03/07  06:00:00,1092.31955973,98.6852171516,596.477204886,0.0,100.150657288,149.894399434,545.283270985,522.440781975,14.1616749024,8.68081410715
 03/07  07:00:00,1301.01706407,103.003971059,575.905531163,0.0,176.471037341,302.612436532,428.931624401,391.927216092,28.3233498048,8.68105850413
 03/07  08:00:00,1405.50327365,106.08410346,566.423904828,0.0,243.2593065,310.10971186,417.516704749,357.574830697,42.4850247072,17.4568493448
 03/07  09:00:00,1430.20388317,107.824639836,546.840669975,0.0,243.2593065,310.10971186,414.785188506,331.875292927,56.6466996096,26.2631959695
 03/07  10:00:00,1456.76244284,109.362410601,537.988901072,0.0,243.2593065,302.612436532,373.661960886,313.613029169,42.4850247072,17.5639070105
 03/07  11:00:00,1471.56835719,110.514811394,544.891619392,0.0,243.2593065,310.10971186,414.73097264,308.674628182,70.808374512,35.2479699464
 03/07  12:00:00,1472.513366,112.167103697,543.377896153,0.0,243.2593065,310.10971186,394.313893891,297.027070333,70.808374512,26.4784490461
 03/07  13:00:00,1429.70564275,114.005996137,540.408417595,0.0,243.2593065,310.10971186,383.267193002,286.081942584,70.808374512,26.3768759053
 03/07  14:00:00,1462.10024802,115.883481881,537.467744329,0.0,243.2593065,302.612436532,356.142528442,273.019200848,56.6466996096,26.4766279841
 03/07  15:00:00,1455.83387154,118.031562779,528.609758869,0.0,243.2593065,302.612436532,325.053485571,256.128163411,42.4850247072,26.4402974522
 03/07  16:00:00,1447.5008306,120.35253318,518.916492642,0.0,243.2593065,302.612436532,320.553574081,237.501106412,56.6466996096,26.4057680599
 03/07  17:00:00,1450.08650583,120.589283567,515.235677874,0.0,243.2593065,310.10971186,354.270619914,242.992222155,84.9700494144,26.3083483455
 03/07  18:00:00,1456.5267036,121.044222313,520.767429342,0.0,243.2593065,310.10971186,346.288991152,252.602181472,84.9700494144,8.71676026527
 03/07  19:00:00,1224.64341889,97.2942717218,567.200008967,0.0,166.938926447,199.110933808,367.238096575,264.891879885,84.9700494144,17.3761672761
 03/07  20:00:00,1228.60732589,97.2942717218,574.778755368,0.0,166.938926447,191.61365848,340.995453995,275.650325181,56.6466996096,8.69842920394
 03/07  21:00:00,1093.9751092,97.2942717218,573.907342217,0.0,100.150657288,124.558693486,392.739200837,318.717055655,56.6466996096,17.3754455722
 03/07  22:00:00,1058.82295081,97.2942717218,578.388288141,0.0,100.150657288,124.558693486,382.78883257,331.620767022,42.4850247072,8.68304084103
 03/07  23:00:00,998.134191587,97.2942717218,585.237340979,0.0,46.0930336215,124.558693486,393.740806547,356.737268936,28.3233498048,8.68018780646
 03/07  24:00:00,1005.05948938,97.2942717218,591.75414933,0.0,46.0930336215,124.558693486,392.578485352,369.735549563,14.1616749024,8.68126088632
 03/08  01:00:00,997.893288121,97.2942717218,597.31961645,0.0,46.0930336215,113.312780494,395.222661636,380.877709534,5.66466996096,8.68028214079
 03/08  02:00:00,1003.82798699,97.2942717218,603.678932623,0.0,46.0930336215,113.312780494,406.071277003,391.72529278,5.66466996096,8.68131426165
 03/08  03:00:00,1006.21983017,97.2942717218,606.243046464,0.0,46.0930336215,113.312780494,415.349130971,401.004091539,5.66466996096,8.68036947076
 03/08  04:00:00,1009.84587574,97.2942717218,610.086676231,0.0,46.0930336215,113.312780494,433.287215867,410.280596086,5.66466996096,17.3419498203
 03/08  05:00:00,1106.56224977,97.2942717218,616.792373842,0.0,100.150657288,148.969399434,413.870712615,399.526415878,5.66466996096,8.67962677609
 03/08  06:00:00,1081.41755526,99.4900960363,586.640794115,0.0,100.150657288,149.894399434,533.747165391,510.904840281,14.1616749024,8.68065020768
 03/08  07:00:00,1299.56663203,104.058872466,578.738049239,0.0,176.471037341,302.612436532,427.658506476,390.655386459,28.3233498048,8.67977021234
 03/08  08:00:00,1413.79695497,108.150096427,573.199694637,0.0,243.2593065,310.10971186,412.136346147,352.197013911,42.4850247072,17.4543075292
 03/08  09:00:00,1437.02193935,109.814158213,552.312289911,0.0,243.2593065,310.10971186,404.251909677,330.090409906,56.6466996096,17.5148001621
 03/08  10:00:00,1459.17611344,111.572997341,538.421376115,0.0,243.2593065,302.612436532,374.103441487,305.281445493,42.4850247072,26.3369712868
 03/08  11:00:00,1462.19609908,113.034319077,532.348559755,0.0,243.2593065,310.10971186,389.204423963,291.95516231,70.808374512,26.4408871409
 03/08  12:00:00,1455.33401224,114.492344949,523.860671787,0.0,243.2593065,310.10971186,381.499852422,279.567621069,70.808374512,31.1238568413
 03/08  13:00:00,1406.15787664,115.989765801,515.996897466,0.0,243.2593065,310.10971186,362.920508399,270.368912703,70.808374512,21.7432211837
 03/08  14:00:00,1434.84887546,117.749980216,510.127766401,0.0,243.2593065,302.612436532,347.086969498,255.14500068,56.6466996096,35.2952692078
 03/08  15:00:00,1436.51353809,120.766652215,508.50930666,0.0,243.2593065,302.612436532,289.95509817,221.027386096,42.4850247072,26.4426873668
 03/08  16:00:00,1439.79866268,122.99902604,507.946805397,0.0,243.2593065,302.612436532,273.899484883,190.849716464,56.6466996096,26.4030688086
 03/08  17:00:00,1449.98919613,124.047871232,508.341240852,0.0,243.2593065,310.10971186,275.734962558,173.219065888,84.9700494144,17.5458472554
 03/08  18:00:00,1449.70519116,124.36670308,507.088041474,0.0,243.2593065,310.10971186,277.838371703,175.451867299,84.9700494144,17.4164549897
 03/08  19:00:00,1184.60891574,97.2942717218,526.978828421,0.0,166.938926447,199.110933808,335.024781771,241.357036635,84.9700494144,8.69769572125
 03/08  20:00:00,1217.54084953,97.2942717218,561.916910969,0.0,166.938926447,191.61365848,339.136802989,265.113784723,56.6466996096,17.3763186556
 03/08  21:00:00,1082.2459612,97.2942717218,560.268563091,0.0,100.150657288,124.558693486,372.270453225,306.925122392,56.6466996096,8.69863122403
 03/08  22:00:00,1045.05388178,97.2942717218,562.788885343,0.0,100.150657288,124.558693486,370.309633743,319.141268728,42.4850247072,8.68334030808
 03/08  23:00:00,983.024865926,97.2942717218,568.861340896,0.0,46.0930336215,124.558693486,389.031955464,343.36838994,28.3233498048,17.3402157198
 03/08  24:00:00,987.415205229,97.2942717218,572.689248234,0.0,46.0930336215,124.558693486,379.135675098,356.293305539,14.1616749024,8.68069465623
 03/09  01:00:00,978.870170656,97.2942717218,576.80419071,0.0,46.0930336215,113.312780494,381.99463523,367.650241714,5.66466996096,8.67972355533
 03/09  02:00:00,984.004894298,97.2942717218,582.340357712,0.0,46.0930336215,113.312780494,392.827671621,378.482284582,5.66466996096,8.68071707882
 03/09  03:00:00,984.069868252,97.2942717218,582.426836355,0.0,46.0930336215,113.312780494,401.154872182,386.810398218,5.66466996096,8.6798040026
 03/09  04:00:00,985.530639487,97.2942717218,583.983596386,0.0,46.0930336215,113.312780494,409.511853172,395.166348895,5.66466996096,8.68083431575
 03/09  05:00:00,1081.30804889,97.2942717218,589.663963814,0.0,100.150657288,148.969399434,398.495687799,384.151100637,5.66466996096,8.67991720111
 03/09  06:00:00,1078.917342,99.9984809565,583.241810577,0.0,100.150657288,149.894399434,527.331354186,495.828145013,14.1616749024,17.3415342707
 03/09  07:00:00,1296.86485062,105.009427391,574.665407285,0.0,176.471037341,302.612436532,417.628278,380.623838903,28.3233498048,8.68108929261
 03/09  08:00:00,1395.15604283,109.962145903,551.053340556,0.0,243.2593065,310.10971186,395.722498779,335.783992958,42.4850247072,17.4534811132
 03/09  09:00:00,1423.65484868,111.701510591,535.562624123,0.0,243.2593065,310.10971186,382.259057463,308.094757449,56.6466996096,17.517600404
 03/09  10:00:00,1451.31828728,113.238673864,528.938772593,0.0,243.2593065,302.612436532,359.198168741,290.380446191,42.4850247072,26.332697843
 03/09  11:00:00,1447.7273498,114.832616591,517.582277098,0.0,243.2593065,310.10971186,369.688926525,272.438536447,70.808374512,26.4420155664
 03/09  12:00:00,1441.35501012,116.505530238,509.681779723,0.0,243.2593065,310.10971186,351.094902867,253.808807502,70.808374512,26.4777208532
 03/09  13:00:00,1401.54530929,118.363731014,508.97246367,0.0,243.2593065,310.10971186,329.128847684,231.944593037,70.808374512,26.3758801356
 03/09  14:00:00,1438.89346276,120.993938056,508.502621046,0.0,243.2593065,302.612436532,283.821281379,200.699431551,56.6466996096,26.4751502189
 03/09  15:00:00,1443.34748562,123.480564474,508.584008322,0.0,243.2593065,302.612436532,244.436833772,175.513812403,42.4850247072,26.4379966612
 03/09  16:00:00,1443.41998783,126.203680655,506.132457203,0.0,243.2593065,302.612436532,249.349537973,166.298669366,56.6466996096,26.4041689976
 03/09  17:00:00,1448.09320538,127.779130765,504.231183247,0.0,243.2593065,310.10971186,284.216874536,172.939218738,84.9700494144,26.307606384
 03/09  18:00:00,1447.66041513,127.713203375,504.279097637,0.0,243.2593065,310.10971186,285.509411344,183.12291353,84.9700494144,17.4164483995
 03/09  19:00:00,1192.57312516,97.2942717218,534.707233493,0.0,166.938926447,199.110933808,327.652923304,233.985695018,84.9700494144,8.69717887141
 03/09  20:00:00,1229.87016942,97.2942717218,575.103346516,0.0,166.938926447,191.61365848,321.724208417,256.380049549,56.6466996096,8.69745925768
 03/09  21:00:00,1099.74906366,97.2942717218,579.139717754,0.0,100.150657288,124.558693486,375.552853937,301.530166934,56.6466996096,17.3759873931
 03/09  22:00:00,1065.00508567,97.2942717218,584.292614827,0.0,100.150657288,124.558693486,367.571009612,316.403558391,42.4850247072,8.68242651393
 03/09  23:00:00,1005.05463781,97.2942717218,592.560949001,0.0,46.0930336215,124.558693486,380.518877588,343.515903919,28.3233498048,8.67962386442
 03/09  24:00:00,1012.79686147,97.2942717218,599.953859271,0.0,46.0930336215,124.558693486,381.959563007,359.117249288,14.1616749024,8.68063881705
 03/10  01:00:00,1006.82994155,97.2942717218,606.822476593,0.0,46.0930336215,113.312780494,387.269255193,372.923783053,5.66466996096,8.68080217926
 03/10  02:00:00,1014.82688123,97.2942717218,615.41204182,0.0,46.0930336215,113.312780494,408.546088746,385.541053518,5.66466996096,17.3403652671
 03/10  03:00:00,1017.83494799,97.2942717218,618.704907366,0.0,46.0930336215,113.312780494,410.304413851,395.959006727,5.66466996096,8.68073716368
 03/10  04:00:00,1021.75377981,97.2942717218,622.894338419,0.0,46.0930336215,113.312780494,420.163612158,405.819133966,5.66466996096,8.67980823151
 03/10  05:00:00,1122.66458114,97.2942717218,631.014983235,0.0,100.150657288,148.969399434,409.946282002,395.600771657,5.66466996096,8.68084038402
 03/10  06:00:00,1090.82941034,100.167275005,593.632098072,0.0,100.150657288,149.894399434,521.945856607,499.104270613,14.1616749024,8.67991109183
 03/10  07:00:00,1293.4969133,105.546035418,569.408877405,0.0,176.471037341,302.612436532,415.605686436,378.601384344,28.3233498048,8.68095228776
