Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  24:00:00,975.607552168,97.2942717218,573.214389507,0.0,46.0930336215,113.312780494,380.970272371,366.626892971,5.66466996096,8.67870943923
 03/24  01:00:00,978.009735633,97.2942717218,575.810561719,0.0,46.0930336215,113.312780494,390.227970733,375.885735022,5.66466996096,8.67756575004
 03/24  02:00:00,980.790246129,97.2942717218,578.804346692,0.0,46.0930336215,113.312780494,399.107083342,384.764069507,5.66466996096,8.67834387407
 03/24  03:00:00,980.688359194,97.2942717218,578.69560776,0.0,46.0930336215,113.312780494,406.494929875,392.15105628,5.66466996096,8.67920363359
 03/24  04:00:00,1074.03551104,97.2942717218,578.392631344,0.0,100.150657288,148.969399434,393.587225962,379.244457152,5.66466996096,8.67809884842
 03/24  05:00:00,1072.77532394,100.073464704,573.748025719,0.0,100.150657288,149.894399434,510.637541793,487.796901188,14.1616749024,8.67896570242
 03/24  06:00:00,1303.10348053,105.276690553,571.278257909,0.0,176.471037341,302.612436532,415.349184302,378.346856023,28.3233498048,8.67897847389
 03/24  07:00:00,1416.50239081,109.496666737,565.99505302,0.0,243.2593065,310.10971186,416.417059716,356.483398886,42.4850247072,17.4486361228
 03/24  08:00:00,1438.87212735,110.804955326,552.699063144,0.0,243.2593065,310.10971186,425.912071781,343.014685304,56.6466996096,26.2506868675
 03/24  09:00:00,1458.81621295,111.864023041,537.212982647,0.0,243.2593065,302.612436532,387.156240385,327.120653376,42.4850247072,17.550562302
 03/24  10:00:00,1460.8775689,112.951286532,530.893074786,0.0,243.2593065,310.10971186,409.020673443,311.78917629,70.808374512,26.4231226409
 03/24  11:00:00,1455.50990946,114.316716227,523.901649694,0.0,243.2593065,310.10971186,391.846484186,294.583834271,70.808374512,26.4542754036
 03/24  12:00:00,1404.76227569,115.87598174,514.513946487,0.0,243.2593065,310.10971186,375.490782488,278.321695365,70.808374512,26.3607126108
 03/24  13:00:00,1433.97955835,116.967553444,509.623010171,0.0,243.2593065,302.612436532,340.794484782,257.693579097,56.6466996096,26.4542060752
 03/24  14:00:00,1442.57163677,118.558565986,512.535972895,0.0,243.2593065,302.612436532,277.640063588,207.714839577,42.4850247072,27.4401993031
 03/24  15:00:00,1448.03189202,121.001103659,514.139600919,0.0,243.2593065,302.612436532,266.795826155,184.778690268,56.6466996096,25.370436277
 03/24  16:00:00,1454.62734561,121.886113002,513.346622244,0.0,243.2593065,310.10971186,295.009973952,183.747308484,84.9700494144,26.2926160538
 03/24  17:00:00,1454.15056018,122.340525314,512.636014125,0.0,243.2593065,310.10971186,290.241392701,187.862158347,84.9700494144,17.4091849388
 03/24  18:00:00,1155.44958888,97.2942717218,510.902455813,0.0,166.938926447,199.110933808,330.0494643,236.385587877,84.9700494144,8.6938270082
 03/24  19:00:00,1175.1604825,97.2942717218,528.598741484,0.0,166.938926447,191.61365848,339.252260122,273.911646526,56.6466996096,8.69391398625
 03/24  20:00:00,1067.7800192,97.2942717218,545.747912015,0.0,100.150657288,124.558693486,394.787328108,320.771154442,56.6466996096,17.3694740565
 03/24  21:00:00,1034.43459205,97.2942717218,551.872488419,0.0,100.150657288,124.558693486,381.118309578,329.952556179,42.4850247072,8.68072869195
 03/24  22:00:00,967.88730219,97.2942717218,552.458174757,0.0,46.0930336215,124.558693486,387.81953168,350.818420367,28.3233498048,8.67776150815
 03/24  23:00:00,970.556726881,97.2942717218,554.450371471,0.0,46.0930336215,124.558693486,382.940778374,360.100508717,14.1616749024,8.67859475462
 03/24  24:00:00,958.034916657,97.2942717218,554.27356068,0.0,46.0930336215,113.312780494,381.369067296,367.026846104,5.66466996096,8.67755123097
 03/25  01:00:00,959.982543839,97.2942717218,556.382506015,0.0,46.0930336215,113.312780494,388.831021393,374.488078436,5.66466996096,8.67827299584
 03/25  02:00:00,962.795458252,97.2942717218,559.409740321,0.0,46.0930336215,113.312780494,396.192637431,381.848884545,5.66466996096,8.67908292526
 03/25  03:00:00,961.810662824,97.2942717218,558.353380048,0.0,46.0930336215,113.312780494,401.924380579,387.581753371,5.66466996096,8.67795724672
 03/25  04:00:00,971.612965198,97.2942717218,557.789712722,0.0,55.6251445156,113.312780494,404.493773005,381.492596202,5.66466996096,17.3365068413
 03/25  05:00:00,974.229632148,97.2942717218,560.639523464,0.0,55.6251445156,113.312780494,408.632036919,385.791827812,14.1616749024,8.67853420376
 03/25  06:00:00,1054.25437892,97.2942717218,568.127778985,0.0,65.1572554096,176.889270242,368.666755396,331.665938358,28.3233498048,8.67746723246
 03/25  07:00:00,1152.79037607,98.5958485314,554.809042094,0.0,109.682768182,220.96816451,473.320996462,422.157694361,42.4850247072,8.6782773943
 03/25  08:00:00,1143.24106809,98.7599159168,538.399576193,0.0,109.682768182,220.96816451,444.952419893,379.597672454,56.6466996096,8.70804782947
 03/25  09:00:00,1237.77885606,101.208439461,524.727405811,0.0,131.945524568,266.955817592,399.569951987,339.631060715,42.4850247072,17.4538665644
 03/25  10:00:00,1236.90666704,101.499199786,517.117663561,0.0,131.945524568,274.45309292,412.611936635,315.558879876,70.808374512,26.2446822468
 03/25  11:00:00,1232.08899023,101.585928798,512.286321911,0.0,131.945524568,274.45309292,388.805249613,300.491678674,70.808374512,17.5051964263
 03/25  12:00:00,1201.65453217,101.878894629,513.088050838,0.0,131.945524568,274.45309292,351.502903621,263.196136671,70.808374512,17.4983924373
 03/25  13:00:00,1198.4636886,102.072307399,513.949118364,0.0,131.945524568,266.955817592,297.133663974,222.985021866,56.6466996096,17.5019424981
 03/25  14:00:00,1203.69365111,102.673357837,515.394623336,0.0,131.945524568,266.955817592,266.793686065,198.067376017,42.4850247072,26.2412853404
 03/25  15:00:00,1114.84298452,97.2942717218,513.184059591,0.0,109.682768182,212.545889182,227.593073753,153.443565022,56.6466996096,17.5028091218
 03/25  16:00:00,1122.0365587,97.2942717218,513.068504382,0.0,109.682768182,220.04316451,251.043028949,148.574543952,84.9700494144,17.4984355827
 03/25  17:00:00,1078.52854325,97.2942717218,512.396187754,0.0,109.682768182,220.04316451,246.0977323,143.685513533,84.9700494144,17.4421693527
 03/25  18:00:00,1036.23526732,97.2942717218,510.792402294,0.0,100.150657288,199.110933808,302.399707543,208.751484595,84.9700494144,8.67817353319
 03/25  19:00:00,1041.05942274,97.2942717218,514.712675676,0.0,100.150657288,191.61365848,326.503407693,261.17768288,56.6466996096,8.67902520308
 03/25  20:00:00,971.323640158,97.2942717218,545.958105414,0.0,55.6251445156,124.558693486,394.890302774,329.564592399,56.6466996096,8.67901076576
 03/25  21:00:00,982.376501141,97.2942717218,557.467400156,0.0,55.6251445156,124.558693486,397.644161052,337.822722084,42.4850247072,17.3364142603
 03/25  22:00:00,975.751744112,97.2942717218,561.224678157,0.0,46.0930336215,124.558693486,394.84731961,357.845476367,28.3233498048,8.67849343836
 03/25  23:00:00,983.206370976,97.2942717218,568.101188684,0.0,46.0930336215,124.558693486,391.53435893,368.695253403,14.1616749024,8.67743062433
 03/25  24:00:00,975.044514785,97.2942717218,572.597265468,0.0,46.0930336215,113.312780494,392.924660715,378.581753921,5.66466996096,8.67823683305
 03/26  01:00:00,969.036165691,97.2942717218,578.161436256,0.0,34.9616554283,113.312780494,402.881043047,388.539285262,5.66466996096,8.67708782434
 03/26  02:00:00,975.274435181,97.2942717218,584.873287568,0.0,34.9616554283,113.312780494,412.873380855,398.530885627,5.66466996096,8.67782526663
 03/26  03:00:00,977.370305593,97.2942717218,587.12764135,0.0,34.9616554283,113.312780494,420.96632488,406.623010617,5.66466996096,8.67864430198
 03/26  04:00:00,990.647923308,97.2942717218,590.319304932,0.0,44.4937663224,113.312780494,417.566013339,403.223801632,5.66466996096,8.67754174584
 03/26  05:00:00,997.724155307,97.2942717218,597.936433963,0.0,44.4937663224,113.312780494,442.450908003,410.95360642,14.1616749024,17.335626681
 03/26  06:00:00,1076.39331076,97.2942717218,603.98592005,0.0,54.0258772165,176.889270242,393.437674224,356.436261631,28.3233498048,8.67806278753
 03/26  07:00:00,1070.06974116,97.2942717218,601.882380082,0.0,54.0258772165,184.38654557,399.858071936,348.694145751,42.4850247072,8.67890147834
 03/26  08:00:00,1121.61349437,97.2942717218,576.249387191,0.0,65.1572554096,220.04316451,380.792871206,315.443677226,56.6466996096,8.70249437084
 03/26  09:00:00,1093.01324299,97.2942717218,553.689745956,0.0,65.1572554096,212.545889182,353.242371923,293.319367266,42.4850247072,17.4379799499
 03/26  10:00:00,1093.75204591,97.2942717218,546.455107722,0.0,65.1572554096,220.04316451,369.648027453,281.35025209,70.808374512,17.489400851
 03/26  11:00:00,1090.08416035,97.2942717218,541.519222234,0.0,65.1572554096,220.04316451,363.120496068,274.820099173,70.808374512,17.4920223827
 03/26  12:00:00,1085.13543633,97.2942717218,538.025740785,0.0,65.1572554096,220.04316451,364.230491701,267.196773616,70.808374512,26.2253435729
 03/26  13:00:00,1075.93816816,97.2942717218,536.483499434,0.0,65.1572554096,212.545889182,333.852094444,259.71462074,56.6466996096,17.4907740943
 03/26  14:00:00,1072.75773528,97.2942717218,533.466378905,0.0,65.1572554096,212.545889182,305.782102266,245.803460251,42.4850247072,17.4936173084
 03/26  15:00:00,1065.53335353,97.2942717218,526.916764463,0.0,65.1572554096,212.545889182,298.064753131,223.929667685,56.6466996096,17.4883858364
 03/26  16:00:00,1034.39439701,97.2942717218,521.878147625,0.0,65.1572554096,220.04316451,309.576049294,207.115052551,84.9700494144,17.4909473289
 03/26  17:00:00,987.524075502,97.2942717218,521.847992326,0.0,54.0258772165,184.38654557,313.337634413,210.927688347,84.9700494144,17.4398966519
 03/26  18:00:00,961.414971321,97.2942717218,525.821888467,0.0,44.4937663224,163.454314868,344.035053358,250.388861169,84.9700494144,8.67614277447
 03/26  19:00:00,971.062044731,97.2942717218,533.501824494,0.0,44.4937663224,155.95703954,343.622027304,278.2975065,56.6466996096,8.67782119509
 03/26  20:00:00,961.04210819,97.2942717218,546.542286336,0.0,44.4937663224,124.558693486,400.377780654,326.394875521,56.6466996096,17.3362055233
 03/26  21:00:00,968.253961703,97.2942717218,554.349055751,0.0,44.4937663224,124.558693486,387.630274241,336.466885632,42.4850247072,8.67836390154
 03/26  22:00:00,961.94188677,97.2942717218,558.444949955,0.0,34.9616554283,124.558693486,393.945097733,356.944459737,28.3233498048,8.67728819097
 03/26  23:00:00,970.064561359,97.2942717218,566.041553261,0.0,34.9616554283,124.558693486,391.608688697,368.768937421,14.1616749024,8.6780763734
 03/26  24:00:00,963.193774933,97.2942717218,571.933192027,0.0,34.9616554283,113.312780494,394.207307828,379.864155182,5.66466996096,8.67848268464
 03/27  01:00:00,980.030824594,97.2942717218,578.026190251,0.0,46.0930336215,113.312780494,404.657819614,390.315447778,5.66466996096,8.67770187494
 03/27  02:00:00,986.10426042,97.2942717218,584.545026091,0.0,46.0930336215,113.312780494,415.028963436,400.685821229,5.66466996096,8.67847224628
 03/27  03:00:00,988.20656366,97.2942717218,586.797484446,0.0,46.0930336215,113.312780494,424.20588516,409.863861232,5.66466996096,8.67735396694
 03/27  04:00:00,1082.26807182,97.2942717218,590.639535241,0.0,100.150657288,148.969399434,419.675545965,396.675675459,5.66466996096,17.335200545
 03/27  05:00:00,1085.31229473,97.3515741271,592.516910797,0.0,100.150657288,149.894399434,621.585887751,598.746383625,14.1616749024,8.67782922397
 03/27  06:00:00,1317.92497283,99.1598738294,594.691649126,0.0,176.471037341,302.612436532,467.658827387,430.65682746,28.3233498048,8.67865012241
 03/27  07:00:00,1424.61869665,101.449202662,587.038695123,0.0,243.2593065,310.10971186,454.996021002,395.066669921,42.4850247072,17.4443263737
 03/27  08:00:00,1436.44253612,102.612409641,558.520194433,0.0,243.2593065,310.10971186,435.532499223,361.380582755,56.6466996096,17.5052168581
 03/27  09:00:00,1451.26852413,103.488405674,537.950409459,0.0,243.2593065,302.612436532,398.797689356,334.813812059,42.4850247072,21.4988525892
 03/27  10:00:00,1446.65147547,104.473415497,526.029511683,0.0,243.2593065,310.10971186,414.767808156,312.712489079,70.808374512,31.2469445657
 03/27  11:00:00,1434.67601172,105.704273301,513.494111717,0.0,243.2593065,310.10971186,388.961531645,291.701670416,70.808374512,26.4514867173
 03/27  12:00:00,1390.64143722,107.090582443,510.71117365,0.0,243.2593065,310.10971186,365.14767502,276.759888919,70.808374512,17.5794115886
 03/27  13:00:00,1429.71779963,108.82245286,512.309628995,0.0,243.2593065,302.612436532,324.227248067,232.316388947,56.6466996096,35.264159511
 03/27  14:00:00,1442.68599011,112.184070629,516.234843744,0.0,243.2593065,302.612436532,239.770875152,170.86761112,42.4850247072,26.4182393246
 03/27  15:00:00,1456.88051251,117.01668475,522.997944042,0.0,243.2593065,302.612436532,217.926129975,134.896476099,56.6466996096,26.3829542662
 03/27  16:00:00,1466.78375163,120.717559817,522.470824688,0.0,243.2593065,310.10971186,217.766283392,115.261780541,84.9700494144,17.5344534371
 03/27  17:00:00,1468.34336081,122.106085975,522.65495143,0.0,243.2593065,310.10971186,218.25458765,115.874553138,84.9700494144,17.4099850978
 03/27  18:00:00,1158.3586347,97.2942717218,510.971816163,0.0,166.938926447,199.110933808,239.857910989,146.193501282,84.9700494144,8.69436029244
 03/27  19:00:00,1154.35476044,97.2942717218,509.184639173,0.0,166.938926447,191.61365848,266.640692834,201.299570237,56.6466996096,8.69442298701
 03/27  20:00:00,1034.06561096,97.2942717218,514.384346335,0.0,100.150657288,124.558693486,356.214285225,282.198349732,56.6466996096,17.3692358832
 03/27  21:00:00,1009.11233356,97.2942717218,527.399828061,0.0,100.150657288,124.558693486,353.251624029,302.087338583,42.4850247072,8.67926073918
 03/27  22:00:00,952.876939757,97.2942717218,537.726666928,0.0,46.0930336215,124.558693486,365.164754311,328.163202108,28.3233498048,8.6782023984
 03/27  23:00:00,965.869189004,97.2942717218,549.470905955,0.0,46.0930336215,124.558693486,364.405174053,341.566383209,14.1616749024,8.67711594154
 03/27  24:00:00,957.910526715,97.2942717218,554.13675853,0.0,46.0930336215,113.312780494,366.380053197,352.037491009,5.66466996096,8.67789222788
 03/28  01:00:00,961.937360642,97.2942717218,558.504607787,0.0,46.0930336215,113.312780494,376.343200898,361.999910422,5.66466996096,8.67862051534
 03/28  02:00:00,967.612567501,97.2942717218,564.625122494,0.0,46.0930336215,113.312780494,386.3889109,372.046801515,5.66466996096,8.67743942388
 03/28  03:00:00,968.988749784,97.2942717218,566.113012967,0.0,46.0930336215,113.312780494,403.79678289,380.796794092,5.66466996096,17.3353188368
 03/28  04:00:00,1063.74846385,97.2942717218,567.282498007,0.0,100.150657288,148.969399434,382.132768642,367.790229393,5.66466996096,8.67786928867
 03/28  05:00:00,1065.89514913,98.5742258236,567.814163582,0.0,100.150657288,149.894399434,513.987760149,491.149292101,14.1616749024,8.67679314566
 03/28  06:00:00,1293.70582423,103.336308485,563.101459986,0.0,176.471037341,302.612436532,409.867598766,372.866714767,28.3233498048,8.67753419412
 03/28  07:00:00,1404.09438081,106.671025756,559.614369795,0.0,243.2593065,310.10971186,411.886504576,351.955777578,42.4850247072,17.4457022907
 03/28  08:00:00,1432.51262154,108.329706346,548.336585434,0.0,243.2593065,310.10971186,402.810685212,328.657378474,56.6466996096,17.5066071282
 03/28  09:00:00,1453.11985344,109.675643635,533.667809696,0.0,243.2593065,302.612436532,374.658952029,305.861908165,42.4850247072,26.3120191564
 03/28  10:00:00,1447.28618184,111.082009184,520.377220398,0.0,243.2593065,310.10971186,381.555836012,284.331497771,70.808374512,26.415963729
 03/28  11:00:00,1438.82955662,112.749840514,510.716816733,0.0,243.2593065,310.10971186,354.121640474,256.860620351,70.808374512,26.452645611
 03/28  12:00:00,1404.30722275,114.789672852,512.351662932,0.0,243.2593065,310.10971186,302.747531614,205.586481887,70.808374512,26.3526752145
 03/28  13:00:00,1444.75699137,116.7963351,514.958041511,0.0,243.2593065,302.612436532,263.269556549,180.171473651,56.6466996096,26.4513832882
 03/28  14:00:00,1445.88916457,119.115621722,513.979264759,0.0,243.2593065,302.612436532,239.725289931,170.826271947,42.4850247072,26.4139932765
 03/28  15:00:00,1449.16999841,122.105487354,513.921130722,0.0,243.2593065,302.612436532,236.483948604,153.458501371,56.6466996096,26.3787476235
 03/28  16:00:00,1459.13579802,124.778102589,514.199545359,0.0,243.2593065,310.10971186,243.563210381,141.062239305,84.9700494144,17.5309216619
 03/28  17:00:00,1458.49612626,125.395709226,513.209887534,0.0,243.2593065,310.10971186,247.46493559,145.086972498,84.9700494144,17.4079136778
 03/28  18:00:00,1154.15981644,97.2942717218,509.993355912,0.0,166.938926447,199.110933808,269.918575563,176.253741053,84.9700494144,8.69478509534
 03/28  19:00:00,1156.66650902,97.2942717218,512.295444546,0.0,166.938926447,191.61365848,285.519286603,220.177756335,56.6466996096,8.69483065821
 03/28  20:00:00,1058.94798752,97.2942717218,537.789005978,0.0,100.150657288,124.558693486,366.662857012,292.646177307,56.6466996096,17.3699800959
 03/28  21:00:00,1040.461803,97.2942717218,558.434621169,0.0,100.150657288,124.558693486,357.494834423,306.33018063,42.4850247072,8.67962908587
 03/28  22:00:00,978.140494518,97.2942717218,563.544632245,0.0,46.0930336215,124.558693486,367.884094453,330.88273436,28.3233498048,8.67801028815
 03/28  23:00:00,985.121160377,97.2942717218,570.160729843,0.0,46.0930336215,124.558693486,367.902462464,345.063333035,14.1616749024,8.67745452652
 03/28  24:00:00,977.409074943,97.2942717218,575.156886099,0.0,46.0930336215,113.312780494,371.935324016,357.592395144,5.66466996096,8.67825891123
 03/29  01:00:00,983.448113855,97.2942717218,581.651987698,0.0,46.0930336215,113.312780494,384.193083482,369.851335414,5.66466996096,8.67707810662
 03/29  02:00:00,989.921341189,97.2942717218,588.601945183,0.0,46.0930336215,113.312780494,404.374003935,381.374896657,5.66466996096,17.3344373166
 03/29  03:00:00,993.514392293,97.2942717218,592.454827667,0.0,46.0930336215,113.312780494,406.616453633,392.27439884,5.66466996096,8.67738483258
 03/29  04:00:00,1087.41060337,97.2942717218,596.123901167,0.0,100.150657288,148.969399434,396.41738391,382.074545009,5.66466996096,8.67816893984
 03/29  05:00:00,1088.87521777,99.6812480021,594.161144809,0.0,100.150657288,149.894399434,516.960246639,494.121529578,14.1616749024,8.67704215849
 03/29  06:00:00,1316.50199086,104.598134501,587.817408922,0.0,176.471037341,302.612436532,421.594490528,384.593336562,28.3233498048,8.67780416117
 03/29  07:00:00,1400.41454032,109.107524113,553.340259437,0.0,243.2593065,310.10971186,412.474685421,352.543721809,42.4850247072,17.4459389048
 03/29  08:00:00,1422.5410559,110.67316611,535.205504035,0.0,243.2593065,310.10971186,400.787743973,326.638278035,56.6466996096,17.5027663283
 03/29  09:00:00,1450.57102927,111.715689768,529.422124129,0.0,243.2593065,302.612436532,379.369350441,310.572500945,42.4850247072,26.3118247884
 03/29  10:00:00,1447.08050745,113.095409867,518.516079183,0.0,243.2593065,310.10971186,387.189100743,289.965273052,70.808374512,26.4154531787
 03/29  11:00:00,1441.13821272,114.390385382,511.232449405,0.0,243.2593065,310.10971186,371.322824974,274.062973506,70.808374512,26.4514769565
 03/29  12:00:00,1398.10097648,115.795522319,509.073441461,0.0,243.2593065,310.10971186,356.590667657,259.430305898,70.808374512,26.3519872472
 03/29  13:00:00,1434.76657624,117.464455569,509.190559981,0.0,243.2593065,302.612436532,315.692683034,232.59549689,56.6466996096,26.4504865344
 03/29  14:00:00,1439.36971514,119.556030255,509.321379044,0.0,243.2593065,302.612436532,268.872937493,199.974910859,42.4850247072,26.4130019271
 03/29  15:00:00,1442.12936773,122.042723667,509.138696776,0.0,243.2593065,302.612436532,267.525816934,184.501412822,56.6466996096,26.3777045032
 03/29  16:00:00,1451.89820578,123.986793599,509.956866244,0.0,243.2593065,310.10971186,275.727879432,173.22752945,84.9700494144,17.5303005672
 03/29  17:00:00,1455.98128951,125.503251135,511.459133002,0.0,243.2593065,310.10971186,265.132521302,162.754965127,84.9700494144,17.4075067607
 03/29  18:00:00,1154.07646858,97.2942717218,509.944925756,0.0,166.938926447,199.110933808,288.261008319,194.596359771,84.9700494144,8.69459913422
 03/29  19:00:00,1173.89329946,97.2942717218,526.823021741,0.0,166.938926447,191.61365848,315.092884069,249.751554455,56.6466996096,8.69463000414
 03/29  20:00:00,1074.46762287,97.2942717218,551.992201091,0.0,100.150657288,124.558693486,377.621208573,303.60497113,56.6466996096,17.3695378335
 03/29  21:00:00,1039.53735713,97.2942717218,556.712954917,0.0,100.150657288,124.558693486,365.706776471,314.542330092,42.4850247072,8.6794216715
 03/29  22:00:00,972.432503914,97.2942717218,557.366786556,0.0,46.0930336215,124.558693486,373.94955205,336.947823866,28.3233498048,8.67837837828
 03/29  23:00:00,975.173154887,97.2942717218,559.427751782,0.0,46.0930336215,124.558693486,371.172319283,348.333417256,14.1616749024,8.67722712431
 03/29  24:00:00,964.349212557,97.2942717218,561.086325747,0.0,46.0930336215,113.312780494,372.280560449,357.937880149,5.66466996096,8.67801033907
 03/30  01:00:00,966.515572212,97.2942717218,563.454910997,0.0,46.0930336215,113.312780494,382.041807754,367.700311316,5.66466996096,8.6768264772
 03/30  02:00:00,970.219613628,97.2942717218,567.465718488,0.0,46.0930336215,113.312780494,391.409821707,377.06765385,5.66466996096,8.6774978955
 03/30  03:00:00,969.436010781,97.2942717218,566.645827497,0.0,46.0930336215,113.312780494,407.649266356,384.649255267,5.66466996096,17.3353411284
 03/30  04:00:00,1059.91304315,97.2942717218,566.634638263,0.0,100.150657288,148.969399434,385.716195128,371.373678046,5.66466996096,8.67784712049
 03/30  05:00:00,1059.8089825,100.306041162,562.27105891,0.0,100.150657288,149.894399434,500.870482427,478.032082753,14.1616749024,8.67672477216
 03/30  06:00:00,1287.88556473,105.578740928,555.944741064,0.0,176.471037341,302.612436532,404.728714108,367.727906446,28.3233498048,8.67745785783
 03/30  07:00:00,1397.91793434,110.181269672,549.397080678,0.0,243.2593065,310.10971186,403.940298935,344.010313553,42.4850247072,17.4449606755
 03/30  08:00:00,1427.46947033,111.73445497,539.349910625,0.0,243.2593065,310.10971186,395.884122568,321.735046587,56.6466996096,17.5023763708
 03/30  09:00:00,1453.79168426,112.934375708,531.196600171,0.0,243.2593065,302.612436532,371.155693014,302.360788302,42.4850247072,26.3098800052
 03/30  10:00:00,1456.9827722,114.270594145,526.36593216,0.0,243.2593065,310.10971186,385.748495947,288.526926499,70.808374512,26.4131949352
 03/30  11:00:00,1451.04015331,115.499683632,518.756100163,0.0,243.2593065,310.10971186,373.984226945,276.726403969,70.808374512,26.4494484636
 03/30  12:00:00,1399.76316686,116.71590351,509.386323651,0.0,243.2593065,310.10971186,357.705695215,260.547041327,70.808374512,26.3502793759
 03/30  13:00:00,1436.93951682,118.232563614,509.966096745,0.0,243.2593065,302.612436532,311.275444963,228.181063248,56.6466996096,26.447682106
 03/30  14:00:00,1440.9351045,120.466515744,509.70640568,0.0,243.2593065,302.612436532,266.131052028,197.230771693,42.4850247072,26.4152556282
 03/30  15:00:00,1442.03544057,122.814698771,508.055968114,0.0,243.2593065,302.612436532,266.349504498,183.323041888,56.6466996096,26.3797630009
 03/30  16:00:00,1450.09114026,124.590386106,508.293979464,0.0,243.2593065,310.10971186,282.30795321,179.805417922,84.9700494144,17.532485874
 03/30  17:00:00,1451.46023402,125.53419986,508.595062452,0.0,243.2593065,310.10971186,282.01317567,179.634441293,84.9700494144,17.4086849629
 03/30  18:00:00,1165.39699649,97.2942717218,519.601305693,0.0,166.938926447,199.110933808,328.985175889,235.321338637,84.9700494144,8.69378783767
 03/30  19:00:00,1197.23563999,97.2942717218,548.454217935,0.0,166.938926447,191.61365848,331.01492431,265.674413204,56.6466996096,8.69381149645
 03/30  20:00:00,1083.59389969,97.2942717218,561.417441921,0.0,100.150657288,124.558693486,384.943749598,310.929155645,56.6466996096,17.3678943437
 03/30  21:00:00,1048.89381443,97.2942717218,566.650172858,0.0,100.150657288,124.558693486,374.447571178,323.283915058,42.4850247072,8.67863141343
 03/30  22:00:00,982.589511086,97.2942717218,568.178373979,0.0,46.0930336215,124.558693486,383.060551701,346.059674983,28.3233498048,8.67752691347
 03/30  23:00:00,984.322200592,97.2942717218,569.173880344,0.0,46.0930336215,124.558693486,380.415929486,357.578290361,14.1616749024,8.67596422274
 03/30  24:00:00,973.141364291,97.2942717218,570.489350832,0.0,46.0930336215,113.312780494,381.821658258,367.479849632,5.66466996096,8.67713866502
 03/31  01:00:00,976.198859459,97.2942717218,573.826995322,0.0,46.0930336215,113.312780494,391.347778257,377.005297999,5.66466996096,8.67781029629
 03/31  02:00:00,978.292351947,97.2942717218,576.119402936,0.0,46.0930336215,113.312780494,399.589507206,385.248208526,5.66466996096,8.67662871854
 03/31  03:00:00,978.72646091,97.2942717218,576.604159335,0.0,46.0930336215,113.312780494,406.949354919,392.607353142,5.66466996096,8.67733181617
 03/31  04:00:00,1072.16197365,97.2942717218,576.381047725,0.0,100.150657288,148.969399434,402.319337134,379.319671418,5.66466996096,17.3349957546
 03/31  05:00:00,1068.85991159,100.068325493,569.571763,0.0,100.150657288,149.894399434,508.12896412,485.289629993,14.1616749024,8.67765922427
 03/31  06:00:00,1293.01521842,105.393000787,560.367045721,0.0,176.471037341,302.612436532,410.26431182,373.264435931,28.3233498048,8.67652608414
 03/31  07:00:00,1398.8704228,109.953599336,550.784657759,0.0,243.2593065,310.10971186,407.020429973,347.092672533,42.4850247072,17.4427327334
 03/31  08:00:00,1428.83164956,111.559724949,541.158942849,0.0,243.2593065,310.10971186,398.903761032,324.754075139,56.6466996096,17.5029862833
 03/31  09:00:00,1459.3520407,112.613566454,537.13265436,0.0,243.2593065,302.612436532,375.527732443,310.78410637,42.4850247072,22.2586013656
 03/31  10:00:00,1465.66743677,113.745985729,534.819179321,0.0,243.2593065,310.10971186,400.554257525,299.890432906,70.808374512,29.8554501065
 03/31  11:00:00,1458.96344984,115.081292452,526.297206755,0.0,243.2593065,310.10971186,381.934667013,284.062536564,70.808374512,27.0637559369
 03/31  12:00:00,1407.2535143,116.300209797,516.469212269,0.0,243.2593065,310.10971186,364.229043567,275.845401122,70.808374512,17.5752679333
 03/31  13:00:00,1437.82914927,116.972934309,513.346097854,0.0,243.2593065,302.612436532,371.78437191,279.883226725,56.6466996096,35.2544455758
 03/31  14:00:00,1441.49908314,119.119167664,514.513691433,0.0,243.2593065,302.612436532,334.172430283,265.27682733,42.4850247072,26.4105782458
 03/31  15:00:00,1441.49080939,121.39725637,512.481097949,0.0,243.2593065,302.612436532,321.050064882,246.81173269,56.6466996096,17.5916325826
 03/31  16:00:00,1445.00795487,123.519970325,507.722422616,0.0,243.2593065,310.10971186,339.955095901,228.699202438,84.9700494144,26.2858440484
 03/31  17:00:00,1443.87075117,124.133218482,506.249383354,0.0,243.2593065,310.10971186,327.381927751,225.356177653,84.9700494144,17.0557006837
 03/31  18:00:00,1187.67756377,97.2942717218,541.106503287,0.0,166.938926447,199.110933808,341.13571982,247.123955534,84.9700494144,9.04171487163
 03/31  19:00:00,1217.56941005,97.2942717218,570.936476659,0.0,166.938926447,191.61365848,335.622087238,270.282984393,56.6466996096,8.69240323478
 03/31  20:00:00,1095.19418048,97.2942717218,574.949970413,0.0,100.150657288,124.558693486,392.707455908,318.694601062,56.6466996096,17.3661552369
 03/31  21:00:00,1056.58122934,97.2942717218,575.79456332,0.0,100.150657288,124.558693486,380.181445309,329.017321915,42.4850247072,8.67909868712
 03/31  22:00:00,989.450594821,97.2942717218,575.774374129,0.0,46.0930336215,124.558693486,387.746035613,350.744693771,28.3233498048,8.67799203728
 03/31  23:00:00,989.399759254,97.2942717218,574.833481739,0.0,46.0930336215,124.558693486,383.360713883,360.522211968,14.1616749024,8.67682701267
 03/31  24:00:00,975.270473088,97.2942717218,572.946015546,0.0,46.0930336215,113.312780494,383.08851313,368.74627102,5.66466996096,8.67757214878
 04/01  01:00:00,983.161105611,97.2942717218,581.433493841,0.0,46.0930336215,113.312780494,394.240913848,379.899892927,5.66466996096,8.67635096006
 04/01  02:00:00,987.618313132,97.2942717218,586.274499926,0.0,46.0930336215,113.312780494,403.394488682,389.05282242,5.66466996096,8.67699630116
 04/01  03:00:00,986.848710843,97.2942717218,585.49403712,0.0,46.0930336215,113.312780494,410.431247095,396.088854848,5.66466996096,8.67772228599
 04/01  04:00:00,996.607078567,97.2942717218,584.90847712,0.0,55.6251445156,113.312780494,405.539964782,391.198742319,5.66466996096,8.6765525021
 04/01  05:00:00,998.458611178,97.2942717218,586.94299381,0.0,55.6251445156,113.312780494,426.277130764,396.175557772,14.1616749024,15.9398980893
 04/01  06:00:00,1063.6003604,97.2942717218,578.461128644,0.0,65.1572554096,176.889270242,376.575454027,338.182447817,28.3233498048,10.0696564052
 04/01  07:00:00,1156.82513987,98.9071919945,559.062881014,0.0,109.682768182,220.96816451,480.86196789,429.699384358,42.4850247072,8.67755882554
 04/01  08:00:00,1151.39962557,99.1843267373,546.261651493,0.0,109.682768182,220.96816451,449.731950167,384.377715687,56.6466996096,8.70753487055
 04/01  09:00:00,1253.04177365,101.637574463,538.153505679,0.0,131.945524568,266.955817592,412.171279141,352.239949343,42.4850247072,17.4463050913
 04/01  10:00:00,1253.76447451,101.877379497,531.928475661,0.0,131.945524568,274.45309292,423.06994652,334.762806427,70.808374512,17.4987655816
 04/01  11:00:00,1248.90165623,102.124306068,526.583882716,0.0,131.945524568,274.45309292,417.989458896,320.940290842,70.808374512,26.2407935417
 04/01  12:00:00,1211.58804294,102.288927466,521.581388941,0.0,131.945524568,274.45309292,393.649470612,305.344480008,70.808374512,17.4966160913
 04/01  13:00:00,1197.81376946,102.520001833,515.792989621,0.0,131.945524568,266.955817592,366.755993647,292.613388158,56.6466996096,17.4959058789
 04/01  14:00:00,1195.07255528,103.404723249,512.55374379,0.0,131.945524568,266.955817592,331.597712852,271.61800568,42.4850247072,17.4946824644
 04/01  15:00:00,1119.71642096,97.2942717218,519.645774609,0.0,109.682768182,212.545889182,293.616211226,210.874192255,56.6466996096,26.0953193615
 04/01  16:00:00,1138.5098697,97.2942717218,529.990230716,0.0,109.682768182,220.04316451,310.469459884,207.863695197,84.9700494144,17.6357152733
 04/01  17:00:00,1102.49625925,97.2942717218,535.567614945,0.0,109.682768182,220.04316451,309.490402783,207.082400868,84.9700494144,17.4379525006
 04/01  18:00:00,1068.72257822,97.2942717218,540.064837301,0.0,100.150657288,199.110933808,338.969999163,245.322689559,84.9700494144,8.6772601903
 04/01  19:00:00,1077.40536949,97.2942717218,547.549511687,0.0,100.150657288,191.61365848,332.678311191,267.356444315,56.6466996096,8.67516726678
 04/01  20:00:00,978.701113633,97.2942717218,553.044151474,0.0,55.6251445156,124.558693486,383.557600047,318.234086583,56.6466996096,8.67681385402
 04/01  21:00:00,980.110523962,97.2942717218,555.058945847,0.0,55.6251445156,124.558693486,379.422773945,328.260202937,42.4850247072,8.6775463005
 04/01  22:00:00,972.27571886,97.2942717218,557.537651873,0.0,46.0930336215,124.558693486,385.314150553,348.314404861,28.3233498048,8.6763958879
 04/01  23:00:00,975.294584622,97.2942717218,559.656365309,0.0,46.0930336215,124.558693486,381.900731513,359.061958765,14.1616749024,8.67709784532
 04/01  24:00:00,965.04393221,97.2942717218,561.91882283,0.0,46.0930336215,113.312780494,383.194850304,368.852335184,5.66466996096,8.67784515919
 04/02  01:00:00,958.135015685,97.2942717218,566.539623161,0.0,34.9616554283,113.312780494,394.01384815,379.672580509,5.66466996096,8.67659767935
 04/02  02:00:00,960.475538482,97.2942717218,569.074386877,0.0,34.9616554283,113.312780494,411.865002236,388.867007973,5.66466996096,17.3333243026
 04/02  03:00:00,962.13177085,97.2942717218,570.861914155,0.0,34.9616554283,113.312780494,411.636697277,397.295280988,5.66466996096,8.67674632796
 04/02  04:00:00,974.629198247,97.2942717218,573.21544328,0.0,44.4937663224,113.312780494,408.033599524,393.691463731,5.66466996096,8.67746583243
 04/02  05:00:00,978.112469077,97.2942717218,577.006165438,0.0,44.4937663224,113.312780494,422.851218639,400.013246939,14.1616749024,8.67629679806
 04/02  06:00:00,1047.63703848,97.2942717218,573.255307189,0.0,54.0258772165,176.889270242,379.390576384,342.390238072,28.3233498048,8.67698850661
 04/02  07:00:00,1059.82816826,97.2942717218,590.886681191,0.0,54.0258772165,184.38654557,392.170714175,341.007973884,42.4850247072,8.67771558363
 04/02  08:00:00,1122.34524974,97.2942717218,576.948015019,0.0,65.1572554096,220.04316451,378.258086171,312.908675213,56.6466996096,8.70271134851
 04/02  09:00:00,1088.821795,97.2942717218,549.212590716,0.0,65.1572554096,212.545889182,352.054248673,292.131700464,42.4850247072,17.4375235022
 04/02  10:00:00,1089.0976768,97.2942717218,541.551113725,0.0,65.1572554096,220.04316451,371.094741159,282.798632663,70.808374512,17.4877339837
 04/02  11:00:00,1085.15997678,97.2942717218,537.064754323,0.0,65.1572554096,220.04316451,371.537879201,274.511221876,70.808374512,26.2182828128
 04/02  12:00:00,1077.20984838,97.2942717218,530.908403961,0.0,65.1572554096,220.04316451,353.10055081,264.806649617,70.808374512,17.4855266806
 04/02  13:00:00,1068.2098346,97.2942717218,529.668791948,0.0,65.1572554096,212.545889182,333.912938372,259.77837725,56.6466996096,17.4878615121
 04/02  14:00:00,1072.0962543,97.2942717218,533.167582888,0.0,65.1572554096,212.545889182,310.898929143,250.927497647,42.4850247072,17.4864067894
 04/02  15:00:00,1076.01927335,97.2942717218,536.775958933,0.0,65.1572554096,212.545889182,312.734745287,238.603542547,56.6466996096,17.4845031303
 04/02  16:00:00,1053.16222592,97.2942717218,538.870887984,0.0,65.1572554096,220.04316451,331.32977259,228.872949345,84.9700494144,17.4867738301
 04/02  17:00:00,1004.60128302,97.2942717218,537.215380888,0.0,54.0258772165,184.38654557,337.865750872,235.459647249,84.9700494144,17.4360542085
 04/02  18:00:00,976.276655232,97.2942717218,539.12143805,0.0,44.4937663224,163.454314868,365.574817126,271.927139505,84.9700494144,8.67762820646
 04/02  19:00:00,987.560661502,97.2942717218,549.330559789,0.0,44.4937663224,155.95703954,360.596124871,295.272983656,56.6466996096,8.67644160541
 04/02  20:00:00,966.404263077,97.2942717218,552.01164893,0.0,44.4937663224,124.558693486,411.312259621,337.332410819,56.6466996096,17.3331491918
 04/02  21:00:00,965.155825604,97.2942717218,551.134446961,0.0,44.4937663224,124.558693486,396.351004912,345.189309107,42.4850247072,8.67667109762
 04/02  22:00:00,956.344961602,97.2942717218,552.544720199,0.0,34.9616554283,124.558693486,401.310822685,364.310081806,28.3233498048,8.67739107357
 04/02  23:00:00,957.687693205,97.2942717218,552.864349926,0.0,34.9616554283,124.558693486,396.108742801,373.270838078,14.1616749024,8.67622982065
 04/02  24:00:00,945.844447985,97.2942717218,553.413184918,0.0,34.9616554283,113.312780494,395.603228018,381.26163808,5.66466996096,8.67691997656
 04/03  01:00:00,960.144421495,97.2942717218,556.792750074,0.0,46.0930336215,113.312780494,403.682945185,389.340747164,5.66466996096,8.67752806101
 04/03  02:00:00,961.487208762,97.2942717218,558.24697596,0.0,46.0930336215,113.312780494,410.788706502,396.4477344,5.66466996096,8.67630214108
 04/03  03:00:00,961.991860642,97.2942717218,558.789419507,0.0,46.0930336215,113.312780494,417.503043348,403.161396499,5.66466996096,8.67697688859
 04/03  04:00:00,1052.30183499,97.2942717218,558.572675762,0.0,100.150657288,148.969399434,401.435796995,387.095975229,5.66466996096,8.6751518053
 04/03  05:00:00,1050.73846561,97.4352557478,555.360214611,0.0,100.150657288,149.894399434,616.132799727,593.293313164,14.1616749024,8.67781166072
 04/03  06:00:00,1281.82450008,99.6258526918,555.445186167,0.0,176.471037341,302.612436532,464.300679805,418.644031093,28.3233498048,17.3332989079
 04/03  07:00:00,1388.19260502,102.034530158,547.154353575,0.0,243.2593065,310.10971186,431.947137531,380.730064267,42.4850247072,8.73204855752
 04/03  08:00:00,1416.13542509,103.170062479,536.491171525,0.0,243.2593065,310.10971186,434.670453794,351.786264847,56.6466996096,26.2374893376
 04/03  09:00:00,1435.42426233,103.990825513,523.171551788,0.0,243.2593065,302.612436532,385.970377922,325.942351528,42.4850247072,17.5430016868
 04/03  10:00:00,1432.21117745,104.922774179,512.996976228,0.0,243.2593065,310.10971186,404.052384628,306.835740953,70.808374512,26.4082691624
 04/03  11:00:00,1432.02380081,106.089962736,511.235778571,0.0,243.2593065,310.10971186,385.717218666,288.470572219,70.808374512,26.4382719344
 04/03  12:00:00,1394.06378669,107.361939764,512.126228679,0.0,243.2593065,310.10971186,349.255885046,252.098350475,70.808374512,26.3491600588
 04/03  13:00:00,1432.323159,108.85470318,512.230432865,0.0,243.2593065,302.612436532,298.926609495,215.839001319,56.6466996096,26.4409085663
 04/03  14:00:00,1437.6531171,111.362479971,513.204785933,0.0,243.2593065,302.612436532,258.701047302,189.807699412,42.4850247072,26.4083231831
 04/03  15:00:00,1438.20077273,112.269799783,512.963268386,0.0,243.2593065,302.612436532,275.792013926,192.772495757,56.6466996096,26.372818559
 04/03  16:00:00,1437.45542551,113.29319586,507.387931229,0.0,243.2593065,310.10971186,315.177857187,212.681403041,84.9700494144,17.526404732
 04/03  17:00:00,1434.73812921,115.478572187,505.233899579,0.0,243.2593065,310.10971186,328.569829081,226.193294041,84.9700494144,17.4064856255
 04/03  18:00:00,1163.7198596,97.2942717218,518.118039542,0.0,166.938926447,199.110933808,342.278117621,248.614821986,84.9700494144,8.69324621967
 04/03  19:00:00,1179.23871748,97.2942717218,531.317236087,0.0,166.938926447,191.61365848,345.491068338,271.477978433,56.6466996096,17.3663902953
 04/03  20:00:00,1060.62852499,97.2942717218,537.719858055,0.0,100.150657288,124.558693486,386.761162144,321.421306313,56.6466996096,8.69315622188
 04/03  21:00:00,1027.41767483,97.2942717218,543.891487055,0.0,100.150657288,124.558693486,383.531223332,332.36786976,42.4850247072,8.67832886482
 04/03  22:00:00,964.0638289,97.2942717218,548.363725126,0.0,46.0930336215,124.558693486,391.328006478,354.327413364,28.3233498048,8.67724330983
 04/03  23:00:00,968.260060439,97.2942717218,552.014670483,0.0,46.0930336215,124.558693486,387.280039761,364.442297473,14.1616749024,8.67606738634
 04/03  24:00:00,958.972423804,97.2942717218,555.36380063,0.0,46.0930336215,113.312780494,387.404983156,373.063415226,5.66466996096,8.67689796975
 04/04  01:00:00,963.041652767,97.2942717218,559.790776293,0.0,46.0930336215,113.312780494,404.352747823,381.354595046,5.66466996096,17.333482816
 04/04  02:00:00,966.672818161,97.2942717218,563.72946367,0.0,46.0930336215,113.312780494,403.36043908,389.019004592,5.66466996096,8.67676452659
 04/04  03:00:00,968.887885036,97.2942717218,566.151227453,0.0,46.0930336215,113.312780494,410.297664451,395.955539898,5.66466996096,8.67745459128
 04/04  04:00:00,1063.88725741,97.2942717218,567.49411023,0.0,100.150657288,148.969399434,394.981220914,380.640319291,5.66466996096,8.67623166195
 04/04  05:00:00,1063.32419786,98.6862292606,565.000304481,0.0,100.150657288,149.894399434,535.938015003,513.099422093,14.1616749024,8.67691800729
 04/04  06:00:00,1284.19329651,103.183759703,553.092015282,0.0,176.471037341,302.612436532,421.66747438,384.668373155,28.3233498048,8.67575142097
 04/04  07:00:00,1385.81601573,106.066294021,540.584919202,0.0,243.2593065,310.10971186,417.581072589,357.655295172,42.4850247072,17.4407527098
 04/04  08:00:00,1424.36676913,107.513525606,540.386762477,0.0,243.2593065,310.10971186,419.590804642,345.444669771,56.6466996096,17.4994352611
 04/04  09:00:00,1451.92902401,108.831772985,533.424713093,0.0,243.2593065,302.612436532,397.254689325,328.464075785,42.4850247072,26.3055888328
 04/04  10:00:00,1441.94311213,110.201290797,516.403970698,0.0,243.2593065,310.10971186,396.391911418,299.176453585,70.808374512,26.4070833203
 04/04  11:00:00,1436.54812599,111.537285936,510.223082752,0.0,243.2593065,310.10971186,376.119399443,278.868675035,70.808374512,26.4423498959
 04/04  12:00:00,1395.31786753,112.984501962,508.901497313,0.0,243.2593065,310.10971186,362.138713207,264.984524749,70.808374512,26.3458139462
 04/04  13:00:00,1430.98503286,114.414095049,508.919579693,0.0,243.2593065,302.612436532,328.335522491,245.249484692,56.6466996096,26.4393381903
 04/04  14:00:00,1431.37995184,116.007657098,507.606490329,0.0,243.2593065,302.612436532,305.174759203,236.283061263,42.4850247072,26.4066732329
 04/04  15:00:00,1431.09682577,117.732125046,506.268066076,0.0,243.2593065,302.612436532,312.765448103,236.897063237,56.6466996096,19.2216852566
 04/04  16:00:00,1441.00404563,119.581479158,507.030414146,0.0,243.2593065,310.10971186,331.339389475,221.716126685,84.9700494144,24.653213376
 04/04  17:00:00,1443.6305684,120.536035625,507.446014106,0.0,243.2593065,310.10971186,310.767487727,208.393082766,84.9700494144,17.4043555472
 04/04  18:00:00,1163.42797901,97.2942717218,517.824602183,0.0,166.938926447,199.110933808,326.225758087,232.56401835,84.9700494144,8.69169032304
 04/04  19:00:00,1188.47425375,97.2942717218,540.716291899,0.0,166.938926447,191.61365848,333.662604607,268.324272457,56.6466996096,8.69163254054
 04/04  20:00:00,1073.75315551,97.2942717218,551.794313148,0.0,100.150657288,124.558693486,385.564279901,318.838721277,56.6466996096,10.0788590144
 04/04  21:00:00,1035.52445863,97.2942717218,553.048601006,0.0,100.150657288,124.558693486,387.289430755,328.85298303,42.4850247072,15.9514230182
 04/04  22:00:00,970.808971816,97.2942717218,555.638482795,0.0,46.0930336215,124.558693486,387.943506307,350.943040192,28.3233498048,8.67711630975
 04/04  23:00:00,973.409113066,97.2942717218,557.55827801,0.0,46.0930336215,124.558693486,383.923988557,361.086383695,14.1616749024,8.67592996
 04/04  24:00:00,962.793555506,97.2942717218,559.444181451,0.0,46.0930336215,113.312780494,384.677208181,370.335946113,5.66466996096,8.67659210739
 04/05  01:00:00,966.518522213,97.2942717218,563.488425546,0.0,46.0930336215,113.312780494,393.895590077,379.553753519,5.66466996096,8.67716659715
 04/05  02:00:00,968.656707305,97.2942717218,565.817733282,0.0,46.0930336215,113.312780494,401.677573123,387.336981294,5.66466996096,8.6759218687
 04/05  03:00:00,970.603864628,97.2942717218,567.928846737,0.0,46.0930336215,113.312780494,409.272705463,394.931474714,5.66466996096,8.67656078816
 04/05  04:00:00,1061.31566078,97.2942717218,568.175276035,0.0,100.150657288,148.969399434,395.538768178,381.196862338,5.66466996096,8.67723587859
 04/05  05:00:00,1060.19552409,99.7238575623,563.311597056,0.0,100.150657288,149.894399434,520.877698558,498.038738744,14.1616749024,8.67728491152
 04/05  06:00:00,1288.48252135,104.337914831,557.887345749,0.0,176.471037341,302.612436532,426.122048497,382.202379617,28.3233498048,15.596319075
 04/05  07:00:00,1398.62331102,108.418469347,552.004042982,0.0,243.2593065,310.10971186,408.85604329,355.893400492,42.4850247072,10.4776180908
 04/05  08:00:00,1427.71206039,109.994820383,541.501808466,0.0,243.2593065,310.10971186,420.547515387,337.662114394,56.6466996096,26.2387013831
 04/05  09:00:00,1455.2481632,111.027479585,534.389573549,0.0,243.2593065,302.612436532,387.353747186,327.323744484,42.4850247072,17.544977995
 04/05  10:00:00,1456.74794643,112.414957771,527.710677676,0.0,243.2593065,310.10971186,403.835986886,306.623662194,70.808374512,26.4039501798
 04/05  11:00:00,1447.15645504,113.589324156,517.075457381,0.0,243.2593065,310.10971186,388.79405927,291.546700934,70.808374512,26.4389838239
 04/05  12:00:00,1398.08720065,114.979561898,509.559001476,0.0,243.2593065,310.10971186,375.517294309,278.36412564,70.808374512,26.3447941575
 04/05  13:00:00,1431.53430606,116.288216678,508.629107467,0.0,243.2593065,302.612436532,349.123676605,266.041236965,56.6466996096,26.4357400309
 04/05  14:00:00,1436.76705734,117.970205216,509.853644057,0.0,243.2593065,302.612436532,296.107814892,227.219642442,42.4850247072,26.4031477428
 04/05  15:00:00,1439.98693527,119.040113607,510.006424232,0.0,243.2593065,302.612436532,289.542826174,206.52370591,56.6466996096,26.3724206551
 04/05  16:00:00,1445.2685779,119.594310466,508.017033673,0.0,243.2593065,310.10971186,313.288880281,210.791567502,84.9700494144,17.5272633653
 04/05  17:00:00,1441.88739077,119.816766142,505.91892112,0.0,243.2593065,310.10971186,330.552616385,228.179735691,84.9700494144,17.4028312798
 04/05  18:00:00,1166.52489395,97.2942717218,520.524181489,0.0,166.938926447,199.110933808,365.099103056,271.437270797,84.9700494144,8.69178284435
 04/05  19:00:00,1199.83960016,97.2942717218,551.155013492,0.0,166.938926447,191.61365848,365.527252023,291.517131521,56.6466996096,17.3634208926
 04/05  20:00:00,1077.93058557,97.2942717218,555.411990069,0.0,100.150657288,124.558693486,399.972763373,334.634427972,56.6466996096,8.69163579155
 04/05  21:00:00,1038.25068948,97.2942717218,555.324268013,0.0,100.150657288,124.558693486,394.980042662,343.816289177,42.4850247072,8.67872877829
 04/05  22:00:00,972.087666472,97.2942717218,556.976763474,0.0,46.0930336215,124.558693486,402.084334451,365.085252954,28.3233498048,8.67573169213
 04/05  23:00:00,974.324594593,97.2942717218,558.508037914,0.0,46.0930336215,124.558693486,397.106098481,374.268051076,14.1616749024,8.67637250273
 04/05  24:00:00,962.947686408,97.2942717218,559.576647425,0.0,46.0930336215,113.312780494,395.878861922,381.537138663,5.66466996096,8.67705329807
 04/06  01:00:00,966.210237286,97.2942717218,563.108176455,0.0,46.0930336215,113.312780494,403.641515405,389.301071005,5.66466996096,8.67577443923
 04/06  02:00:00,968.452138167,97.2942717218,565.543691893,0.0,46.0930336215,113.312780494,409.962223018,395.621211141,5.66466996096,8.67634191577
 04/06  03:00:00,969.42303292,97.2942717218,566.604164788,0.0,46.0930336215,113.312780494,424.467347901,401.469943441,5.66466996096,17.3327344989
 04/06  04:00:00,1059.60968313,97.2942717218,566.289103376,0.0,100.150657288,148.969399434,401.103667689,386.762611407,5.66466996096,8.67638632121
 04/06  05:00:00,1057.46007562,100.014305676,559.998446644,0.0,100.150657288,149.894399434,525.999176841,503.160450214,14.1616749024,8.67705172469
 04/06  06:00:00,1281.74593419,104.726358473,550.133048072,0.0,176.471037341,302.612436532,422.070281399,385.071114533,28.3233498048,8.6758170614
 04/06  07:00:00,1392.86649422,108.377548656,545.688608382,0.0,243.2593065,310.10971186,417.621332984,357.696582636,42.4850247072,17.4397256402
 04/06  08:00:00,1428.08274778,110.121583043,541.615206375,0.0,243.2593065,310.10971186,411.651092104,337.505607042,56.6466996096,17.4987854525
 04/06  09:00:00,1456.21272361,111.371497969,534.984440997,0.0,243.2593065,302.612436532,380.266344483,320.241246398,42.4850247072,17.5400733778
 04/06  10:00:00,1458.69376108,112.466190756,529.472741445,0.0,243.2593065,310.10971186,405.550238316,308.337328339,70.808374512,26.404535465
 04/06  11:00:00,1454.73051997,113.261354215,524.308336904,0.0,243.2593065,310.10971186,411.304630829,305.254035268,70.808374512,35.2422210492
 04/06  12:00:00,1411.26368531,114.619982953,521.628819769,0.0,243.2593065,310.10971186,380.671769209,292.295241447,70.808374512,17.5681532506
 04/06  13:00:00,1445.4211135,115.929093796,521.195176044,0.0,243.2593065,302.612436532,364.509368357,281.427444125,56.6466996096,26.4352246229
 04/06  14:00:00,1445.29421728,117.276881294,519.731801904,0.0,243.2593065,302.612436532,341.858501573,272.970672425,42.4850247072,26.4028044416
 04/06  15:00:00,1443.67229671,117.785923224,517.78071428,0.0,243.2593065,302.612436532,358.572414857,275.553185907,56.6466996096,26.3725293407
