Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  16:00:00,1451.49279327,119.225620505,517.511718528,0.0,243.2593065,310.10971186,380.880879343,269.633487402,84.9700494144,26.2773425264
 04/06  17:00:00,1453.39229824,121.603841112,516.74834266,0.0,243.2593065,310.10971186,345.982522132,252.299722109,84.9700494144,8.7127506088
 04/06  18:00:00,1195.34121794,97.2942717218,548.167255242,0.0,166.938926447,199.110933808,363.526178513,262.634897404,84.9700494144,15.9212316938
 04/06  19:00:00,1215.75360916,97.2942717218,568.037732128,0.0,166.938926447,191.61365848,351.485111827,284.702135188,56.6466996096,10.13627703
 04/06  20:00:00,1093.80106588,97.2942717218,572.62343161,0.0,100.150657288,124.558693486,399.088980129,333.748988426,56.6466996096,8.69329209318
 04/06  21:00:00,1055.54642063,97.2942717218,574.093331576,0.0,100.150657288,124.558693486,395.011962507,343.848442493,42.4850247072,8.67849530751
 04/06  22:00:00,988.576637074,97.2942717218,574.891423801,0.0,46.0930336215,124.558693486,401.988679989,364.98978572,28.3233498048,8.67554446423
 04/06  23:00:00,989.82252503,97.2942717218,575.34281543,0.0,46.0930336215,124.558693486,396.618221682,373.780376741,14.1616749024,8.67617003772
 04/06  24:00:00,978.019977278,97.2942717218,575.947022806,0.0,46.0930336215,113.312780494,404.978186914,381.980941947,5.66466996096,17.3325750056
 04/07  01:00:00,980.324223503,97.2942717218,578.447225194,0.0,46.0930336215,113.312780494,404.410856743,390.070078192,5.66466996096,8.67610858999
 04/07  02:00:00,981.065872496,97.2942717218,579.267243167,0.0,46.0930336215,113.312780494,411.411662376,397.070265249,5.66466996096,8.67672716583
 04/07  03:00:00,981.702428893,97.2942717218,579.953497024,0.0,46.0930336215,113.312780494,417.66810272,403.327942224,5.66466996096,8.67549053475
 04/07  04:00:00,1075.08861242,97.2942717218,579.607105575,0.0,100.150657288,148.969399434,403.819795127,389.479023132,5.66466996096,8.67610203387
 04/07  05:00:00,1071.02054395,99.9804778383,572.044853956,0.0,100.150657288,149.894399434,528.20813819,505.369713867,14.1616749024,8.67674941972
 04/07  06:00:00,1296.71274431,104.740546618,565.085880441,0.0,176.471037341,302.612436532,425.903039737,388.90417194,28.3233498048,8.67551799221
 04/07  07:00:00,1401.6124715,108.587475849,555.155107811,0.0,243.2593065,310.10971186,416.867999067,356.941636586,42.4850247072,17.4413377745
 04/07  08:00:00,1431.81465971,110.314557287,545.679910292,0.0,243.2593065,310.10971186,408.011361702,333.868667504,56.6466996096,17.4959945883
 04/07  09:00:00,1456.78384493,111.331782127,535.650249415,0.0,243.2593065,302.612436532,391.03605012,322.24899224,42.4850247072,26.3020331725
 04/07  10:00:00,1461.28350365,112.440617886,531.753563375,0.0,243.2593065,310.10971186,407.305567237,310.09472352,70.808374512,26.4024692047
 04/07  11:00:00,1455.66311964,113.646603907,524.55479777,0.0,243.2593065,310.10971186,393.922106898,296.676671162,70.808374512,26.4370612234
 04/07  12:00:00,1402.79633924,114.899528104,513.59565403,0.0,243.2593065,310.10971186,370.126256332,281.747440439,70.808374512,17.5704413805
 04/07  13:00:00,1431.29727027,116.14153615,508.394323963,0.0,243.2593065,302.612436532,364.460819214,272.572680239,56.6466996096,35.2414393654
 04/07  14:00:00,1432.479496,118.031259032,507.809561006,0.0,243.2593065,302.612436532,325.673152518,256.7876293,42.4850247072,26.40049851
 04/07  15:00:00,1432.92097237,120.037357977,506.167200104,0.0,243.2593065,302.612436532,321.14293396,246.911539948,56.6466996096,17.5846944024
 04/07  16:00:00,1440.07223998,120.52348699,505.941777214,0.0,243.2593065,310.10971186,367.319068773,256.072916587,84.9700494144,26.2761027708
 04/07  17:00:00,1441.41086143,121.549213459,506.433203924,0.0,243.2593065,310.10971186,341.853568765,248.172346184,84.9700494144,8.71117316668
 04/07  18:00:00,1178.04626824,97.2942717218,531.11729894,0.0,166.938926447,199.110933808,369.550197381,267.214528097,84.9700494144,17.3656198693
 04/07  19:00:00,1211.63693555,97.2942717218,564.33903591,0.0,166.938926447,191.61365848,352.483531034,287.144647418,56.6466996096,8.69218400615
 04/07  20:00:00,1090.66620315,97.2942717218,569.827011775,0.0,100.150657288,124.558693486,399.012322411,333.673508359,56.6466996096,8.69211444219
 04/07  21:00:00,1050.05841411,97.2942717218,568.52465617,0.0,100.150657288,124.558693486,394.839289803,343.67656683,42.4850247072,8.67769826582
 04/07  22:00:00,983.103120745,97.2942717218,568.705948611,0.0,46.0930336215,124.558693486,411.06816316,365.412809916,28.3233498048,17.3320034394
 04/07  23:00:00,984.459791982,97.2942717218,569.27893046,0.0,46.0930336215,124.558693486,398.34651742,375.50884624,14.1616749024,8.67599627839
 04/07  24:00:00,972.366097862,97.2942717218,569.608559457,0.0,46.0930336215,113.312780494,397.956210897,383.614900958,5.66466996096,8.67663997823
 04/08  01:00:00,973.776907983,97.2942717218,571.168629582,0.0,46.0930336215,113.312780494,405.953996169,391.614027202,5.66466996096,8.67529900687
 04/08  02:00:00,974.348656645,97.2942717218,571.813055236,0.0,46.0930336215,113.312780494,413.028388613,398.687862772,5.66466996096,8.6758558798
 04/08  03:00:00,974.316543574,97.2942717218,571.785487344,0.0,46.0930336215,113.312780494,418.780202254,404.439061825,5.66466996096,8.67647046856
 04/08  04:00:00,983.823195128,97.2942717218,570.941821786,0.0,55.6251445156,113.312780494,412.520383776,398.180479085,5.66466996096,8.67523473009
 04/08  05:00:00,984.525715792,97.2942717218,571.762761805,0.0,55.6251445156,113.312780494,424.405459039,401.567959337,14.1616749024,8.67582479975
 04/08  06:00:00,1053.46895837,97.2942717218,567.392787217,0.0,65.1572554096,176.889270242,379.635659069,342.635860199,28.3233498048,8.67644906533
 04/08  07:00:00,1151.5926997,98.729084907,553.478587973,0.0,109.682768182,220.96816451,499.69132972,448.529763201,42.4850247072,8.67654181136
 04/08  08:00:00,1153.37945697,98.8456479603,548.648231613,0.0,109.682768182,220.96816451,484.762509845,410.72484281,56.6466996096,17.3909674257
 04/08  09:00:00,1259.6358932,101.27331009,545.035012884,0.0,131.945524568,266.955817592,441.001894956,381.073648911,42.4850247072,17.4432213381
 04/08  10:00:00,1263.83279344,101.46406689,541.434616196,0.0,131.945524568,274.45309292,455.171956008,366.867821908,70.808374512,17.4957595879
 04/08  11:00:00,1263.44967092,101.779210659,539.921901119,0.0,131.945524568,274.45309292,438.657944414,350.354592427,70.808374512,17.4949774751
 04/08  12:00:00,1232.20177559,101.89828926,540.502150725,0.0,131.945524568,274.45309292,431.366408611,343.066867509,70.808374512,17.4911665892
 04/08  13:00:00,1221.76121621,101.849537417,537.820761713,0.0,131.945524568,266.955817592,424.03098151,341.155787597,56.6466996096,26.2284943032
 04/08  14:00:00,1221.08560378,101.9509693,537.08737762,0.0,131.945524568,266.955817592,392.049198188,332.074339545,42.4850247072,17.4898339362
 04/08  15:00:00,1149.48445788,97.2942717218,546.723859194,0.0,109.682768182,212.545889182,344.387560169,270.248090919,56.6466996096,17.4927696403
 04/08  16:00:00,1165.53035176,97.2942717218,555.848151,0.0,109.682768182,220.04316451,381.182699122,278.720935708,84.9700494144,17.4917139999
 04/08  17:00:00,1125.33265642,97.2942717218,558.155963442,0.0,109.682768182,220.04316451,384.880987001,282.475369143,84.9700494144,17.4355684435
 04/08  18:00:00,1087.98006352,97.2942717218,559.815593566,0.0,100.150657288,199.110933808,412.160667112,318.514174466,84.9700494144,8.67644323111
 04/08  19:00:00,1087.56671316,97.2942717218,558.300929444,0.0,100.150657288,191.61365848,391.853079381,326.531156025,56.6466996096,8.6752237472
 04/08  20:00:00,976.967964064,97.2942717218,551.146214515,0.0,55.6251445156,124.558693486,431.677739669,366.355213415,56.6466996096,8.67582664397
 04/08  21:00:00,974.181920793,97.2942717218,548.640003394,0.0,55.6251445156,124.558693486,422.690801093,371.529326787,42.4850247072,8.67644959821
 04/08  22:00:00,966.528960897,97.2942717218,551.29113915,0.0,46.0930336215,124.558693486,426.758017654,389.759450102,28.3233498048,8.67521774669
 04/08  23:00:00,969.393463144,97.2942717218,553.248982753,0.0,46.0930336215,124.558693486,419.890905924,397.05342347,14.1616749024,8.6758075517
 04/08  24:00:00,959.095621877,97.2942717218,555.472757904,0.0,46.0930336215,113.312780494,426.079152989,403.082717054,5.66466996096,17.3317659741
 04/09  01:00:00,951.742062407,97.2942717218,559.627817424,0.0,34.9616554283,113.312780494,424.47057892,410.130253333,5.66466996096,8.67565562557
 04/09  02:00:00,954.841441214,97.2942717218,562.978372896,0.0,34.9616554283,113.312780494,429.899022523,415.558113912,5.66466996096,8.67623865038
 04/09  03:00:00,957.423882288,97.2942717218,565.760187184,0.0,34.9616554283,113.312780494,435.083232022,420.743566514,5.66466996096,8.67499554709
 04/09  04:00:00,968.353543509,97.2942717218,566.440001651,0.0,44.4937663224,113.312780494,427.842042886,413.501811052,5.66466996096,8.67556187219
 04/09  05:00:00,970.966007077,97.2942717218,569.309356112,0.0,44.4937663224,113.312780494,439.032300289,416.194458375,14.1616749024,8.67616701158
 04/09  06:00:00,1045.44775786,97.2942717218,570.865039096,0.0,54.0258772165,176.889270242,395.110828334,358.112542613,28.3233498048,8.67493591678
 04/09  07:00:00,1037.03266568,97.2942717218,566.482400596,0.0,54.0258772165,184.38654557,404.466207453,353.305682408,42.4850247072,8.67550033762
 04/09  08:00:00,1110.94070879,97.2942717218,564.686436123,0.0,65.1572554096,220.04316451,415.839462242,341.813302924,56.6466996096,17.3794597085
 04/09  09:00:00,1098.77517426,97.2942717218,559.654021652,0.0,65.1572554096,212.545889182,384.393120017,333.181057051,42.4850247072,8.72703825883
 04/09  10:00:00,1102.39234558,97.2942717218,555.592729923,0.0,65.1572554096,220.04316451,409.124895299,320.832672322,70.808374512,17.4838484646
 04/09  11:00:00,1103.51909595,97.2942717218,555.665939956,0.0,65.1572554096,220.04316451,418.362111155,321.342105147,70.808374512,26.2116314965
 04/09  12:00:00,1102.13825361,97.2942717218,555.320793611,0.0,65.1572554096,220.04316451,406.743914057,318.454876931,70.808374512,17.480662614
 04/09  13:00:00,1086.35993008,97.2942717218,546.293562452,0.0,65.1572554096,212.545889182,385.651237415,311.522037866,56.6466996096,17.4824999394
 04/09  14:00:00,1080.44952066,97.2942717218,540.214051154,0.0,65.1572554096,212.545889182,364.30158927,304.332217684,42.4850247072,17.4843468784
 04/09  15:00:00,1082.7893857,97.2942717218,542.784191398,0.0,65.1572554096,212.545889182,380.195383201,306.070050401,56.6466996096,17.4786331913
 04/09  16:00:00,1067.49505246,97.2942717218,553.159664612,0.0,65.1572554096,220.04316451,410.713534044,308.263325825,84.9700494144,17.4801588048
 04/09  17:00:00,1020.03937707,97.2942717218,552.393703349,0.0,54.0258772165,184.38654557,415.217497714,312.817468632,84.9700494144,17.4299796681
 04/09  18:00:00,989.962760624,97.2942717218,552.834708735,0.0,44.4937663224,163.454314868,440.76708162,347.121844988,84.9700494144,8.67518721682
 04/09  19:00:00,990.844990998,97.2942717218,552.691872714,0.0,44.4937663224,155.95703954,422.46718547,357.144706935,56.6466996096,8.67577892528
 04/09  20:00:00,966.012328555,97.2942717218,551.529825489,0.0,44.4937663224,124.558693486,456.974710243,391.651619362,56.6466996096,8.6763912713
 04/09  21:00:00,966.533725523,97.2942717218,552.532330469,0.0,44.4937663224,124.558693486,447.94426859,396.784105686,42.4850247072,8.67513819741
 04/09  22:00:00,958.791210213,97.2942717218,555.081786908,0.0,34.9616554283,124.558693486,450.623390987,413.624321167,28.3233498048,8.67572001456
 04/09  23:00:00,961.45181784,97.2942717218,556.804871674,0.0,34.9616554283,124.558693486,451.139053545,419.645966783,14.1616749024,17.3314118599
 04/09  24:00:00,950.379686904,97.2942717218,558.168172884,0.0,34.9616554283,113.312780494,439.090237509,424.74990561,5.66466996096,8.67566193884
 04/10  01:00:00,965.793178928,97.2942717218,562.746251626,0.0,46.0930336215,113.312780494,444.070140468,429.729337431,5.66466996096,8.67613307637
 04/10  02:00:00,968.539336371,97.2942717218,565.706536793,0.0,46.0930336215,113.312780494,448.548067101,434.208537621,5.66466996096,8.67485951994
 04/10  03:00:00,969.666928779,97.2942717218,566.929919054,0.0,46.0930336215,113.312780494,452.584375301,438.244301254,5.66466996096,8.67540408618
 04/10  04:00:00,1056.04099951,97.2942717218,562.517760038,0.0,100.150657288,148.969399434,432.076670511,417.736009976,5.66466996096,8.67599057364
 04/10  05:00:00,1049.26649556,97.3923113766,553.579591077,0.0,100.150657288,149.894399434,717.983677958,695.147247669,14.1616749024,8.67475538623
 04/10  06:00:00,1280.95798109,99.3461900639,554.577640967,0.0,176.471037341,302.612436532,514.119594295,477.120942261,28.3233498048,8.67530222998
 04/10  07:00:00,1390.09140231,100.712172593,550.391328792,0.0,243.2593065,310.10971186,493.73010243,433.809950514,42.4850247072,17.4351272084
 04/10  08:00:00,1424.91932141,101.536276967,546.854430597,0.0,243.2593065,310.10971186,488.088330056,413.949766995,56.6466996096,17.4918634515
 04/10  09:00:00,1458.02788539,102.228993489,545.948201645,0.0,243.2593065,302.612436532,472.399711056,403.616159897,42.4850247072,26.2985264515
 04/10  10:00:00,1464.49589037,102.880535014,544.227116985,0.0,243.2593065,310.10971186,485.235632856,388.029383842,70.808374512,26.397874502
 04/10  11:00:00,1462.88926077,103.481097687,540.771607521,0.0,243.2593065,310.10971186,473.433669694,376.193494174,70.808374512,26.4318010079
 04/10  12:00:00,1418.26466033,104.054882388,537.6004813,0.0,243.2593065,310.10971186,453.95006502,365.574568848,70.808374512,17.5671216594
 04/10  13:00:00,1449.96210792,104.577354867,535.660716725,0.0,243.2593065,302.612436532,447.348361802,357.114540459,56.6466996096,33.5871217339
 04/10  14:00:00,1451.27944639,105.357032431,536.16121411,0.0,243.2593065,302.612436532,411.56226317,349.828781362,42.4850247072,19.2484571012
 04/10  15:00:00,1452.14330824,106.246219092,535.968710324,0.0,243.2593065,302.612436532,427.433770626,344.422686379,56.6466996096,26.3643846375
 04/10  16:00:00,1457.05390075,107.083346161,533.662435159,0.0,243.2593065,310.10971186,451.012812655,339.768586657,84.9700494144,26.2741765836
 04/10  17:00:00,1458.8725663,107.826821132,534.576913387,0.0,243.2593065,310.10971186,432.309020755,338.626798198,84.9700494144,8.71217314234
 04/10  18:00:00,1196.19533425,97.2942717218,548.027658568,0.0,166.938926447,199.110933808,429.048464183,326.715024941,84.9700494144,17.3633898282
 04/10  19:00:00,1195.10390147,97.2942717218,545.570245855,0.0,166.938926447,191.61365848,397.695037718,332.357800299,56.6466996096,8.69053780996
 04/10  20:00:00,1082.7824981,97.2942717218,560.566576172,0.0,100.150657288,124.558693486,445.153667672,379.817029124,56.6466996096,8.68993893842
 04/10  21:00:00,1069.71733003,97.2942717218,589.102730911,0.0,100.150657288,124.558693486,445.162484735,393.999554117,42.4850247072,8.67790591034
 04/10  22:00:00,991.774088658,97.2942717218,578.35570338,0.0,46.0930336215,124.558693486,446.524046312,409.525776806,28.3233498048,8.67491970119
 04/10  23:00:00,983.12321564,97.2942717218,568.150632362,0.0,46.0930336215,124.558693486,434.345669636,411.508508559,14.1616749024,8.67548617457
 04/10  24:00:00,978.67650782,97.2942717218,576.624985052,0.0,46.0930336215,113.312780494,440.590330629,417.59461979,5.66466996096,17.3310408775
 04/11  01:00:00,984.626848355,97.2942717218,583.05185919,0.0,46.0930336215,113.312780494,438.529249159,424.189331754,5.66466996096,8.67524744414
 04/11  02:00:00,973.323983339,97.2942717218,570.898444555,0.0,46.0930336215,113.312780494,438.96572785,424.625262122,5.66466996096,8.67579576774
 04/11  03:00:00,960.369753834,97.2942717218,556.934606885,0.0,46.0930336215,113.312780494,437.867054597,423.527843135,5.66466996096,8.67454150071
 04/11  04:00:00,1056.5660827,97.2942717218,559.552971221,0.0,100.150657288,148.969399434,421.48048919,407.140753103,5.66466996096,8.67506612603
 04/11  05:00:00,1054.08781172,98.4254260588,555.076388028,0.0,100.150657288,149.894399434,606.117703086,583.280388895,14.1616749024,8.67563928831
 04/11  06:00:00,1279.06018795,101.779034265,548.715338861,0.0,176.471037341,302.612436532,468.379087309,431.379517228,28.3233498048,8.67622027686
 04/11  07:00:00,1386.13734418,104.218563189,546.706501489,0.0,243.2593065,310.10971186,455.182977709,395.258886242,42.4850247072,17.4390667598
 04/11  08:00:00,1423.43006481,105.139256127,541.569964166,0.0,243.2593065,310.10971186,453.855075189,379.714887645,56.6466996096,17.4934879348
 04/11  09:00:00,1451.25933165,106.0906437,535.356288854,0.0,243.2593065,302.612436532,428.263169275,359.483409608,42.4850247072,26.2947349605
 04/11  10:00:00,1448.71508505,107.173713918,525.291434715,0.0,243.2593065,310.10971186,426.401346429,334.292347612,70.808374512,21.3006243051
 04/11  11:00:00,1439.94403901,108.101551095,515.838468633,0.0,243.2593065,310.10971186,421.712866373,319.376149884,70.808374512,31.528341977
 04/11  12:00:00,1395.56336069,109.205666292,512.601699211,0.0,243.2593065,310.10971186,397.980699765,309.608110677,70.808374512,17.564214576
 04/11  13:00:00,1427.13001089,110.285927619,510.133025677,0.0,243.2593065,302.612436532,375.602879774,292.528489495,56.6466996096,26.4276906699
 04/11  14:00:00,1429.17904718,111.402532396,510.519250119,0.0,243.2593065,302.612436532,329.205752046,260.325725459,42.4850247072,26.3950018801
 04/11  15:00:00,1431.54136626,112.491148644,510.04507103,0.0,243.2593065,302.612436532,315.405433915,232.394634389,56.6466996096,26.3640999163
 04/11  16:00:00,1439.99516443,113.485636186,509.406376001,0.0,243.2593065,310.10971186,320.007688739,217.516577489,84.9700494144,17.5210618357
 04/11  17:00:00,1440.6663691,114.785635121,508.516545393,0.0,243.2593065,310.10971186,315.339798576,212.966820659,84.9700494144,17.4029285026
 04/11  18:00:00,1159.41472408,97.2942717218,514.251701062,0.0,166.938926447,199.110933808,355.568187523,261.906487829,84.9700494144,8.69165027967
 04/11  19:00:00,1193.17896323,97.2942717218,545.749590063,0.0,166.938926447,191.61365848,370.187477507,296.177919201,56.6466996096,17.3628586961
 04/11  20:00:00,1084.6929476,97.2942717218,563.549813188,0.0,100.150657288,124.558693486,409.458088048,344.120165974,56.6466996096,8.69122246447
 04/11  21:00:00,1046.84065588,97.2942717218,565.213090395,0.0,100.150657288,124.558693486,404.208927722,353.047342603,42.4850247072,8.6765604116
 04/11  22:00:00,980.513557383,97.2942717218,566.061559489,0.0,46.0930336215,124.558693486,410.406339259,373.407640182,28.3233498048,8.67534927165
 04/11  23:00:00,981.929302909,97.2942717218,566.711457605,0.0,46.0930336215,124.558693486,404.689790392,381.852191829,14.1616749024,8.67592366067
 04/11  24:00:00,971.245913998,97.2942717218,568.537547762,0.0,46.0930336215,113.312780494,403.504724498,389.164337605,5.66466996096,8.67571693138
 04/12  01:00:00,975.232322554,97.2942717218,572.86166247,0.0,46.0930336215,113.312780494,411.140701455,396.800902339,5.66466996096,8.67512915421
 04/12  02:00:00,976.545015256,97.2942717218,574.308983236,0.0,46.0930336215,113.312780494,421.722214193,403.156477322,5.66466996096,12.9010669101
 04/12  03:00:00,977.239666206,97.2942717218,575.07608315,0.0,46.0930336215,113.312780494,427.636443358,408.868887671,5.66466996096,13.1028857264
 04/12  04:00:00,1067.43151826,97.2942717218,574.764897681,0.0,100.150657288,148.969399434,408.666978812,394.326909573,5.66466996096,8.67539927726
 04/12  05:00:00,1064.29997405,99.0954031161,568.354325418,0.0,100.150657288,149.894399434,546.576977742,523.739337243,14.1616749024,8.67596559683
 04/12  06:00:00,1286.29813207,103.616901077,556.211173099,0.0,176.471037341,302.612436532,436.224270574,399.226247869,28.3233498048,8.67467290061
 04/12  07:00:00,1389.68684309,106.78673912,548.039761623,0.0,243.2593065,310.10971186,424.570414292,364.649687946,42.4850247072,17.4357016391
 04/12  08:00:00,1426.51105557,108.117869401,541.968166981,0.0,243.2593065,310.10971186,417.991641547,343.851426015,56.6466996096,17.4935159217
 04/12  09:00:00,1450.01019621,109.165711369,531.212009695,0.0,243.2593065,302.612436532,383.947314261,323.924011247,42.4850247072,17.538278307
 04/12  10:00:00,1446.56769341,110.212749688,520.680181364,0.0,243.2593065,310.10971186,403.390094133,306.188187061,70.808374512,26.39353256
 04/12  11:00:00,1440.66513091,111.191125533,513.541805481,0.0,243.2593065,310.10971186,386.419012648,289.184584141,70.808374512,26.4260539946
 04/12  12:00:00,1396.61351452,112.1879425,510.652939612,0.0,243.2593065,310.10971186,361.291349736,264.144911216,70.808374512,26.3380640083
 04/12  13:00:00,1435.35777254,113.540008896,511.409577505,0.0,243.2593065,302.612436532,305.156521031,222.083289931,56.6466996096,26.4265314907
 04/12  14:00:00,1439.47603298,115.807720853,511.214789126,0.0,243.2593065,302.612436532,263.731734164,194.853212453,42.4850247072,26.393497003
 04/12  15:00:00,1439.95495274,117.855058441,510.409333979,0.0,243.2593065,302.612436532,272.686075983,189.676985734,56.6466996096,26.3623906395
 04/12  16:00:00,1446.96670336,119.357626398,509.872521073,0.0,243.2593065,310.10971186,291.414244668,188.923064295,84.9700494144,17.5211309587
 04/12  17:00:00,1447.32891834,121.099989582,508.307163108,0.0,243.2593065,310.10971186,286.676825483,184.305269773,84.9700494144,17.4015062961
 04/12  18:00:00,1162.8238846,97.2942717218,517.123167661,0.0,166.938926447,199.110933808,325.705266971,232.043352233,84.9700494144,8.69186532294
 04/12  19:00:00,1192.01557074,97.2942717218,543.303533086,0.0,166.938926447,191.61365848,336.44114491,271.102757686,56.6466996096,8.69168761448
 04/12  20:00:00,1079.53503313,97.2942717218,557.087552885,0.0,100.150657288,124.558693486,394.541703827,320.531931458,56.6466996096,17.3630727597
 04/12  21:00:00,1041.72375286,97.2942717218,558.999968571,0.0,100.150657288,124.558693486,382.159628301,330.998208933,42.4850247072,8.67639466071
 04/12  22:00:00,974.701304347,97.2942717218,559.725945695,0.0,46.0930336215,124.558693486,389.488426753,352.489943401,28.3233498048,8.67513354633
 04/12  23:00:00,975.901957607,97.2942717218,560.138490741,0.0,46.0930336215,124.558693486,385.542412527,362.705046736,14.1616749024,8.67569088788
 04/12  24:00:00,963.055925523,97.2942717218,559.633887454,0.0,46.0930336215,113.312780494,385.278984803,370.939885786,5.66466996096,8.67442905588
 04/13  01:00:00,964.611147113,97.2942717218,561.321927732,0.0,46.0930336215,113.312780494,393.988408761,379.64889405,5.66466996096,8.67484474988
 04/13  02:00:00,966.318511169,97.2942717218,563.161090762,0.0,46.0930336215,113.312780494,401.744418855,387.404414989,5.66466996096,8.67533390499
 04/13  03:00:00,966.394989636,97.2942717218,563.252816069,0.0,46.0930336215,113.312780494,408.607264112,394.266727249,5.66466996096,8.67586690197
 04/13  04:00:00,1055.06144744,97.2942717218,561.29705776,0.0,100.150657288,148.969399434,394.995970793,380.656749755,5.66466996096,8.6745510767
 04/13  05:00:00,1052.60688719,99.8147685534,554.847525966,0.0,100.150657288,149.894399434,517.892466843,495.054663379,14.1616749024,8.67612856144
 04/13  06:00:00,1280.08330788,104.540827914,548.389317634,0.0,176.471037341,302.612436532,424.981048694,379.327635707,28.3233498048,17.3300631824
 04/13  07:00:00,1394.36881744,108.111933202,551.67309107,0.0,243.2593065,310.10971186,406.62733024,355.413358987,42.4850247072,8.72894654564
 04/13  08:00:00,1431.40553486,109.726496827,545.626085443,0.0,243.2593065,310.10971186,421.10792459,338.23151279,56.6466996096,26.2297121906
 04/13  09:00:00,1453.1015688,111.005587456,532.294375012,0.0,243.2593065,302.612436532,377.668218862,317.645870814,42.4850247072,17.5373233401
 04/13  10:00:00,1447.70247148,112.260887861,519.547541623,0.0,243.2593065,310.10971186,392.91563448,295.714675552,70.808374512,26.3925844157
 04/13  11:00:00,1439.34229219,113.563965431,510.296976593,0.0,243.2593065,310.10971186,369.52972136,272.295781742,70.808374512,26.4255651058
 04/13  12:00:00,1401.50279678,115.012304462,510.855246957,0.0,243.2593065,310.10971186,333.669427028,236.526317324,70.808374512,26.3347351916
 04/13  13:00:00,1438.19668516,116.480289565,509.992988722,0.0,243.2593065,302.612436532,292.672115767,209.596987258,56.6466996096,26.4284288988
 04/13  14:00:00,1438.23842925,118.312769878,509.019350354,0.0,243.2593065,302.612436532,274.982859262,206.1077443,42.4850247072,26.3900902543
 04/13  15:00:00,1439.9356494,119.72800854,509.272292119,0.0,243.2593065,302.612436532,275.441789914,201.213885239,56.6466996096,17.5812050653
 04/13  16:00:00,1447.44056199,120.584665463,508.420384747,0.0,243.2593065,310.10971186,308.636693102,197.395357343,84.9700494144,26.2712863449
 04/13  17:00:00,1445.61809583,121.185759088,506.72054128,0.0,243.2593065,310.10971186,297.867834433,204.187587365,84.9700494144,8.71019765425
 04/13  18:00:00,1165.02794494,97.2942717218,519.139000789,0.0,166.938926447,199.110933808,356.14989202,253.816174305,84.9700494144,17.3636683001
 04/13  19:00:00,1203.10409574,97.2942717218,554.861551355,0.0,166.938926447,191.61365848,347.435642294,282.097711175,56.6466996096,8.69123150922
 04/13  20:00:00,1082.14594389,97.2942717218,559.976676309,0.0,100.150657288,124.558693486,391.486179392,326.148407372,56.6466996096,8.69107241115
 04/13  21:00:00,1042.77447619,97.2942717218,560.182322073,0.0,100.150657288,124.558693486,387.814695924,336.652906939,42.4850247072,8.6767642776
 04/13  22:00:00,981.097077125,97.2942717218,566.621406865,0.0,46.0930336215,124.558693486,406.030451259,360.377171831,28.3233498048,17.3299296232
 04/13  23:00:00,986.73810001,97.2942717218,571.782087964,0.0,46.0930336215,124.558693486,395.250421441,372.413920117,14.1616749024,8.67482642188
 04/13  24:00:00,979.496537156,97.2942717218,577.282757243,0.0,46.0930336215,113.312780494,397.398883951,383.05884672,5.66466996096,8.67536726979
 04/14  01:00:00,987.624856692,97.2942717218,586.016401791,0.0,46.0930336215,113.312780494,407.898947788,393.558501593,5.66466996096,8.67577623413
 04/14  02:00:00,993.600108662,97.2942717218,592.435099287,0.0,46.0930336215,113.312780494,418.415483934,404.076388278,5.66466996096,8.67442569474
 04/14  03:00:00,997.972042095,97.2942717218,597.113937537,0.0,46.0930336215,113.312780494,427.735649779,413.396052775,5.66466996096,8.67492704345
 04/14  04:00:00,1095.62024599,97.2942717218,601.603147189,0.0,100.150657288,148.969399434,416.446064992,402.105943479,5.66466996096,8.67545155248
 04/14  05:00:00,1096.20928904,99.9156732632,599.133019101,0.0,100.150657288,149.894399434,544.45708862,521.621255034,14.1616749024,8.6741586831
 04/14  06:00:00,1327.30789948,104.637042858,597.999661186,0.0,176.471037341,302.612436532,446.589168997,409.591170268,28.3233498048,8.67464892398
 04/14  07:00:00,1426.26080588,108.078954555,586.315012417,0.0,243.2593065,310.10971186,434.779455287,374.856854829,42.4850247072,17.4375757501
 04/14  08:00:00,1442.19354635,109.646103558,557.701768409,0.0,243.2593065,310.10971186,418.398872216,344.260558235,56.6466996096,17.4916143709
 04/14  09:00:00,1457.09233743,110.966078702,536.511344674,0.0,243.2593065,302.612436532,388.592304761,319.814688409,42.4850247072,26.2925916443
 04/14  10:00:00,1454.05730697,112.170072772,525.289155977,0.0,243.2593065,310.10971186,397.6568144,300.457805198,70.808374512,26.3906346904
 04/14  11:00:00,1441.2489514,113.493313023,511.956613829,0.0,243.2593065,310.10971186,375.116818662,277.884866107,70.808374512,26.423578043
 04/14  12:00:00,1399.56302743,114.82196472,510.468655137,0.0,243.2593065,310.10971186,341.499970399,253.129710258,70.808374512,17.561885629
 04/14  13:00:00,1437.61823235,116.479755216,510.429495026,0.0,243.2593065,302.612436532,298.485373481,215.415467493,56.6466996096,26.4232063784
 04/14  14:00:00,1439.43628207,118.889585082,510.242593861,0.0,243.2593065,302.612436532,272.781299647,203.905906789,42.4850247072,26.3903681507
 04/14  15:00:00,1442.24250657,121.067543642,510.500549529,0.0,243.2593065,302.612436532,274.760862984,191.755046628,56.6466996096,26.3591167468
 04/14  16:00:00,1449.86771256,123.112494456,509.03513734,0.0,243.2593065,310.10971186,285.488778742,182.998240191,84.9700494144,17.5204891367
 04/14  17:00:00,1449.93698978,124.480758911,507.211805548,0.0,243.2593065,310.10971186,280.105892209,177.735291507,84.9700494144,17.4005512872
 04/14  18:00:00,1163.9367701,97.2942717218,518.27172662,0.0,166.938926447,199.110933808,325.443613875,231.78304375,84.9700494144,8.69052071107
 04/14  19:00:00,1204.98696906,97.2942717218,557.817949658,0.0,166.938926447,191.61365848,342.258116282,268.250921405,56.6466996096,17.3604952676
 04/14  20:00:00,1089.98720688,97.2942717218,569.349931321,0.0,100.150657288,124.558693486,379.212604524,313.875923688,56.6466996096,8.68998122613
 04/14  21:00:00,1051.57110209,97.2942717218,570.442581355,0.0,100.150657288,124.558693486,375.601053381,324.438825402,42.4850247072,8.67720327106
 04/14  22:00:00,987.939662669,97.2942717218,574.152562176,0.0,46.0930336215,124.558693486,384.299756712,347.302268147,28.3233498048,8.67413876033
 04/14  23:00:00,991.503949659,97.2942717218,577.071819988,0.0,46.0930336215,124.558693486,381.869252607,359.032949452,14.1616749024,8.67462825251
 04/14  24:00:00,982.524436941,97.2942717218,580.681095056,0.0,46.0930336215,113.312780494,383.901649997,369.561825655,5.66466996096,8.67515438011
 04/15  01:00:00,987.782711223,97.2942717218,586.32472417,0.0,46.0930336215,113.312780494,394.667838027,380.327584838,5.66466996096,8.67558322863
 04/15  02:00:00,991.348477227,97.2942717218,590.132896835,0.0,46.0930336215,113.312780494,404.299950151,389.961071366,5.66466996096,8.67420882388
 04/15  03:00:00,994.202719826,97.2942717218,593.161168422,0.0,46.0930336215,113.312780494,413.446764755,399.107414403,5.66466996096,8.6746803913
 04/15  04:00:00,1006.41849473,97.2942717218,595.207483487,0.0,55.6251445156,113.312780494,418.789679661,395.795942452,5.66466996096,17.3290672478
 04/15  05:00:00,1010.30066207,97.2942717218,599.383056215,0.0,55.6251445156,113.312780494,425.610890455,402.774866914,14.1616749024,8.67434863841
 04/15  06:00:00,1085.13856211,97.2942717218,601.309078561,0.0,65.1572554096,176.889270242,384.689270667,347.691070151,28.3233498048,8.67485071156
 04/15  07:00:00,1180.50958701,98.8815668458,588.566127316,0.0,109.682768182,220.96816451,494.371231853,443.210840693,42.4850247072,8.67536645291
 04/15  08:00:00,1168.803497,99.0560083241,565.16916062,0.0,109.682768182,220.96816451,464.450256691,399.099360069,56.6466996096,8.70419701258
 04/15  09:00:00,1260.04389507,101.510120704,545.391930112,0.0,131.945524568,266.955817592,423.235833979,363.31330566,42.4850247072,17.4375036126
 04/15  10:00:00,1259.30335877,101.829379904,536.786297117,0.0,131.945524568,274.45309292,428.19707971,339.901257074,70.808374512,17.4874481241
 04/15  11:00:00,1251.39787627,101.99470247,528.829970612,0.0,131.945524568,274.45309292,413.049895915,324.75165944,70.808374512,17.4898619632
 04/15  12:00:00,1212.54955756,102.144104567,522.5216605,0.0,131.945524568,274.45309292,405.940672757,308.910276197,70.808374512,26.2220220483
 04/15  13:00:00,1195.3828339,102.269211536,513.769717714,0.0,131.945524568,266.955817592,364.882305484,290.750087568,56.6466996096,17.4855183056
 04/15  14:00:00,1193.89985729,102.776649986,512.409632376,0.0,131.945524568,266.955817592,326.470756464,266.498282245,42.4850247072,17.4874495118
 04/15  15:00:00,1110.91446028,97.2942717218,512.441172099,0.0,109.682768182,212.545889182,273.166590323,199.029930105,56.6466996096,17.4899606093
 04/15  16:00:00,1118.79476939,97.2942717218,512.763013451,0.0,109.682768182,220.04316451,294.988499803,192.534165837,84.9700494144,17.484284552
 04/15  17:00:00,1074.86050852,97.2942717218,511.459053863,0.0,109.682768182,220.04316451,305.217900334,202.818184771,84.9700494144,17.429666148
 04/15  18:00:00,1039.41218411,97.2942717218,513.968780006,0.0,100.150657288,199.110933808,349.621721319,255.977837207,84.9700494144,8.67383469785
 04/15  19:00:00,1056.85879256,97.2942717218,528.624654682,0.0,100.150657288,191.61365848,346.172187191,280.851163494,56.6466996096,8.67432408778
 04/15  20:00:00,974.640988164,97.2942717218,548.994108493,0.0,55.6251445156,124.558693486,397.93409167,332.61255406,56.6466996096,8.67483800043
 04/15  21:00:00,982.515876882,97.2942717218,557.628825983,0.0,55.6251445156,124.558693486,392.896919218,341.736545512,42.4850247072,8.67534899853
 04/15  22:00:00,973.833371029,97.2942717218,559.201847508,0.0,46.0930336215,124.558693486,397.33292682,360.335544726,28.3233498048,8.67403228864
 04/15  23:00:00,974.401693876,97.2942717218,558.6718732,0.0,46.0930336215,124.558693486,391.223767985,368.387582118,14.1616749024,8.67451096445
 04/15  24:00:00,962.59541173,97.2942717218,559.242351116,0.0,46.0930336215,113.312780494,390.603213157,376.263378556,5.66466996096,8.67516463992
 04/16  01:00:00,954.564624479,97.2942717218,562.643822103,0.0,34.9616554283,113.312780494,407.705014504,384.710835377,5.66466996096,17.3295091666
 04/16  02:00:00,955.949867046,97.2942717218,564.130330538,0.0,34.9616554283,113.312780494,405.704469583,391.365290962,5.66466996096,8.67450866036
 04/16  03:00:00,956.56011012,97.2942717218,564.770075043,0.0,34.9616554283,113.312780494,412.252634151,397.912969789,5.66466996096,8.67499440162
 04/16  04:00:00,966.574669749,97.2942717218,564.450047194,0.0,44.4937663224,113.312780494,406.497330348,392.159984952,5.66466996096,8.67267543481
 04/16  05:00:00,968.701510329,97.2942717218,566.779011531,0.0,44.4937663224,113.312780494,419.970133255,397.134327266,14.1616749024,8.67413108646
 04/16  06:00:00,1046.18161555,97.2942717218,571.551626733,0.0,54.0258772165,176.889270242,377.968860083,340.97089491,28.3233498048,8.6746153684
 04/16  07:00:00,1034.83688697,97.2942717218,568.186070393,0.0,54.0258772165,184.38654557,385.697492783,334.537357713,42.4850247072,8.67511036268
 04/16  08:00:00,1102.21931899,97.2942717218,555.290938903,0.0,65.1572554096,220.04316451,381.115105141,315.769269867,56.6466996096,8.69913566448
 04/16  09:00:00,1089.68152138,97.2942717218,549.920894772,0.0,65.1572554096,212.545889182,363.054757925,303.141638706,42.4850247072,17.4280945125
 04/16  10:00:00,1089.53412821,97.2942717218,541.982478714,0.0,65.1572554096,220.04316451,377.146502614,288.862185867,70.808374512,17.4759422342
 04/16  11:00:00,1079.19645862,97.2942717218,531.581659673,0.0,65.1572554096,220.04316451,361.372834594,273.087269036,70.808374512,17.4771910462
 04/16  12:00:00,1068.80037636,97.2942717218,523.244703381,0.0,65.1572554096,220.04316451,348.941477918,260.654579707,70.808374512,17.4785236996
 04/16  13:00:00,1057.13219829,97.2942717218,519.676441454,0.0,65.1572554096,212.545889182,336.340197716,253.486838148,56.6466996096,26.2066599589
 04/16  14:00:00,1057.63346348,97.2942717218,520.057602586,0.0,65.1572554096,212.545889182,303.436279073,243.476959129,42.4850247072,17.4742952367
 04/16  15:00:00,1053.08642322,97.2942717218,515.92110376,0.0,65.1572554096,212.545889182,295.484513685,221.36223855,56.6466996096,17.4755755257
 04/16  16:00:00,1025.4090767,97.2942717218,514.55740256,0.0,65.1572554096,220.04316451,314.695382409,212.248339484,84.9700494144,17.4769935106
 04/16  17:00:00,978.576130743,97.2942717218,514.155122176,0.0,54.0258772165,184.38654557,311.375987619,208.980004132,84.9700494144,17.4259340726
 04/16  18:00:00,946.440876082,97.2942717218,512.690893959,0.0,44.4937663224,163.454314868,341.239911562,247.595458842,84.9700494144,8.67440330465
 04/16  19:00:00,948.420858604,97.2942717218,513.313504687,0.0,44.4937663224,155.95703954,315.333849098,250.012259254,56.6466996096,8.67489023437
 04/16  20:00:00,925.389886849,97.2942717218,513.543873222,0.0,44.4937663224,124.558693486,342.819537208,277.497451804,56.6466996096,8.67538579383
 04/16  21:00:00,923.717036747,97.2942717218,512.65371554,0.0,44.4937663224,124.558693486,342.395209857,291.236148869,42.4850247072,8.67403628101
 04/16  22:00:00,912.145655416,97.2942717218,511.957944487,0.0,34.9616554283,124.558693486,359.405344566,322.407481084,28.3233498048,8.67451367672
 04/16  23:00:00,912.242830245,97.2942717218,511.382826493,0.0,34.9616554283,124.558693486,368.920813541,346.084131909,14.1616749024,8.67500672965
 04/16  24:00:00,906.897524737,97.2942717218,516.869006475,0.0,34.9616554283,113.312780494,385.440243743,371.102409524,5.66466996096,8.67316425732
 04/17  01:00:00,931.567121301,97.2942717218,528.913294446,0.0,46.0930336215,113.312780494,400.380140061,386.0414206,5.66466996096,8.67404950006
 04/17  02:00:00,942.89169064,97.2942717218,538.967601029,0.0,46.0930336215,113.312780494,410.319081603,395.979941753,5.66466996096,8.67446988889
 04/17  03:00:00,949.069851288,97.2942717218,544.797813364,0.0,46.0930336215,113.312780494,416.655688142,402.31608432,5.66466996096,8.67493386119
 04/17  04:00:00,1041.47030038,97.2942717218,546.789807174,0.0,100.150657288,148.969399434,400.035316912,385.697046639,5.66466996096,8.67360031199
 04/17  05:00:00,1041.25450651,97.423111889,545.030268077,0.0,100.150657288,149.894399434,612.18939952,589.352381579,14.1616749024,8.67534303892
 04/17  06:00:00,1270.6605193,99.5863291822,543.337425787,0.0,176.471037341,302.612436532,449.449759098,412.451757486,28.3233498048,8.67465180742
 04/17  07:00:00,1376.97588559,101.775099868,539.63557171,0.0,243.2593065,310.10971186,435.472838602,375.552520354,42.4850247072,17.4352935402
 04/17  08:00:00,1409.79629196,102.724160701,531.131480246,0.0,243.2593065,310.10971186,428.113372997,353.976045417,56.6466996096,17.490627971
 04/17  09:00:00,1426.48808476,103.636485562,515.569510221,0.0,243.2593065,302.612436532,382.943860007,314.168331349,42.4850247072,26.2905039506
 04/17  10:00:00,1435.35121047,104.66641815,514.388844456,0.0,243.2593065,310.10971186,357.79192909,260.59727487,70.808374512,26.3862797081
 04/17  11:00:00,1442.14686631,106.1467659,514.691617282,0.0,243.2593065,310.10971186,313.545094913,216.317984835,70.808374512,26.4187355651
 04/17  12:00:00,1407.56017227,108.085204313,518.253634809,0.0,243.2593065,310.10971186,282.837333063,193.210274395,70.808374512,18.8186841557
 04/17  13:00:00,1450.67105735,110.457357581,523.475938513,0.0,243.2593065,302.612436532,262.10932198,171.508772259,56.6466996096,33.9538501114
 04/17  14:00:00,1454.22412179,112.910077765,524.405041901,0.0,243.2593065,302.612436532,221.379712699,161.297169644,42.4850247072,17.5975183477
 04/17  15:00:00,1455.37038955,115.30206468,523.360983822,0.0,243.2593065,302.612436532,236.66653574,153.665898157,56.6466996096,26.3539379734
 04/17  16:00:00,1461.3131502,117.4036299,520.928100909,0.0,243.2593065,310.10971186,258.55289902,147.317563913,84.9700494144,26.2652856929
 04/17  17:00:00,1467.22110345,121.067143477,522.617040785,0.0,243.2593065,310.10971186,219.714224187,126.034574186,84.9700494144,8.7096005873
 04/17  18:00:00,1171.39997668,97.2942717218,518.807281795,0.0,166.938926447,199.110933808,222.874547753,129.213773225,84.9700494144,8.69072511344
 04/17  19:00:00,1169.01970375,97.2942717218,516.803938637,0.0,166.938926447,191.61365848,222.489728153,148.482309984,56.6466996096,17.3607185594
 04/17  20:00:00,1035.99689569,97.2942717218,513.302015832,0.0,100.150657288,124.558693486,282.496197887,217.159475619,56.6466996096,8.69002265868
 04/17  21:00:00,992.435235453,97.2942717218,511.393540205,0.0,100.150657288,124.558693486,300.246746686,249.086242963,42.4850247072,8.67547901568
 04/17  22:00:00,921.63807285,97.2942717218,509.967761764,0.0,46.0930336215,124.558693486,348.652956799,311.655414347,28.3233498048,8.67419264735
 04/17  23:00:00,949.995415031,97.2942717218,535.066380362,0.0,46.0930336215,124.558693486,381.259919326,358.423579533,14.1616749024,8.67466489054
 04/17  24:00:00,971.325987141,97.2942717218,568.611032265,0.0,46.0930336215,113.312780494,387.521774102,373.181955411,5.66466996096,8.67514872958
 04/18  01:00:00,983.497196632,97.2942717218,581.693168375,0.0,46.0930336215,113.312780494,398.788235847,384.449842857,5.66466996096,8.67372302898
 04/18  02:00:00,993.551093935,97.2942717218,592.558485294,0.0,46.0930336215,113.312780494,409.798829214,395.460062358,5.66466996096,8.67409689467
 04/18  03:00:00,1002.75321474,97.2942717218,602.485871811,0.0,46.0930336215,113.312780494,420.427425034,406.08821988,5.66466996096,8.67453519317
 04/18  04:00:00,1104.07281476,97.2942717218,610.845393189,0.0,100.150657288,148.969399434,417.698827351,394.705540294,5.66466996096,17.3286170957
 04/18  05:00:00,1107.64930253,98.6980532474,612.987287485,0.0,100.150657288,149.894399434,545.796293202,522.960550639,14.1616749024,8.67406766064
 04/18  06:00:00,1342.31490334,102.943902288,616.495537516,0.0,176.471037341,302.612436532,437.59351241,400.595637342,28.3233498048,8.67452526365
 04/18  07:00:00,1435.89585936,106.118470595,599.639269044,0.0,243.2593065,310.10971186,417.157441133,365.946986495,42.4850247072,8.72542993146
 04/18  08:00:00,1435.7697906,107.582565783,553.495903705,0.0,243.2593065,310.10971186,417.727504288,334.857883794,56.6466996096,26.2229208837
 04/18  09:00:00,1442.71431073,108.834078291,524.627124744,0.0,243.2593065,302.612436532,365.40355966,305.385515413,42.4850247072,17.5330195406
 04/18  10:00:00,1437.83925565,110.018644231,512.556915261,0.0,243.2593065,310.10971186,359.724777208,262.532368688,70.808374512,26.3840340085
 04/18  11:00:00,1451.68672686,112.892956639,516.847264284,0.0,243.2593065,310.10971186,286.885310603,189.660636007,70.808374512,26.4163000839
 04/18  12:00:00,1426.40619151,119.256678594,523.557770391,0.0,243.2593065,310.10971186,236.253796196,139.117344059,70.808374512,26.3280776247
 04/18  13:00:00,1466.24898871,126.107440209,523.219122237,0.0,243.2593065,302.612436532,188.075799676,105.009106234,56.6466996096,26.4199938326
 04/18  14:00:00,1471.91070667,132.482075193,522.469040464,0.0,243.2593065,302.612436532,153.352932708,84.4814014337,42.4850247072,26.3865065674
 04/18  15:00:00,1478.20749674,139.779796797,521.486883623,0.0,243.2593065,302.612436532,140.51453454,66.2926008835,56.6466996096,17.5752340467
 04/18  16:00:00,1490.75449124,146.96633691,520.21573589,0.0,243.2593065,310.10971186,164.603176992,53.3699365728,84.9700494144,26.2631910048
 04/18  17:00:00,1494.97423877,151.133567295,520.275791122,0.0,243.2593065,310.10971186,139.89057453,46.212497241,84.9700494144,8.70802787435
 04/18  18:00:00,1179.39000884,97.2942717218,524.09516624,0.0,166.938926447,199.110933808,182.646349521,80.317798336,84.9700494144,17.3585017704
 04/18  19:00:00,1182.07079189,97.2942717218,526.639575015,0.0,166.938926447,191.61365848,180.24969631,114.913987305,56.6466996096,8.68900939571
 04/18  20:00:00,1039.56595957,97.2942717218,515.036093504,0.0,100.150657288,124.558693486,247.959931288,182.624929027,56.6466996096,8.68830265142
 04/18  21:00:00,996.637037649,97.2942717218,513.461686373,0.0,100.150657288,124.558693486,256.416950131,205.255557776,42.4850247072,8.67636764727
 04/18  22:00:00,926.976746996,97.2942717218,512.48201829,0.0,46.0930336215,124.558693486,277.648253013,240.652540015,28.3233498048,8.67236319327
 04/18  23:00:00,924.961190711,97.2942717218,511.308518459,0.0,46.0930336215,124.558693486,294.692151681,271.856717301,14.1616749024,8.67375947697
 04/18  24:00:00,910.383603481,97.2942717218,510.393544913,0.0,46.0930336215,113.312780494,335.621180195,321.283508403,5.66466996096,8.67300183064
 04/19  01:00:00,929.91954492,97.2942717218,527.621060628,0.0,46.0930336215,113.312780494,374.571325042,357.533262496,5.66466996096,11.3733925847
 04/19  02:00:00,959.26729142,97.2942717218,555.764984123,0.0,46.0930336215,113.312780494,393.585573409,373.293246907,5.66466996096,14.6276565415
 04/19  03:00:00,968.354329741,97.2942717218,565.32418312,0.0,46.0930336215,113.312780494,398.034783705,383.696109227,5.66466996096,8.67400451704
 04/19  04:00:00,1063.47185282,97.2942717218,570.320887091,0.0,100.150657288,148.969399434,387.419997179,373.080881049,5.66466996096,8.67444616846
 04/19  05:00:00,1067.09158699,99.9559197705,570.354522695,0.0,100.150657288,149.894399434,505.684331736,482.847761725,14.1616749024,8.67489510871
 04/19  06:00:00,1297.49209723,104.746094287,567.049179966,0.0,176.471037341,302.612436532,411.508309295,374.511447346,28.3233498048,8.6735121438
 04/19  07:00:00,1400.41292654,109.451948661,556.942708438,0.0,243.2593065,310.10971186,403.237097854,343.320710422,42.4850247072,17.4313627248
 04/19  08:00:00,1422.94225736,111.035735953,535.528034026,0.0,243.2593065,310.10971186,389.840119245,315.70565958,56.6466996096,17.4877600549
 04/19  09:00:00,1436.72889051,112.239261297,516.387590103,0.0,243.2593065,302.612436532,346.002980812,285.986481478,42.4850247072,17.5314746261
 04/19  10:00:00,1441.01561176,113.381544312,512.04393456,0.0,243.2593065,310.10971186,343.376570149,246.182743235,70.808374512,26.3854524016
 04/19  11:00:00,1450.17054062,115.063755345,514.364775683,0.0,243.2593065,310.10971186,296.420678426,199.195210731,70.808374512,26.4170931827
 04/19  12:00:00,1417.12099246,118.643993029,517.644462001,0.0,243.2593065,310.10971186,270.648692024,173.51146129,70.808374512,26.3288562223
 04/19  13:00:00,1461.90663083,123.271716282,522.01395273,0.0,243.2593065,302.612436532,229.580241755,146.518140222,56.6466996096,26.415401924
 04/19  14:00:00,1467.11848938,128.05522252,522.196915879,0.0,243.2593065,302.612436532,192.675813002,123.808675482,42.4850247072,26.3821128129
 04/19  15:00:00,1471.02801813,133.009768199,521.206475169,0.0,243.2593065,302.612436532,178.944042179,104.721712364,56.6466996096,17.5756302052
 04/19  16:00:00,1485.38448718,141.901062806,520.001005191,0.0,243.2593065,310.10971186,189.192366626,77.9585510361,84.9700494144,26.2637661755
 04/19  17:00:00,1492.21600908,148.752588696,519.931716731,0.0,243.2593065,310.10971186,159.332355256,65.6539970298,84.9700494144,8.708308812
 04/19  18:00:00,1176.69045201,97.2942717218,522.21024649,0.0,166.938926447,199.110933808,209.770780405,107.440267832,84.9700494144,17.3604631584
 04/19  19:00:00,1161.82151622,97.2942717218,512.392051174,0.0,166.938926447,191.61365848,218.48685025,153.15083629,56.6466996096,8.68931435013
 04/19  20:00:00,1032.22851289,97.2942717218,511.602963182,0.0,100.150657288,124.558693486,289.009425393,223.673648219,56.6466996096,8.68907756417
 04/19  21:00:00,991.591765216,97.2942717218,511.3697476,0.0,100.150657288,124.558693486,297.182927605,246.02118694,42.4850247072,8.67671595756
 04/19  22:00:00,922.519064214,97.2942717218,510.943324204,0.0,46.0930336215,124.558693486,321.14401102,284.14704257,28.3233498048,8.67361864467
 04/19  23:00:00,922.855293212,97.2942717218,510.621230527,0.0,46.0930336215,124.558693486,335.689343264,312.853614949,14.1616749024,8.67405341299
 04/19  24:00:00,921.586288154,97.2942717218,519.961534108,0.0,46.0930336215,113.312780494,357.106647222,341.705083282,5.66466996096,9.73689397927
 04/20  01:00:00,934.606516724,97.2942717218,531.631953023,0.0,46.0930336215,113.312780494,379.45114276,357.521430775,5.66466996096,16.2650420238
 04/20  02:00:00,944.475855853,97.2942717218,540.432110322,0.0,46.0930336215,113.312780494,382.786851775,368.448373585,5.66466996096,8.67380822904
 04/20  03:00:00,950.890592602,97.2942717218,546.617756555,0.0,46.0930336215,113.312780494,391.421743112,377.082845655,5.66466996096,8.67422749533
 04/20  04:00:00,1041.74598006,97.2942717218,546.973580708,0.0,100.150657288,148.969399434,378.394993801,364.055669366,5.66466996096,8.67465447416
 04/20  05:00:00,1042.0630414,100.648114662,542.674719286,0.0,100.150657288,149.894399434,490.651389565,467.816444301,14.1616749024,8.67327036173
 04/20  06:00:00,1290.40985755,105.857415383,558.251532648,0.0,176.471037341,302.612436532,402.577495034,365.580467944,28.3233498048,8.67367728488
 04/20  07:00:00,1411.68969984,110.594841035,568.036507746,0.0,243.2593065,310.10971186,404.73237204,344.815936829,42.4850247072,17.4314105042
