Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  08:00:00,1422.46470198,112.192919509,534.249140325,0.0,243.2593065,310.10971186,388.254270166,314.119920898,56.6466996096,17.4876496581
 04/20  09:00:00,1432.54580045,113.499160264,511.56103794,0.0,243.2593065,302.612436532,331.183316348,271.167168163,42.4850247072,17.5311234778
 04/20  10:00:00,1443.90879603,114.747402535,512.193464029,0.0,243.2593065,310.10971186,326.60857118,229.415495098,70.808374512,26.3847015694
 04/20  11:00:00,1446.98620476,116.217117121,512.004937141,0.0,243.2593065,310.10971186,311.661324632,214.436940447,70.808374512,26.4160096735
 04/20  12:00:00,1408.46819422,117.54774262,512.75614816,0.0,243.2593065,310.10971186,302.363252419,205.229959965,70.808374512,26.3249179422
 04/20  13:00:00,1450.55321771,121.1228368,515.754192561,0.0,243.2593065,302.612436532,258.158611773,175.097857867,56.6466996096,26.4140542964
 04/20  14:00:00,1465.39247918,127.451215274,521.286325031,0.0,243.2593065,302.612436532,204.791420668,135.925665645,42.4850247072,26.3807303149
 04/20  15:00:00,1471.70985435,133.489159586,521.307074089,0.0,243.2593065,302.612436532,183.326417307,109.105032144,56.6466996096,17.5746855529
 04/20  16:00:00,1481.77514583,138.578392702,519.659732687,0.0,243.2593065,310.10971186,204.853320473,93.6208197772,84.9700494144,26.2624512818
 04/20  17:00:00,1483.9137393,140.679290778,519.705100612,0.0,243.2593065,310.10971186,186.802993626,93.1249568932,84.9700494144,8.70798731882
 04/20  18:00:00,1157.46654851,97.2942717218,509.984498225,0.0,166.938926447,199.110933808,245.78102855,143.450917357,84.9700494144,17.360061778
 04/20  19:00:00,1153.79779952,97.2942717218,508.523899571,0.0,166.938926447,191.61365848,268.261360834,202.925672034,56.6466996096,8.68898918983
 04/20  20:00:00,1046.01550319,97.2942717218,525.131446687,0.0,100.150657288,124.558693486,361.256213025,295.92077392,56.6466996096,8.68873949554
 04/20  21:00:00,1028.78400219,97.2942717218,545.567822431,0.0,100.150657288,124.558693486,361.303096017,310.141693688,42.4850247072,8.67637762186
 04/20  22:00:00,966.699350901,97.2942717218,551.180053685,0.0,46.0930336215,124.558693486,369.408426831,332.411784843,28.3233498048,8.67329218291
 04/20  23:00:00,967.771682339,97.2942717218,551.467271279,0.0,46.0930336215,124.558693486,366.14286366,343.307488123,14.1616749024,8.67370063518
 04/20  24:00:00,954.789069142,97.2942717218,550.814420202,0.0,46.0930336215,113.312780494,366.781230222,352.442285625,5.66466996096,8.67427463612
 04/21  01:00:00,956.336916601,97.2942717218,552.515542065,0.0,46.0930336215,113.312780494,385.24712178,362.254939866,5.66466996096,17.3275119534
 04/21  02:00:00,957.803189165,97.2942717218,554.100788507,0.0,46.0930336215,113.312780494,385.085816943,370.747750074,5.66466996096,8.67339690789
 04/21  03:00:00,957.753370809,97.2942717218,554.043058371,0.0,46.0930336215,113.312780494,392.579481312,378.241016486,5.66466996096,8.67379486521
 04/21  04:00:00,1050.63027231,97.2942717218,553.098988483,0.0,100.150657288,148.969399434,379.544332465,365.205458818,5.66466996096,8.67420368546
 04/21  05:00:00,1047.72825435,101.017430241,545.670693512,0.0,100.150657288,149.894399434,488.706967239,465.872751622,14.1616749024,8.67254071493
 04/21  06:00:00,1277.20720153,106.381560979,542.112516871,0.0,176.471037341,302.612436532,395.467276002,358.470718762,28.3233498048,8.67320743497
 04/21  07:00:00,1382.56961827,111.214843572,535.874232517,0.0,243.2593065,310.10971186,392.627322272,332.712118012,42.4850247072,17.4301795523
 04/21  08:00:00,1417.2465505,112.83040946,528.359820794,0.0,243.2593065,310.10971186,383.740826585,309.607947432,56.6466996096,17.4861795435
 04/21  09:00:00,1439.7814498,114.000774689,517.665926799,0.0,243.2593065,302.612436532,352.442316366,292.427700805,42.4850247072,17.5295908539
 04/21  10:00:00,1439.62028629,115.12697512,510.026609054,0.0,243.2593065,310.10971186,375.333254514,278.143080953,70.808374512,26.3817990487
 04/21  11:00:00,1440.41099729,116.428072324,508.856787035,0.0,243.2593065,310.10971186,360.594837366,263.373358218,70.808374512,26.4131046361
 04/21  12:00:00,1402.39344737,117.82472116,509.51616634,0.0,243.2593065,310.10971186,332.206451019,235.072976517,70.808374512,26.3250999899
 04/21  13:00:00,1439.37036275,119.066164649,509.961817111,0.0,243.2593065,302.612436532,296.290518697,213.22917109,56.6466996096,26.4146479975
 04/21  14:00:00,1443.3104143,121.161227734,511.185581402,0.0,243.2593065,302.612436532,266.065663217,197.198287541,42.4850247072,26.3823509691
 04/21  15:00:00,1450.16341001,124.483814936,512.950499932,0.0,243.2593065,302.612436532,241.854663677,167.635543631,56.6466996096,17.5724204366
 04/21  16:00:00,1459.86663409,127.068422656,513.121263302,0.0,243.2593065,310.10971186,268.602830479,157.373757763,84.9700494144,26.2590233009
 04/21  17:00:00,1455.21543841,126.583017595,510.055608124,0.0,243.2593065,310.10971186,265.174073817,171.494397596,84.9700494144,8.7096268064
 04/21  18:00:00,1155.94003765,97.2942717218,511.153132736,0.0,166.938926447,199.110933808,311.751449491,209.422599126,84.9700494144,17.3588009509
 04/21  19:00:00,1174.30243045,97.2942717218,527.876440287,0.0,166.938926447,191.61365848,318.884013728,253.547131774,56.6466996096,8.69018234499
 04/21  20:00:00,1073.46032797,97.2942717218,551.746532535,0.0,100.150657288,124.558693486,374.888954337,309.552370042,56.6466996096,8.68988468545
 04/21  21:00:00,1041.74074591,97.2942717218,559.628770905,0.0,100.150657288,124.558693486,372.861949111,321.701529892,42.4850247072,8.67539451213
 04/21  22:00:00,974.550378088,97.2942717218,559.585698035,0.0,46.0930336215,124.558693486,381.069538489,344.072084374,28.3233498048,8.67410430971
 04/21  23:00:00,975.814960168,97.2942717218,560.065295801,0.0,46.0930336215,124.558693486,377.358902296,354.52270991,14.1616749024,8.67451748326
 04/21  24:00:00,964.008055484,97.2942717218,560.694532201,0.0,46.0930336215,113.312780494,378.11473361,363.775914069,5.66466996096,8.67414958002
 04/22  01:00:00,965.514635754,97.2942717218,562.369341583,0.0,46.0930336215,113.312780494,387.123423897,372.78531931,5.66466996096,8.67343462594
 04/22  02:00:00,966.292905296,97.2942717218,563.241993501,0.0,46.0930336215,113.312780494,394.685576584,380.347142299,5.66466996096,8.67376432416
 04/22  03:00:00,966.72398395,97.2942717218,563.734643717,0.0,46.0930336215,113.312780494,410.684579071,387.693022909,5.66466996096,17.3268862012
 04/22  04:00:00,975.479752189,97.2942717218,562.066920056,0.0,55.6251445156,113.312780494,396.108343794,381.770570325,5.66466996096,8.67310350769
 04/22  05:00:00,976.928105101,97.2942717218,563.685075193,0.0,55.6251445156,113.312780494,408.983268203,386.148104331,14.1616749024,8.67348896941
 04/22  06:00:00,1053.50638292,97.2942717218,567.522149421,0.0,65.1572554096,176.889270242,367.488641705,330.491409725,28.3233498048,8.67388217543
 04/22  07:00:00,1155.20695031,99.0831507374,561.340059514,0.0,109.682768182,220.96816451,469.24030496,418.080999638,42.4850247072,8.67428061479
 04/22  08:00:00,1159.83747127,99.2622361258,555.458078168,0.0,109.682768182,220.96816451,443.09086565,377.741638012,56.6466996096,8.70252802821
 04/22  09:00:00,1262.73806757,101.818494578,548.155584462,0.0,131.945524568,266.955817592,407.00469952,347.086593334,42.4850247072,17.4330814783
 04/22  10:00:00,1265.54094522,102.097788581,542.911492213,0.0,131.945524568,274.45309292,420.91056663,332.620412411,70.808374512,17.4817797068
 04/22  11:00:00,1263.47988181,102.269425367,539.609529211,0.0,131.945524568,274.45309292,411.558352622,323.266366595,70.808374512,17.4836115158
 04/22  12:00:00,1228.33087623,102.376053269,536.740811416,0.0,131.945524568,274.45309292,404.583707219,316.29211344,70.808374512,17.4832192669
 04/22  13:00:00,1218.07829606,102.672344655,533.978224147,0.0,131.945524568,266.955817592,389.540435176,306.679096172,56.6466996096,26.2146393945
 04/22  14:00:00,1213.77030347,103.493136988,529.208428632,0.0,131.945524568,266.955817592,351.701098117,291.736388937,42.4850247072,17.4796844732
 04/22  15:00:00,1136.87127357,97.2942717218,534.373105284,0.0,109.682768182,212.545889182,295.784974944,221.656686743,56.6466996096,17.4815885907
 04/22  16:00:00,1152.44604046,97.2942717218,542.487344813,0.0,109.682768182,220.04316451,321.734893424,219.281506748,84.9700494144,17.4833372616
 04/22  17:00:00,1118.58292805,97.2942717218,551.151156251,0.0,109.682768182,220.04316451,326.58269725,224.184948932,84.9700494144,17.4276989035
 04/22  18:00:00,1086.14843633,97.2942717218,558.065951083,0.0,100.150657288,199.110933808,359.810918986,266.166713437,84.9700494144,8.67415613508
 04/22  19:00:00,1090.42747873,97.2942717218,561.513896347,0.0,100.150657288,191.61365848,347.642162645,282.322707724,56.6466996096,8.67275531191
 04/22  20:00:00,984.408220026,97.2942717218,559.225541398,0.0,55.6251445156,124.558693486,397.109887733,331.790072989,56.6466996096,8.67311513454
 04/22  21:00:00,983.626030019,97.2942717218,558.798367802,0.0,55.6251445156,124.558693486,391.971039746,340.812517489,42.4850247072,8.6734975502
 04/22  22:00:00,974.086173953,97.2942717218,559.428219869,0.0,46.0930336215,124.558693486,397.222271943,360.225032289,28.3233498048,8.67388984905
 04/22  23:00:00,975.218630754,97.2942717218,559.522867047,0.0,46.0930336215,124.558693486,392.433028599,369.597068931,14.1616749024,8.67428476555
 04/22  24:00:00,963.001825999,97.2942717218,559.687423186,0.0,46.0930336215,113.312780494,392.131482281,377.793929989,5.66466996096,8.67288233174
 04/23  01:00:00,954.308222133,97.2942717218,562.408147375,0.0,34.9616554283,113.312780494,401.631699081,387.293876313,5.66466996096,8.67315280726
 04/23  02:00:00,955.436373633,97.2942717218,563.659717658,0.0,34.9616554283,113.312780494,409.369001952,395.030854137,5.66466996096,8.67347785405
 04/23  03:00:00,955.4123289,97.2942717218,563.655810695,0.0,34.9616554283,113.312780494,416.115169088,401.776658078,5.66466996096,8.67384104944
 04/23  04:00:00,964.940228575,97.2942717218,562.81881207,0.0,44.4937663224,113.312780494,410.55491142,396.216026202,5.66466996096,8.67421525686
 04/23  05:00:00,966.868755892,97.2942717218,564.962251309,0.0,44.4937663224,113.312780494,422.993156137,400.158695765,14.1616749024,8.67278546993
 04/23  06:00:00,1046.60806937,97.2942717218,572.188183201,0.0,54.0258772165,176.889270242,381.958944702,344.962447188,28.3233498048,8.67314770933
 04/23  07:00:00,1047.1527117,97.2942717218,581.616877694,0.0,54.0258772165,184.38654557,383.293017352,332.134470444,42.4850247072,8.67352220087
 04/23  08:00:00,1109.22568992,97.2942717218,563.07317418,0.0,65.1572554096,220.04316451,380.982532555,306.958934897,56.6466996096,17.3768980488
 04/23  09:00:00,1088.48398512,97.2942717218,548.908085169,0.0,65.1572554096,212.545889182,350.628718724,290.721481239,42.4850247072,17.4222127776
 04/23  10:00:00,1090.78276305,97.2942717218,543.441963126,0.0,65.1572554096,220.04316451,371.146741067,282.868394939,70.808374512,17.4699716154
 04/23  11:00:00,1085.35244176,97.2942717218,537.293780032,0.0,65.1572554096,220.04316451,363.151342096,274.872203789,70.808374512,17.4707637954
 04/23  12:00:00,1080.21964665,97.2942717218,533.759674912,0.0,65.1572554096,220.04316451,359.162546927,270.882563239,70.808374512,17.4716091761
 04/23  13:00:00,1078.91193582,97.2942717218,539.580973565,0.0,65.1572554096,212.545889182,342.436065543,268.31690839,56.6466996096,17.4724575433
 04/23  14:00:00,1085.03107327,97.2942717218,545.210315951,0.0,65.1572554096,212.545889182,318.484448321,258.526119091,42.4850247072,17.4733045224
 04/23  15:00:00,1090.25385712,97.2942717218,550.855284045,0.0,65.1572554096,212.545889182,322.481152657,248.360303315,56.6466996096,17.4741497322
 04/23  16:00:00,1062.26005867,97.2942717218,547.957147042,0.0,65.1572554096,220.04316451,340.260265793,237.815223234,84.9700494144,17.4749931436
 04/23  17:00:00,1016.25951684,97.2942717218,548.677417836,0.0,54.0258772165,184.38654557,343.383851456,240.989733766,84.9700494144,17.4240682755
 04/23  18:00:00,991.262514971,97.2942717218,554.497672856,0.0,44.4937663224,163.454314868,369.85721745,276.21292965,84.9700494144,8.67423838493
 04/23  19:00:00,994.592738631,97.2942717218,556.891319879,0.0,44.4937663224,155.95703954,362.723455692,297.402925018,56.6466996096,8.67383106447
 04/23  20:00:00,975.50380396,97.2942717218,561.84422301,0.0,44.4937663224,124.558693486,408.338409325,343.018552114,56.6466996096,8.67315760146
 04/23  21:00:00,976.34362981,97.2942717218,563.23160315,0.0,44.4937663224,124.558693486,402.454779349,351.296220919,42.4850247072,8.67353372313
 04/23  22:00:00,967.092873021,97.2942717218,564.175381664,0.0,34.9616554283,124.558693486,407.226413712,370.229151892,28.3233498048,8.67391201578
 04/23  23:00:00,969.15198958,97.2942717218,565.253947472,0.0,34.9616554283,124.558693486,402.056062728,379.2228893,14.1616749024,8.67149852521
 04/23  24:00:00,957.132850425,97.2942717218,565.593510868,0.0,34.9616554283,113.312780494,401.452811228,387.115280998,5.66466996096,8.67286026856
 04/24  01:00:00,971.026344533,97.2942717218,568.517520082,0.0,46.0930336215,113.312780494,409.371810795,395.034013824,5.66466996096,8.67312701052
 04/24  02:00:00,972.940964432,97.2942717218,570.576923296,0.0,46.0930336215,113.312780494,416.572979005,402.234870163,5.66466996096,8.67343888132
 04/24  03:00:00,973.436454073,97.2942717218,571.10764436,0.0,46.0930336215,113.312780494,423.23565164,408.897195575,5.66466996096,8.67378610421
 04/24  04:00:00,1063.36010554,97.2942717218,570.485575085,0.0,100.150657288,148.969399434,407.555687873,393.218867435,5.66466996096,8.67215047708
 04/24  05:00:00,1061.97440909,97.3923481852,567.522527919,0.0,100.150657288,149.894399434,626.508415787,603.672511704,14.1616749024,8.67422918089
 04/24  06:00:00,1283.32184932,99.4272055445,557.294202676,0.0,176.471037341,302.612436532,458.105420756,421.108000108,28.3233498048,8.67407084353
 04/24  07:00:00,1381.54352368,101.810233943,544.409964609,0.0,243.2593065,310.10971186,434.890296775,374.974955319,42.4850247072,17.430316749
 04/24  08:00:00,1414.48482033,102.840266713,535.293590444,0.0,243.2593065,310.10971186,422.945989752,348.815019058,56.6466996096,17.4842710846
 04/24  09:00:00,1436.82505459,103.638306787,524.90270861,0.0,243.2593065,302.612436532,400.046759075,331.282490255,42.4850247072,26.2792441129
 04/24  10:00:00,1442.3352511,104.429111954,522.638356548,0.0,243.2593065,310.10971186,420.159478743,322.973700104,70.808374512,26.3774041276
 04/24  11:00:00,1442.13527651,105.45315555,520.423354661,0.0,243.2593065,310.10971186,407.879573808,310.662776822,70.808374512,26.408422474
 04/24  12:00:00,1392.41510833,106.690799192,512.327962753,0.0,243.2593065,310.10971186,380.325932918,291.965072741,70.808374512,17.5524856647
 04/24  13:00:00,1426.4623033,108.248545442,511.415770281,0.0,243.2593065,302.612436532,348.557399713,265.500078176,56.6466996096,26.4106219271
 04/24  14:00:00,1431.88212325,110.300273177,511.782376933,0.0,243.2593065,302.612436532,288.745778889,219.883980474,42.4850247072,26.3767737079
 04/24  15:00:00,1438.99405934,113.03243334,512.877957605,0.0,243.2593065,302.612436532,264.333811139,181.341974378,56.6466996096,26.3451371508
 04/24  16:00:00,1449.53525544,115.67995976,513.62723772,0.0,243.2593065,310.10971186,269.41327879,166.932589601,84.9700494144,17.510639774
 04/24  17:00:00,1449.54702845,117.078065742,512.919510076,0.0,243.2593065,310.10971186,271.782210265,169.416102197,84.9700494144,17.3960586542
 04/24  18:00:00,1153.73800893,97.2942717218,509.514788653,0.0,166.938926447,199.110933808,293.36134847,199.703194845,84.9700494144,8.68810421077
 04/24  19:00:00,1176.35465109,97.2942717218,529.047891216,0.0,166.938926447,191.61365848,325.33872213,260.004235034,56.6466996096,8.68778748624
 04/24  20:00:00,1078.767198,97.2942717218,556.581548953,0.0,100.150657288,124.558693486,385.122624655,319.786327199,56.6466996096,8.68959784629
 04/24  21:00:00,1044.29950093,97.2942717218,561.96153145,0.0,100.150657288,124.558693486,389.878967327,330.064292979,42.4850247072,17.3296496413
 04/24  22:00:00,977.595927208,97.2942717218,563.070408684,0.0,46.0930336215,124.558693486,388.361511029,351.365415798,28.3233498048,8.67274542612
 04/24  23:00:00,980.712245107,97.2942717218,565.562184872,0.0,46.0930336215,124.558693486,384.738508392,361.903734036,14.1616749024,8.67309945395
 04/24  24:00:00,969.892586039,97.2942717218,567.241676256,0.0,46.0930336215,113.312780494,384.839446605,370.501314635,5.66466996096,8.67346200864
 04/25  01:00:00,973.151701901,97.2942717218,570.785075157,0.0,46.0930336215,113.312780494,393.834950178,379.496595011,5.66466996096,8.67368520565
 04/25  02:00:00,975.204565019,97.2942717218,573.022346241,0.0,46.0930336215,113.312780494,402.006447132,387.669539901,5.66466996096,8.67223726989
 04/25  03:00:00,977.066589459,97.2942717218,575.037924319,0.0,46.0930336215,113.312780494,410.009154494,395.671945119,5.66466996096,8.67253941332
 04/25  04:00:00,1070.88694351,97.2942717218,575.119660116,0.0,100.150657288,148.969399434,395.454875615,381.117333119,5.66466996096,8.67287253476
 04/25  05:00:00,1069.27804002,98.4351777623,571.7638263,0.0,100.150657288,149.894399434,535.574700308,512.739806495,14.1616749024,8.67321891098
 04/25  06:00:00,1287.53619098,102.88645427,557.087849175,0.0,176.471037341,302.612436532,421.751845068,384.754931845,28.3233498048,8.67356341809
 04/25  07:00:00,1380.24057096,106.442340919,538.457187449,0.0,243.2593065,310.10971186,405.790656085,345.875930459,42.4850247072,17.4297009191
 04/25  08:00:00,1413.47828149,108.044283153,529.572833485,0.0,243.2593065,310.10971186,397.786868378,323.655165486,56.6466996096,17.4850032824
 04/25  09:00:00,1441.2215974,109.297563948,523.523075566,0.0,243.2593065,302.612436532,371.059146593,311.04657523,42.4850247072,17.5275466556
 04/25  10:00:00,1445.21219052,110.558574676,519.403821846,0.0,243.2593065,310.10971186,398.602955451,301.416933935,70.808374512,26.3776470042
 04/25  11:00:00,1450.29959807,111.774810243,522.184021568,0.0,243.2593065,310.10971186,396.022257585,298.806070948,70.808374512,26.4078121252
 04/25  12:00:00,1406.22685852,113.170150003,518.373953073,0.0,243.2593065,310.10971186,382.698124856,285.569585746,70.808374512,26.3201645975
 04/25  13:00:00,1430.41873496,114.577206342,509.308206451,0.0,243.2593065,302.612436532,350.504054401,267.450178502,56.6466996096,26.4071762887
 04/25  14:00:00,1431.00650177,116.66894635,508.019180308,0.0,243.2593065,302.612436532,320.83810554,251.977182722,42.4850247072,26.3758981103
 04/25  15:00:00,1431.44808436,118.963254863,506.310864443,0.0,243.2593065,302.612436532,316.581719344,242.367021667,56.6466996096,17.5679980671
 04/25  16:00:00,1440.72636487,120.964730814,506.47051355,0.0,243.2593065,310.10971186,339.962138021,228.735374342,84.9700494144,26.2567142645
 04/25  17:00:00,1445.48942916,122.391677948,507.952397767,0.0,243.2593065,310.10971186,294.652577463,200.974630447,84.9700494144,8.70789760193
 04/25  18:00:00,1166.04390626,97.2942717218,520.453602989,0.0,166.938926447,199.110933808,319.432477636,225.773194898,84.9700494144,8.68923332387
 04/25  19:00:00,1201.11867347,97.2942717218,553.755229983,0.0,166.938926447,191.61365848,333.784909543,259.780844372,56.6466996096,17.3573655611
 04/25  20:00:00,1078.43292041,97.2942717218,556.928442014,0.0,100.150657288,124.558693486,376.32974509,310.994866967,56.6466996096,8.6881785129
 04/25  21:00:00,1036.76860005,97.2942717218,554.443553653,0.0,100.150657288,124.558693486,371.308081627,320.147467691,42.4850247072,8.67558922913
 04/25  22:00:00,970.676830139,97.2942717218,555.526360733,0.0,46.0930336215,124.558693486,378.591147866,341.595384997,28.3233498048,8.6724130646
 04/25  23:00:00,970.963649213,97.2942717218,554.955241331,0.0,46.0930336215,124.558693486,374.140580345,351.306166997,14.1616749024,8.67273844592
 04/25  24:00:00,958.494647523,97.2942717218,554.850071063,0.0,46.0930336215,113.312780494,374.196691643,359.858938815,5.66466996096,8.67308286686
 04/26  01:00:00,960.683519705,97.2942717218,557.237097177,0.0,46.0930336215,113.312780494,383.48909758,369.151102101,5.66466996096,8.67332551822
 04/26  02:00:00,961.454865021,97.2942717218,558.089348838,0.0,46.0930336215,113.312780494,391.260459502,376.92218351,5.66466996096,8.67360603072
 04/26  03:00:00,961.120252275,97.2942717218,557.743469104,0.0,46.0930336215,113.312780494,397.918257947,383.581442364,5.66466996096,8.67214562247
 04/26  04:00:00,1049.76410917,97.2942717218,555.736478681,0.0,100.150657288,148.969399434,383.987234803,369.650120359,5.66466996096,8.67244448367
 04/26  05:00:00,1047.0052053,99.833335221,548.954238967,0.0,100.150657288,149.894399434,503.806194947,480.971511586,14.1616749024,8.67300845852
 04/26  06:00:00,1281.41046297,104.816829187,549.710921322,0.0,176.471037341,302.612436532,407.492113583,370.495534958,28.3233498048,8.67322882031
 04/26  07:00:00,1406.78071465,109.255423403,564.116753349,0.0,243.2593065,310.10971186,408.079890665,348.165302057,42.4850247072,17.4295639011
 04/26  08:00:00,1432.49739566,110.867147724,545.974677481,0.0,243.2593065,310.10971186,396.923244565,322.793167856,56.6466996096,17.4833770987
 04/26  09:00:00,1452.92406522,112.29830126,531.196647646,0.0,243.2593065,302.612436532,370.682558697,301.920206446,42.4850247072,26.2773275435
 04/26  10:00:00,1453.29482738,113.667159385,523.504470611,0.0,243.2593065,310.10971186,385.170036739,287.986912389,70.808374512,26.3747498375
 04/26  11:00:00,1443.95509236,115.059036405,513.088801436,0.0,243.2593065,310.10971186,372.165385779,274.951642778,70.808374512,26.4053684891
 04/26  12:00:00,1398.31947916,116.45356006,508.593821301,0.0,243.2593065,310.10971186,354.332896356,265.973925407,70.808374512,17.550596437
 04/26  13:00:00,1433.52361859,118.185822956,508.419617988,0.0,243.2593065,302.612436532,329.851816697,246.798136364,56.6466996096,26.406980723
 04/26  14:00:00,1438.26288416,120.299262518,508.939970193,0.0,243.2593065,302.612436532,279.929969823,211.071786447,42.4850247072,26.3731586679
 04/26  15:00:00,1443.62356666,122.555501611,509.941225111,0.0,243.2593065,302.612436532,262.886537506,179.898404285,56.6466996096,26.3414336113
 04/26  16:00:00,1454.81000968,124.555761044,511.459848537,0.0,243.2593065,310.10971186,267.660072779,165.177962023,84.9700494144,17.5120613411
 04/26  17:00:00,1455.10110244,125.306175896,511.027925029,0.0,243.2593065,310.10971186,270.286126857,167.921903286,84.9700494144,17.3941741563
 04/26  18:00:00,1161.03076034,97.2942717218,515.73410969,0.0,166.938926447,199.110933808,306.953641271,213.297196933,84.9700494144,8.6863949242
 04/26  19:00:00,1192.14506259,97.2942717218,543.94149941,0.0,166.938926447,191.61365848,320.618977753,255.283348568,56.6466996096,8.68892957506
 04/26  20:00:00,1092.54647472,97.2942717218,571.30150606,0.0,100.150657288,124.558693486,372.958871624,307.623598962,56.6466996096,8.68857305218
 04/26  21:00:00,1057.1026471,97.2942717218,575.97788325,0.0,100.150657288,124.558693486,370.386063292,319.226530392,42.4850247072,8.67450819308
 04/26  22:00:00,986.712975634,97.2942717218,573.128741107,0.0,46.0930336215,124.558693486,377.354892939,340.35835016,28.3233498048,8.67319297418
 04/26  23:00:00,985.340736628,97.2942717218,570.726983207,0.0,46.0930336215,124.558693486,381.365120015,349.877844097,14.1616749024,17.3256010159
 04/26  24:00:00,971.143464172,97.2942717218,568.688664498,0.0,46.0930336215,113.312780494,372.825678946,358.488626692,5.66466996096,8.67238229286
 04/27  01:00:00,969.782386816,97.2942717218,567.200114392,0.0,46.0930336215,113.312780494,380.888184873,366.550949367,5.66466996096,8.67256554506
 04/27  02:00:00,967.963671326,97.2942717218,565.205650888,0.0,46.0930336215,113.312780494,387.967830726,373.63031117,5.66466996096,8.67284959445
 04/27  03:00:00,964.399801999,97.2942717218,561.321677933,0.0,46.0930336215,113.312780494,394.534090598,380.196267493,5.66466996096,8.6731531439
 04/27  04:00:00,1050.35203011,97.2942717218,556.375516705,0.0,100.150657288,148.969399434,379.764879047,365.426746823,5.66466996096,8.67346226302
 04/27  05:00:00,1045.59521466,100.701647439,546.521294473,0.0,100.150657288,149.894399434,491.130608773,468.296931811,14.1616749024,8.67200206018
 04/27  06:00:00,1287.68326564,105.924585639,555.336798024,0.0,176.471037341,302.612436532,400.910895869,363.915252193,28.3233498048,8.67229387059
 04/27  07:00:00,1384.76827496,110.683358974,538.93376588,0.0,243.2593065,310.10971186,395.423253286,335.511605052,42.4850247072,17.4266235274
 04/27  08:00:00,1407.76637618,112.207038792,520.225417798,0.0,243.2593065,310.10971186,382.059928527,307.931793397,56.6466996096,17.4814355203
 04/27  09:00:00,1430.81132652,113.555625464,510.371267174,0.0,243.2593065,302.612436532,339.635026065,279.626044998,42.4850247072,17.5239563598
 04/27  10:00:00,1438.74298283,114.570809422,509.543757319,0.0,243.2593065,310.10971186,358.678680924,261.499412541,70.808374512,26.3708938712
 04/27  11:00:00,1441.30820407,115.699288575,508.905905215,0.0,243.2593065,310.10971186,341.696332251,244.481904554,70.808374512,26.4060531846
 04/27  12:00:00,1403.36380141,116.992435932,509.382853577,0.0,243.2593065,310.10971186,319.590926977,222.46853822,70.808374512,26.3140142449
 04/27  13:00:00,1438.30500403,118.297772161,508.986727958,0.0,243.2593065,302.612436532,296.406877237,213.357565734,56.6466996096,26.4026118939
 04/27  14:00:00,1439.92944886,120.254434956,509.037690257,0.0,243.2593065,302.612436532,265.856197431,205.783980619,42.4850247072,17.5871921042
 04/27  15:00:00,1441.71986401,122.366307537,508.853819182,0.0,243.2593065,302.612436532,277.904692253,194.915509808,56.6466996096,26.3424828359
 04/27  16:00:00,1450.40557493,123.878354228,509.538397038,0.0,243.2593065,310.10971186,292.891334548,190.413542933,84.9700494144,17.5077422003
 04/27  17:00:00,1453.37703667,125.206821659,510.244459353,0.0,243.2593065,310.10971186,282.067346273,179.704162854,84.9700494144,17.3931340044
 04/27  18:00:00,1154.66595118,97.2942717218,510.375837392,0.0,166.938926447,199.110933808,300.060471388,206.403322521,84.9700494144,8.68709945244
 04/27  19:00:00,1171.56360845,97.2942717218,524.619269147,0.0,166.938926447,191.61365848,318.266349621,252.930811214,56.6466996096,8.68883879745
 04/27  20:00:00,1062.12290759,97.2942717218,539.138339004,0.0,100.150657288,124.558693486,383.002115984,308.998705967,56.6466996096,17.3567104075
 04/27  21:00:00,1029.08545677,97.2942717218,545.458683746,0.0,100.150657288,124.558693486,370.71374518,319.553505218,42.4850247072,8.67521525403
 04/27  22:00:00,962.436781696,97.2942717218,546.568523514,0.0,46.0930336215,124.558693486,378.039909162,341.044569843,28.3233498048,8.67198951367
 04/27  23:00:00,963.802417898,97.2942717218,547.155445618,0.0,46.0930336215,124.558693486,373.876489974,351.042535847,14.1616749024,8.67227922488
 04/27  24:00:00,951.977794227,97.2942717218,547.756079737,0.0,46.0930336215,113.312780494,374.129255113,359.791996825,5.66466996096,8.67258832717
 04/28  01:00:00,954.08551268,97.2942717218,550.067083612,0.0,46.0930336215,113.312780494,382.888998209,368.551550758,5.66466996096,8.67277749017
 04/28  02:00:00,954.892287573,97.2942717218,550.960350693,0.0,46.0930336215,113.312780494,390.190774119,375.853066841,5.66466996096,8.67303731685
 04/28  03:00:00,954.603128305,97.2942717218,550.666507378,0.0,46.0930336215,113.312780494,396.61314455,382.275152957,5.66466996096,8.67332163166
 04/28  04:00:00,1047.63824941,97.2942717218,549.862652507,0.0,100.150657288,148.969399434,382.821862644,368.485351157,5.66466996096,8.67184152583
 04/28  05:00:00,1046.06067702,100.69886554,544.178912261,0.0,100.150657288,149.894399434,495.921984703,473.088185945,14.1616749024,8.67212385542
 04/28  06:00:00,1275.29707182,105.943022439,540.476274929,0.0,176.471037341,302.612436532,400.176263309,363.180499347,28.3233498048,8.6724141572
 04/28  07:00:00,1378.44240968,110.556025291,532.641601332,0.0,243.2593065,310.10971186,395.698046787,335.785876752,42.4850247072,17.4271453271
 04/28  08:00:00,1406.68291902,112.052789213,519.530953984,0.0,243.2593065,310.10971186,386.733225836,312.601605798,56.6466996096,17.4849204288
 04/28  09:00:00,1430.76002805,113.377123899,510.454408239,0.0,243.2593065,302.612436532,343.490766441,283.483296764,42.4850247072,17.5224449698
 04/28  10:00:00,1441.1014999,114.612726522,510.698239579,0.0,243.2593065,310.10971186,345.914124547,248.734796465,70.808374512,26.37095357
 04/28  11:00:00,1445.38179612,115.850969458,510.784953175,0.0,243.2593065,310.10971186,320.879770694,223.666255725,70.808374512,26.4051404567
 04/28  12:00:00,1405.47393332,117.140869242,511.245919687,0.0,243.2593065,310.10971186,317.032656198,219.911172111,70.808374512,26.3131095742
 04/28  13:00:00,1439.59677443,118.547605779,510.409632782,0.0,243.2593065,302.612436532,297.179533973,214.131786548,56.6466996096,26.4010478159
 04/28  14:00:00,1441.31471734,120.548072062,509.725655215,0.0,243.2593065,302.612436532,270.355582667,201.498443781,42.4850247072,26.3721141782
 04/28  15:00:00,1441.76265648,122.543807327,508.577943197,0.0,243.2593065,302.612436532,268.174855061,193.962698936,56.6466996096,17.5654565159
 04/28  16:00:00,1449.4607151,124.296654114,507.534987073,0.0,243.2593065,310.10971186,296.260159454,185.03693128,84.9700494144,26.2531787593
 04/28  17:00:00,1451.05972675,125.639522718,507.822419048,0.0,243.2593065,310.10971186,275.062017805,181.38494013,84.9700494144,8.70702826141
 04/28  18:00:00,1159.50890951,97.2942717218,514.266539199,0.0,166.938926447,199.110933808,308.141984284,214.48348263,84.9700494144,8.6884522399
 04/28  19:00:00,1178.24846054,97.2942717218,534.966703409,0.0,166.938926447,191.61365848,330.008893262,256.006498207,56.6466996096,17.3556954449
 04/28  20:00:00,1076.69612406,97.2942717218,555.036751984,0.0,100.150657288,124.558693486,376.116173813,310.782188411,56.6466996096,8.68728579235
 04/28  21:00:00,1038.35851824,97.2942717218,556.111726223,0.0,100.150657288,124.558693486,372.092621571,320.932881616,42.4850247072,8.67471524778
 04/28  22:00:00,970.311832699,97.2942717218,555.110631434,0.0,46.0930336215,124.558693486,379.055922624,342.059276107,28.3233498048,8.67329671177
 04/28  23:00:00,970.110285826,97.2942717218,554.007600096,0.0,46.0930336215,124.558693486,374.15404798,351.320551882,14.1616749024,8.67182119543
 04/28  24:00:00,956.75041548,97.2942717218,552.942080742,0.0,46.0930336215,113.312780494,374.043846014,359.707074373,5.66466996096,8.67210167984
 04/29  01:00:00,957.230601383,97.2942717218,553.470012185,0.0,46.0930336215,113.312780494,382.44504859,368.108087375,5.66466996096,8.67229125482
 04/29  02:00:00,957.532872124,97.2942717218,553.794887195,0.0,46.0930336215,113.312780494,390.097850419,375.760658681,5.66466996096,8.67252177692
 04/29  03:00:00,956.357644327,97.2942717218,552.53921653,0.0,46.0930336215,113.312780494,396.323352508,381.985896532,5.66466996096,8.67278601496
 04/29  04:00:00,963.8241611,97.2942717218,549.461170136,0.0,55.6251445156,113.312780494,390.318899522,375.981169452,5.66466996096,8.67306010844
 04/29  05:00:00,963.565795926,97.2942717218,549.238042274,0.0,55.6251445156,113.312780494,402.301899195,379.46864337,14.1616749024,8.67158092192
 04/29  06:00:00,1043.08686563,97.2942717218,556.223808659,0.0,65.1572554096,176.889270242,361.814186112,324.819001135,28.3233498048,8.67183517209
 04/29  07:00:00,1142.40878476,98.9165108049,547.549828868,0.0,109.682768182,220.96816451,469.372771106,418.21436843,42.4850247072,8.67337796861
 04/29  08:00:00,1144.24658266,99.016565884,539.234077281,0.0,109.682768182,220.96816451,455.563008663,381.53537441,56.6466996096,17.3809346438
 04/29  09:00:00,1243.01054236,101.739650124,529.011016935,0.0,131.945524568,266.955817592,405.088253285,345.173707427,42.4850247072,17.4295211511
 04/29  10:00:00,1241.71938498,102.046353595,520.912450431,0.0,131.945524568,274.45309292,410.660225355,322.373782463,70.808374512,17.4780683801
 04/29  11:00:00,1234.2731999,102.239973432,513.310445406,0.0,131.945524568,274.45309292,393.387407948,305.09941009,70.808374512,17.4796233454
 04/29  12:00:00,1200.34138295,102.237374135,512.184607672,0.0,131.945524568,274.45309292,382.849725951,294.562659875,70.808374512,17.4786915639
 04/29  13:00:00,1193.71293701,102.344824151,512.176589851,0.0,131.945524568,266.955817592,348.316838631,274.19007502,56.6466996096,17.4800640014
 04/29  14:00:00,1193.93891377,102.88990495,511.359485109,0.0,131.945524568,266.955817592,316.462308494,256.503975105,42.4850247072,17.4733086815
 04/29  15:00:00,1109.26371041,97.2942717218,510.681007305,0.0,109.682768182,212.545889182,281.928040275,207.803259054,56.6466996096,17.4780816115
 04/29  16:00:00,1124.92205482,97.2942717218,517.723977439,0.0,109.682768182,220.04316451,317.43146524,214.985383992,84.9700494144,17.4760318341
 04/29  17:00:00,1096.33115079,97.2942717218,530.149430241,0.0,109.682768182,220.04316451,324.409558538,222.017116938,84.9700494144,17.4223921859
 04/29  18:00:00,1071.70066368,97.2942717218,543.022077423,0.0,100.150657288,199.110933808,355.40910049,261.767506791,84.9700494144,8.67154428405
 04/29  19:00:00,1079.61224665,97.2942717218,553.999190451,0.0,100.150657288,191.61365848,348.919280421,283.600776415,56.6466996096,8.67180439616
 04/29  20:00:00,980.748231231,97.2942717218,555.246917538,0.0,55.6251445156,124.558693486,401.598982206,336.280199981,56.6466996096,8.6720826154
 04/29  21:00:00,978.942807228,97.2942717218,553.757083387,0.0,55.6251445156,124.558693486,395.015060323,343.857678788,42.4850247072,8.67235682788
 04/29  22:00:00,969.746266145,97.2942717218,554.749844557,0.0,46.0930336215,124.558693486,399.651672743,362.655688691,28.3233498048,8.67263424736
 04/29  23:00:00,970.348802007,97.2942717218,554.264347071,0.0,46.0930336215,124.558693486,393.424085685,370.589498375,14.1616749024,8.67291240785
 04/29  24:00:00,958.080657985,97.2942717218,554.3711392,0.0,46.0930336215,113.312780494,392.964504864,378.626639814,5.66466996096,8.6731950884
 04/30  01:00:00,950.079570217,97.2942717218,557.809072151,0.0,34.9616554283,113.312780494,401.828328133,387.492028171,5.66466996096,8.67163000138
 04/30  02:00:00,951.653705534,97.2942717218,559.514072829,0.0,34.9616554283,113.312780494,409.287266714,394.950781146,5.66466996096,8.67181560658
 04/30  03:00:00,951.446059509,97.2942717218,559.313014138,0.0,34.9616554283,113.312780494,415.439732408,401.10300704,5.66466996096,8.67205540683
 04/30  04:00:00,960.525480617,97.2942717218,557.999269822,0.0,44.4937663224,113.312780494,409.550633785,395.213652716,5.66466996096,8.67231110792
 04/30  05:00:00,961.78512154,97.2942717218,559.411325345,0.0,44.4937663224,113.312780494,422.160774778,399.326528528,14.1616749024,8.6725713469
 04/30  06:00:00,1038.92703024,97.2942717218,563.832599151,0.0,54.0258772165,176.889270242,384.773846624,343.911436163,28.3233498048,12.5390606561
 04/30  07:00:00,1025.45398601,97.2942717218,558.159463628,0.0,54.0258772165,184.38654557,388.981059934,333.040142693,42.4850247072,13.4558925337
 04/30  08:00:00,1100.83528442,97.2942717218,553.824725406,0.0,65.1572554096,220.04316451,380.473133116,315.131236229,56.6466996096,8.69519727784
 04/30  09:00:00,1087.89778229,97.2942717218,547.966425163,0.0,65.1572554096,212.545889182,369.104031461,309.199958693,42.4850247072,17.4190480608
 04/30  10:00:00,1099.88369316,97.2942717218,552.894790054,0.0,65.1572554096,220.04316451,390.492575632,302.218590251,70.808374512,17.46561087
 04/30  11:00:00,1100.72354233,97.2942717218,552.677491382,0.0,65.1572554096,220.04316451,385.39180872,297.117464407,70.808374512,17.4659698015
 04/30  12:00:00,1092.02866718,97.2942717218,544.452190108,0.0,65.1572554096,220.04316451,380.629577035,292.354855466,70.808374512,17.466347057
 04/30  13:00:00,1085.89163925,97.2942717218,545.829623419,0.0,65.1572554096,212.545889182,357.495814612,283.382389801,56.6466996096,17.4667252017
 04/30  14:00:00,1082.46362948,97.2942717218,542.245136111,0.0,65.1572554096,212.545889182,334.78039123,274.828263834,42.4850247072,17.4671026888
 04/30  15:00:00,1084.88052895,97.2942717218,545.13973194,0.0,65.1572554096,212.545889182,346.383084115,272.268905124,56.6466996096,17.4674793822
 04/30  16:00:00,1065.35137084,97.2942717218,550.908842487,0.0,65.1572554096,220.04316451,371.194284145,268.756379459,84.9700494144,17.4678552713
 04/30  17:00:00,1023.11129263,97.2942717218,555.735952745,0.0,54.0258772165,184.38654557,379.046740669,283.35301041,84.9700494144,10.7236808438
 04/30  18:00:00,991.364278251,97.2942717218,554.301933836,0.0,44.4937663224,163.454314868,422.940532881,322.641305933,84.9700494144,15.329177534
 04/30  19:00:00,995.604611683,97.2942717218,561.955784582,0.0,44.4937663224,155.95703954,399.587279656,334.268754308,56.6466996096,8.6718257387
 04/30  20:00:00,983.659287218,97.2942717218,570.492729215,0.0,44.4937663224,124.558693486,438.394037532,373.075252294,56.6466996096,8.67208562831
 04/30  21:00:00,983.334664672,97.2942717218,570.618146705,0.0,44.4937663224,124.558693486,431.370713402,380.213341399,42.4850247072,8.67234729594
 04/30  22:00:00,970.802850374,97.2942717218,568.025556945,0.0,34.9616554283,124.558693486,434.049153769,397.053194673,28.3233498048,8.67260929108
 04/30  23:00:00,966.224169573,97.2942717218,561.989549621,0.0,34.9616554283,124.558693486,425.062475168,402.227929083,14.1616749024,8.67287118182
 04/30  24:00:00,948.990060992,97.2942717218,556.756584719,0.0,34.9616554283,113.312780494,420.706052548,406.369994568,5.66466996096,8.67138801916
 05/01  01:00:00,978.230903907,97.2942717218,576.211426125,0.0,46.0930336215,113.312780494,430.703714727,416.367539038,5.66466996096,8.67150572752
 05/01  02:00:00,986.940819574,97.2942717218,585.706371124,0.0,46.0930336215,113.312780494,439.279720758,424.943340272,5.66466996096,8.67171052514
 05/01  03:00:00,983.113339428,97.2942717218,581.716405256,0.0,46.0930336215,113.312780494,442.613495417,428.276881011,5.66466996096,8.67194444457
 05/01  04:00:00,1070.73725469,97.2942717218,578.66043654,0.0,100.150657288,148.969399434,423.727617528,409.390760719,5.66466996096,8.67218684823
 05/01  05:00:00,1066.50255417,97.4959917135,572.504760158,0.0,100.150657288,149.894399434,666.056112105,643.222001338,14.1616749024,8.67243586459
 05/01  06:00:00,1289.14458059,99.4675845895,567.909103099,0.0,176.471037341,302.612436532,484.688346192,447.692315092,28.3233498048,8.67268129575
 05/01  07:00:00,1396.82405076,101.476295088,561.529389542,0.0,243.2593065,310.10971186,456.416612406,396.505436662,42.4850247072,17.4261510371
 05/01  08:00:00,1434.61247159,102.407056611,556.908995878,0.0,243.2593065,310.10971186,449.502992901,375.375981103,56.6466996096,17.4803121886
 05/01  09:00:00,1463.81853389,103.218048752,551.689410024,0.0,243.2593065,302.612436532,419.983035982,359.976035304,42.4850247072,17.5219759699
 05/01  10:00:00,1467.49348539,103.938930019,546.887812193,0.0,243.2593065,310.10971186,444.739047801,347.563781192,70.808374512,26.3668920972
 05/01  11:00:00,1464.958671,104.713482984,542.274803941,0.0,243.2593065,310.10971186,430.770529276,333.566031573,70.808374512,26.3961231908
 05/01  12:00:00,1420.3074066,105.725885644,538.290799099,0.0,243.2593065,310.10971186,421.865862829,324.748285287,70.808374512,26.3092030307
 05/01  13:00:00,1449.51952498,106.902916683,533.42050829,0.0,243.2593065,302.612436532,397.033643486,314.290131169,56.6466996096,26.0968127077
 05/01  14:00:00,1443.41946266,108.723110798,526.17868566,0.0,243.2593065,302.612436532,356.626926285,296.259571567,42.4850247072,17.8823300104
 05/01  15:00:00,1440.45693188,110.989201105,521.569690783,0.0,243.2593065,302.612436532,364.597795634,281.615173206,56.6466996096,26.3359228186
 05/01  16:00:00,1451.45857134,113.457711353,522.957834903,0.0,243.2593065,310.10971186,371.083478942,268.607254892,84.9700494144,17.506174636
 05/01  17:00:00,1456.80689895,115.345889049,526.275522543,0.0,243.2593065,310.10971186,364.020984395,261.658485606,84.9700494144,17.3924493748
 05/01  18:00:00,1205.93806668,97.2942717218,559.487045516,0.0,166.938926447,199.110933808,346.710884235,253.053118019,84.9700494144,8.68771680135
 05/01  19:00:00,1214.20950222,97.2942717218,570.868736765,0.0,166.938926447,191.61365848,340.025677533,274.691706567,56.6466996096,8.68727135582
 05/01  20:00:00,1098.51593006,97.2942717218,577.972174943,0.0,100.150657288,124.558693486,406.180950495,332.179739163,56.6466996096,17.3545117224
 05/01  21:00:00,1064.04576786,97.2942717218,583.441002745,0.0,100.150657288,124.558693486,394.768004367,343.609405844,42.4850247072,8.67357381639
 05/01  22:00:00,1000.18416588,97.2942717218,587.582337651,0.0,46.0930336215,124.558693486,401.872389366,364.876965142,28.3233498048,8.67207441933
 05/01  23:00:00,1004.74134862,97.2942717218,591.621369717,0.0,46.0930336215,124.558693486,398.44066137,375.606665962,14.1616749024,8.67232050555
 05/01  24:00:00,995.341548761,97.2942717218,594.81806308,0.0,46.0930336215,113.312780494,398.850130768,384.512892105,5.66466996096,8.67256870199
 05/02  01:00:00,999.096379401,97.2942717218,598.862215993,0.0,46.0930336215,113.312780494,407.830247938,393.492899729,5.66466996096,8.67267824801
 05/02  02:00:00,1002.19535942,97.2942717218,602.200114906,0.0,46.0930336215,113.312780494,416.485971568,402.15016411,5.66466996096,8.67113749684
 05/02  03:00:00,1002.22758669,97.2942717218,602.243276033,0.0,46.0930336215,113.312780494,423.444753085,409.108742568,5.66466996096,8.67134055599
 05/02  04:00:00,1093.5038014,97.2942717218,599.696971785,0.0,100.150657288,148.969399434,408.36590408,394.029671422,5.66466996096,8.67156269754
 05/02  05:00:00,1086.31178945,98.6460115808,590.12725569,0.0,100.150657288,149.894399434,553.277022117,530.443552599,14.1616749024,8.67179461489
 05/02  06:00:00,1301.65642974,102.760823751,576.830664843,0.0,176.471037341,302.612436532,434.980989774,397.985616085,28.3233498048,8.67202388441
 05/02  07:00:00,1403.80681162,105.346536854,565.2004998,0.0,243.2593065,310.10971186,427.884577717,367.974923792,42.4850247072,17.4246292176
 05/02  08:00:00,1437.76977807,106.834788004,555.792551131,0.0,243.2593065,310.10971186,425.62339933,351.498185295,56.6466996096,17.4785144257
 05/02  09:00:00,1462.2377,108.331846501,544.699031943,0.0,243.2593065,302.612436532,390.008189466,330.002987988,42.4850247072,17.5201767704
 05/02  10:00:00,1460.43438623,109.582483127,533.766716224,0.0,243.2593065,310.10971186,411.723932951,314.552046891,70.808374512,26.3635115478
 05/02  11:00:00,1449.33790233,110.974145935,521.562645594,0.0,243.2593065,310.10971186,396.087591439,298.881714386,70.808374512,26.3975025408
 05/02  12:00:00,1397.61911503,112.467866753,511.554024242,0.0,243.2593065,310.10971186,373.484856356,285.13161944,70.808374512,17.544862404
 05/02  13:00:00,1429.05063059,114.036979344,508.754529591,0.0,243.2593065,302.612436532,357.989442524,274.944686059,56.6466996096,26.3980568555
 05/02  14:00:00,1430.57187103,116.132634558,508.11451557,0.0,243.2593065,302.612436532,327.901424076,259.051793719,42.4850247072,26.3646056497
 05/02  15:00:00,1432.07173005,118.378114663,507.142115164,0.0,243.2593065,302.612436532,327.074283976,244.095754106,56.6466996096,26.3318302607
 05/02  16:00:00,1440.43150494,120.459705851,506.527505817,0.0,243.2593065,310.10971186,334.071511953,231.596104757,84.9700494144,17.5053577815
 05/02  17:00:00,1441.68422362,121.998395828,506.03631513,0.0,243.2593065,310.10971186,327.049184081,224.689051595,84.9700494144,17.3900830715
 05/02  18:00:00,1180.17950201,97.2942717218,533.763011449,0.0,166.938926447,199.110933808,339.993446699,246.33680974,84.9700494144,8.68658754481
 05/02  19:00:00,1209.44570322,97.2942717218,566.608918622,0.0,166.938926447,191.61365848,331.966247401,266.633387843,56.6466996096,8.68615994889
 05/02  20:00:00,1096.25941046,97.2942717218,576.303569475,0.0,100.150657288,124.558693486,386.366472097,321.031974679,56.6466996096,8.68779780873
 05/02  21:00:00,1062.07851804,97.2942717218,581.896051015,0.0,100.150657288,124.558693486,384.009554969,332.850715659,42.4850247072,8.67381460298
 05/02  22:00:00,996.983307844,97.2942717218,584.097030158,0.0,46.0930336215,124.558693486,391.659340778,354.663550872,28.3233498048,8.6724401019
 05/02  23:00:00,998.241703895,97.2942717218,584.584222183,0.0,46.0930336215,124.558693486,396.023655802,364.538160618,14.1616749024,17.323820282
 05/02  24:00:00,986.724845171,97.2942717218,585.496373868,0.0,46.0930336215,113.312780494,387.590890671,373.25485271,5.66466996096,8.67136800044
 05/03  01:00:00,989.044531769,97.2942717218,587.988218504,0.0,46.0930336215,113.312780494,396.319508923,381.983379642,5.66466996096,8.67145932056
 05/03  02:00:00,990.950692923,97.2942717218,590.032097331,0.0,46.0930336215,113.312780494,404.08612126,389.749804553,5.66466996096,8.67164674579
 05/03  03:00:00,999.270263856,97.2942717218,598.907208479,0.0,46.0930336215,113.312780494,414.665335446,400.328813025,5.66466996096,8.67185245943
 05/03  04:00:00,1099.94103793,97.2942717218,609.798442829,0.0,100.150657288,148.969399434,405.975645021,391.638911573,5.66466996096,8.67206348725
 05/03  05:00:00,1106.02324939,99.7026589167,612.84630553,0.0,100.150657288,149.894399434,532.031958507,509.19800454,14.1616749024,8.67227906472
 05/03  06:00:00,1315.6259615,104.411318885,591.661064502,0.0,176.471037341,302.612436532,428.458221267,391.462379572,28.3233498048,8.67249188949
 05/03  07:00:00,1401.71003953,108.828216779,559.531246665,0.0,243.2593065,310.10971186,399.429460919,348.223099403,42.4850247072,8.7213368087
 05/03  08:00:00,1424.27660985,110.336340332,537.68836315,0.0,243.2593065,310.10971186,405.15185474,322.298736102,56.6466996096,26.2064190286
 05/03  09:00:00,1447.13530191,111.493971457,526.541142885,0.0,243.2593065,302.612436532,365.736119455,305.73050425,42.4850247072,17.5205904979
 05/03  10:00:00,1441.86856736,112.643346109,514.156639658,0.0,243.2593065,310.10971186,383.086827451,285.915307009,70.808374512,26.3631459301
 05/03  11:00:00,1441.73724328,114.097164677,511.346181174,0.0,243.2593065,310.10971186,348.231458051,251.028726859,70.808374512,26.3943566797
 05/03  12:00:00,1406.13832663,115.532017282,512.503127586,0.0,243.2593065,310.10971186,298.479278975,210.125230829,70.808374512,17.5456736341
 05/03  13:00:00,1439.98939317,116.986319804,511.896671353,0.0,243.2593065,302.612436532,290.539156792,207.494987519,56.6466996096,26.397469663
 05/03  14:00:00,1440.72332941,119.12934818,511.047619766,0.0,243.2593065,302.612436532,270.647784738,201.799799485,42.4850247072,26.3629605456
 05/03  15:00:00,1442.29730702,121.32340168,510.181467587,0.0,243.2593065,302.612436532,274.426124004,191.4484201,56.6466996096,26.3310042946
 05/03  16:00:00,1449.25047148,122.931278956,508.854179999,0.0,243.2593065,310.10971186,289.971162738,187.495838032,84.9700494144,17.5052752923
 05/03  17:00:00,1448.87641761,123.295373049,507.387208389,0.0,243.2593065,310.10971186,281.437972938,187.762502849,84.9700494144,8.70542067491
 05/03  18:00:00,1163.82175826,97.2942717218,518.158757849,0.0,166.938926447,199.110933808,334.853122437,232.528120738,84.9700494144,17.3549522843
 05/03  19:00:00,1192.49644456,97.2942717218,547.907103762,0.0,166.938926447,191.61365848,326.466750124,261.133588776,56.6466996096,8.68646173845
 05/03  20:00:00,1081.47199557,97.2942717218,559.328525916,0.0,100.150657288,124.558693486,379.624040989,314.291307007,56.6466996096,8.68603437281
 05/03  21:00:00,1046.31813112,97.2942717218,564.070236093,0.0,100.150657288,124.558693486,378.025328193,326.866472216,42.4850247072,8.67383126998
 05/03  22:00:00,982.896645596,97.2942717218,568.68801306,0.0,46.0930336215,124.558693486,387.09090353,350.095152997,28.3233498048,8.67240072862
 05/03  23:00:00,987.015652061,97.2942717218,572.24991568,0.0,46.0930336215,124.558693486,384.543268049,361.71137639,14.1616749024,8.67021675727
