Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  24:00:00,978.728897353,97.2942717218,576.638594563,0.0,46.0930336215,113.312780494,386.617310114,372.28055921,5.66466996096,8.67208094364
 05/04  01:00:00,982.686148862,97.2942717218,580.903547443,0.0,46.0930336215,113.312780494,396.538384652,382.202505005,5.66466996096,8.67120968578
 05/04  02:00:00,986.906169262,97.2942717218,585.432270359,0.0,46.0930336215,113.312780494,406.337713761,392.001697178,5.66466996096,8.67134662167
 05/04  03:00:00,990.399281747,97.2942717218,589.19106745,0.0,46.0930336215,113.312780494,414.714988782,400.378792747,5.66466996096,8.67152607402
 05/04  04:00:00,1082.75421547,97.2942717218,591.238499687,0.0,100.150657288,148.969399434,402.275803112,387.939415045,5.66466996096,8.6717181065
 05/04  05:00:00,1080.20216104,100.244085999,584.403251208,0.0,100.150657288,149.894399434,522.328410459,499.495472584,14.1616749024,8.67126297321
 05/04  06:00:00,1296.40837902,105.201113375,569.847089839,0.0,176.471037341,302.612436532,419.958646635,382.963061713,28.3233498048,8.67223511705
 05/04  07:00:00,1396.41419434,109.51778308,552.734883812,0.0,243.2593065,310.10971186,407.617783791,347.707241451,42.4850247072,17.4255176323
 05/04  08:00:00,1428.54318912,110.849283397,541.474554725,0.0,243.2593065,310.10971186,408.022872336,333.898604834,56.6466996096,17.4775678921
 05/04  09:00:00,1452.50235751,112.147814128,530.623368103,0.0,243.2593065,302.612436532,380.869412943,312.11442019,42.4850247072,26.2699680457
 05/04  10:00:00,1444.15321151,113.446188831,515.311674312,0.0,243.2593065,310.10971186,373.063570736,284.672753325,70.808374512,17.5824428995
 05/04  11:00:00,1444.5061466,114.884902614,512.233354508,0.0,243.2593065,310.10971186,337.052272845,239.848572797,70.808374512,26.3953255361
 05/04  12:00:00,1410.37165731,116.973320759,514.398726074,0.0,243.2593065,310.10971186,296.808414647,199.691070446,70.808374512,26.3089696895
 05/04  13:00:00,1452.84544639,120.943290165,517.541594655,0.0,243.2593065,302.612436532,254.423728729,171.382466196,56.6466996096,26.3945629234
 05/04  14:00:00,1465.88397695,126.87157056,522.102298594,0.0,243.2593065,302.612436532,205.32664951,136.481170342,42.4850247072,26.3604544602
 05/04  15:00:00,1470.28273509,131.635914958,521.686708345,0.0,243.2593065,302.612436532,190.433031397,116.225520866,56.6466996096,17.5608109211
 05/04  16:00:00,1476.79132957,132.549395727,520.674647925,0.0,243.2593065,310.10971186,231.346586989,120.129804223,84.9700494144,26.2467333521
 05/04  17:00:00,1465.02888139,129.247440648,514.784395982,0.0,243.2593065,310.10971186,241.676374394,148.000820248,84.9700494144,8.7055047315
 05/04  18:00:00,1159.50398228,97.2942717218,514.315052865,0.0,166.938926447,199.110933808,307.761758671,214.104609893,84.9700494144,8.68709936358
 05/04  19:00:00,1192.46023475,97.2942717218,548.202390132,0.0,166.938926447,191.61365848,327.120863096,253.121404339,56.6466996096,17.3527591474
 05/04  20:00:00,1085.73819595,97.2942717218,564.03747905,0.0,100.150657288,124.558693486,371.951160474,306.618757649,56.6466996096,8.68570321499
 05/04  21:00:00,1049.87521124,97.2942717218,568.04530832,0.0,100.150657288,124.558693486,369.928774774,318.770565701,42.4850247072,8.67318436621
 05/04  22:00:00,984.043320163,97.2942717218,570.079088022,0.0,46.0930336215,124.558693486,378.015751943,341.020705385,28.3233498048,8.67169675342
 05/04  23:00:00,987.33746191,97.2942717218,572.744714161,0.0,46.0930336215,124.558693486,375.012039643,352.178468332,14.1616749024,8.67189640898
 05/04  24:00:00,977.497516053,97.2942717218,575.448421264,0.0,46.0930336215,113.312780494,376.552180601,362.215413164,5.66466996096,8.67209747699
 05/05  01:00:00,979.591190864,97.2942717218,577.69589654,0.0,46.0930336215,113.312780494,385.892130656,371.555284582,5.66466996096,8.67217611332
 05/05  02:00:00,981.760907565,97.2942717218,580.009301449,0.0,46.0930336215,113.312780494,395.014667357,380.679398058,5.66466996096,8.67059933857
 05/05  03:00:00,986.632806922,97.2942717218,585.205312075,0.0,46.0930336215,113.312780494,404.630910081,390.295489209,5.66466996096,8.67075091084
 05/05  04:00:00,1085.88412153,97.2942717218,591.222903246,0.0,100.150657288,148.969399434,393.98729411,379.651700209,5.66466996096,8.67092394023
 05/05  05:00:00,1085.80262085,100.837304815,587.174987505,0.0,100.150657288,149.894399434,508.020698573,485.1879147,14.1616749024,8.67110897098
 05/05  06:00:00,1298.07263385,106.14828434,569.396448682,0.0,176.471037341,302.612436532,408.866768624,371.872128558,28.3233498048,8.67129026076
 05/05  07:00:00,1390.17035912,111.125325325,544.469225338,0.0,243.2593065,310.10971186,393.129833055,333.221934852,42.4850247072,17.4228734949
 05/05  08:00:00,1418.35815095,112.542110549,529.42585013,0.0,243.2593065,310.10971186,382.791660355,308.665770141,56.6466996096,17.4791906042
 05/05  09:00:00,1437.50978023,113.697647508,515.828451891,0.0,243.2593065,302.612436532,348.169769919,288.168821778,42.4850247072,17.515923434
 05/05  10:00:00,1439.57210593,114.930075969,510.125516185,0.0,243.2593065,310.10971186,360.745241531,263.573964912,70.808374512,26.3629021076
 05/05  11:00:00,1445.81008448,116.173394415,511.357897021,0.0,243.2593065,310.10971186,322.263609799,225.064229928,70.808374512,26.3910053585
 05/05  12:00:00,1406.26935601,117.511714662,511.634207491,0.0,243.2593065,310.10971186,312.111205482,214.998352738,70.808374512,26.3044782321
 05/05  13:00:00,1440.33019155,119.007298029,511.0304249,0.0,243.2593065,302.612436532,288.222653714,210.249534639,56.6466996096,21.3264194654
 05/05  14:00:00,1441.64707122,120.685798615,510.313986969,0.0,243.2593065,302.612436532,265.987357884,200.864528447,42.4850247072,22.6378047299
 05/05  15:00:00,1442.55504626,122.15319677,509.645483879,0.0,243.2593065,302.612436532,276.743291769,193.767151304,56.6466996096,26.3294408546
 05/05  16:00:00,1450.32044787,123.981613981,509.493714438,0.0,243.2593065,310.10971186,291.42341251,188.953504822,84.9700494144,17.4998582742
 05/05  17:00:00,1450.43458279,124.207246609,509.473901927,0.0,243.2593065,310.10971186,296.051576164,193.692302213,84.9700494144,17.3892245365
 05/05  18:00:00,1157.7590107,97.2942717218,512.94092529,0.0,166.938926447,199.110933808,309.173383133,215.517114673,84.9700494144,8.68621904538
 05/05  19:00:00,1176.46837809,97.2942717218,533.528303561,0.0,166.938926447,191.61365848,318.471065746,253.138622289,56.6466996096,8.68574384766
 05/05  20:00:00,1080.84394247,97.2942717218,559.643347049,0.0,100.150657288,124.558693486,375.788662186,310.454619181,56.6466996096,8.68734339513
 05/05  21:00:00,1046.0644136,97.2942717218,564.503845536,0.0,100.150657288,124.558693486,374.174892988,323.016470674,42.4850247072,8.67339760708
 05/05  22:00:00,979.835597733,97.2942717218,565.479286432,0.0,46.0930336215,124.558693486,381.522099359,344.526760622,28.3233498048,8.67198893215
 05/05  23:00:00,981.411292114,97.2942717218,566.31218128,0.0,46.0930336215,124.558693486,386.055933938,354.571467921,14.1616749024,17.3227911155
 05/05  24:00:00,969.43174488,97.2942717218,566.723793296,0.0,46.0930336215,113.312780494,377.784291064,363.448829742,5.66466996096,8.67079136097
 05/06  01:00:00,970.234403731,97.2942717218,567.593405367,0.0,46.0930336215,113.312780494,386.003894428,371.668387617,5.66466996096,8.67083684982
 05/06  02:00:00,970.828388036,97.2942717218,568.224675205,0.0,46.0930336215,113.312780494,393.802684485,379.467037479,5.66466996096,8.67097704482
 05/06  03:00:00,970.145669934,97.2942717218,567.490413627,0.0,46.0930336215,113.312780494,400.55591729,386.2201121,5.66466996096,8.67113522936
 05/06  04:00:00,979.716661825,97.2942717218,566.678209245,0.0,55.6251445156,113.312780494,394.963301052,380.627332405,5.66466996096,8.67129868596
 05/06  05:00:00,978.578307419,97.2942717218,565.484314256,0.0,55.6251445156,113.312780494,407.213222828,384.380084324,14.1616749024,8.67146360138
 05/06  06:00:00,1043.24600395,97.2942717218,560.611296174,0.0,65.1572554096,176.889270242,361.771796561,324.776817926,28.3233498048,8.67162883019
 05/06  07:00:00,1141.00812727,99.430814588,545.594713102,0.0,109.682768182,220.96816451,457.914555463,406.757733648,42.4850247072,8.67179710768
 05/06  08:00:00,1144.59942034,99.4585091994,539.17661855,0.0,109.682768182,220.96816451,435.944500321,370.598900594,56.6466996096,8.69890011767
 05/06  09:00:00,1242.79133976,102.003009726,528.470979713,0.0,131.945524568,266.955817592,396.094754769,336.183093214,42.4850247072,17.4266368474
 05/06  10:00:00,1238.26280676,102.260006716,517.522799589,0.0,131.945524568,274.45309292,399.004849125,310.719471841,70.808374512,17.4770027714
 05/06  11:00:00,1233.27621164,102.437642836,512.593756707,0.0,131.945524568,274.45309292,376.796274487,288.513242806,70.808374512,17.4746571692
 05/06  12:00:00,1204.25022586,102.577931087,513.73667,0.0,131.945524568,274.45309292,339.54624065,251.268415517,70.808374512,17.4694506206
 05/06  13:00:00,1200.9578471,102.781750981,514.077090858,0.0,131.945524568,266.955817592,288.118255463,214.001283027,56.6466996096,17.4702728269
 05/06  14:00:00,1206.85263652,103.689662474,516.879154323,0.0,131.945524568,266.955817592,250.595250657,190.639482649,42.4850247072,17.4707433009
 05/06  15:00:00,1116.32816477,97.2942717218,513.740050504,0.0,109.682768182,212.545889182,213.908585115,139.788575119,56.6466996096,17.4733103858
 05/06  16:00:00,1120.14012538,97.2942717218,511.970835658,0.0,109.682768182,220.04316451,257.887355293,155.444914259,84.9700494144,17.47239162
 05/06  17:00:00,1073.48690165,97.2942717218,509.711961063,0.0,109.682768182,220.04316451,293.749722043,191.360545241,84.9700494144,17.4191273872
 05/06  18:00:00,1052.88903738,97.2942717218,526.247511126,0.0,100.150657288,199.110933808,355.437653733,261.797021066,84.9700494144,8.67058325267
 05/06  19:00:00,1079.61536744,97.2942717218,554.399644903,0.0,100.150657288,191.61365848,346.335397519,281.017960687,56.6466996096,8.6707372221
 05/06  20:00:00,988.71551624,97.2942717218,563.994375054,0.0,55.6251445156,124.558693486,399.718245802,334.400642052,56.6466996096,8.67090413986
 05/06  21:00:00,990.892987904,97.2942717218,566.821707316,0.0,55.6251445156,124.558693486,395.716172924,344.5600823,42.4850247072,8.67106591657
 05/06  22:00:00,981.977776758,97.2942717218,568.156020482,0.0,46.0930336215,124.558693486,400.592020763,363.597440451,28.3233498048,8.67123050644
 05/06  23:00:00,984.202120672,97.2942717218,569.447256858,0.0,46.0930336215,124.558693486,394.717960632,371.884889915,14.1616749024,8.67139581518
 05/06  24:00:00,972.176202591,97.2942717218,569.807999881,0.0,46.0930336215,113.312780494,393.505887315,379.169651751,5.66466996096,8.67156560295
 05/07  01:00:00,961.379074138,97.2942717218,570.251980228,0.0,34.9616554283,113.312780494,400.675688243,386.339385048,5.66466996096,8.67163323411
 05/07  02:00:00,961.446940432,97.2942717218,570.346295396,0.0,34.9616554283,113.312780494,406.862358786,392.525951672,5.66466996096,8.67173715278
 05/07  03:00:00,962.283719847,97.2942717218,571.23643916,0.0,34.9616554283,113.312780494,413.232837202,398.896294631,5.66466996096,8.67187261006
 05/07  04:00:00,974.297535761,97.2942717218,573.024391324,0.0,44.4937663224,113.312780494,407.68202283,393.347059501,5.66466996096,8.67029336828
 05/07  05:00:00,975.794133584,97.2942717218,574.671673917,0.0,44.4937663224,113.312780494,420.310683793,397.478576707,14.1616749024,8.67043218366
 05/07  06:00:00,1039.23172919,97.2942717218,568.504190986,0.0,54.0258772165,176.889270242,373.718474978,336.72454591,28.3233498048,8.67057926312
 05/07  07:00:00,1024.06658871,97.2942717218,556.894718533,0.0,54.0258772165,184.38654557,368.893457617,317.737704209,42.4850247072,8.67072870017
 05/07  08:00:00,1093.80853363,97.2942717218,546.446455053,0.0,65.1572554096,220.04316451,365.175469026,291.159761764,56.6466996096,17.3690076519
 05/07  09:00:00,1081.70347994,97.2942717218,541.597002846,0.0,65.1572554096,212.545889182,332.452647732,281.250963998,42.4850247072,8.71665902699
 05/07  10:00:00,1084.4759133,97.2942717218,537.370740404,0.0,65.1572554096,220.04316451,359.934828829,271.662262268,70.808374512,17.4641920486
 05/07  11:00:00,1078.98604775,97.2942717218,531.60424014,0.0,65.1572554096,220.04316451,352.951650952,264.679109946,70.808374512,17.4641664935
 05/07  12:00:00,1073.82175039,97.2942717218,527.96565364,0.0,65.1572554096,220.04316451,346.575176236,258.302700709,70.808374512,17.4641010148
 05/07  13:00:00,1063.52145626,97.2942717218,525.369349203,0.0,65.1572554096,212.545889182,324.313302899,250.202571364,56.6466996096,17.4640319248
 05/07  14:00:00,1060.80381355,97.2942717218,522.940726984,0.0,65.1572554096,212.545889182,295.146723735,235.197736406,42.4850247072,17.4639626222
 05/07  15:00:00,1061.25917425,97.2942717218,523.480880402,0.0,65.1572554096,212.545889182,300.737187097,226.626594063,56.6466996096,17.4638934247
 05/07  16:00:00,1042.31540182,97.2942717218,529.326833981,0.0,65.1572554096,220.04316451,328.105270375,225.671396599,84.9700494144,17.4638243616
 05/07  17:00:00,1007.20620873,97.2942717218,539.945492858,0.0,54.0258772165,184.38654557,336.979957162,234.594833159,84.9700494144,17.4150745882
 05/07  18:00:00,989.643291353,97.2942717218,552.799169421,0.0,44.4937663224,163.454314868,365.412488473,271.772128315,84.9700494144,8.67031074368
 05/07  19:00:00,993.037215706,97.2942717218,559.400173408,0.0,44.4937663224,155.95703954,356.689825248,291.372679047,56.6466996096,8.67044659121
 05/07  20:00:00,980.267844115,97.2942717218,567.038521404,0.0,44.4937663224,124.558693486,404.58690798,339.269615598,56.6466996096,8.67059277215
 05/07  21:00:00,982.652918167,97.2942717218,570.046404691,0.0,44.4937663224,124.558693486,400.201530842,349.045764205,42.4850247072,8.67074192952
 05/07  22:00:00,970.883860531,97.2942717218,568.290263426,0.0,34.9616554283,124.558693486,403.716348617,366.722106947,28.3233498048,8.6708918648
 05/07  23:00:00,971.000707736,97.2942717218,567.280543588,0.0,34.9616554283,124.558693486,397.806612213,374.973895391,14.1616749024,8.67104191958
 05/07  24:00:00,958.261781697,97.2942717218,566.843160414,0.0,34.9616554283,113.312780494,396.810308288,382.474442055,5.66466996096,8.67119627182
 05/08  01:00:00,968.095593982,97.2942717218,565.392573845,0.0,46.0930336215,113.312780494,403.078122272,388.742203297,5.66466996096,8.67124901483
 05/08  02:00:00,967.062486382,97.2942717218,564.272624127,0.0,46.0930336215,113.312780494,409.802745442,395.466737508,5.66466996096,8.67133797306
 05/08  03:00:00,968.080425904,97.2942717218,565.352753076,0.0,46.0930336215,113.312780494,416.559123419,402.222995218,5.66466996096,8.67145824046
 05/08  04:00:00,1059.94027496,97.2942717218,566.807569892,0.0,100.150657288,148.969399434,400.69750337,386.361245513,5.66466996096,8.6715878953
 05/08  05:00:00,1057.83507455,97.6296091822,562.867369893,0.0,100.150657288,149.894399434,611.238747363,588.405346534,14.1616749024,8.67172592699
 05/08  06:00:00,1277.78906333,99.8273459731,555.151619621,0.0,176.471037341,302.612436532,445.134759412,408.140278801,28.3233498048,8.67113080568
 05/08  07:00:00,1379.61044991,102.477763721,541.79355744,0.0,243.2593065,310.10971186,418.710809475,358.80386006,42.4850247072,17.421924708
 05/08  08:00:00,1412.15054154,103.427551933,532.724032935,0.0,243.2593065,310.10971186,410.426112534,336.307765668,56.6466996096,17.471647257
 05/08  09:00:00,1435.31366708,104.212229171,522.999116956,0.0,243.2593065,302.612436532,382.003280198,322.003274409,42.4850247072,17.5149810814
 05/08  10:00:00,1434.33671965,105.291025634,514.452429263,0.0,243.2593065,310.10971186,395.190159929,298.024358039,70.808374512,26.3574273779
 05/08  11:00:00,1433.28157366,106.665682132,511.690030426,0.0,243.2593065,310.10971186,368.926125221,271.729763562,70.808374512,26.3879871466
 05/08  12:00:00,1396.16516738,108.000534793,512.391794496,0.0,243.2593065,310.10971186,332.591330581,235.481234916,70.808374512,26.3017211534
 05/08  13:00:00,1435.49982354,109.730017736,513.089702923,0.0,243.2593065,302.612436532,284.676177632,201.64258864,56.6466996096,26.3868893825
 05/08  14:00:00,1443.22908794,112.913614889,516.094282848,0.0,243.2593065,302.612436532,234.202163301,174.140659457,42.4850247072,17.576479137
 05/08  15:00:00,1447.71137643,115.544041714,517.986357557,0.0,243.2593065,302.612436532,244.224139718,161.251830068,56.6466996096,26.32561004
 05/08  16:00:00,1451.3635719,116.462651329,515.031933161,0.0,243.2593065,310.10971186,271.062803308,168.59279837,84.9700494144,17.4999555239
 05/08  17:00:00,1447.4675218,116.945848882,510.941810048,0.0,243.2593065,310.10971186,279.748507859,177.391002724,84.9700494144,17.3874557208
 05/08  18:00:00,1155.44358401,97.2942717218,510.765558544,0.0,166.938926447,199.110933808,313.125491304,219.470040416,84.9700494144,8.68540147329
 05/08  19:00:00,1180.467428,97.2942717218,536.484751313,0.0,166.938926447,191.61365848,331.062083238,265.73048907,56.6466996096,8.68489455826
 05/08  20:00:00,1083.72717682,97.2942717218,561.738644149,0.0,100.150657288,124.558693486,386.662768548,321.329671375,56.6466996096,8.68639756332
 05/08  21:00:00,1047.48799176,97.2942717218,565.26281573,0.0,100.150657288,124.558693486,383.981823266,332.824260764,42.4850247072,8.67253779434
 05/08  22:00:00,980.983201951,97.2942717218,566.5898792,0.0,46.0930336215,124.558693486,391.9571979,354.962764882,28.3233498048,8.67108321263
 05/08  23:00:00,981.752069459,97.2942717218,566.568515357,0.0,46.0930336215,124.558693486,387.405520648,364.572626246,14.1616749024,8.67121949996
 05/08  24:00:00,969.642770291,97.2942717218,566.860787934,0.0,46.0930336215,113.312780494,387.136435129,372.800272374,5.66466996096,8.67149279389
 05/09  01:00:00,970.228189048,97.2942717218,567.511892757,0.0,46.0930336215,113.312780494,394.531490191,380.195403937,5.66466996096,8.67141629362
 05/09  02:00:00,971.014394596,97.2942717218,568.378166979,0.0,46.0930336215,113.312780494,401.992474262,387.656325587,5.66466996096,8.67147871368
 05/09  03:00:00,973.528703911,97.2942717218,571.074884415,0.0,46.0930336215,113.312780494,418.495382032,395.509155636,5.66466996096,17.3215564349
 05/09  04:00:00,1070.42076373,97.2942717218,574.48560861,0.0,100.150657288,148.969399434,396.297907658,381.96315033,5.66466996096,8.67008736731
 05/09  05:00:00,1069.17710075,98.7993267491,571.156698924,0.0,100.150657288,149.894399434,535.065892307,512.234009948,14.1616749024,8.67020745608
 05/09  06:00:00,1287.04128705,103.340223635,560.111675501,0.0,176.471037341,302.612436532,420.987269539,383.993593457,28.3233498048,8.67032627707
 05/09  07:00:00,1387.29796815,106.564813182,545.777038751,0.0,243.2593065,310.10971186,401.10028506,349.893953432,42.4850247072,8.72130692095
 05/09  08:00:00,1421.55454279,108.257401382,536.605430639,0.0,243.2593065,310.10971186,401.549167247,327.427515097,56.6466996096,17.4749525402
 05/09  09:00:00,1445.13023506,109.629370267,526.435727062,0.0,243.2593065,302.612436532,376.365728892,307.619365911,42.4850247072,26.2613382746
 05/09  10:00:00,1438.52903693,110.976646329,512.767300266,0.0,243.2593065,310.10971186,368.65426018,280.268044441,70.808374512,17.5778412271
 05/09  11:00:00,1444.04806002,112.72033085,512.957894477,0.0,243.2593065,310.10971186,323.928630255,226.732755673,70.808374512,26.3875000701
 05/09  12:00:00,1414.33842184,116.286688683,517.134674161,0.0,243.2593065,310.10971186,273.157242962,176.047484102,70.808374512,26.3013843487
 05/09  13:00:00,1462.0157511,121.772624289,523.238851959,0.0,243.2593065,302.612436532,222.110504411,139.078413932,56.6466996096,26.3853908695
 05/09  14:00:00,1468.35488058,128.542597914,522.756531304,0.0,243.2593065,302.612436532,173.941643474,105.100750619,42.4850247072,26.3558681477
 05/09  15:00:00,1474.3360398,135.477797688,521.841643156,0.0,243.2593065,302.612436532,156.493839133,82.2927132103,56.6466996096,17.554426313
 05/09  16:00:00,1483.15225654,139.170875699,520.349585839,0.0,243.2593065,310.10971186,179.967475458,77.4954150609,84.9700494144,17.5020109826
 05/09  17:00:00,1484.09386092,140.404382523,520.073702343,0.0,243.2593065,310.10971186,183.837336616,81.4795232057,84.9700494144,17.3877639963
 05/09  18:00:00,1163.85462548,97.2942717218,513.271576554,0.0,166.938926447,199.110933808,213.258264555,119.603495238,84.9700494144,8.68471990259
 05/09  19:00:00,1150.25504082,97.2942717218,508.964652324,0.0,166.938926447,191.61365848,241.530435181,176.197521518,56.6466996096,8.68621405355
 05/09  20:00:00,1038.74515788,97.2942717218,519.42331509,0.0,100.150657288,124.558693486,356.362855295,282.365143207,56.6466996096,17.3510124786
 05/09  21:00:00,1031.98740137,97.2942717218,549.858185059,0.0,100.150657288,124.558693486,354.607308801,303.449856053,42.4850247072,8.67242804136
 05/09  22:00:00,974.93633619,97.2942717218,560.070788167,0.0,46.0930336215,124.558693486,363.067690799,326.073504478,28.3233498048,8.67083651604
 05/09  23:00:00,978.61264348,97.2942717218,563.154719672,0.0,46.0930336215,124.558693486,360.429533672,337.596902617,14.1616749024,8.67095615255
 05/09  24:00:00,968.337590035,97.2942717218,565.398147589,0.0,46.0930336215,113.312780494,362.253559959,347.917812503,5.66466996096,8.67107749463
 05/10  01:00:00,971.541201834,97.2942717218,568.821064758,0.0,46.0930336215,113.312780494,372.639197155,358.303461521,5.66466996096,8.67106567306
 05/10  02:00:00,974.684126306,97.2942717218,572.171292575,0.0,46.0930336215,113.312780494,382.734103768,368.398289649,5.66466996096,8.67114415841
 05/10  03:00:00,978.033562578,97.2942717218,575.76008709,0.0,46.0930336215,113.312780494,392.650322056,378.314412399,5.66466996096,8.67123969577
 05/10  04:00:00,1071.35431883,97.2942717218,578.806579042,0.0,100.150657288,148.969399434,381.41615074,367.080140434,5.66466996096,8.67134034543
 05/10  05:00:00,1070.36615695,100.590378285,573.254265289,0.0,100.150657288,149.894399434,496.506639254,473.675891053,14.1616749024,8.66907329884
 05/10  06:00:00,1285.32936613,105.83679053,557.02990763,0.0,176.471037341,302.612436532,397.367521982,360.374336618,28.3233498048,8.66983555977
 05/10  07:00:00,1383.96271626,110.723260904,537.85369394,0.0,243.2593065,310.10971186,376.134974585,324.930467018,42.4850247072,8.7194828596
 05/10  08:00:00,1414.65604271,112.471650174,526.130149741,0.0,243.2593065,310.10971186,381.110805778,298.265324432,56.6466996096,26.1987817368
 05/10  09:00:00,1433.760004,113.907688051,512.362652722,0.0,243.2593065,302.612436532,332.986914512,272.987658986,42.4850247072,17.514230818
 05/10  10:00:00,1440.7103493,115.33763156,510.342017995,0.0,243.2593065,310.10971186,342.38004917,245.220036567,70.808374512,26.3516380915
 05/10  11:00:00,1446.85795236,116.958739291,511.133366674,0.0,243.2593065,310.10971186,306.532012107,209.339374118,70.808374512,26.3842634771
 05/10  12:00:00,1407.87435726,118.680784136,511.552501001,0.0,243.2593065,310.10971186,287.787268462,199.437525709,70.808374512,17.5413682407
 05/10  13:00:00,1444.99717992,120.500156017,512.398023415,0.0,243.2593065,302.612436532,269.414054768,186.384730539,56.6466996096,26.3826246195
 05/10  14:00:00,1450.13290187,123.208495423,513.809038184,0.0,243.2593065,302.612436532,237.728953911,168.891222232,42.4850247072,26.3527069717
 05/10  15:00:00,1455.99994637,126.354016308,515.498294026,0.0,243.2593065,302.612436532,225.928320074,151.726017637,56.6466996096,17.5556028279
 05/10  16:00:00,1470.64987682,130.020742577,518.182506134,0.0,243.2593065,310.10971186,242.822385071,131.612864055,84.9700494144,26.2394716013
 05/10  17:00:00,1477.77974787,133.882752017,520.311698131,0.0,243.2593065,310.10971186,207.759270101,114.085545485,84.9700494144,8.70367520093
 05/10  18:00:00,1157.96392599,97.2942717218,511.011265062,0.0,166.938926447,199.110933808,242.053125127,148.397630328,84.9700494144,8.68544538423
 05/10  19:00:00,1151.4424908,97.2942717218,509.744041798,0.0,166.938926447,191.61365848,257.037837222,191.70623702,56.6466996096,8.68490059224
 05/10  20:00:00,1036.92589413,97.2942717218,517.061110006,0.0,100.150657288,124.558693486,357.470959491,283.471876421,56.6466996096,17.3523834609
 05/10  21:00:00,1022.50497773,97.2942717218,539.790402593,0.0,100.150657288,124.558693486,356.451674904,305.293499218,42.4850247072,8.67315097841
 05/10  22:00:00,968.514967735,97.2942717218,553.17897477,0.0,46.0930336215,124.558693486,365.201887568,328.208711458,28.3233498048,8.66982630546
 05/10  23:00:00,971.537732205,97.2942717218,555.563128264,0.0,46.0930336215,124.558693486,361.802570969,338.970973278,14.1616749024,8.66992278898
 05/10  24:00:00,960.45356425,97.2942717218,556.948317713,0.0,46.0930336215,113.312780494,362.236266082,347.901568157,5.66466996096,8.67002796401
 05/11  01:00:00,962.439483262,97.2942717218,559.098748725,0.0,46.0930336215,113.312780494,370.878785387,356.54409802,5.66466996096,8.67001740614
 05/11  02:00:00,963.988360247,97.2942717218,560.764679358,0.0,46.0930336215,113.312780494,378.770979562,364.436236059,5.66466996096,8.67007354196
 05/11  03:00:00,961.783758692,97.2942717218,558.38938986,0.0,46.0930336215,113.312780494,384.734556099,370.399733647,5.66466996096,8.67015249112
 05/11  04:00:00,1047.8313058,97.2942717218,553.60278351,0.0,100.150657288,148.969399434,368.382657564,354.047749348,5.66466996096,8.67023825467
 05/11  05:00:00,1041.36883027,101.494915287,541.203202577,0.0,100.150657288,149.894399434,469.612237238,446.780232203,14.1616749024,8.67033013229
 05/11  06:00:00,1263.44561682,107.298630659,532.604609335,0.0,176.471037341,302.612436532,375.927301285,338.933532878,28.3233498048,8.67041860192
 05/11  07:00:00,1370.52692191,112.130651646,523.717054861,0.0,243.2593065,310.10971186,378.814989442,318.911023943,42.4850247072,17.4189407921
 05/11  08:00:00,1405.13011805,113.520343324,516.87462307,0.0,243.2593065,310.10971186,381.319758806,307.201937022,56.6466996096,17.4711221744
 05/11  09:00:00,1432.68252584,114.830076345,510.564025504,0.0,243.2593065,302.612436532,349.346395069,289.346288631,42.4850247072,17.5150817313
 05/11  10:00:00,1441.04656474,116.032385954,509.950559581,0.0,243.2593065,310.10971186,357.950268993,260.789945307,70.808374512,26.3519491741
 05/11  11:00:00,1448.57656426,117.353761641,511.760994678,0.0,243.2593065,310.10971186,314.542892281,217.350095673,70.808374512,26.3844220956
 05/11  12:00:00,1412.82709217,119.755049271,513.84957037,0.0,243.2593065,310.10971186,280.374111813,192.028329149,70.808374512,17.5374081522
 05/11  13:00:00,1457.76602371,124.585298651,518.1173893,0.0,243.2593065,302.612436532,240.135802294,157.106782084,56.6466996096,26.3823206011
 05/11  14:00:00,1470.04774574,131.541273049,521.616154548,0.0,243.2593065,302.612436532,187.997909521,119.160216653,42.4850247072,26.3526681601
 05/11  15:00:00,1476.74355958,138.952304751,520.91732758,0.0,243.2593065,302.612436532,167.316778245,93.1144968417,56.6466996096,17.5555817941
 05/11  16:00:00,1489.00929507,145.919139294,519.571775785,0.0,243.2593065,310.10971186,186.205042684,74.9993912838,84.9700494144,26.2356019856
 05/11  17:00:00,1493.54184643,150.738441206,519.269894027,0.0,243.2593065,310.10971186,161.429055747,67.7551829234,84.9700494144,8.70382340926
 05/11  18:00:00,1177.26353457,97.2942717218,522.58903479,0.0,166.938926447,199.110933808,199.745842546,106.090181034,84.9700494144,8.6856120972
 05/11  19:00:00,1156.68422525,97.2942717218,511.652850741,0.0,166.938926447,191.61365848,228.167857361,154.171632726,56.6466996096,17.3495250248
 05/11  20:00:00,1028.26739303,97.2942717218,509.346208,0.0,100.150657288,124.558693486,328.849895662,263.51724146,56.6466996096,8.68595459243
 05/11  21:00:00,1012.68579604,97.2942717218,530.864242698,0.0,100.150657288,124.558693486,358.246089211,307.089534365,42.4850247072,8.67153013833
 05/11  22:00:00,970.244700828,97.2942717218,555.069708194,0.0,46.0930336215,124.558693486,368.624839669,331.63154507,28.3233498048,8.66994479404
 05/11  23:00:00,973.983936883,97.2942717218,558.142026791,0.0,46.0930336215,124.558693486,364.921276665,342.08956859,14.1616749024,8.67003317328
 05/11  24:00:00,963.714199465,97.2942717218,560.404890067,0.0,46.0930336215,113.312780494,366.169427243,351.834632212,5.66466996096,8.67012506977
 05/12  01:00:00,965.930367473,97.2942717218,562.785843011,0.0,46.0930336215,113.312780494,375.473318719,361.138548404,5.66466996096,8.6701003539
 05/12  02:00:00,968.481131063,97.2942717218,565.521771405,0.0,46.0930336215,113.312780494,385.354194963,371.019383497,5.66466996096,8.67014150449
 05/12  03:00:00,972.198762572,97.2942717218,569.505416973,0.0,46.0930336215,113.312780494,395.188291356,380.853416159,5.66466996096,8.67020523569
 05/12  04:00:00,1070.31195994,97.2942717218,574.310589819,0.0,100.150657288,148.969399434,384.871615863,370.536670154,5.66466996096,8.67027574842
 05/12  05:00:00,1070.13195285,101.520348129,569.373293336,0.0,100.150657288,149.894399434,494.068577798,471.236550538,14.1616749024,8.67035235719
 05/12  06:00:00,1283.03153324,106.968514457,551.984032902,0.0,176.471037341,302.612436532,396.091592323,359.097816913,28.3233498048,8.67042560543
 05/12  07:00:00,1378.71830175,112.058537189,531.314810964,0.0,243.2593065,310.10971186,376.608049407,316.704395515,42.4850247072,17.4186291846
 05/12  08:00:00,1402.44714752,113.46228979,514.331607386,0.0,243.2593065,310.10971186,355.46316699,281.345787195,56.6466996096,17.4706801854
 05/12  09:00:00,1436.19936204,114.71143179,512.45010786,0.0,243.2593065,302.612436532,296.194896025,236.195359975,42.4850247072,17.514511343
 05/12  10:00:00,1450.56937064,116.675351684,514.474312698,0.0,243.2593065,310.10971186,297.251841072,200.092769329,70.808374512,26.3506972311
 05/12  11:00:00,1464.63317379,122.191536281,518.893027873,0.0,243.2593065,310.10971186,256.881741613,159.690381593,70.808374512,26.3829855085
 05/12  12:00:00,1435.46367932,129.401646228,522.455745275,0.0,243.2593065,310.10971186,212.115958152,123.77034345,70.808374512,17.53724019
 05/12  13:00:00,1474.37928372,135.731738368,521.687703052,0.0,243.2593065,302.612436532,185.617013051,102.589665554,56.6466996096,26.3806478883
 05/12  14:00:00,1481.16444675,143.421817753,520.745760796,0.0,243.2593065,302.612436532,149.785387069,80.9493981492,42.4850247072,26.3509642122
 05/12  15:00:00,1484.87976294,147.919851441,519.994204384,0.0,243.2593065,302.612436532,143.187776864,68.9866617782,56.6466996096,17.5544154759
 05/12  16:00:00,1491.46725387,149.192226685,518.683338533,0.0,243.2593065,310.10971186,179.522001051,68.3137755458,84.9700494144,26.2381760912
 05/12  17:00:00,1490.99993065,148.667978723,518.749255598,0.0,243.2593065,310.10971186,166.473992689,72.8005923548,84.9700494144,8.70335091977
 05/12  18:00:00,1165.64531377,97.2942717218,514.347885892,0.0,166.938926447,199.110933808,219.601466118,125.946241975,84.9700494144,8.68517472917
 05/12  19:00:00,1150.82504767,97.2942717218,509.165635317,0.0,166.938926447,191.61365848,244.410290935,177.48744897,56.6466996096,10.2761423553
 05/12  20:00:00,1034.20566227,97.2942717218,515.243454327,0.0,100.150657288,124.558693486,348.559464949,276.15410439,56.6466996096,15.75866095
 05/12  21:00:00,1023.34698583,97.2942717218,541.283945555,0.0,100.150657288,124.558693486,353.718447115,302.560605234,42.4850247072,8.67281717397
 05/12  22:00:00,971.621151758,97.2942717218,556.457603198,0.0,46.0930336215,124.558693486,363.762178796,326.76934744,28.3233498048,8.66948155046
 05/12  23:00:00,975.335987379,97.2942717218,559.569183517,0.0,46.0930336215,124.558693486,361.41529212,338.584069162,14.1616749024,8.66954805487
 05/12  24:00:00,964.571704736,97.2942717218,561.306315813,0.0,46.0930336215,113.312780494,362.440716149,348.106423078,5.66466996096,8.66962311036
 05/13  01:00:00,965.822159881,97.2942717218,562.686903021,0.0,46.0930336215,113.312780494,371.41021998,357.075965985,5.66466996096,8.66958403389
 05/13  02:00:00,966.905984886,97.2942717218,563.867321365,0.0,46.0930336215,113.312780494,380.063940189,365.729659359,5.66466996096,8.66961086879
 05/13  03:00:00,965.768567486,97.2942717218,562.652984323,0.0,46.0930336215,113.312780494,386.818586073,372.484255919,5.66466996096,8.66966019351
 05/13  04:00:00,973.339961933,97.2942717218,559.69450569,0.0,55.6251445156,113.312780494,380.769337838,366.434951614,5.66466996096,8.66971626282
 05/13  05:00:00,970.878085458,97.2942717218,557.100125374,0.0,55.6251445156,113.312780494,393.079682326,370.248233098,14.1616749024,8.66977432608
 05/13  06:00:00,1033.63073629,97.2942717218,550.167228344,0.0,65.1572554096,176.889270242,347.473560791,310.480378037,28.3233498048,8.66983294894
 05/13  07:00:00,1132.73527217,99.6092241659,537.145304817,0.0,109.682768182,220.96816451,430.410995415,379.256074913,42.4850247072,8.66989579443
 05/13  08:00:00,1129.33798737,99.6672066209,525.152028792,0.0,109.682768182,220.96816451,403.20963616,337.867066967,56.6466996096,8.69586958347
 05/13  09:00:00,1226.42459102,102.503625139,513.741078201,0.0,131.945524568,266.955817592,348.763285818,288.857105594,42.4850247072,17.421155517
 05/13  10:00:00,1237.67045237,102.841398046,514.793188992,0.0,131.945524568,274.45309292,325.686059651,237.404434056,70.808374512,17.4732510828
 05/13  11:00:00,1250.52762356,103.779233845,519.73810353,0.0,131.945524568,274.45309292,275.14660911,186.87186457,70.808374512,17.466370028
 05/13  12:00:00,1227.75211114,105.821668043,525.009461269,0.0,131.945524568,274.45309292,243.152331965,154.879023021,70.808374512,17.4649344329
 05/13  13:00:00,1221.02917585,106.611540163,524.937641727,0.0,131.945524568,266.955817592,223.77926573,149.667204071,56.6466996096,17.4653620496
 05/13  14:00:00,1220.79746809,106.698556201,524.628539336,0.0,131.945524568,266.955817592,215.130463097,155.180054487,42.4850247072,17.4653839026
 05/13  15:00:00,1116.66950843,97.2942717218,512.960719763,0.0,109.682768182,212.545889182,200.215840815,126.100151997,56.6466996096,17.4689892087
 05/13  16:00:00,1121.17893428,97.2942717218,512.302787492,0.0,109.682768182,220.04316451,242.37275116,139.936577134,84.9700494144,17.466124612
 05/13  17:00:00,1077.25150935,97.2942717218,511.75413622,0.0,109.682768182,220.04316451,255.729310185,153.343086638,84.9700494144,17.4161741332
 05/13  18:00:00,1036.48790784,97.2942717218,511.094540714,0.0,100.150657288,199.110933808,297.834892401,204.194831668,84.9700494144,8.670011319
 05/13  19:00:00,1031.90294819,97.2942717218,510.091028149,0.0,100.150657288,191.61365848,301.857634473,236.54085893,56.6466996096,8.67007593281
 05/13  20:00:00,945.214568558,97.2942717218,521.603644268,0.0,55.6251445156,124.558693486,376.852840748,311.536001658,56.6466996096,8.67013948029
 05/13  21:00:00,962.252408994,97.2942717218,537.285970527,0.0,55.6251445156,124.558693486,377.767460395,326.612239419,42.4850247072,8.67019626883
 05/13  22:00:00,963.704589188,97.2942717218,548.299892711,0.0,46.0930336215,124.558693486,384.624147605,347.630543604,28.3233498048,8.6702541958
 05/13  23:00:00,967.664354089,97.2942717218,551.403448567,0.0,46.0930336215,124.558693486,379.774874012,356.942886684,14.1616749024,8.67031242627
 05/13  24:00:00,958.627198031,97.2942717218,554.979551819,0.0,46.0930336215,113.312780494,380.472541783,366.137497968,5.66466996096,8.67037385399
 05/14  01:00:00,948.97705007,97.2942717218,556.647253122,0.0,34.9616554283,113.312780494,388.43379287,374.098802912,5.66466996096,8.67031999787
 05/14  02:00:00,951.267620841,97.2942717218,559.117814002,0.0,34.9616554283,113.312780494,396.416517619,382.081516459,5.66466996096,8.67033119865
 05/14  03:00:00,953.075367989,97.2942717218,561.056090024,0.0,34.9616554283,113.312780494,403.630009781,389.294975045,5.66466996096,8.67036477597
 05/14  04:00:00,964.173867597,97.2942717218,561.88941647,0.0,44.4937663224,113.312780494,397.620404354,383.285329242,5.66466996096,8.67040515117
 05/14  05:00:00,965.028547565,97.2942717218,562.864041412,0.0,44.4937663224,113.312780494,410.29024283,387.458120356,14.1616749024,8.67044757098
 05/14  06:00:00,1030.29969044,97.2942717218,558.652768063,0.0,54.0258772165,176.889270242,365.198806355,328.204965966,28.3233498048,8.67049058429
 05/14  07:00:00,1020.15974045,97.2942717218,552.403910367,0.0,54.0258772165,184.38654557,370.233675246,319.078116791,42.4850247072,8.67053374789
 05/14  08:00:00,1093.8034685,97.2942717218,546.163055429,0.0,65.1572554096,220.04316451,367.103837687,301.7645105,56.6466996096,8.69262757735
 05/14  09:00:00,1077.9331459,97.2942717218,537.89387582,0.0,65.1572554096,212.545889182,344.800429085,284.904680249,42.4850247072,17.4107241289
 05/14  10:00:00,1069.36973901,97.2942717218,523.460049732,0.0,65.1572554096,220.04316451,346.252690403,257.983874801,70.808374512,17.4604410897
 05/14  11:00:00,1060.56373131,97.2942717218,515.465725777,0.0,65.1572554096,220.04316451,314.324419427,226.056100534,70.808374512,17.4599443808
 05/14  12:00:00,1063.98456895,97.2942717218,516.593824764,0.0,65.1572554096,220.04316451,265.863318968,177.595480053,70.808374512,17.4594644037
 05/14  13:00:00,1058.48349619,97.2942717218,515.758274695,0.0,65.1572554096,212.545889182,230.456819301,156.351132939,56.6466996096,17.4589867526
 05/14  14:00:00,1055.8095651,97.2942717218,514.593407825,0.0,65.1572554096,212.545889182,214.59406028,154.650525525,42.4850247072,17.458510048
 05/14  15:00:00,1053.3537989,97.2942717218,513.708321733,0.0,65.1572554096,212.545889182,225.546922319,151.442188551,56.6466996096,17.4580341583
 05/14  16:00:00,1026.48912591,97.2942717218,513.064811251,0.0,65.1572554096,220.04316451,251.62667979,149.199071304,84.9700494144,17.4575590713
 05/14  17:00:00,978.053602683,97.2942717218,512.354810084,0.0,54.0258772165,184.38654557,256.351294313,162.666491048,84.9700494144,8.71475385115
 05/14  18:00:00,945.202130531,97.2942717218,511.371118363,0.0,44.4937663224,163.454314868,308.147626001,214.507904168,84.9700494144,8.66967241861
 05/14  19:00:00,944.050852563,97.2942717218,513.110335445,0.0,44.4937663224,155.95703954,330.63425024,265.317810309,56.6466996096,8.66974032084
 05/14  20:00:00,950.649017621,97.2942717218,537.0925207,0.0,44.4937663224,124.558693486,394.657358452,329.340867263,56.6466996096,8.66979157921
 05/14  21:00:00,971.561552187,97.2942717218,558.058607466,0.0,44.4937663224,124.558693486,391.196916937,340.042054481,42.4850247072,8.66983774951
 05/14  22:00:00,967.565837456,97.2942717218,564.615842105,0.0,34.9616554283,124.558693486,397.094594507,360.101362359,28.3233498048,8.66988234305
 05/14  23:00:00,973.76038932,97.2942717218,570.152592794,0.0,34.9616554283,124.558693486,393.599218853,370.767617525,14.1616749024,8.66992642598
 05/14  24:00:00,965.946204811,97.2942717218,575.019332434,0.0,34.9616554283,113.312780494,395.129838782,380.79644847,5.66466996096,8.66872035185
 05/15  01:00:00,982.918391211,97.2942717218,581.227145812,0.0,46.0930336215,113.312780494,404.599458181,390.264851309,5.66466996096,8.66993691105
 05/15  02:00:00,988.431327016,97.2942717218,587.131144371,0.0,46.0930336215,113.312780494,414.483121141,400.148533056,5.66466996096,8.66991812382
 05/15  03:00:00,993.787409862,97.2942717218,592.865381546,0.0,46.0930336215,113.312780494,423.848368515,409.513765917,5.66466996096,8.66993263616
 05/15  04:00:00,1087.68978046,97.2942717218,596.559204769,0.0,100.150657288,148.969399434,410.247229134,395.912601897,5.66466996096,8.66995727676
 05/15  05:00:00,1087.38899252,97.630025832,594.630379245,0.0,100.150657288,149.894399434,606.531715979,583.69930587,14.1616749024,8.67073520721
 05/15  06:00:00,1299.86162224,99.812778981,578.963087912,0.0,176.471037341,302.612436532,450.333499667,413.339998407,28.3233498048,8.67015145456
 05/15  07:00:00,1390.50213183,102.482742102,553.531926914,0.0,243.2593065,310.10971186,420.505089091,360.601755853,42.4850247072,17.4183085305
 05/15  08:00:00,1415.95356616,103.419868694,535.982661905,0.0,243.2593065,310.10971186,409.471914221,335.356788113,56.6466996096,17.4684264986
 05/15  09:00:00,1433.01325267,104.254044552,520.631359616,0.0,243.2593065,302.612436532,371.854512582,311.858858369,42.4850247072,17.5106295059
 05/15  10:00:00,1431.67686548,105.343381228,512.281534642,0.0,243.2593065,310.10971186,381.689210712,284.533522729,70.808374512,26.3473134708
 05/15  11:00:00,1439.16515441,107.082659717,513.69426835,0.0,243.2593065,310.10971186,325.934986188,228.749232138,70.808374512,26.3773795379
 05/15  12:00:00,1406.87350871,109.587237082,516.544664018,0.0,243.2593065,310.10971186,286.555610674,189.455332412,70.808374512,26.29190375
 05/15  13:00:00,1446.38702616,111.970701509,519.263043242,0.0,243.2593065,302.612436532,251.056227741,176.818383005,56.6466996096,17.5911451263
 05/15  14:00:00,1447.03370199,114.397665816,517.739375762,0.0,243.2593065,302.612436532,238.423722171,169.588361924,42.4850247072,26.3503355404
 05/15  15:00:00,1445.68352127,116.510951158,515.13851214,0.0,243.2593065,302.612436532,247.916105811,164.95237371,56.6466996096,26.3170324919
 05/15  16:00:00,1450.90876577,117.837428175,513.436363747,0.0,243.2593065,310.10971186,269.17093715,166.704004235,84.9700494144,17.4968835006
 05/15  17:00:00,1449.52432313,119.335146752,511.513471986,0.0,243.2593065,310.10971186,261.138148508,167.465575998,84.9700494144,8.70252309583
 05/15  18:00:00,1153.83342254,97.2942717218,509.881714609,0.0,166.938926447,199.110933808,291.410573307,189.090598879,84.9700494144,17.3499250137
 05/15  19:00:00,1160.89512039,97.2942717218,518.49940763,0.0,166.938926447,191.61365848,302.847751967,237.517460047,56.6466996096,8.68359230954
 05/15  20:00:00,1066.22650178,97.2942717218,543.750824162,0.0,100.150657288,124.558693486,371.556383843,306.224714652,56.6466996096,8.68496958183
 05/15  21:00:00,1043.06800386,97.2942717218,560.491071405,0.0,100.150657288,124.558693486,371.041751907,319.885785575,42.4850247072,8.6709416253
 05/15  22:00:00,977.868554104,97.2942717218,563.185500496,0.0,46.0930336215,124.558693486,379.756261774,342.76355818,28.3233498048,8.66935378963
 05/15  23:00:00,982.260059978,97.2942717218,567.029398926,0.0,46.0930336215,124.558693486,377.573644629,354.742585155,14.1616749024,8.66938457118
 05/15  24:00:00,974.26914556,97.2942717218,571.734175439,0.0,46.0930336215,113.312780494,380.033225752,365.699136991,5.66466996096,8.66941880013
 05/16  01:00:00,977.135881971,97.2942717218,574.818896068,0.0,46.0930336215,113.312780494,389.622259665,375.288233124,5.66466996096,8.66935658095
 05/16  02:00:00,980.729962009,97.2942717218,578.67462396,0.0,46.0930336215,113.312780494,400.057149831,385.723150416,5.66466996096,8.66932945474
 05/16  03:00:00,985.985051568,97.2942717218,584.303092234,0.0,46.0930336215,113.312780494,410.575460461,396.241458736,5.66466996096,8.66933176388
 05/16  04:00:00,1083.38489375,97.2942717218,588.461378568,0.0,100.150657288,148.969399434,398.206365327,383.87235237,5.66466996096,8.66934299612
 05/16  05:00:00,1082.90493797,98.7560460442,586.014856158,0.0,100.150657288,149.894399434,533.700380003,510.869342694,14.1616749024,8.66936240689
 05/16  06:00:00,1296.28181476,103.292601848,570.161826658,0.0,176.471037341,302.612436532,422.0070593,385.01433207,28.3233498048,8.66937742578
 05/16  07:00:00,1390.39904305,107.03510214,548.657281744,0.0,243.2593065,310.10971186,403.840858163,343.939244467,42.4850247072,17.4165889882
 05/16  08:00:00,1419.79323216,108.533191079,534.615840914,0.0,243.2593065,310.10971186,395.18206681,321.065190016,56.6466996096,17.470177184
 05/16  09:00:00,1438.08282606,109.81467212,519.849287892,0.0,243.2593065,302.612436532,358.413964694,298.419304309,42.4850247072,17.5096356779
 05/16  10:00:00,1438.75366672,111.220211196,512.263022305,0.0,243.2593065,310.10971186,354.815179618,257.659245536,70.808374512,26.3475595705
 05/16  11:00:00,1451.52959128,114.061399712,516.001320153,0.0,243.2593065,310.10971186,288.976554602,191.793974248,70.808374512,26.374205843
 05/16  12:00:00,1427.08329088,120.48963942,523.09948898,0.0,243.2593065,310.10971186,232.4050915,144.062196568,70.808374512,17.5345204199
 05/16  13:00:00,1464.98493991,124.71808717,523.28062961,0.0,243.2593065,302.612436532,208.683420594,125.660606666,56.6466996096,26.3761143181
 05/16  14:00:00,1466.54318773,127.108736636,522.440067302,0.0,243.2593065,302.612436532,188.565596004,119.734562303,42.4850247072,26.3460089938
 05/16  15:00:00,1467.46407443,128.913649721,521.596943323,0.0,243.2593065,302.612436532,189.649525775,115.451799527,56.6466996096,17.5510266383
 05/16  16:00:00,1475.57705681,131.076456708,520.918799643,0.0,243.2593065,310.10971186,220.289125049,109.085921252,84.9700494144,26.2331543824
 05/16  17:00:00,1477.93759169,134.017212188,520.336359747,0.0,243.2593065,310.10971186,196.313398723,102.641190291,84.9700494144,8.70215901764
 05/16  18:00:00,1157.71707604,97.2942717218,510.494265243,0.0,166.938926447,199.110933808,229.529276878,135.875133505,84.9700494144,8.68409395857
 05/16  19:00:00,1149.98598802,97.2942717218,509.426377095,0.0,166.938926447,191.61365848,271.579438097,206.249253145,56.6466996096,8.68348534222
 05/16  20:00:00,1066.13857883,97.2942717218,545.431180087,0.0,100.150657288,124.558693486,372.802225025,298.806306025,56.6466996096,17.3492193897
 05/16  21:00:00,1053.75824524,97.2942717218,572.695974018,0.0,100.150657288,124.558693486,364.157936514,313.001305138,42.4850247072,8.67160666884
 05/16  22:00:00,991.080722363,97.2942717218,577.485408288,0.0,46.0930336215,124.558693486,372.95169173,335.958407468,28.3233498048,8.66993445776
 05/16  23:00:00,996.381133277,97.2942717218,582.317744082,0.0,46.0930336215,124.558693486,371.658261165,348.826637749,14.1616749024,8.66994851351
 05/16  24:00:00,989.075067007,97.2942717218,587.76439802,0.0,46.0930336215,113.312780494,374.978923939,360.644288791,5.66466996096,8.66996518652
 05/17  01:00:00,993.181011578,97.2942717218,592.184623166,0.0,46.0930336215,113.312780494,386.083804091,371.749278353,5.66466996096,8.66985577662
 05/17  02:00:00,997.995762678,97.2942717218,597.350784899,0.0,46.0930336215,113.312780494,397.214132476,382.879630013,5.66466996096,8.66983250154
 05/17  03:00:00,1002.43224181,97.2942717218,602.108846775,0.0,46.0930336215,113.312780494,407.765065268,393.430569787,5.66466996096,8.66982552051
 05/17  04:00:00,1094.77550829,97.2942717218,604.147210327,0.0,100.150657288,148.969399434,396.707336676,382.372843186,5.66466996096,8.66982352899
 05/17  05:00:00,1092.13834548,100.248767832,597.26198904,0.0,100.150657288,149.894399434,513.949567605,491.118066671,14.1616749024,8.66982603095
 05/17  06:00:00,1302.44379488,105.275586207,576.335251122,0.0,176.471037341,302.612436532,412.626020979,375.632845021,28.3233498048,8.66982615301
 05/17  07:00:00,1392.49953397,109.934537974,548.08824223,0.0,243.2593065,310.10971186,385.985252905,334.78321729,42.4850247072,8.71701090802
 05/17  08:00:00,1418.34300077,111.331465385,530.463950732,0.0,243.2593065,310.10971186,385.473967747,311.356717777,56.6466996096,17.4705503609
 05/17  09:00:00,1435.80840297,112.50128048,515.308231855,0.0,243.2593065,302.612436532,357.268925526,288.531212143,42.4850247072,26.2526886752
 05/17  10:00:00,1440.38961573,113.830729133,511.34990958,0.0,243.2593065,310.10971186,341.701286765,253.322538985,70.808374512,17.5703732673
 05/17  11:00:00,1448.77514998,115.425608724,513.490711951,0.0,243.2593065,310.10971186,305.710794291,208.527401358,70.808374512,26.3750184208
 05/17  12:00:00,1412.81878835,118.256606559,514.987773693,0.0,243.2593065,310.10971186,283.956730884,186.859440302,70.808374512,26.2889160703
 05/17  13:00:00,1450.51015109,120.846733777,516.030280152,0.0,243.2593065,302.612436532,258.18393538,175.161589574,56.6466996096,26.3756461964
 05/17  14:00:00,1451.74774833,123.006837456,515.147269476,0.0,243.2593065,302.612436532,226.93541282,166.881416505,42.4850247072,17.5689716073
 05/17  15:00:00,1452.7014896,124.83638453,514.313832439,0.0,243.2593065,302.612436532,244.083605468,161.123026104,56.6466996096,26.313879755
