Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  16:00:00,1469.43785826,129.984195766,517.357948403,0.0,243.2593065,310.10971186,234.38109829,131.9168652,84.9700494144,17.4941836759
 05/17  17:00:00,1481.46939381,137.80057996,520.092989503,0.0,243.2593065,310.10971186,203.399302491,101.044816003,84.9700494144,17.3844370732
 05/17  18:00:00,1165.33462583,97.2942717218,514.622195596,0.0,166.938926447,199.110933808,209.29566114,115.640770179,84.9700494144,8.68484154622
 05/17  19:00:00,1155.68907671,97.2942717218,511.670152728,0.0,166.938926447,191.61365848,218.971655733,153.640779888,56.6466996096,8.68417623491
 05/17  20:00:00,1028.25522507,97.2942717218,509.458357615,0.0,100.150657288,124.558693486,320.266458081,254.936188092,56.6466996096,8.68357037978
 05/17  21:00:00,1003.72568751,97.2942717218,522.745314918,0.0,100.150657288,124.558693486,348.241403098,297.084817187,42.4850247072,8.67156120348
 05/17  22:00:00,960.960253962,97.2942717218,545.767406066,0.0,46.0930336215,124.558693486,363.497596403,326.504284499,28.3233498048,8.66996209956
 05/17  23:00:00,973.140832216,97.2942717218,557.204778966,0.0,46.0930336215,124.558693486,361.58918973,338.757553772,14.1616749024,8.66996105583
 05/17  24:00:00,964.13750956,97.2942717218,560.827456824,0.0,46.0930336215,113.312780494,364.093032503,349.758397575,5.66466996096,8.66996496717
 05/18  01:00:00,968.556336647,97.2942717218,565.596455785,0.0,46.0930336215,113.312780494,375.046711749,360.712167575,5.66466996096,8.66987421335
 05/18  02:00:00,972.875062638,97.2942717218,570.2382487,0.0,46.0930336215,113.312780494,385.498373161,371.163885035,5.66466996096,8.66981816588
 05/18  03:00:00,976.90957913,97.2942717218,574.566352508,0.0,46.0930336215,113.312780494,395.680947902,381.346486687,5.66466996096,8.66979125403
 05/18  04:00:00,1069.68251233,97.2942717218,577.050518692,0.0,100.150657288,148.969399434,384.451500936,370.117057677,5.66466996096,8.6697732978
 05/18  05:00:00,1068.40275789,101.130315817,570.643956539,0.0,100.150657288,149.894399434,495.849022967,473.017584558,14.1616749024,8.66976350696
 05/18  06:00:00,1281.06324239,106.346209059,551.947397181,0.0,176.471037341,302.612436532,395.96250054,358.969401274,28.3233498048,8.66974946151
 05/18  07:00:00,1375.13164767,111.442392258,528.501109239,0.0,243.2593065,310.10971186,373.705094696,313.802118627,42.4850247072,17.4179513619
 05/18  08:00:00,1399.89423256,113.012592581,512.479006836,0.0,243.2593065,310.10971186,343.53628598,269.419508525,56.6466996096,17.4700778446
 05/18  09:00:00,1440.33770325,114.646590859,514.742696253,0.0,243.2593065,302.612436532,274.241630504,214.247576277,42.4850247072,17.5090295197
 05/18  10:00:00,1464.90974718,121.564796766,520.253870097,0.0,243.2593065,310.10971186,251.346389959,154.196160893,70.808374512,26.3418545537
 05/18  11:00:00,1481.76730492,134.069850113,522.303035467,0.0,243.2593065,310.10971186,197.886886022,100.706051506,70.808374512,26.3724600039
 05/18  12:00:00,1450.87045557,145.727023031,521.476066508,0.0,243.2593065,310.10971186,153.487935377,65.1460861733,70.808374512,17.5334746917
 05/18  13:00:00,1489.71347058,151.823204749,520.834549909,0.0,243.2593065,302.612436532,131.611717728,48.5909369622,56.6466996096,26.3740811561
 05/18  14:00:00,1493.16459566,156.00017936,520.041466412,0.0,243.2593065,302.612436532,110.846729602,42.0179717141,42.4850247072,26.343733181
 05/18  15:00:00,1495.44758072,159.447199073,518.899262093,0.0,243.2593065,302.612436532,117.315337024,43.1191638009,56.6466996096,17.5494736139
 05/18  16:00:00,1503.163804,161.920408805,517.522556906,0.0,243.2593065,310.10971186,156.574534213,45.3731527039,84.9700494144,26.2313320943
 05/18  17:00:00,1502.50960524,160.913236306,517.885759751,0.0,243.2593065,310.10971186,143.09834444,49.4266644613,84.9700494144,8.70163056448
 05/18  18:00:00,1177.97075309,97.2942717218,522.805395815,0.0,166.938926447,199.110933808,179.534967554,85.8812959979,84.9700494144,8.68362214174
 05/18  19:00:00,1157.84637646,97.2942717218,512.441428706,0.0,166.938926447,191.61365848,195.22693041,129.897539359,56.6466996096,8.68269144094
 05/18  20:00:00,1029.31107438,97.2942717218,510.274349404,0.0,100.150657288,124.558693486,317.296998321,243.302156592,56.6466996096,17.34814212
 05/18  21:00:00,1015.51236207,97.2942717218,533.488038509,0.0,100.150657288,124.558693486,334.708682169,283.552582923,42.4850247072,8.67107453934
 05/18  22:00:00,972.215796934,97.2942717218,557.186758693,0.0,46.0930336215,124.558693486,347.460020264,310.467287306,28.3233498048,8.66938315329
 05/18  23:00:00,977.782208073,97.2942717218,562.227546786,0.0,46.0930336215,124.558693486,346.7523528,323.921308129,14.1616749024,8.66936976936
 05/18  24:00:00,968.622032414,97.2942717218,565.687751067,0.0,46.0930336215,113.312780494,350.7877928,336.453764269,5.66466996096,8.66935856952
 05/19  01:00:00,972.991192029,97.2942717218,570.398437944,0.0,46.0930336215,113.312780494,362.959243059,348.62534953,5.66466996096,8.6692235675
 05/19  02:00:00,977.060967097,97.2942717218,574.758788372,0.0,46.0930336215,113.312780494,375.061125706,360.727282585,5.66466996096,8.66917315919
 05/19  03:00:00,981.413169072,97.2942717218,579.400876913,0.0,46.0930336215,113.312780494,386.973158527,372.639349867,5.66466996096,8.66913869912
 05/19  04:00:00,1078.75798122,97.2942717218,583.464763904,0.0,100.150657288,148.969399434,377.99914208,363.665362986,5.66466996096,8.66910913321
 05/19  05:00:00,1077.93360396,101.998246445,577.384533047,0.0,100.150657288,149.894399434,482.330719483,459.499960523,14.1616749024,8.66908405763
 05/19  06:00:00,1291.4659293,107.46167955,560.702688062,0.0,176.471037341,302.612436532,391.225236971,354.232830561,28.3233498048,8.66905660491
 05/19  07:00:00,1388.02439184,112.404091249,540.522577616,0.0,243.2593065,310.10971186,378.289837206,327.086055145,42.4850247072,8.71875735356
 05/19  08:00:00,1419.46042002,113.931962521,529.070529665,0.0,243.2593065,310.10971186,379.457499604,305.342625116,56.6466996096,17.468174878
 05/19  09:00:00,1437.04978001,115.262987154,513.926009355,0.0,243.2593065,302.612436532,345.133627092,276.39592003,42.4850247072,26.2526823548
 05/19  10:00:00,1445.21227959,116.644960206,512.059551084,0.0,243.2593065,310.10971186,320.412657067,232.036979903,70.808374512,17.567302652
 05/19  11:00:00,1456.32392864,119.746272348,515.201628179,0.0,243.2593065,310.10971186,280.416241,183.233272678,70.808374512,26.3745938101
 05/19  12:00:00,1433.18262255,127.938000169,521.815985599,0.0,243.2593065,310.10971186,229.667069452,132.570043227,70.808374512,26.2886517134
 05/19  13:00:00,1475.46420937,136.552968059,521.87885849,0.0,243.2593065,302.612436532,173.619045373,99.3839013649,56.6466996096,17.5884443987
 05/19  14:00:00,1483.36864598,145.380226337,520.917237139,0.0,243.2593065,302.612436532,142.955521723,74.1243723443,42.4850247072,26.3461246717
 05/19  15:00:00,1488.53510298,151.250920095,520.252553037,0.0,243.2593065,302.612436532,142.052010532,59.0929250604,56.6466996096,26.3123858623
 05/19  16:00:00,1496.02937831,152.954857533,519.44117366,0.0,243.2593065,310.10971186,162.125883868,59.6617811864,84.9700494144,17.4940532674
 05/19  17:00:00,1492.43092696,150.273761163,518.5477164,0.0,243.2593065,310.10971186,164.667798232,70.9962114891,84.9700494144,8.7015373286
 05/19  18:00:00,1160.1760372,97.2942717218,510.719875529,0.0,166.938926447,199.110933808,230.710670479,128.393920225,84.9700494144,17.3467008395
 05/19  19:00:00,1152.20921957,97.2942717218,511.369935813,0.0,166.938926447,191.61365848,278.186397483,212.855100749,56.6466996096,8.68459712424
 05/19  20:00:00,1079.32078187,97.2942717218,558.870777486,0.0,100.150657288,124.558693486,360.576578845,295.245977718,56.6466996096,8.68390151735
 05/19  21:00:00,1058.20510773,97.2942717218,577.64570593,0.0,100.150657288,124.558693486,359.915941631,308.759252876,42.4850247072,8.6716640473
 05/19  22:00:00,990.290893066,97.2942717218,576.838448263,0.0,46.0930336215,124.558693486,367.509737751,330.516395582,28.3233498048,8.66999236451
 05/19  23:00:00,991.214709313,97.2942717218,576.966697106,0.0,46.0930336215,124.558693486,364.559708427,341.728074344,14.1616749024,8.66995917989
 05/19  24:00:00,980.246601972,97.2942717218,578.466273818,0.0,46.0930336215,113.312780494,366.141884317,351.80728188,5.66466996096,8.66993247656
 05/20  01:00:00,980.548679743,97.2942717218,578.80027409,0.0,46.0930336215,113.312780494,375.113898353,360.779431311,5.66466996096,8.66979708119
 05/20  02:00:00,980.347819519,97.2942717218,578.580790266,0.0,46.0930336215,113.312780494,383.507108869,369.172714734,5.66466996096,8.66972417355
 05/20  03:00:00,985.805154125,97.2942717218,584.404009409,0.0,46.0930336215,113.312780494,393.51207784,379.177735149,5.66466996096,8.66967273
 05/20  04:00:00,1003.56117011,97.2942717218,592.366458981,0.0,55.6251445156,113.312780494,392.268607532,377.934309633,5.66466996096,8.66962793795
 05/20  05:00:00,1011.09775887,97.2942717218,600.493536455,0.0,55.6251445156,113.312780494,409.315589482,386.484329354,14.1616749024,8.6695852257
 05/20  06:00:00,1073.26035831,97.2942717218,593.035923985,0.0,65.1572554096,176.889270242,364.226218752,327.233325765,28.3233498048,8.66954318279
 05/20  07:00:00,1161.05261361,99.7596816235,567.206134827,0.0,109.682768182,220.96816451,444.671371582,393.516841557,42.4850247072,8.66950531731
 05/20  08:00:00,1157.32277759,99.748323638,552.396823035,0.0,109.682768182,220.96816451,426.00862438,360.666983971,56.6466996096,8.69494079931
 05/20  09:00:00,1256.16300527,102.588624391,540.349501436,0.0,131.945524568,266.955817592,387.56323895,327.659927584,42.4850247072,17.4182866583
 05/20  10:00:00,1256.75478265,102.861333046,533.749963775,0.0,131.945524568,274.45309292,402.772674747,314.502038698,70.808374512,17.462261537
 05/20  11:00:00,1248.09590852,103.029653352,524.924499471,0.0,131.945524568,274.45309292,390.588576897,302.317810087,70.808374512,17.462392298
 05/20  12:00:00,1208.29124779,103.150307721,517.971546257,0.0,131.945524568,274.45309292,380.241274809,291.972664366,70.808374512,17.4602359313
 05/20  13:00:00,1198.76440587,103.548221033,515.788328695,0.0,131.945524568,266.955817592,361.690531916,287.583582353,56.6466996096,17.4602499529
 05/20  14:00:00,1199.76386974,104.44481935,515.853122674,0.0,131.945524568,266.955817592,336.965155165,277.020271207,42.4850247072,17.4598592506
 05/20  15:00:00,1130.30505046,97.2942717218,528.786467006,0.0,109.682768182,212.545889182,290.928479285,216.818263675,56.6466996096,17.4635160001
 05/20  16:00:00,1151.43403304,97.2942717218,541.819380673,0.0,109.682768182,220.04316451,315.032281947,212.602436621,84.9700494144,17.4597959113
 05/20  17:00:00,1116.67166463,97.2942717218,549.342921716,0.0,109.682768182,220.04316451,312.40330928,210.020425649,84.9700494144,17.4128342167
 05/20  18:00:00,1082.03458878,97.2942717218,553.914671605,0.0,100.150657288,199.110933808,340.857804688,247.218447936,84.9700494144,8.66930733732
 05/20  19:00:00,1085.24341258,97.2942717218,560.307745723,0.0,100.150657288,191.61365848,330.25827928,264.942318638,56.6466996096,8.66926103246
 05/20  20:00:00,992.885743057,97.2942717218,568.549438726,0.0,55.6251445156,124.558693486,388.590392143,323.274472136,56.6466996096,8.66922039742
 05/20  21:00:00,996.545833808,97.2942717218,572.935932815,0.0,55.6251445156,124.558693486,385.252478989,334.098277408,42.4850247072,8.66917687369
 05/20  22:00:00,986.123120227,97.2942717218,572.651723757,0.0,46.0930336215,124.558693486,389.94765916,352.955174496,28.3233498048,8.66913485897
 05/20  23:00:00,987.441233901,97.2942717218,572.945476856,0.0,46.0930336215,124.558693486,385.352471454,362.521703217,14.1616749024,8.66909333512
 05/20  24:00:00,977.562517736,97.2942717218,575.596570566,0.0,46.0930336215,113.312780494,386.518595714,372.184871464,5.66466996096,8.66905428911
 05/21  01:00:00,969.058768329,97.2942717218,578.479512378,0.0,34.9616554283,113.312780494,396.211358564,381.877794669,5.66466996096,8.66889393428
 05/21  02:00:00,971.946453404,97.2942717218,581.580520686,0.0,34.9616554283,113.312780494,405.163084338,390.829597731,5.66466996096,8.6688166464
 05/21  03:00:00,969.530874884,97.2942717218,579.004024508,0.0,34.9616554283,113.312780494,411.85891316,397.525488172,5.66466996096,8.66875502629
 05/21  04:00:00,974.78750964,97.2942717218,573.570104763,0.0,44.4937663224,113.312780494,404.556384076,390.223015875,5.66466996096,8.66869824038
 05/21  05:00:00,969.757758246,97.2942717218,568.189937393,0.0,44.4937663224,113.312780494,415.434209133,392.60389126,14.1616749024,8.66864297041
 05/21  06:00:00,1032.8535258,97.2942717218,561.633834193,0.0,54.0258772165,176.889270242,369.47802671,332.486088704,28.3233498048,8.6685882006
 05/21  07:00:00,1022.8023905,97.2942717218,555.46955985,0.0,54.0258772165,184.38654557,367.939864907,316.786306579,42.4850247072,8.66853362018
 05/21  08:00:00,1096.31239055,97.2942717218,549.055458252,0.0,65.1572554096,220.04316451,359.611742556,294.274296271,56.6466996096,8.69074667512
 05/21  09:00:00,1083.310969,97.2942717218,543.128545888,0.0,65.1572554096,212.545889182,340.285959225,285.919085382,42.4850247072,11.8818491356
 05/21  10:00:00,1085.88676615,97.2942717218,538.607795631,0.0,65.1572554096,220.04316451,362.549954525,277.46313577,70.808374512,14.278444243
 05/21  11:00:00,1080.21383743,97.2942717218,532.650860796,0.0,65.1572554096,220.04316451,359.025831577,270.761361912,70.808374512,17.4560951534
 05/21  12:00:00,1074.69141253,97.2942717218,528.762722045,0.0,65.1572554096,220.04316451,354.049366173,265.785767321,70.808374512,17.4552243401
 05/21  13:00:00,1066.36590351,97.2942717218,527.981101332,0.0,65.1572554096,212.545889182,334.750327133,260.649252744,56.6466996096,17.4543747795
 05/21  14:00:00,1066.99008063,97.2942717218,528.580924874,0.0,65.1572554096,212.545889182,309.802581785,249.864028864,42.4850247072,17.453528214
 05/21  15:00:00,1070.15233781,97.2942717218,531.498536445,0.0,65.1572554096,212.545889182,316.720479343,242.621096856,56.6466996096,17.4526828766
 05/21  16:00:00,1052.78042552,97.2942717218,538.746582457,0.0,65.1572554096,220.04316451,341.979142917,239.557254898,84.9700494144,17.4518386047
 05/21  17:00:00,1018.4090208,97.2942717218,550.937943356,0.0,54.0258772165,184.38654557,349.920994654,247.541771324,84.9700494144,17.4091739147
 05/21  18:00:00,995.078057995,97.2942717218,558.514059106,0.0,44.4937663224,163.454314868,384.684413385,291.045191585,84.9700494144,8.66917238645
 05/21  19:00:00,998.283650924,97.2942717218,565.003653231,0.0,44.4937663224,155.95703954,369.983592449,304.667781018,56.6466996096,8.66911182164
 05/21  20:00:00,985.271499008,97.2942717218,572.386137625,0.0,44.4937663224,124.558693486,417.193465104,351.877710383,56.6466996096,8.6690551123
 05/21  21:00:00,988.546107098,97.2942717218,576.360219474,0.0,44.4937663224,124.558693486,412.506171636,361.352147304,42.4850247072,8.66899962473
 05/21  22:00:00,980.934970068,97.2942717218,579.07597082,0.0,34.9616554283,124.558693486,417.259397778,380.267103424,28.3233498048,8.6689445492
 05/21  23:00:00,984.054791726,97.2942717218,581.319080427,0.0,34.9616554283,124.558693486,412.28633387,389.455769331,14.1616749024,8.6688896368
 05/21  24:00:00,974.194140065,97.2942717218,584.018772819,0.0,34.9616554283,113.312780494,412.235487007,397.90197994,5.66466996096,8.668837106
 05/22  01:00:00,987.441875545,97.2942717218,586.279505193,0.0,46.0930336215,113.312780494,419.477148206,405.143813724,5.66466996096,8.66866452131
 05/22  02:00:00,989.781413551,97.2942717218,588.811163253,0.0,46.0930336215,113.312780494,427.068336401,412.735092271,5.66466996096,8.66857416898
 05/22  03:00:00,987.438604594,97.2942717218,586.320531452,0.0,46.0930336215,113.312780494,432.662534589,418.329365312,5.66466996096,8.66849931588
 05/22  04:00:00,1073.11836378,97.2942717218,581.139827444,0.0,100.150657288,148.969399434,415.023532793,400.690433578,5.66466996096,8.66842925381
 05/22  05:00:00,1064.59545211,97.6317073764,570.237809029,0.0,100.150657288,149.894399434,632.668685588,609.838647019,14.1616749024,8.66836366691
 05/22  06:00:00,1283.46939578,99.6791067075,561.461145981,0.0,176.471037341,302.612436532,462.749215097,425.757569551,28.3233498048,8.66829574166
 05/22  07:00:00,1387.17955053,102.058939035,550.398034241,0.0,243.2593065,310.10971186,427.789414792,376.586822332,42.4850247072,8.71756775235
 05/22  08:00:00,1422.0104384,103.006424699,542.53460061,0.0,243.2593065,310.10971186,428.603022565,354.490858661,56.6466996096,17.4654642943
 05/22  09:00:00,1450.55716414,103.844573678,537.052774921,0.0,243.2593065,302.612436532,406.898641617,338.165585676,42.4850247072,26.2480312345
 05/22  10:00:00,1449.88702817,104.600340545,529.032912277,0.0,243.2593065,310.10971186,411.327345146,322.955359548,70.808374512,17.5636110863
 05/22  11:00:00,1442.16950037,105.659243789,520.236735694,0.0,243.2593065,310.10971186,405.414350587,308.237967834,70.808374512,26.3680082411
 05/22  12:00:00,1393.39891281,107.036350425,512.806778425,0.0,243.2593065,310.10971186,384.90574123,296.567708451,70.808374512,17.5296582671
 05/22  13:00:00,1424.82893756,108.574666665,510.042723162,0.0,243.2593065,302.612436532,368.07316696,285.057152438,56.6466996096,26.3693149125
 05/22  14:00:00,1427.36938627,110.723930783,509.994224578,0.0,243.2593065,302.612436532,328.36238117,259.538765132,42.4850247072,26.3385913313
 05/22  15:00:00,1430.44161129,113.07683132,509.492457183,0.0,243.2593065,302.612436532,312.257046839,229.304585007,56.6466996096,26.3057622226
 05/22  16:00:00,1440.34001685,115.324135967,509.011946825,0.0,243.2593065,310.10971186,306.847319674,204.388117139,84.9700494144,17.4891531201
 05/22  17:00:00,1443.09610283,117.125789212,508.549792268,0.0,243.2593065,310.10971186,280.820259512,187.148251495,84.9700494144,8.70195860216
 05/22  18:00:00,1159.91614589,97.2942717218,514.887427485,0.0,166.938926447,199.110933808,311.208136075,217.55410767,84.9700494144,8.68397899077
 05/22  19:00:00,1193.00858231,97.2942717218,549.010993756,0.0,166.938926447,191.61365848,332.361589313,258.369091818,56.6466996096,17.3457978851
 05/22  20:00:00,1091.53360302,97.2942717218,570.45085755,0.0,100.150657288,124.558693486,384.605757542,319.275222641,56.6466996096,8.68383529102
 05/22  21:00:00,1055.86883829,97.2942717218,574.709548497,0.0,100.150657288,124.558693486,381.633532143,330.479250553,42.4850247072,8.66925688299
 05/22  22:00:00,991.117804227,97.2942717218,577.90715252,0.0,46.0930336215,124.558693486,389.031161891,352.038240039,28.3233498048,8.66957204746
 05/22  23:00:00,994.295372212,97.2942717218,580.447175372,0.0,46.0930336215,124.558693486,385.592519777,362.761346881,14.1616749024,8.66949799379
 05/22  24:00:00,983.707255305,97.2942717218,582.335741586,0.0,46.0930336215,113.312780494,385.921686142,371.587586438,5.66466996096,8.66942974285
 05/23  01:00:00,986.749408226,97.2942717218,585.60414978,0.0,46.0930336215,113.312780494,394.823401568,380.489488172,5.66466996096,8.66924343506
 05/23  02:00:00,989.332004551,97.2942717218,588.37271222,0.0,46.0930336215,113.312780494,403.211243863,388.877434941,5.66466996096,8.66913896062
 05/23  03:00:00,987.145725698,97.2942717218,586.009360491,0.0,46.0930336215,113.312780494,410.046797163,395.713077118,5.66466996096,8.66905008422
 05/23  04:00:00,1076.92455458,97.2942717218,581.735087566,0.0,100.150657288,148.969399434,394.550844429,380.217208385,5.66466996096,8.66896608368
 05/23  05:00:00,1068.78993514,98.6799196374,571.070340998,0.0,100.150657288,149.894399434,529.00471016,506.174148713,14.1616749024,8.66888654544
 05/23  06:00:00,1284.82611403,103.357183924,557.867099133,0.0,176.471037341,302.612436532,416.472265357,379.480110788,28.3233498048,8.66880476428
 05/23  07:00:00,1387.46958275,106.866458989,545.781623055,0.0,243.2593065,310.10971186,399.27312992,348.070053092,42.4850247072,8.71805212109
 05/23  08:00:00,1422.67164146,108.341973386,537.775758963,0.0,243.2593065,310.10971186,409.776080341,335.663307307,56.6466996096,17.4660734241
 05/23  09:00:00,1450.09751194,109.837549215,530.93287408,0.0,243.2593065,302.612436532,384.562461047,315.828835248,42.4850247072,26.2486010915
 05/23  10:00:00,1448.12753668,111.179736203,521.198612836,0.0,243.2593065,310.10971186,388.510127249,300.137942517,70.808374512,17.56381022
 05/23  11:00:00,1439.62892933,112.470350215,511.651698548,0.0,243.2593065,310.10971186,381.425223365,284.248361606,70.808374512,26.3684872472
 05/23  12:00:00,1397.22242532,113.737217108,510.014290426,0.0,243.2593065,310.10971186,363.994376807,266.902862029,70.808374512,26.2831402669
 05/23  13:00:00,1433.44166951,115.068716468,509.87989991,0.0,243.2593065,302.612436532,315.334098565,241.103554245,56.6466996096,17.58384471
 05/23  14:00:00,1437.64565113,117.115737782,509.644908997,0.0,243.2593065,302.612436532,278.848754696,210.024951332,42.4850247072,26.3387786573
 05/23  15:00:00,1439.57009665,119.280646959,509.447284159,0.0,243.2593065,302.612436532,281.868850672,198.916616235,56.6466996096,26.3055348275
 05/23  16:00:00,1448.55995323,121.379794998,509.647337689,0.0,243.2593065,310.10971186,291.394806086,188.93550669,84.9700494144,17.4892499815
 05/23  17:00:00,1450.07540579,122.980977168,509.846615659,0.0,243.2593065,310.10971186,278.486422367,184.814269715,84.9700494144,8.70210323742
 05/23  18:00:00,1155.03379941,97.2942717218,510.713148593,0.0,166.938926447,199.110933808,299.381998003,205.727783462,84.9700494144,8.68416512631
 05/23  19:00:00,1168.21424188,97.2942717218,525.745083017,0.0,166.938926447,191.61365848,323.459268295,249.4653819,56.6466996096,17.3471867854
 05/23  20:00:00,1076.41467381,97.2942717218,554.966581042,0.0,100.150657288,124.558693486,378.602828366,313.272189648,56.6466996096,8.68393910769
 05/23  21:00:00,1045.41577653,97.2942717218,563.81677926,0.0,100.150657288,124.558693486,377.079466372,325.924728605,42.4850247072,8.66971305984
 05/23  22:00:00,980.445508228,97.2942717218,566.181328788,0.0,46.0930336215,124.558693486,384.80134006,347.809976534,28.3233498048,8.66801372081
 05/23  23:00:00,984.174508415,97.2942717218,569.348732505,0.0,46.0930336215,124.558693486,381.443435222,358.613824507,14.1616749024,8.66793581194
 05/23  24:00:00,975.696767392,97.2942717218,573.547966052,0.0,46.0930336215,113.312780494,382.385345163,368.052816223,5.66466996096,8.66785897942
 05/24  01:00:00,977.531494287,97.2942717218,575.555019055,0.0,46.0930336215,113.312780494,390.850908828,376.516927048,5.66466996096,8.66931181908
 05/24  02:00:00,980.176231513,97.2942717218,578.404556972,0.0,46.0930336215,113.312780494,399.134887924,384.80102827,5.66466996096,8.66918969376
 05/24  03:00:00,984.43023435,97.2942717218,582.98865697,0.0,46.0930336215,113.312780494,407.587973589,393.254217417,5.66466996096,8.66908621121
 05/24  04:00:00,1077.38588603,97.2942717218,585.661491667,0.0,100.150657288,148.969399434,395.021848336,380.688189803,5.66466996096,8.66898857276
 05/24  05:00:00,1076.23174297,100.198921578,580.377827574,0.0,100.150657288,149.894399434,516.558115045,493.727544455,14.1616749024,8.66889568725
 05/24  06:00:00,1294.59570806,105.188754046,568.129057181,0.0,176.471037341,302.612436532,414.65629215,377.664141656,28.3233498048,8.66880068945
 05/24  07:00:00,1395.25229445,109.600619165,551.649804184,0.0,243.2593065,310.10971186,391.609592054,340.409017692,42.4850247072,8.71554965455
 05/24  08:00:00,1428.49684919,111.156924791,541.381109823,0.0,243.2593065,310.10971186,394.745158893,320.632782823,56.6466996096,17.4656764608
 05/24  09:00:00,1457.80655496,112.493624198,535.672071251,0.0,243.2593065,302.612436532,376.134387267,307.401594467,42.4850247072,26.2477680934
 05/24  10:00:00,1461.70367709,113.790272123,531.076116554,0.0,243.2593065,310.10971186,384.025954911,295.65451146,70.808374512,17.5630689391
 05/24  11:00:00,1456.17756379,115.130262654,524.02650743,0.0,243.2593065,310.10971186,381.873897632,284.698316057,70.808374512,26.3672070629
 05/24  12:00:00,1409.35614036,116.458354304,518.391067189,0.0,243.2593065,310.10971186,375.421459605,278.331141594,70.808374512,26.2819434992
 05/24  13:00:00,1440.00706796,117.956696732,514.666641152,0.0,243.2593065,302.612436532,345.033971923,270.80442366,56.6466996096,17.5828486528
 05/24  14:00:00,1439.13656694,119.959366482,512.048800718,0.0,243.2593065,302.612436532,326.466902644,257.644681762,42.4850247072,26.3371961751
 05/24  15:00:00,1438.97871322,122.152807329,509.940004573,0.0,243.2593065,302.612436532,326.853226383,243.902505856,56.6466996096,26.3040209173
 05/24  16:00:00,1447.51956223,123.938378593,509.991662724,0.0,243.2593065,310.10971186,338.133472757,235.675210561,84.9700494144,17.4882127814
 05/24  17:00:00,1451.6391118,125.676705427,512.012948505,0.0,243.2593065,310.10971186,321.846420222,228.174701222,84.9700494144,8.70166958632
 05/24  18:00:00,1194.79014288,97.2942717218,548.17917577,0.0,166.938926447,199.110933808,324.413756359,230.759980707,84.9700494144,8.6837262371
 05/24  19:00:00,1207.49684518,97.2942717218,563.643387938,0.0,166.938926447,191.61365848,323.484229781,249.491139005,56.6466996096,17.346391167
 05/24  20:00:00,1089.44212272,97.2942717218,568.115106347,0.0,100.150657288,124.558693486,374.205593519,308.875396368,56.6466996096,8.68349754174
 05/24  21:00:00,1052.7899329,97.2942717218,571.212913505,0.0,100.150657288,124.558693486,372.054095758,320.898262928,42.4850247072,8.67080812264
 05/24  22:00:00,987.555389388,97.2942717218,573.887417736,0.0,46.0930336215,124.558693486,379.664612838,342.672021676,28.3233498048,8.66924135768
 05/24  23:00:00,989.457237612,97.2942717218,575.079994629,0.0,46.0930336215,124.558693486,375.848940275,353.018124156,14.1616749024,8.66914121632
 05/24  24:00:00,977.477449715,97.2942717218,575.514578752,0.0,46.0930336215,113.312780494,376.356680942,362.022964173,5.66466996096,8.66904680797
 05/25  01:00:00,979.571384882,97.2942717218,577.780466992,0.0,46.0930336215,113.312780494,385.678592936,371.345085932,5.66466996096,8.66883704253
 05/25  02:00:00,981.043738981,97.2942717218,579.369144189,0.0,46.0930336215,113.312780494,393.865658308,379.532281013,5.66466996096,8.66870733424
 05/25  03:00:00,980.197703167,97.2942717218,578.463663014,0.0,46.0930336215,113.312780494,400.841499312,386.508236477,5.66466996096,8.66859287387
 05/25  04:00:00,1068.50949589,97.2942717218,576.107341658,0.0,100.150657288,148.969399434,386.985178356,372.652025197,5.66466996096,8.6684831986
 05/25  05:00:00,1062.72096745,101.090291407,564.857669042,0.0,100.150657288,149.894399434,499.599360236,476.769307365,14.1616749024,8.6683779686
 05/25  06:00:00,1282.5810276,106.210385481,553.96689141,0.0,176.471037341,302.612436532,400.81798445,363.826364134,28.3233498048,8.66827051128
 05/25  07:00:00,1387.19658119,111.031568972,541.281258275,0.0,243.2593065,310.10971186,380.719243338,329.516987257,42.4850247072,8.71723137329
 05/25  08:00:00,1423.58221662,112.503880093,534.562559684,0.0,243.2593065,310.10971186,386.907245973,312.796302809,56.6466996096,17.464243554
 05/25  09:00:00,1450.53673193,113.699200662,527.667836368,0.0,243.2593065,302.612436532,369.154185157,300.423661085,42.4850247072,26.2454993653
 05/25  10:00:00,1446.34326052,114.972458711,516.035173351,0.0,243.2593065,310.10971186,371.663289145,283.293546678,70.808374512,17.5613679558
 05/25  11:00:00,1441.70911697,116.237233082,509.924608934,0.0,243.2593065,310.10971186,357.204002138,260.031502251,70.808374512,26.3641253753
 05/25  12:00:00,1405.19230623,117.559921507,510.947086603,0.0,243.2593065,310.10971186,310.579040021,222.243434603,70.808374512,17.5272309054
 05/25  13:00:00,1440.18728545,119.058106311,510.55853777,0.0,243.2593065,302.612436532,294.157582835,211.145971834,56.6466996096,26.3649113908
 05/25  14:00:00,1441.54470799,120.929051018,510.0259319,0.0,243.2593065,302.612436532,271.072317941,202.253476933,42.4850247072,26.3338162999
 05/25  15:00:00,1442.71794117,122.728071637,509.335885656,0.0,243.2593065,302.612436532,267.582385248,193.394191972,56.6466996096,17.5414936659
 05/25  16:00:00,1450.29523797,124.231912253,508.180805832,0.0,243.2593065,310.10971186,295.519366121,184.327039785,84.9700494144,26.2222769216
 05/25  17:00:00,1449.7920652,125.812175996,506.642984831,0.0,243.2593065,310.10971186,275.562269061,181.891553489,84.9700494144,8.70066615729
 05/25  18:00:00,1167.46729747,97.2942717218,521.51791043,0.0,166.938926447,199.110933808,322.27868375,228.625828592,84.9700494144,8.68280574391
 05/25  19:00:00,1201.34922637,97.2942717218,557.136090241,0.0,166.938926447,191.61365848,321.560146673,256.231372351,56.6466996096,8.6820747124
 05/25  20:00:00,1089.40679762,97.2942717218,567.979617639,0.0,100.150657288,124.558693486,385.564141293,311.571435824,56.6466996096,17.3460058588
 05/25  21:00:00,1052.75579457,97.2942717218,571.126716795,0.0,100.150657288,124.558693486,374.40903687,323.253953051,42.4850247072,8.67005911147
 05/25  22:00:00,987.2963303,97.2942717218,573.57028098,0.0,46.0930336215,124.558693486,382.305310787,345.313663889,28.3233498048,8.66829709358
 05/25  23:00:00,989.18041803,97.2942717218,574.732922105,0.0,46.0930336215,124.558693486,378.389381164,355.55951683,14.1616749024,8.66818943224
 05/25  24:00:00,977.210971295,97.2942717218,575.178583156,0.0,46.0930336215,113.312780494,379.020245426,364.687491084,5.66466996096,8.66808438115
 05/26  01:00:00,979.29020494,97.2942717218,577.429695904,0.0,46.0930336215,113.312780494,388.06625459,373.733719868,5.66466996096,8.66786476086
 05/26  02:00:00,980.770321601,97.2942717218,579.027350888,0.0,46.0930336215,113.312780494,396.191653882,381.859260059,5.66466996096,8.66772386223
 05/26  03:00:00,983.932811404,97.2942717218,582.433362159,0.0,46.0930336215,113.312780494,404.681036211,390.348768469,5.66466996096,8.66759778127
 05/26  04:00:00,1080.06659759,97.2942717218,585.037975424,0.0,100.150657288,148.969399434,392.359605258,378.02745898,5.66466996096,8.66747631746
 05/26  05:00:00,1078.0554497,101.030876062,578.695886729,0.0,100.150657288,149.894399434,496.69804078,482.516365877,14.1616749024,0.02
 05/26  06:00:00,1294.13772834,106.255570645,565.107002621,0.0,176.471037341,302.612436532,406.212975339,369.220508121,28.3233498048,8.66911741302
 05/26  07:00:00,1392.48519348,111.157883118,547.009035443,0.0,243.2593065,310.10971186,389.345062369,329.446805556,42.4850247072,17.4132321063
 05/26  08:00:00,1424.50376345,112.574831838,535.492647005,0.0,243.2593065,310.10971186,382.777481568,308.668982738,56.6466996096,17.4617992206
 05/26  09:00:00,1451.28744127,113.887403757,528.113082341,0.0,243.2593065,302.612436532,353.519056587,293.531682428,42.4850247072,17.5023494519
 05/26  10:00:00,1448.600848,115.42078601,517.621252775,0.0,243.2593065,310.10971186,372.99936475,275.855264936,70.808374512,26.3357253022
 05/26  11:00:00,1441.9679489,116.882191284,509.661493823,0.0,243.2593065,310.10971186,357.023059203,259.85032595,70.808374512,26.3643587405
 05/26  12:00:00,1404.20650185,118.417787404,510.245425592,0.0,243.2593065,310.10971186,315.651990448,227.315120039,70.808374512,17.5284958967
 05/26  13:00:00,1442.2144114,119.950080685,510.958718275,0.0,243.2593065,302.612436532,282.235709749,199.224463078,56.6466996096,26.3645470621
 05/26  14:00:00,1446.80854854,122.149169898,512.42736938,0.0,243.2593065,302.612436532,250.702228632,181.883560268,42.4850247072,26.3336436567
 05/26  15:00:00,1451.11736598,124.949638716,513.235271265,0.0,243.2593065,302.612436532,238.479239735,164.289930109,56.6466996096,17.5426100162
 05/26  16:00:00,1459.37663449,126.485821296,513.150225288,0.0,243.2593065,310.10971186,261.663296694,159.204014217,84.9700494144,17.4892330632
 05/26  17:00:00,1458.02145046,126.784071311,511.892235168,0.0,243.2593065,310.10971186,265.191741198,162.841338984,84.9700494144,17.3803527992
 05/26  18:00:00,1154.19652296,97.2942717218,509.838093035,0.0,166.938926447,199.110933808,299.993818496,206.340439976,84.9700494144,8.68332910537
 05/26  19:00:00,1169.78991406,97.2942717218,527.401348152,0.0,166.938926447,191.61365848,313.814448578,248.485196291,56.6466996096,8.68255267793
 05/26  20:00:00,1075.37410876,97.2942717218,553.874583236,0.0,100.150657288,124.558693486,372.267447373,306.937737105,56.6466996096,8.68301065872
 05/26  21:00:00,1042.81447699,97.2942717218,560.911194447,0.0,100.150657288,124.558693486,370.149945251,318.994691507,42.4850247072,8.67022903762
 05/26  22:00:00,975.588283127,97.2942717218,560.813371243,0.0,46.0930336215,124.558693486,377.657780652,340.665846874,28.3233498048,8.66858397327
 05/26  23:00:00,976.452888108,97.2942717218,560.874109301,0.0,46.0930336215,124.558693486,373.432489735,350.602352084,14.1616749024,8.66846274858
 05/26  24:00:00,965.005244146,97.2942717218,561.882022913,0.0,46.0930336215,113.312780494,374.257015456,359.923851842,5.66466996096,8.668493653
 05/27  01:00:00,965.370852839,97.2942717218,562.302703971,0.0,46.0930336215,113.312780494,382.423227873,368.090403755,5.66466996096,8.66815415678
 05/27  02:00:00,965.046919934,97.2942717218,561.958997402,0.0,46.0930336215,113.312780494,390.137216252,375.804567186,5.66466996096,8.66797910528
 05/27  03:00:00,967.722605488,97.2942717218,564.84809712,0.0,46.0930336215,113.312780494,398.592960002,384.260456447,5.66466996096,8.66783359452
 05/27  04:00:00,981.489504909,97.2942717218,568.565909471,0.0,55.6251445156,113.312780494,394.609697033,380.277329796,5.66466996096,8.66769727642
 05/27  05:00:00,985.120766228,97.2942717218,572.549869753,0.0,55.6251445156,113.312780494,408.447726784,385.618488012,14.1616749024,8.66756386929
 05/27  06:00:00,1049.82064724,97.2942717218,567.768640558,0.0,65.1572554096,176.889270242,362.8097599,325.818978658,28.3233498048,8.66743143763
 05/27  07:00:00,1144.69663197,99.4128470479,549.717201525,0.0,109.682768182,220.96816451,454.560380206,403.406883377,42.4850247072,8.66847212215
 05/27  08:00:00,1146.46793743,99.5091571851,540.916948844,0.0,109.682768182,220.96816451,437.211905206,363.198576857,56.6466996096,17.3666287391
 05/27  09:00:00,1244.50952339,102.036849875,530.012430581,0.0,131.945524568,266.955817592,382.344537902,331.140826692,42.4850247072,8.71868650214
 05/27  10:00:00,1237.7152373,102.418501647,516.886449329,0.0,131.945524568,274.45309292,389.456259717,301.186484745,70.808374512,17.4614004601
 05/27  11:00:00,1234.89742734,102.598649287,513.6022683,0.0,131.945524568,274.45309292,357.921389379,269.651738979,70.808374512,17.4612758881
 05/27  12:00:00,1208.44053153,102.731539645,514.796096738,0.0,131.945524568,274.45309292,308.555741304,220.288593625,70.808374512,17.4587731672
 05/27  13:00:00,1211.47770464,103.72809797,520.127164952,0.0,131.945524568,266.955817592,259.715572329,185.610480446,56.6466996096,17.4583922732
 05/27  14:00:00,1220.57552133,105.956347636,525.031273176,0.0,131.945524568,266.955817592,212.466131509,152.523484205,42.4850247072,17.4576225969
 05/27  15:00:00,1134.9286546,97.2942717218,524.801183888,0.0,109.682768182,212.545889182,170.802978488,96.6959408499,56.6466996096,17.4603380288
 05/27  16:00:00,1133.8604397,97.2942717218,519.711683155,0.0,109.682768182,220.04316451,212.401796422,109.974979259,84.9700494144,17.4567677488
 05/27  17:00:00,1079.20302817,97.2942717218,512.201227763,0.0,109.682768182,220.04316451,230.384503476,128.004285989,84.9700494144,17.4101680721
 05/27  18:00:00,1035.65042419,97.2942717218,510.27597923,0.0,100.150657288,199.110933808,280.882544488,187.243999919,84.9700494144,8.66849515485
 05/27  19:00:00,1035.75937457,97.2942717218,513.298894078,0.0,100.150657288,191.61365848,308.207880741,242.892828055,56.6466996096,8.66835307688
 05/27  20:00:00,963.506787335,97.2942717218,538.300294123,0.0,55.6251445156,124.558693486,381.433818658,316.118899337,56.6466996096,8.66821971085
 05/27  21:00:00,980.729999262,97.2942717218,555.792659264,0.0,55.6251445156,124.558693486,378.247240912,327.094131621,42.4850247072,8.6680845841
 05/27  22:00:00,971.777850222,97.2942717218,557.081652612,0.0,46.0930336215,124.558693486,383.040255762,346.048954655,28.3233498048,8.667951302
 05/27  23:00:00,973.442125703,97.2942717218,557.764797692,0.0,46.0930336215,124.558693486,378.127151721,355.297658148,14.1616749024,8.66781867048
 05/27  24:00:00,962.677609081,97.2942717218,559.473904514,0.0,46.0930336215,113.312780494,378.488445337,364.156086792,5.66466996096,8.66768858398
 05/28  01:00:00,952.630981996,97.2942717218,560.717543852,0.0,34.9616554283,113.312780494,387.578889318,373.24677254,5.66466996096,8.66744681706
 05/28  02:00:00,953.936727514,97.2942717218,562.12177254,0.0,34.9616554283,113.312780494,396.207801029,381.875849217,5.66466996096,8.66728185115
 05/28  03:00:00,955.335348266,97.2942717218,563.615072804,0.0,34.9616554283,113.312780494,396.704636431,389.379116878,5.66466996096,1.6608495915
 05/28  04:00:00,966.699470946,97.2942717218,564.736941969,0.0,44.4937663224,113.312780494,396.941822169,384.250653402,5.66466996096,7.02649880581
 05/28  05:00:00,967.594443284,97.2942717218,565.75783148,0.0,44.4937663224,113.312780494,411.871668168,389.041387975,14.1616749024,8.66860529135
 05/28  06:00:00,1031.15526886,97.2942717218,559.717408563,0.0,54.0258772165,176.889270242,365.369148122,328.377342611,28.3233498048,8.66845570666
 05/28  07:00:00,1016.60980489,97.2942717218,548.750964985,0.0,54.0258772165,184.38654557,357.878482286,306.725148414,42.4850247072,8.66830916416
 05/28  08:00:00,1087.50774278,97.2942717218,539.917288203,0.0,65.1572554096,220.04316451,356.25803088,282.250182383,56.6466996096,17.3611488878
 05/28  09:00:00,1070.65393126,97.2942717218,531.526818105,0.0,65.1572554096,212.545889182,320.435125832,269.239141986,42.4850247072,8.7109591389
 05/28  10:00:00,1068.60124981,97.2942717218,522.999640517,0.0,65.1572554096,220.04316451,342.389971901,254.131453061,70.808374512,17.4501443287
 05/28  11:00:00,1060.72358124,97.2942717218,515.294476847,0.0,65.1572554096,220.04316451,327.736324518,239.478913485,70.808374512,17.4490365209
 05/28  12:00:00,1057.56011169,97.2942717218,514.281551312,0.0,65.1572554096,220.04316451,315.741495725,227.48525286,70.808374512,17.4478683533
 05/28  13:00:00,1050.48239308,97.2942717218,514.079506098,0.0,65.1572554096,212.545889182,283.789292745,209.69333219,56.6466996096,17.4492609451
 05/28  14:00:00,1050.38226281,97.2942717218,513.558842186,0.0,65.1572554096,212.545889182,251.283974497,191.347257178,42.4850247072,17.4516926116
 05/28  15:00:00,1049.56253928,97.2942717218,512.901804505,0.0,65.1572554096,212.545889182,254.557808723,180.460614003,56.6466996096,17.450495111
 05/28  16:00:00,1022.17492754,97.2942717218,511.704210186,0.0,65.1572554096,220.04316451,286.448961939,184.02959507,84.9700494144,17.4493174544
 05/28  17:00:00,977.054391061,97.2942717218,512.978023168,0.0,54.0258772165,184.38654557,302.052212602,208.368466689,84.9700494144,8.71369649867
 05/28  18:00:00,965.971170349,97.2942717218,530.27456021,0.0,44.4937663224,163.454314868,350.796573715,257.159356946,84.9700494144,8.66716735481
 05/28  19:00:00,987.738765275,97.2942717218,553.88412564,0.0,44.4937663224,155.95703954,345.226675434,279.911318162,56.6466996096,8.66865766313
 05/28  20:00:00,979.268321059,97.2942717218,565.940238227,0.0,44.4937663224,124.558693486,399.660831074,334.345620664,56.6466996096,8.66851080103
 05/28  21:00:00,982.597128835,97.2942717218,569.966568953,0.0,44.4937663224,124.558693486,395.763045851,344.609659093,42.4850247072,8.66836204995
 05/28  22:00:00,970.721183581,97.2942717218,568.105782505,0.0,34.9616554283,124.558693486,399.369219005,362.377653377,28.3233498048,8.66821582327
 05/28  23:00:00,970.819413245,97.2942717218,567.077210856,0.0,34.9616554283,124.558693486,393.73035582,370.90061045,14.1616749024,8.66807046771
 05/28  24:00:00,958.223825319,97.2942717218,566.807001571,0.0,34.9616554283,113.312780494,393.245307788,378.912708343,5.66466996096,8.66792948393
 05/29  01:00:00,956.797166168,97.2942717218,565.278930782,0.0,34.9616554283,113.312780494,400.471836531,386.139462302,5.66466996096,8.66770426794
 05/29  02:00:00,955.829483755,97.2942717218,564.224885288,0.0,34.9616554283,113.312780494,407.332893012,393.000712313,5.66466996096,8.66751073823
 05/29  03:00:00,958.994860278,97.2942717218,567.618754269,0.0,34.9616554283,113.312780494,415.54832885,401.216316086,5.66466996096,8.66734280299
 05/29  04:00:00,973.550017639,97.2942717218,572.160129988,0.0,44.4937663224,113.312780494,411.351530749,397.019677938,5.66466996096,8.66718285078
 05/29  05:00:00,977.959450918,97.2942717218,576.954161592,0.0,44.4937663224,113.312780494,426.00284775,403.175191892,14.1616749024,8.66598095615
 05/29  06:00:00,1042.75572209,97.2942717218,572.269531347,0.0,54.0258772165,176.889270242,379.248136173,342.256299723,28.3233498048,8.66848664499
 05/29  07:00:00,1027.92329178,97.2942717218,561.025541291,0.0,54.0258772165,184.38654557,370.260731853,319.10738319,42.4850247072,8.66832395613
 05/29  08:00:00,1098.08596289,97.2942717218,551.040137595,0.0,65.1572554096,220.04316451,362.739846764,297.403615405,56.6466996096,8.68953175036
 05/29  09:00:00,1083.167039,97.2942717218,543.020059339,0.0,65.1572554096,212.545889182,347.873425628,287.983319597,42.4850247072,17.4050813236
 05/29  10:00:00,1083.50726332,97.2942717218,536.314142648,0.0,65.1572554096,220.04316451,365.957535864,277.699473378,70.808374512,17.4496879736
 05/29  11:00:00,1073.21053078,97.2942717218,526.17538361,0.0,65.1572554096,220.04316451,351.229798099,262.972925894,70.808374512,17.4484976926
 05/29  12:00:00,1062.37592863,97.2942717218,517.521142397,0.0,65.1572554096,220.04316451,338.979906885,250.724250262,70.808374512,17.4472821112
 05/29  13:00:00,1050.85273969,97.2942717218,514.145348233,0.0,65.1572554096,212.545889182,307.373347417,241.992278454,56.6466996096,8.73436935375
 05/29  14:00:00,1049.83358344,97.2942717218,513.483560455,0.0,65.1572554096,212.545889182,289.921712644,229.985051813,42.4850247072,17.4516361234
 05/29  15:00:00,1049.90764821,97.2942717218,513.572313329,0.0,65.1572554096,212.545889182,294.669501194,220.572441718,56.6466996096,17.4503598661
 05/29  16:00:00,1033.06935639,97.2942717218,521.076305216,0.0,65.1572554096,220.04316451,326.22585877,223.806674387,84.9700494144,17.4491349682
 05/29  17:00:00,1001.15124286,97.2942717218,534.453122735,0.0,54.0258772165,184.38654557,340.247749492,237.873498181,84.9700494144,17.4042018966
 05/29  18:00:00,989.346069698,97.2942717218,552.585038695,0.0,44.4937663224,163.454314868,366.905865344,273.26721728,84.9700494144,8.66859864907
 05/29  19:00:00,993.519568147,97.2942717218,559.941829189,0.0,44.4937663224,155.95703954,357.80217449,292.486926909,56.6466996096,8.66854797122
 05/29  20:00:00,980.710707702,97.2942717218,567.514068149,0.0,44.4937663224,124.558693486,409.394446024,344.079493093,56.6466996096,8.66825332147
 05/29  21:00:00,983.208488364,97.2942717218,570.639515644,0.0,44.4937663224,124.558693486,404.932842012,353.77972203,42.4850247072,8.66809527469
 05/29  22:00:00,972.703551052,97.2942717218,570.258314575,0.0,34.9616554283,124.558693486,408.935254195,371.943966475,28.3233498048,8.66793791509
 05/29  23:00:00,973.412324956,97.2942717218,569.907910812,0.0,34.9616554283,124.558693486,403.25882551,380.429369747,14.1616749024,8.66778086078
 05/29  24:00:00,961.86769379,97.2942717218,570.771545099,0.0,34.9616554283,113.312780494,403.020589763,388.688293574,5.66466996096,8.66762622861
 05/30  01:00:00,973.257123196,97.2942717218,571.00744786,0.0,46.0930336215,113.312780494,409.691865561,395.359832831,5.66466996096,8.66736276861
 05/30  02:00:00,972.720568227,97.2942717218,570.418738868,0.0,46.0930336215,113.312780494,416.655152391,402.323308294,5.66466996096,8.66717413562
 05/30  03:00:00,976.994701322,97.2942717218,574.987658449,0.0,46.0930336215,113.312780494,424.981029774,410.649360206,5.66466996096,8.66699960711
 05/30  04:00:00,1079.09896805,97.2942717218,583.97448136,0.0,100.150657288,148.969399434,402.70535436,397.020684399,5.66466996096,0.02
 05/30  05:00:00,1081.7452589,97.4776750566,585.985405724,0.0,100.150657288,149.894399434,672.751166349,649.920794983,14.1616749024,8.66869646319
 05/30  06:00:00,1297.35735475,99.1815165418,575.514989628,0.0,176.471037341,302.612436532,481.712537951,444.720731226,28.3233498048,8.66845692025
 05/30  07:00:00,1392.01967615,100.56663725,557.139789266,0.0,243.2593065,310.10971186,453.970456064,394.074551611,42.4850247072,17.4108797453
 05/30  08:00:00,1420.25582167,101.448937089,542.235893615,0.0,243.2593065,310.10971186,442.404244395,368.298629454,56.6466996096,17.4589153311
 05/30  09:00:00,1444.71464018,102.241494785,533.168394415,0.0,243.2593065,302.612436532,410.275125291,350.29131646,42.4850247072,17.4987841238
 05/30  10:00:00,1440.91403339,103.140490771,522.221618234,0.0,243.2593065,310.10971186,422.594161242,325.456577024,70.808374512,26.3292097064
 05/30  11:00:00,1431.89049306,104.043882744,512.720341011,0.0,243.2593065,310.10971186,401.686813261,304.520999471,70.808374512,26.357439278
 05/30  12:00:00,1391.73399977,105.270090882,512.609728026,0.0,243.2593065,310.10971186,364.55334502,276.220793176,70.808374512,17.5241773319
 05/30  13:00:00,1430.44632633,106.791831385,512.922416777,0.0,243.2593065,302.612436532,317.05687603,234.053739605,56.6466996096,26.3564368152
 05/30  14:00:00,1438.59480424,109.3783652,515.433610804,0.0,243.2593065,302.612436532,268.017603457,199.206571881,42.4850247072,26.3260068688
 05/30  15:00:00,1445.55346672,112.475298941,518.199493957,0.0,243.2593065,302.612436532,249.881097577,175.693115858,56.6466996096,17.5412821095
 05/30  16:00:00,1453.52573944,114.874205105,517.265306378,0.0,243.2593065,310.10971186,268.665753855,166.211804141,84.9700494144,17.4839003002
 05/30  17:00:00,1449.68268557,115.799324438,513.580577719,0.0,243.2593065,310.10971186,274.030158197,171.681971081,84.9700494144,17.3781377015
 05/30  18:00:00,1153.48402487,97.2942717218,509.162728114,0.0,166.938926447,199.110933808,302.757914203,209.106711236,84.9700494144,8.68115355282
 05/30  19:00:00,1175.60111304,97.2942717218,532.870717317,0.0,166.938926447,191.61365848,323.951060922,258.622089282,56.6466996096,8.68227203048
 05/30  20:00:00,1083.93183426,97.2942717218,562.93401751,0.0,100.150657288,124.558693486,390.013894004,324.685698462,56.6466996096,8.68149593242
 05/30  21:00:00,1049.65416221,97.2942717218,568.358861446,0.0,100.150657288,124.558693486,387.175167459,336.020495666,42.4850247072,8.66964708515
 05/30  22:00:00,982.360658261,97.2942717218,568.193460198,0.0,46.0930336215,124.558693486,393.786088899,356.794824015,28.3233498048,8.66791507983
 05/30  23:00:00,983.16316864,97.2942717218,568.194102757,0.0,46.0930336215,124.558693486,388.288131069,365.458712921,14.1616749024,8.66774324626
 05/30  24:00:00,971.22120761,97.2942717218,568.661661508,0.0,46.0930336215,113.312780494,388.091758548,373.759511054,5.66466996096,8.66757753337
 05/31  01:00:00,971.238976765,97.2942717218,568.690596737,0.0,46.0930336215,113.312780494,395.71402702,381.382026696,5.66466996096,8.66733036273
 05/31  02:00:00,971.539875307,97.2942717218,569.018332402,0.0,46.0930336215,113.312780494,403.77549119,389.443706874,5.66466996096,8.66711435439
 05/31  03:00:00,974.750936169,97.2942717218,572.47137367,0.0,46.0930336215,113.312780494,411.953475383,397.621882165,5.66466996096,8.66692325676
 05/31  04:00:00,1069.05094902,97.2942717218,576.576130938,0.0,100.150657288,148.969399434,397.841823348,383.509169432,5.66466996096,8.66798395499
 05/31  05:00:00,1069.11721348,98.4632196369,574.280825777,0.0,100.150657288,149.894399434,548.286710143,525.456866623,14.1616749024,8.66816861804
 05/31  06:00:00,1287.52853944,102.373873531,563.162352562,0.0,176.471037341,302.612436532,424.887685152,387.896352307,28.3233498048,8.66798304018
 05/31  07:00:00,1386.78483217,105.77968068,546.18073685,0.0,243.2593065,310.10971186,407.805614296,347.91146175,42.4850247072,17.4091278387
