Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  08:00:00,1419.50481563,107.202079753,535.76760352,0.0,243.2593065,310.10971186,400.650405617,326.54561748,56.6466996096,17.4580885272
 05/31  09:00:00,1442.66999171,108.450284086,525.455088667,0.0,243.2593065,302.612436532,371.08428962,311.100548437,42.4850247072,17.498716476
 05/31  10:00:00,1438.19263706,109.929795251,513.520506132,0.0,243.2593065,310.10971186,377.934513515,289.566241444,70.808374512,17.559897559
 05/31  11:00:00,1438.97160769,111.442721205,511.619073092,0.0,243.2593065,310.10971186,354.606439743,257.441207664,70.808374512,26.3568575676
 05/31  12:00:00,1404.68965038,113.29705104,512.81058989,0.0,243.2593065,310.10971186,303.546286849,206.461855432,70.808374512,26.276056905
 05/31  13:00:00,1444.07400864,115.266292037,515.720810413,0.0,243.2593065,302.612436532,262.839680057,188.615024454,56.6466996096,17.5779559938
 05/31  14:00:00,1451.93058386,118.932804724,518.311668324,0.0,243.2593065,302.612436532,230.84181835,162.027225711,42.4850247072,26.3295679316
 05/31  15:00:00,1463.12894872,123.792869505,522.452472675,0.0,243.2593065,302.612436532,215.979497806,133.03673159,56.6466996096,26.2960666065
 05/31  16:00:00,1471.62116483,126.101095064,521.962637753,0.0,243.2593065,310.10971186,229.588084952,127.134848799,84.9700494144,17.4831867389
 05/31  17:00:00,1467.05908845,126.624769469,518.310415094,0.0,243.2593065,310.10971186,227.753247058,134.083458595,84.9700494144,8.69973904835
 05/31  18:00:00,1152.41742977,97.2942717218,508.094619665,0.0,166.938926447,199.110933808,276.993590528,183.341547241,84.9700494144,8.68199387261
 05/31  19:00:00,1169.48597591,97.2942717218,526.41484604,0.0,166.938926447,191.61365848,309.087904096,243.760016491,56.6466996096,8.68118799491
 05/31  20:00:00,1079.28502661,97.2942717218,557.300480006,0.0,100.150657288,124.558693486,380.569415237,306.578721938,56.6466996096,17.3439936894
 05/31  21:00:00,1047.51294724,97.2942717218,565.41267965,0.0,100.150657288,124.558693486,370.074481587,318.920365717,42.4850247072,8.6690911625
 05/31  22:00:00,976.697398274,97.2942717218,562.095777363,0.0,46.0930336215,124.558693486,376.098260427,339.107634603,28.3233498048,8.66727601914
 05/31  23:00:00,973.472392931,97.2942717218,557.759187915,0.0,46.0930336215,124.558693486,370.530294005,347.701523477,14.1616749024,8.66709562577
 05/31  24:00:00,960.599699414,97.2942717218,557.20206861,0.0,46.0930336215,113.312780494,370.166861837,355.835274124,5.66466996096,8.66691775235
 06/01  01:00:00,960.036627448,97.2942717218,556.608620288,0.0,46.0930336215,113.312780494,367.54889696,361.864226999,5.66466996096,0.02
 06/01  02:00:00,958.868273162,97.2942717218,555.358774861,0.0,46.0930336215,113.312780494,382.210363104,367.877448416,5.66466996096,8.66824472648
 06/01  03:00:00,957.554050677,97.2942717218,553.95517674,0.0,46.0930336215,113.312780494,388.176331219,373.843638631,5.66466996096,8.66802262672
 06/01  04:00:00,1045.31385703,97.2942717218,550.977216088,0.0,100.150657288,148.969399434,373.176491414,358.844000449,5.66466996096,8.66782100405
 06/01  05:00:00,1043.54537292,100.363031248,544.718230566,0.0,100.150657288,149.894399434,491.30386725,468.473839196,14.1616749024,8.66835315181
 06/01  06:00:00,1268.74017717,105.474474217,539.587083762,0.0,176.471037341,302.612436532,390.858431975,353.86882479,28.3233498048,8.66625738063
 06/01  07:00:00,1377.24592829,110.121434651,531.889124216,0.0,243.2593065,310.10971186,386.313473926,326.419376971,42.4850247072,17.4090722486
 06/01  08:00:00,1408.19685707,111.861650895,521.176549844,0.0,243.2593065,310.10971186,381.636534062,307.526663042,56.6466996096,17.4631714097
 06/01  09:00:00,1431.72380415,113.453938505,511.182251791,0.0,243.2593065,302.612436532,343.131482487,283.150273952,42.4850247072,17.4961838282
 06/01  10:00:00,1440.71864429,114.84394628,510.727869589,0.0,243.2593065,310.10971186,350.136633241,253.003724102,70.808374512,26.3245346266
 06/01  11:00:00,1448.43500687,116.422430634,512.612380047,0.0,243.2593065,310.10971186,306.065507652,208.904331745,70.808374512,26.3528013952
 06/01  12:00:00,1412.41899323,118.680906964,514.382007586,0.0,243.2593065,310.10971186,274.299759591,185.966656863,70.808374512,17.524728216
 06/01  13:00:00,1453.2221809,122.170220048,516.855219204,0.0,243.2593065,302.612436532,244.868318176,161.865762841,56.6466996096,26.3558557245
 06/01  14:00:00,1465.63636933,127.067948267,521.759866464,0.0,243.2593065,302.612436532,194.127145758,134.083264466,42.4850247072,17.558856585
 06/01  15:00:00,1468.88479771,130.253267232,521.727105493,0.0,243.2593065,302.612436532,204.257442071,121.312619171,56.6466996096,26.2981232904
 06/01  16:00:00,1476.77214201,132.053350859,521.202862319,0.0,243.2593065,310.10971186,219.207656166,116.753168779,84.9700494144,17.4844379735
 06/01  17:00:00,1477.11697617,132.832541107,520.762927974,0.0,243.2593065,310.10971186,210.83142113,117.161789383,84.9700494144,8.69958233257
 06/01  18:00:00,1159.5521414,97.2942717218,511.536027006,0.0,166.938926447,199.110933808,260.324810216,158.010584919,84.9700494144,17.3441758819
 06/01  19:00:00,1153.50253476,97.2942717218,510.789157525,0.0,166.938926447,191.61365848,258.49289853,193.165472599,56.6466996096,8.68072632144
 06/01  20:00:00,1029.31029093,97.2942717218,510.597256831,0.0,100.150657288,124.558693486,329.141439623,263.812918453,56.6466996096,8.68182156042
 06/01  21:00:00,989.893493215,97.2942717218,511.091233197,0.0,100.150657288,124.558693486,333.088907091,281.934146188,42.4850247072,8.66973619657
 06/01  22:00:00,922.53621982,97.2942717218,511.258289268,0.0,46.0930336215,124.558693486,345.950942918,308.959655182,28.3233498048,8.66793793113
 06/01  23:00:00,926.944291539,97.2942717218,513.781902395,0.0,46.0930336215,124.558693486,348.705347248,325.875933132,14.1616749024,8.66773921269
 06/01  24:00:00,923.128670044,97.2942717218,521.223490747,0.0,46.0930336215,113.312780494,356.983454373,342.65123643,5.66466996096,8.66754798201
 06/02  01:00:00,928.790558228,97.2942717218,526.429067468,0.0,46.0930336215,113.312780494,367.439484178,353.107549466,5.66466996096,8.66726475163
 06/02  02:00:00,934.552778134,97.2942717218,531.565547808,0.0,46.0930336215,113.312780494,378.185577294,363.853871884,5.66466996096,8.66703544941
 06/02  03:00:00,937.643116355,97.2942717218,534.27881571,0.0,46.0930336215,113.312780494,384.381921,370.050426665,5.66466996096,8.66682437407
 06/02  04:00:00,1030.63385711,97.2942717218,533.405386772,0.0,100.150657288,148.969399434,368.708683974,354.377394957,5.66466996096,8.66661905626
 06/02  05:00:00,1029.88370383,101.035619453,528.156936438,0.0,100.150657288,149.894399434,479.494824581,456.665123144,14.1616749024,8.66802653407
 06/02  06:00:00,1251.47534052,106.493078567,521.469700568,0.0,176.471037341,302.612436532,377.150211879,340.159051451,28.3233498048,8.66781062262
 06/02  07:00:00,1355.90787523,111.361717496,511.946098026,0.0,243.2593065,310.10971186,362.534808945,311.336551374,42.4850247072,8.71323286425
 06/02  08:00:00,1397.38918776,112.822853034,510.657494719,0.0,243.2593065,310.10971186,358.592007546,284.484853059,56.6466996096,17.460454877
 06/02  09:00:00,1434.98755317,114.072625499,511.021496449,0.0,243.2593065,302.612436532,313.270204417,244.547061644,42.4850247072,26.2381180661
 06/02  10:00:00,1444.95398361,115.505352466,511.454339328,0.0,243.2593065,310.10971186,316.473195836,228.109918066,70.808374512,17.5549032578
 06/02  11:00:00,1446.94284102,116.794266866,511.357876678,0.0,243.2593065,310.10971186,320.578417603,223.416874921,70.808374512,26.3531681701
 06/02  12:00:00,1408.0373215,118.178840457,512.104561273,0.0,243.2593065,310.10971186,300.24485815,211.915963344,70.808374512,17.5205202941
 06/02  13:00:00,1444.05565004,119.427682818,512.78722269,0.0,243.2593065,302.612436532,285.41260212,202.408987738,56.6466996096,26.3569147719
 06/02  14:00:00,1447.90087231,121.996789041,513.299348366,0.0,243.2593065,302.612436532,253.019773561,184.20917168,42.4850247072,26.3255771729
 06/02  15:00:00,1460.65485322,128.035345458,517.543053512,0.0,243.2593065,302.612436532,218.294955511,144.111109467,56.6466996096,17.5371464339
 06/02  16:00:00,1478.98441646,134.863745792,520.530628047,0.0,243.2593065,310.10971186,216.265903702,113.809659807,84.9700494144,17.486194481
 06/02  17:00:00,1481.7071306,137.975850942,520.128302095,0.0,243.2593065,310.10971186,209.295307974,106.946540648,84.9700494144,17.3787179109
 06/02  18:00:00,1162.01970143,97.2942717218,512.749768268,0.0,166.938926447,199.110933808,221.912032974,128.260528293,84.9700494144,8.68145526655
 06/02  19:00:00,1157.43019107,97.2942717218,513.006084769,0.0,166.938926447,191.61365848,216.798445233,151.471095409,56.6466996096,8.68065021401
 06/02  20:00:00,1030.26192684,97.2942717218,511.008362672,0.0,100.150657288,124.558693486,296.745416843,231.416983914,56.6466996096,8.68173331957
 06/02  21:00:00,988.073202296,97.2942717218,509.611708527,0.0,100.150657288,124.558693486,323.541134993,272.387817943,42.4850247072,8.66829234275
 06/02  22:00:00,930.578616604,97.2942717218,517.867507939,0.0,46.0930336215,124.558693486,354.161060238,317.171142332,28.3233498048,8.66656810109
 06/02  23:00:00,947.643721114,97.2942717218,532.383781786,0.0,46.0930336215,124.558693486,358.640992427,335.811344814,14.1616749024,8.66797271066
 06/02  24:00:00,945.412016077,97.2942717218,541.139688725,0.0,46.0930336215,113.312780494,360.973891127,346.641456948,5.66466996096,8.66776421808
 06/03  01:00:00,952.639587342,97.2942717218,548.639774588,0.0,46.0930336215,113.312780494,370.180317073,355.848164148,5.66466996096,8.66748296394
 06/03  02:00:00,955.284091329,97.2942717218,551.528632652,0.0,46.0930336215,113.312780494,378.010937763,363.679034472,5.66466996096,8.66723332997
 06/03  03:00:00,955.402306045,97.2942717218,551.682713622,0.0,46.0930336215,113.312780494,384.345953565,370.014275508,5.66466996096,8.66700809575
 06/03  04:00:00,964.77781872,97.2942717218,550.638541176,0.0,55.6251445156,113.312780494,378.608461618,364.277001083,5.66466996096,8.66679057328
 06/03  05:00:00,966.602773726,97.2942717218,552.665536765,0.0,55.6251445156,113.312780494,391.086749189,368.258498727,14.1616749024,8.66657555956
 06/03  06:00:00,1036.90517537,97.2942717218,553.884777361,0.0,65.1572554096,176.889270242,347.682985351,310.691663455,28.3233498048,8.66797209106
 06/03  07:00:00,1138.47947078,100.118230602,542.377488014,0.0,109.682768182,220.96816451,431.809677778,380.65690939,42.4850247072,8.66774368125
 06/03  08:00:00,1144.3470471,100.005270605,538.73919128,0.0,109.682768182,220.96816451,415.005026791,349.6660422,56.6466996096,8.69228498129
 06/03  09:00:00,1246.74821009,102.813145734,531.502217792,0.0,131.945524568,266.955817592,383.64567657,323.749526338,42.4850247072,17.4111255248
 06/03  10:00:00,1241.01324389,103.169622759,519.223531466,0.0,131.945524568,274.45309292,385.721936171,297.453921473,70.808374512,17.4596401865
 06/03  11:00:00,1234.112492,103.356998995,512.584188532,0.0,131.945524568,274.45309292,365.108543159,276.84103901,70.808374512,17.4591296369
 06/03  12:00:00,1202.64068417,103.478581316,512.420261197,0.0,131.945524568,274.45309292,346.171192168,257.906564256,70.808374512,17.4562533995
 06/03  13:00:00,1196.46008358,103.998994162,511.991929316,0.0,131.945524568,266.955817592,311.621894416,237.519663048,56.6466996096,17.4555317586
 06/03  14:00:00,1200.8212345,104.954716923,512.7441129,0.0,131.945524568,266.955817592,264.333675481,204.394225328,42.4850247072,17.4544254459
 06/03  15:00:00,1113.00225825,97.2942717218,512.640763637,0.0,109.682768182,212.545889182,220.084831171,145.984357262,56.6466996096,17.4537743
 06/03  16:00:00,1119.34336643,97.2942717218,512.202481132,0.0,109.682768182,220.04316451,249.829626957,147.406637234,84.9700494144,17.4529403081
 06/03  17:00:00,1075.6066581,97.2942717218,511.600771969,0.0,109.682768182,220.04316451,246.959866348,153.276461062,84.9700494144,8.71335587193
 06/03  18:00:00,1034.93079532,97.2942717218,510.525366234,0.0,100.150657288,199.110933808,295.492589177,201.855139591,84.9700494144,8.66740017146
 06/03  19:00:00,1038.46577274,97.2942717218,515.469709802,0.0,100.150657288,191.61365848,302.892177156,237.578292465,56.6466996096,8.66718508127
 06/03  20:00:00,962.541300829,97.2942717218,537.209321286,0.0,55.6251445156,124.558693486,375.796361594,310.482684514,56.6466996096,8.66697747133
 06/03  21:00:00,977.423287356,97.2942717218,552.211060728,0.0,55.6251445156,124.558693486,373.417133591,322.265350458,42.4850247072,8.66675842586
 06/03  22:00:00,967.393908907,97.2942717218,552.303225444,0.0,46.0930336215,124.558693486,377.946847408,340.956954645,28.3233498048,8.66654295802
 06/03  23:00:00,968.527419318,97.2942717218,552.410352129,0.0,46.0930336215,124.558693486,373.177269295,350.347657923,14.1616749024,8.66793646955
 06/03  24:00:00,956.069130912,97.2942717218,552.30890312,0.0,46.0930336215,113.312780494,372.959360627,358.626981443,5.66466996096,8.66770922306
 06/04  01:00:00,947.986897019,97.2942717218,555.689504938,0.0,34.9616554283,113.312780494,383.307161223,368.975089402,5.66466996096,8.6674018605
 06/04  02:00:00,951.041273612,97.2942717218,559.022567486,0.0,34.9616554283,113.312780494,392.414264945,378.08244528,5.66466996096,8.66714970444
 06/04  03:00:00,951.345203777,97.2942717218,559.383797275,0.0,34.9616554283,113.312780494,399.68691769,385.355331556,5.66466996096,8.66691617295
 06/04  04:00:00,960.196661118,97.2942717218,557.779035435,0.0,44.4937663224,113.312780494,394.059092504,379.727733976,5.66466996096,8.6666885672
 06/04  05:00:00,961.792200875,97.2942717218,559.544542189,0.0,44.4937663224,113.312780494,407.35598048,384.527842656,14.1616749024,8.66646292117
 06/04  06:00:00,1040.17464373,97.2942717218,569.462856638,0.0,54.0258772165,176.889270242,366.208763457,329.21756871,28.3233498048,8.66784494216
 06/04  07:00:00,1029.89812868,97.2942717218,563.139471002,0.0,54.0258772165,184.38654557,359.11607509,307.963449107,42.4850247072,8.66760127591
 06/04  08:00:00,1101.43941269,97.2942717218,554.799689186,0.0,65.1572554096,220.04316451,350.647986152,285.312289755,56.6466996096,8.68899678791
 06/04  09:00:00,1087.90307492,97.2942717218,548.368855291,0.0,65.1572554096,212.545889182,336.455971818,276.56924031,42.4850247072,17.4017068008
 06/04  10:00:00,1091.78285134,97.2942717218,544.434908137,0.0,65.1572554096,220.04316451,353.822410013,274.282230835,70.808374512,8.7318046665
 06/04  11:00:00,1089.6920063,97.2942717218,541.330048723,0.0,65.1572554096,220.04316451,350.994318169,262.737569778,70.808374512,17.448373879
 06/04  12:00:00,1080.60817315,97.2942717218,533.985104676,0.0,65.1572554096,220.04316451,343.838289643,255.583080163,70.808374512,17.4468349682
 06/04  13:00:00,1064.83165092,97.2942717218,526.545953352,0.0,65.1572554096,212.545889182,319.490918931,245.398854047,56.6466996096,17.445365274
 06/04  14:00:00,1060.97311253,97.2942717218,523.128239495,0.0,65.1572554096,212.545889182,290.671065935,230.742367944,42.4850247072,17.4436732831
 06/04  15:00:00,1058.25144585,97.2942717218,520.670971055,0.0,65.1572554096,212.545889182,291.141553191,217.046356387,56.6466996096,17.4484971951
 06/04  16:00:00,1030.4540016,97.2942717218,518.46296158,0.0,65.1572554096,220.04316451,309.840249743,207.423257815,84.9700494144,17.4469425138
 06/04  17:00:00,982.624853355,97.2942717218,517.574624711,0.0,54.0258772165,184.38654557,308.860121257,215.179984887,84.9700494144,8.71008695591
 06/04  18:00:00,957.565637192,97.2942717218,522.528664195,0.0,44.4937663224,163.454314868,346.360056973,252.723310644,84.9700494144,8.66669691477
 06/04  19:00:00,966.278569886,97.2942717218,532.831330652,0.0,44.4937663224,155.95703954,346.768201027,281.455011283,56.6466996096,8.66649013509
 06/04  20:00:00,958.643073431,97.2942717218,543.968056265,0.0,44.4937663224,124.558693486,393.729248747,328.417082084,56.6466996096,8.66546705348
 06/04  21:00:00,961.509358997,97.2942717218,547.21442583,0.0,44.4937663224,124.558693486,386.965153654,335.812490684,42.4850247072,8.66763826314
 06/04  22:00:00,952.849935545,97.2942717218,548.797411617,0.0,34.9616554283,124.558693486,392.309017919,355.318261569,28.3233498048,8.66740654538
 06/04  23:00:00,954.230659503,97.2942717218,549.154740065,0.0,34.9616554283,124.558693486,387.207345499,364.37849136,14.1616749024,8.66717923662
 06/04  24:00:00,942.709483081,97.2942717218,550.029766488,0.0,34.9616554283,113.312780494,387.185828853,372.854201551,5.66466996096,8.66695734024
 06/05  01:00:00,957.44360927,97.2942717218,553.863913785,0.0,46.0930336215,113.312780494,395.693440721,381.36211109,5.66466996096,8.66665966986
 06/05  02:00:00,960.220915159,97.2942717218,556.863975711,0.0,46.0930336215,113.312780494,403.447726178,389.116665083,5.66466996096,8.66639113377
 06/05  03:00:00,961.505226345,97.2942717218,558.251018514,0.0,46.0930336215,113.312780494,410.670914816,396.33922525,5.66466996096,8.66701960441
 06/05  04:00:00,1051.31415167,97.2942717218,557.502714258,0.0,100.150657288,148.969399434,395.260165289,380.928004046,5.66466996096,8.66749128181
 06/05  05:00:00,1050.18122362,97.7008295047,554.514224434,0.0,100.150657288,149.894399434,595.346227025,572.517300337,14.1616749024,8.66725178517
 06/05  06:00:00,1276.98232569,99.9274806475,554.099692284,0.0,176.471037341,302.612436532,439.819910757,402.829547152,28.3233498048,8.66701380054
 06/05  07:00:00,1380.47898686,102.583958018,542.550434181,0.0,243.2593065,310.10971186,405.482603976,354.283893685,42.4850247072,8.71368558404
 06/05  08:00:00,1411.81973019,103.787611137,532.130676158,0.0,243.2593065,310.10971186,401.238746771,327.130687672,56.6466996096,17.4613594898
 06/05  09:00:00,1433.03697118,105.064089007,520.158404584,0.0,243.2593065,302.612436532,372.18559479,303.466224421,42.4850247072,26.2343456614
 06/05  10:00:00,1431.74744829,106.492831547,511.509308663,0.0,243.2593065,310.10971186,371.433448325,283.070393351,70.808374512,17.5546804626
 06/05  11:00:00,1435.45547551,108.139163856,511.746187622,0.0,243.2593065,310.10971186,353.378450476,256.217460224,70.808374512,26.3526157401
 06/05  12:00:00,1400.48385211,109.878260398,512.715907219,0.0,243.2593065,310.10971186,300.433805285,212.105505881,70.808374512,17.5199248919
 06/05  13:00:00,1442.90705011,112.747165604,515.972018098,0.0,243.2593065,302.612436532,261.702082464,178.699637537,56.6466996096,26.3557453179
 06/05  14:00:00,1452.04289791,116.249232535,520.306500445,0.0,243.2593065,302.612436532,224.374325077,155.5655422,42.4850247072,26.3237581701
 06/05  15:00:00,1461.64041617,121.40407961,523.201213032,0.0,243.2593065,302.612436532,199.169943754,124.987312807,56.6466996096,17.5359313382
 06/05  16:00:00,1469.92481658,124.372302844,521.946388709,0.0,243.2593065,310.10971186,216.658957784,114.205361396,84.9700494144,17.4835469728
 06/05  17:00:00,1471.28982847,125.802457473,521.922368732,0.0,243.2593065,310.10971186,216.149984436,113.801709507,84.9700494144,17.3782255149
 06/05  18:00:00,1160.52121201,97.2942717218,512.213970674,0.0,166.938926447,199.110933808,218.661399229,125.010112263,84.9700494144,8.68123755129
 06/05  19:00:00,1151.26699667,97.2942717218,511.616009865,0.0,166.938926447,191.61365848,226.285263062,160.958167334,56.6466996096,8.68039611798
 06/05  20:00:00,1028.68112278,97.2942717218,509.904428954,0.0,100.150657288,124.558693486,315.654566077,250.326402275,56.6466996096,8.68146419222
 06/05  21:00:00,996.816369771,97.2942717218,516.498693953,0.0,100.150657288,124.558693486,343.453876649,292.30080494,42.4850247072,8.66804700161
 06/05  22:00:00,947.331921064,97.2942717218,532.831837006,0.0,46.0930336215,124.558693486,362.262838361,325.273186003,28.3233498048,8.6663025533
 06/05  23:00:00,959.434431526,97.2942717218,542.942497701,0.0,46.0930336215,124.558693486,360.708407809,337.8790632,14.1616749024,8.66766970648
 06/05  24:00:00,951.067672257,97.2942717218,546.861272264,0.0,46.0930336215,113.312780494,361.868829915,347.53673783,5.66466996096,8.66742212379
 06/06  01:00:00,954.950999656,97.2942717218,551.086275544,0.0,46.0930336215,113.312780494,371.606358174,357.274578337,5.66466996096,8.66710987605
 06/06  02:00:00,957.857003484,97.2942717218,554.245579537,0.0,46.0930336215,113.312780494,380.885928194,366.554428832,5.66466996096,8.66682940143
 06/06  03:00:00,958.757723571,97.2942717218,555.242315166,0.0,46.0930336215,113.312780494,388.744956182,374.413713647,5.66466996096,8.66657257431
 06/06  04:00:00,1051.84030981,97.2942717218,554.479402654,0.0,100.150657288,148.969399434,374.776579675,360.445586462,5.66466996096,8.66632325186
 06/06  05:00:00,1049.57563968,99.3954535312,549.420755,0.0,100.150657288,149.894399434,502.195007435,479.367251067,14.1616749024,8.66608146605
 06/06  06:00:00,1272.84052512,104.561758162,543.512433672,0.0,176.471037341,302.612436532,396.477601984,359.486832967,28.3233498048,8.66741921206
 06/06  07:00:00,1378.92886586,108.922835502,534.71582444,0.0,243.2593065,310.10971186,385.302486604,325.410730609,42.4850247072,17.4067312876
 06/06  08:00:00,1407.80326094,110.771562686,521.835572657,0.0,243.2593065,310.10971186,372.191162755,298.089572099,56.6466996096,17.4548910462
 06/06  09:00:00,1430.23062827,112.245181559,511.082382538,0.0,243.2593065,302.612436532,330.93203595,270.952292827,42.4850247072,17.4947184158
 06/06  10:00:00,1441.81838711,113.675204376,511.68375047,0.0,243.2593065,310.10971186,319.883930395,231.520609581,70.808374512,17.5549463017
 06/06  11:00:00,1446.90090689,115.419359831,511.574356084,0.0,243.2593065,310.10971186,299.675581842,202.514163237,70.808374512,26.353044093
 06/06  12:00:00,1405.74773343,116.824649936,510.93951068,0.0,243.2593065,310.10971186,289.453434049,201.125008625,70.808374512,17.5200509125
 06/06  13:00:00,1439.19703117,118.287483464,510.657895671,0.0,243.2593065,302.612436532,285.645724354,202.64781272,56.6466996096,26.351212024
 06/06  14:00:00,1441.36433994,120.332079618,510.716514684,0.0,243.2593065,302.612436532,261.177003889,192.372459064,42.4850247072,26.3195201175
 06/06  15:00:00,1445.95376844,122.54439082,511.683974807,0.0,243.2593065,302.612436532,245.548588198,171.365972835,56.6466996096,17.5359157531
 06/06  16:00:00,1460.06328363,126.029024669,514.004931609,0.0,243.2593065,310.10971186,248.546491821,146.093173918,84.9700494144,17.4832684891
 06/06  17:00:00,1464.47334198,129.021570955,514.77431245,0.0,243.2593065,310.10971186,235.02805175,132.682657191,84.9700494144,17.375345145
 06/06  18:00:00,1156.34457073,97.2942717218,511.015885904,0.0,166.938926447,199.110933808,247.386511065,153.735111596,84.9700494144,8.68135005506
 06/06  19:00:00,1146.68790865,97.2942717218,510.216469349,0.0,166.938926447,191.61365848,254.739609582,189.412422347,56.6466996096,8.68048762551
 06/06  20:00:00,1033.63389355,97.2942717218,514.805758931,0.0,100.150657288,124.558693486,341.401091461,276.072816268,56.6466996096,8.68157558337
 06/06  21:00:00,1010.0494882,97.2942717218,528.817705479,0.0,100.150657288,124.558693486,349.095913063,297.942741694,42.4850247072,8.66814666221
 06/06  22:00:00,952.578488914,97.2942717218,537.429835259,0.0,46.0930336215,124.558693486,359.218179617,322.228428469,28.3233498048,8.666401343
 06/06  23:00:00,959.197614472,97.2942717218,542.575082572,0.0,46.0930336215,124.558693486,356.989328915,334.161495718,14.1616749024,8.66615829462
 06/06  24:00:00,949.66657049,97.2942717218,545.293585491,0.0,46.0930336215,113.312780494,358.021231887,343.68905215,5.66466996096,8.66750977579
 06/07  01:00:00,953.266389292,97.2942717218,549.211483783,0.0,46.0930336215,113.312780494,367.889938133,353.558089173,5.66466996096,8.66717899829
 06/07  02:00:00,955.856660031,97.2942717218,552.043173844,0.0,46.0930336215,113.312780494,376.474977654,362.143421876,5.66466996096,8.66688581742
 06/07  03:00:00,956.027376945,97.2942717218,552.254161774,0.0,46.0930336215,113.312780494,383.735231724,369.403943883,5.66466996096,8.66661788046
 06/07  04:00:00,1045.30197272,97.2942717218,550.91795692,0.0,100.150657288,148.969399434,370.257520234,355.9264923,5.66466996096,8.66635797325
 06/07  05:00:00,1044.23792397,101.405272858,544.348622878,0.0,100.150657288,149.894399434,482.608690794,459.78091014,14.1616749024,8.66610575172
 06/07  06:00:00,1273.9339963,106.681596538,543.935742532,0.0,176.471037341,302.612436532,387.255856333,350.265065325,28.3233498048,8.66744120343
 06/07  07:00:00,1381.99839733,111.699376637,534.975612065,0.0,243.2593065,310.10971186,385.05365077,325.162078737,42.4850247072,17.4065473259
 06/07  08:00:00,1410.58264215,113.447466072,521.6851301,0.0,243.2593065,310.10971186,376.219036907,302.117757072,56.6466996096,17.4545802246
 06/07  09:00:00,1431.46858695,114.486452915,510.074889535,0.0,243.2593065,302.612436532,346.021819709,286.042475319,42.4850247072,17.4943196835
 06/07  10:00:00,1439.94472234,115.50686076,509.706197903,0.0,243.2593065,310.10971186,355.348167689,266.985419848,70.808374512,17.5543733289
 06/07  11:00:00,1446.10601986,116.735070401,510.815249742,0.0,243.2593065,310.10971186,326.135148242,228.974733791,70.808374512,26.3520399393
 06/07  12:00:00,1405.30721664,117.943283187,510.274120757,0.0,243.2593065,310.10971186,309.015250056,220.687453262,70.808374512,17.5194222821
 06/07  13:00:00,1437.30416839,119.187678868,507.699936485,0.0,243.2593065,302.612436532,297.431975358,214.435208969,56.6466996096,26.3500667791
 06/07  14:00:00,1439.22523358,120.501624523,508.086433447,0.0,243.2593065,302.612436532,273.389420156,204.586099179,42.4850247072,26.3182962694
 06/07  15:00:00,1441.80881169,121.473134,510.153252518,0.0,243.2593065,302.612436532,277.726614125,203.544826532,56.6466996096,17.5350879831
 06/07  16:00:00,1450.69505779,122.765467094,510.522280899,0.0,243.2593065,310.10971186,296.349032004,193.89652782,84.9700494144,17.4824547691
 06/07  17:00:00,1449.28339542,123.368372114,509.032610658,0.0,243.2593065,310.10971186,302.062497567,199.714631036,84.9700494144,17.377817116
 06/07  18:00:00,1155.019918,97.2942717218,510.422583812,0.0,166.938926447,199.110933808,315.138993056,221.487896313,84.9700494144,8.68104732866
 06/07  19:00:00,1159.28868881,97.2942717218,520.562794494,0.0,166.938926447,191.61365848,311.699498614,246.372614808,56.6466996096,8.68018419625
 06/07  20:00:00,1059.23401152,97.2942717218,536.718921477,0.0,100.150657288,124.558693486,376.682374761,311.354439676,56.6466996096,8.68123547499
 06/07  21:00:00,1033.46548365,97.2942717218,550.269227316,0.0,100.150657288,124.558693486,375.761098663,324.608234857,42.4850247072,8.66783909884
 06/07  22:00:00,971.127851766,97.2942717218,555.990856754,0.0,46.0930336215,124.558693486,384.641234902,347.651804805,28.3233498048,8.66608029187
 06/07  23:00:00,976.179108084,97.2942717218,560.547289155,0.0,46.0930336215,124.558693486,382.304811161,359.475717145,14.1616749024,8.66741911393
 06/07  24:00:00,968.736780536,97.2942717218,565.839895,0.0,46.0930336215,113.312780494,384.395029212,370.063209268,5.66466996096,8.66714998308
 06/08  01:00:00,976.843229978,97.2942717218,574.568834023,0.0,46.0930336215,113.312780494,395.7575584,381.42606908,5.66466996096,8.66681935933
 06/08  02:00:00,983.829865832,97.2942717218,582.080250024,0.0,46.0930336215,113.312780494,406.181495065,391.850305274,5.66466996096,8.66651983042
 06/08  03:00:00,988.644097244,97.2942717218,587.24493717,0.0,46.0930336215,113.312780494,416.009890427,401.678977287,5.66466996096,8.66624317883
 06/08  04:00:00,1081.64103753,97.2942717218,589.954271786,0.0,100.150657288,148.969399434,404.556811817,390.226168054,5.66466996096,8.66597380217
 06/08  05:00:00,1082.65765844,100.521009427,586.622629943,0.0,100.150657288,149.894399434,526.047602706,503.218629895,14.1616749024,8.6672979082
 06/08  06:00:00,1291.92517959,105.799975697,564.330762603,0.0,176.471037341,302.612436532,418.641539786,381.651175896,28.3233498048,8.66701408534
 06/08  07:00:00,1383.34385294,110.482056209,537.655994229,0.0,243.2593065,310.10971186,394.684820459,334.794223698,42.4850247072,17.4055720539
 06/08  08:00:00,1413.08144976,111.819863747,525.44780261,0.0,243.2593065,310.10971186,383.382669038,317.999139072,56.6466996096,8.73683035587
 06/08  09:00:00,1434.16807429,112.728879923,513.84845748,0.0,243.2593065,302.612436532,374.534489105,305.81708294,42.4850247072,26.2323814583
 06/08  10:00:00,1438.33601829,114.161189973,509.874621677,0.0,243.2593065,310.10971186,364.381040942,276.019728773,70.808374512,17.5529376571
 06/08  11:00:00,1442.0962007,115.371864475,510.082386488,0.0,243.2593065,310.10971186,344.249128854,247.091171394,70.808374512,26.349582948
 06/08  12:00:00,1402.90150411,116.60489255,509.561643936,0.0,243.2593065,310.10971186,315.474062783,227.147658816,70.808374512,17.5180294544
 06/08  13:00:00,1438.52370001,118.092566352,510.531579389,0.0,243.2593065,302.612436532,304.485929874,221.487126376,56.6466996096,26.3521038883
 06/08  14:00:00,1441.66865109,120.012338777,511.108430454,0.0,243.2593065,302.612436532,276.64990495,207.844742571,42.4850247072,26.3201376721
 06/08  15:00:00,1444.74213105,122.343409174,511.151090546,0.0,243.2593065,302.612436532,264.429315414,190.249132146,56.6466996096,17.5334836577
 06/08  16:00:00,1454.45016578,124.010337586,511.789682516,0.0,243.2593065,310.10971186,280.737272163,178.286542937,84.9700494144,17.4806798121
 06/08  17:00:00,1455.69582171,125.74540267,511.242591712,0.0,243.2593065,310.10971186,273.749106317,171.402775541,84.9700494144,17.376281362
 06/08  18:00:00,1154.99141357,97.2942717218,510.551378115,0.0,166.938926447,199.110933808,294.71291147,201.06253082,84.9700494144,8.68033123572
 06/08  19:00:00,1163.35345765,97.2942717218,524.202552817,0.0,166.938926447,191.61365848,307.070859607,241.742787508,56.6466996096,8.68137249022
 06/08  20:00:00,1060.16137966,97.2942717218,537.366616819,0.0,100.150657288,124.558693486,366.676100867,301.348944215,56.6466996096,8.68045704279
 06/08  21:00:00,1027.27588545,97.2942717218,543.785430716,0.0,100.150657288,124.558693486,363.961349441,312.807602093,42.4850247072,8.66872264091
 06/08  22:00:00,965.195712345,97.2942717218,549.582934628,0.0,46.0930336215,124.558693486,372.200470243,335.2102119,28.3233498048,8.66690853824
 06/08  23:00:00,969.771412349,97.2942717218,553.646369389,0.0,46.0930336215,124.558693486,369.167666869,346.339357082,14.1616749024,8.66663488472
 06/08  24:00:00,960.694309453,97.2942717218,557.202294462,0.0,46.0930336215,113.312780494,370.508367733,356.177327661,5.66466996096,8.66637011149
 06/09  01:00:00,966.608945308,97.2942717218,563.610804539,0.0,46.0930336215,113.312780494,380.783265503,366.452559776,5.66466996096,8.66603576602
 06/09  02:00:00,972.375737634,97.2942717218,569.848577679,0.0,46.0930336215,113.312780494,390.513886652,376.184352066,5.66466996096,8.66486462522
 06/09  03:00:00,976.18549378,97.2942717218,573.966892648,0.0,46.0930336215,113.312780494,399.438277901,385.106595158,5.66466996096,8.66701278219
 06/09  04:00:00,1071.76519474,97.2942717218,576.002959585,0.0,100.150657288,148.969399434,386.957544778,372.626148968,5.66466996096,8.66672584943
 06/09  05:00:00,1070.67840558,101.30368976,570.326934911,0.0,100.150657288,149.894399434,498.909882898,476.081758064,14.1616749024,8.66644993149
 06/09  06:00:00,1279.523262,106.675838593,548.659670423,0.0,176.471037341,302.612436532,397.401291821,360.411769063,28.3233498048,8.66617295307
 06/09  07:00:00,1376.45934286,111.690533458,529.663350376,0.0,243.2593065,310.10971186,369.072932764,317.875457857,42.4850247072,8.71245019976
 06/09  08:00:00,1404.81137389,113.205740464,516.873231873,0.0,243.2593065,310.10971186,365.893877276,291.788909894,56.6466996096,17.4582677719
 06/09  09:00:00,1431.41379576,114.58936015,510.001233414,0.0,243.2593065,302.612436532,337.637896013,268.91969707,42.4850247072,26.2331742362
 06/09  10:00:00,1443.56795165,116.005664712,511.068210149,0.0,243.2593065,310.10971186,318.339562805,229.980466281,70.808374512,17.5507220121
 06/09  11:00:00,1448.34913776,117.440857429,511.887634997,0.0,243.2593065,310.10971186,305.78128931,208.627220128,70.808374512,26.3456946702
 06/09  12:00:00,1409.08354814,118.89317644,512.189735095,0.0,243.2593065,310.10971186,289.144146094,200.819375779,70.808374512,17.5163958032
 06/09  13:00:00,1442.54856573,120.342943851,511.18674946,0.0,243.2593065,302.612436532,282.355188172,199.360501766,56.6466996096,26.3479867968
 06/09  14:00:00,1443.98495045,122.421143779,510.632412927,0.0,243.2593065,302.612436532,258.298328045,189.496530433,42.4850247072,26.3167729044
 06/09  15:00:00,1446.37570528,124.642315271,510.532206592,0.0,243.2593065,302.612436532,250.198922557,176.017213058,56.6466996096,17.5350098901
 06/09  16:00:00,1458.17432271,127.407258447,511.656109914,0.0,243.2593065,310.10971186,257.134034211,154.685812976,84.9700494144,17.4781718206
 06/09  17:00:00,1460.41822194,129.196456091,511.773649263,0.0,243.2593065,310.10971186,250.084026972,147.740081681,84.9700494144,17.3738958769
 06/09  18:00:00,1156.02952318,97.2942717218,511.561590459,0.0,166.938926447,199.110933808,283.229360043,189.578233616,84.9700494144,8.68107701217
 06/09  19:00:00,1175.46515704,97.2942717218,536.347917791,0.0,166.938926447,191.61365848,294.167273738,228.840411106,56.6466996096,8.68016302209
 06/09  20:00:00,1076.85683554,97.2942717218,555.35220997,0.0,100.150657288,124.558693486,355.045974062,289.718062439,56.6466996096,8.68121201327
 06/09  21:00:00,1038.71708106,97.2942717218,556.601413069,0.0,100.150657288,124.558693486,353.050923778,301.898364523,42.4850247072,8.66753454854
 06/09  22:00:00,971.306482203,97.2942717218,556.251510221,0.0,46.0930336215,124.558693486,360.293120464,323.304941428,28.3233498048,8.66482923179
 06/09  23:00:00,971.945710486,97.2942717218,556.044462681,0.0,46.0930336215,124.558693486,356.591989064,333.763287965,14.1616749024,8.66702619682
 06/09  24:00:00,960.072288377,97.2942717218,556.580750057,0.0,46.0930336215,113.312780494,357.82038519,343.488970981,5.66466996096,8.66674424782
 06/10  01:00:00,962.922716792,97.2942717218,559.681925059,0.0,46.0930336215,113.312780494,368.223012271,353.891955677,5.66466996096,8.66638663323
 06/10  02:00:00,965.211493194,97.2942717218,562.170714536,0.0,46.0930336215,113.312780494,377.56355547,363.232808003,5.66466996096,8.66607750604
 06/10  03:00:00,965.019474954,97.2942717218,561.982274756,0.0,46.0930336215,113.312780494,385.370667926,371.04021331,5.66466996096,8.66578465512
 06/10  04:00:00,973.212603811,97.2942717218,559.6688327,0.0,55.6251445156,113.312780494,380.81194888,366.4802002,5.66466996096,8.66707871947
 06/10  05:00:00,974.182879989,97.2942717218,560.755745018,0.0,55.6251445156,113.312780494,394.993856663,372.165408742,14.1616749024,8.66677301793
 06/10  06:00:00,1044.37468808,97.2942717218,561.841893946,0.0,65.1572554096,176.889270242,351.670074633,314.680243959,28.3233498048,8.66648086898
 06/10  07:00:00,1145.85311048,100.194664585,550.148345952,0.0,109.682768182,220.96816451,430.609505979,379.458285389,42.4850247072,8.66619588268
 06/10  08:00:00,1145.19050108,100.120905482,539.216997679,0.0,109.682768182,220.96816451,406.821074522,341.483410425,56.6466996096,8.69096448816
 06/10  09:00:00,1241.26616637,102.959717023,526.374028408,0.0,131.945524568,266.955817592,369.523068314,309.6293559,42.4850247072,17.4086877068
 06/10  10:00:00,1241.21068553,103.299115349,519.486679848,0.0,131.945524568,274.45309292,373.902140904,294.358673197,70.808374512,8.73509319503
 06/10  11:00:00,1239.32589391,103.465103184,516.897990091,0.0,131.945524568,274.45309292,375.454024945,287.188676617,70.808374512,17.4569738161
 06/10  12:00:00,1203.52003594,103.789672987,513.178598608,0.0,131.945524568,274.45309292,362.286853854,274.024652688,70.808374512,17.453826654
 06/10  13:00:00,1194.90488969,104.364741242,511.932753791,0.0,131.945524568,266.955817592,331.22807129,257.128563568,56.6466996096,17.4528081117
 06/10  14:00:00,1197.77798601,105.753210749,511.99081152,0.0,131.945524568,266.955817592,281.280776768,221.344323075,42.4850247072,17.4514289858
 06/10  15:00:00,1111.25125385,97.2942717218,512.373551613,0.0,109.682768182,212.545889182,228.106452815,154.006724478,56.6466996096,17.4530287275
 06/10  16:00:00,1116.68192663,97.2942717218,511.014154268,0.0,109.682768182,220.04316451,264.205625105,161.786233638,84.9700494144,17.4493420528
 06/10  17:00:00,1081.64914116,97.2942717218,517.157510736,0.0,109.682768182,220.04316451,282.743656543,180.370396082,84.9700494144,17.4032110469
 06/10  18:00:00,1060.41124991,97.2942717218,532.973826407,0.0,100.150657288,199.110933808,312.884021549,219.247988105,84.9700494144,8.66598402948
 06/10  19:00:00,1065.43902127,97.2942717218,543.423645655,0.0,100.150657288,191.61365848,303.436080985,238.123685011,56.6466996096,8.66569636472
 06/10  20:00:00,973.991864069,97.2942717218,548.0391048,0.0,55.6251445156,124.558693486,354.215690948,297.548991338,56.6466996096,0.02
 06/10  21:00:00,976.82765017,97.2942717218,551.548360681,0.0,55.6251445156,124.558693486,360.585404659,309.433393759,42.4850247072,8.66698619293
 06/10  22:00:00,971.227495821,97.2942717218,556.43612796,0.0,46.0930336215,124.558693486,367.686606591,330.696571676,28.3233498048,8.66668511037
 06/10  23:00:00,974.89838587,97.2942717218,559.257843099,0.0,46.0930336215,124.558693486,365.201857052,342.373787693,14.1616749024,8.66639445709
 06/10  24:00:00,966.253130749,97.2942717218,563.254693046,0.0,46.0930336215,113.312780494,368.001026329,353.669313226,5.66466996096,8.66704314189
 06/11  01:00:00,962.206636922,97.2942717218,570.958491866,0.0,34.9616554283,113.312780494,380.220991819,365.890553773,5.66466996096,8.66576808543
 06/11  02:00:00,969.476896007,97.2942717218,578.805507039,0.0,34.9616554283,113.312780494,391.990766429,377.659078138,5.66466996096,8.66701833031
 06/11  03:00:00,972.719729921,97.2942717218,582.32247224,0.0,34.9616554283,113.312780494,402.128765429,387.797402182,5.66466996096,8.66669328602
 06/11  04:00:00,985.434558643,97.2942717218,584.911650369,0.0,44.4937663224,113.312780494,399.471209542,385.140150945,5.66466996096,8.66638863647
 06/11  05:00:00,990.96570402,97.2942717218,590.891546293,0.0,44.4937663224,113.312780494,415.666769594,392.839004145,14.1616749024,8.6660905468
 06/11  06:00:00,1072.61380606,97.2942717218,604.204717287,0.0,54.0258772165,176.889270242,376.530882781,339.54173833,28.3233498048,8.66579464662
 06/11  07:00:00,1065.921009,97.2942717218,601.712587084,0.0,54.0258772165,184.38654557,371.018894545,319.868862239,42.4850247072,8.66500759861
 06/11  08:00:00,1107.49237464,97.2942717218,561.296532427,0.0,65.1572554096,220.04316451,351.32738772,285.993064773,56.6466996096,8.68762333767
 06/11  09:00:00,1077.30410085,97.2942717218,537.378885043,0.0,65.1572554096,212.545889182,327.163787848,267.279014901,42.4850247072,17.3997482393
 06/11  10:00:00,1081.88789376,97.2942717218,535.286071167,0.0,65.1572554096,220.04316451,348.37314246,260.12203691,70.808374512,17.442731038
 06/11  11:00:00,1088.63766621,97.2942717218,540.566776476,0.0,65.1572554096,220.04316451,349.964207336,261.714788324,70.808374512,17.4410444992
 06/11  12:00:00,1093.34831417,97.2942717218,546.26209452,0.0,65.1572554096,220.04316451,339.782264823,260.240992049,70.808374512,8.73289826289
 06/11  13:00:00,1085.5063067,97.2942717218,545.894468277,0.0,65.1572554096,212.545889182,326.83932507,252.748305905,56.6466996096,17.4443195555
 06/11  14:00:00,1083.51927098,97.2942717218,543.804276812,0.0,65.1572554096,212.545889182,300.103498538,240.175906597,42.4850247072,17.4425672342
 06/11  15:00:00,1079.44521743,97.2942717218,539.813087034,0.0,65.1572554096,212.545889182,300.736614168,226.64930268,56.6466996096,17.4406118785
 06/11  16:00:00,1051.527355,97.2942717218,537.672793118,0.0,65.1572554096,220.04316451,321.331458139,218.916359789,84.9700494144,17.4450489356
 06/11  17:00:00,1011.35258627,97.2942717218,543.792622908,0.0,54.0258772165,184.38654557,320.062020654,226.382738204,84.9700494144,8.7092330361
 06/11  18:00:00,979.53406221,97.2942717218,542.132759514,0.0,44.4937663224,163.454314868,353.351294327,259.714856566,84.9700494144,8.6663883468
 06/11  19:00:00,976.762101096,97.2942717218,546.35456701,0.0,44.4937663224,155.95703954,341.805227673,276.492432284,56.6466996096,8.66609577852
 06/11  20:00:00,965.506068076,97.2942717218,551.206862275,0.0,44.4937663224,124.558693486,385.956045683,320.643544471,56.6466996096,8.66580160283
 06/11  21:00:00,967.594597903,97.2942717218,553.85026327,0.0,44.4937663224,124.558693486,381.048844143,329.899268713,42.4850247072,8.66455072285
 06/11  22:00:00,962.214103751,97.2942717218,558.958938346,0.0,34.9616554283,124.558693486,386.809785217,349.819660327,28.3233498048,8.66677508495
 06/11  23:00:00,966.684815351,97.2942717218,562.649670306,0.0,34.9616554283,124.558693486,382.714924256,359.886778519,14.1616749024,8.66647083472
 06/11  24:00:00,958.056172212,97.2942717218,566.645748,0.0,34.9616554283,113.312780494,383.799958775,369.469112157,5.66466996096,8.66617665714
 06/12  01:00:00,975.533209419,97.2942717218,573.428805103,0.0,46.0930336215,113.312780494,393.299684792,378.96919755,5.66466996096,8.66581728048
 06/12  02:00:00,981.245036544,97.2942717218,579.574654676,0.0,46.0930336215,113.312780494,402.853259694,388.523105433,5.66466996096,8.66548429966
 06/12  03:00:00,985.607738037,97.2942717218,584.27190311,0.0,46.0930336215,113.312780494,411.656399059,397.324993334,5.66466996096,8.66673576418
 06/12  04:00:00,1078.74330185,97.2942717218,587.11525691,0.0,100.150657288,148.969399434,397.889126218,383.558040123,5.66466996096,8.66641613412
 06/12  05:00:00,1079.49017906,97.7011439376,586.241720694,0.0,100.150657288,149.894399434,591.558848273,568.73106268,14.1616749024,8.66611069022
 06/12  06:00:00,1310.28900393,100.080354052,589.990919181,0.0,176.471037341,302.612436532,443.92478431,406.935629267,28.3233498048,8.66580523806
 06/12  07:00:00,1412.67127411,102.576224797,577.458658538,0.0,243.2593065,310.10971186,423.323722154,372.126843056,42.4850247072,8.71185439062
 06/12  08:00:00,1429.94139199,103.768445011,550.539570729,0.0,243.2593065,310.10971186,424.209760873,350.106431017,56.6466996096,17.4566302466
 06/12  09:00:00,1450.44788512,105.166201696,535.670382238,0.0,243.2593065,302.612436532,395.403242001,326.687906095,42.4850247072,26.2303111989
 06/12  10:00:00,1450.74376003,106.636265244,528.043055351,0.0,243.2593065,310.10971186,395.707081008,307.34614101,70.808374512,17.5525654855
 06/12  11:00:00,1439.65418087,108.052812949,515.795266531,0.0,243.2593065,310.10971186,385.90179529,288.747267235,70.808374512,26.3461535431
 06/12  12:00:00,1395.22164465,109.561314568,511.890635075,0.0,243.2593065,310.10971186,346.034024605,257.708353306,70.808374512,17.5172967864
 06/12  13:00:00,1431.88492066,110.918204293,511.376867411,0.0,243.2593065,302.612436532,308.069739062,225.079623648,56.6466996096,26.3434158052
 06/12  14:00:00,1435.38499625,113.125395428,510.556735667,0.0,243.2593065,302.612436532,264.657003592,197.693975873,42.4850247072,24.4780030118
 06/12  15:00:00,1439.41257639,115.870740588,510.787798197,0.0,243.2593065,302.612436532,253.113792286,177.103532334,56.6466996096,19.3635603424
 06/12  16:00:00,1447.17683813,116.952384491,511.826386916,0.0,243.2593065,310.10971186,283.215099715,180.766021611,84.9700494144,17.4790286898
 06/12  17:00:00,1448.64166206,118.831094126,511.512835637,0.0,243.2593065,310.10971186,268.120581327,174.452754825,84.9700494144,8.69777708751
 06/12  18:00:00,1154.55661106,97.2942717218,510.575521321,0.0,166.938926447,199.110933808,286.947392506,184.637693652,84.9700494144,17.3396494398
 06/12  19:00:00,1157.54402601,97.2942717218,519.134945981,0.0,166.938926447,191.61365848,299.516729335,234.189217627,56.6466996096,8.68081209777
 06/12  20:00:00,1065.77966467,97.2942717218,543.27735916,0.0,100.150657288,124.558693486,369.50518207,304.178614098,56.6466996096,8.67986836175
 06/12  21:00:00,1037.57328979,97.2942717218,554.733087344,0.0,100.150657288,124.558693486,367.502319062,316.34941734,42.4850247072,8.66787701497
 06/12  22:00:00,971.815785941,97.2942717218,556.824580981,0.0,46.0930336215,124.558693486,375.257099395,338.267745367,28.3233498048,8.66600422294
 06/12  23:00:00,974.927788651,97.2942717218,559.293061325,0.0,46.0930336215,124.558693486,371.582713119,348.755340456,14.1616749024,8.66569776043
 06/12  24:00:00,964.650341024,97.2942717218,561.54851669,0.0,46.0930336215,113.312780494,372.483505334,358.153379289,5.66466996096,8.66545608444
 06/13  01:00:00,968.699407465,97.2942717218,565.936605039,0.0,46.0930336215,113.312780494,382.497405533,368.166169828,5.66466996096,8.66656574335
 06/13  02:00:00,972.958198358,97.2942717218,570.537160124,0.0,46.0930336215,113.312780494,392.094537019,377.763639444,5.66466996096,8.66622761369
 06/13  03:00:00,974.42966482,97.2942717218,572.135672074,0.0,46.0930336215,113.312780494,400.524909865,386.194333273,5.66466996096,8.66590663049
 06/13  04:00:00,1067.90577257,97.2942717218,571.865421436,0.0,100.150657288,148.969399434,386.966998308,372.636737171,5.66466996096,8.66559117642
 06/13  05:00:00,1066.21763112,99.1624720127,567.689244117,0.0,100.150657288,149.894399434,509.225504642,495.043829739,14.1616749024,0.02
 06/13  06:00:00,1281.26012026,104.245454986,553.023257695,0.0,176.471037341,302.612436532,408.137495192,371.147163387,28.3233498048,8.66698200014
 06/13  07:00:00,1386.11018381,108.470975644,542.672135789,0.0,243.2593065,310.10971186,391.610551523,331.720288166,42.4850247072,17.4052386496
 06/13  08:00:00,1422.42071528,110.118322815,535.872455663,0.0,243.2593065,310.10971186,385.226018371,311.126828549,56.6466996096,17.4524902128
 06/13  09:00:00,1450.1591436,111.645701202,529.504037657,0.0,243.2593065,302.612436532,356.887848343,296.913150485,42.4850247072,17.4896731506
 06/13  10:00:00,1447.96903261,113.053575061,519.296598996,0.0,243.2593065,310.10971186,378.5594431,281.434898412,70.808374512,26.3161701758
 06/13  11:00:00,1440.45053207,114.522447328,510.440097652,0.0,243.2593065,310.10971186,344.486650426,256.107697025,70.808374512,17.5705788887
 06/13  12:00:00,1404.67587515,116.070225681,511.83380161,0.0,243.2593065,310.10971186,312.709158113,215.635326573,70.808374512,26.2654570284
 06/13  13:00:00,1442.92928442,117.973430059,512.973417977,0.0,243.2593065,302.612436532,274.3340742,191.347500224,56.6466996096,26.339874366
 06/13  14:00:00,1449.61122639,121.474866552,514.817482371,0.0,243.2593065,302.612436532,224.417728269,164.380732624,42.4850247072,17.5519709383
 06/13  15:00:00,1460.02848312,126.326077066,518.387834627,0.0,243.2593065,302.612436532,218.220639356,135.288944158,56.6466996096,26.2849955884
 06/13  16:00:00,1474.16327523,130.231221371,520.569323133,0.0,243.2593065,310.10971186,221.087046959,118.64036361,84.9700494144,17.4766339349
 06/13  17:00:00,1476.94568866,132.860282062,520.529271684,0.0,243.2593065,310.10971186,204.413404477,110.745944522,84.9700494144,8.69741054091
 06/13  18:00:00,1155.87035063,97.2942717218,509.933402851,0.0,166.938926447,199.110933808,239.335925461,145.685951003,84.9700494144,8.67992504423
 06/13  19:00:00,1147.79185719,97.2942717218,511.118552472,0.0,166.938926447,191.61365848,271.078948548,205.752509071,56.6466996096,8.67973986785
 06/13  20:00:00,1059.92054359,97.2942717218,538.744671534,0.0,100.150657288,124.558693486,364.318424472,291.784500865,56.6466996096,15.8872239968
 06/13  21:00:00,1038.12418242,97.2942717218,555.951154329,0.0,100.150657288,124.558693486,348.854452176,304.901629347,42.4850247072,1.46779812158
 06/13  22:00:00,970.960001436,97.2942717218,555.888715676,0.0,46.0930336215,124.558693486,363.224499479,326.234428477,28.3233498048,8.66672119676
 06/13  23:00:00,970.604342034,97.2942717218,554.637865823,0.0,46.0930336215,124.558693486,358.557313828,335.729244702,14.1616749024,8.66639422388
