Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  24:00:00,958.067221754,97.2942717218,554.455238689,0.0,46.0930336215,113.312780494,359.118423767,344.788786618,5.66466996096,8.66496718823
 06/14  01:00:00,960.608221789,97.2942717218,557.227540709,0.0,46.0930336215,113.312780494,368.619737114,354.289359591,5.66466996096,8.66570756279
 06/14  02:00:00,961.617080063,97.2942717218,558.357614799,0.0,46.0930336215,113.312780494,377.191171093,362.861142952,5.66466996096,8.66535817948
 06/14  03:00:00,960.052257195,97.2942717218,556.698707764,0.0,46.0930336215,113.312780494,383.983285992,369.652024258,5.66466996096,8.66659177262
 06/14  04:00:00,1047.63105342,97.2942717218,553.521256994,0.0,100.150657288,148.969399434,370.249006832,355.918087217,5.66466996096,8.66624965421
 06/14  05:00:00,1044.90557358,101.421182806,545.135946927,0.0,100.150657288,149.894399434,481.791160379,458.963559148,14.1616749024,8.66592632882
 06/14  06:00:00,1269.4421809,106.651886658,539.150936096,0.0,176.471037341,302.612436532,385.139868664,348.150915952,28.3233498048,8.66560290707
 06/14  07:00:00,1379.42147972,111.602032073,532.546209499,0.0,243.2593065,310.10971186,385.996202478,326.106405488,42.4850247072,17.4047722836
 06/14  08:00:00,1414.21789088,113.312798562,525.354113776,0.0,243.2593065,310.10971186,383.944326895,309.84568889,56.6466996096,17.4519383945
 06/14  09:00:00,1440.08744063,114.817008856,517.388571678,0.0,243.2593065,302.612436532,350.03643431,290.060422714,42.4850247072,17.4909868888
 06/14  10:00:00,1440.67368668,116.107682151,510.142900901,0.0,243.2593065,310.10971186,359.70417242,271.345789763,70.808374512,17.5500081453
 06/14  11:00:00,1443.30223739,117.377766989,509.798099876,0.0,243.2593065,310.10971186,342.817538516,245.664710445,70.808374512,26.3444535592
 06/14  12:00:00,1405.521283,118.754397589,509.812981766,0.0,243.2593065,310.10971186,302.710223798,214.387059732,70.808374512,17.5147895542
 06/14  13:00:00,1440.46450178,119.905832511,510.365218998,0.0,243.2593065,302.612436532,293.903324781,210.910732768,56.6466996096,26.3458924034
 06/14  14:00:00,1443.97507295,121.76320968,511.158445679,0.0,243.2593065,302.612436532,263.882476451,195.083578741,42.4850247072,26.3138730028
 06/14  15:00:00,1444.00453294,123.052361925,510.254848047,0.0,243.2593065,302.612436532,266.962916673,192.786958613,56.6466996096,17.5292584498
 06/14  16:00:00,1451.05018123,124.562760596,509.609301242,0.0,243.2593065,310.10971186,291.973644473,189.527093428,84.9700494144,17.4765016308
 06/14  17:00:00,1454.77658892,126.347762347,510.393254215,0.0,243.2593065,310.10971186,274.896540928,172.553521554,84.9700494144,17.3729699598
 06/14  18:00:00,1157.61807523,97.2942717218,512.8689927,0.0,166.938926447,199.110933808,299.369009597,205.718279063,84.9700494144,8.68068111921
 06/14  19:00:00,1169.33523898,97.2942717218,529.535048812,0.0,166.938926447,191.61365848,311.088375132,245.761979248,56.6466996096,8.67969627471
 06/14  20:00:00,1069.02755048,97.2942717218,546.38483397,0.0,100.150657288,124.558693486,367.208519266,301.881120227,56.6466996096,8.68069942997
 06/14  21:00:00,1041.25001856,97.2942717218,558.687664512,0.0,100.150657288,124.558693486,366.855543331,315.70345037,42.4850247072,8.66706825438
 06/14  22:00:00,974.802956065,97.2942717218,560.08082009,0.0,46.0930336215,124.558693486,374.353664368,337.365084045,28.3233498048,8.6652305176
 06/14  23:00:00,977.051895493,97.2942717218,561.646719916,0.0,46.0930336215,124.558693486,370.728762304,347.900618901,14.1616749024,8.66646850076
 06/14  24:00:00,965.698974672,97.2942717218,562.755559388,0.0,46.0930336215,113.312780494,371.325411402,356.994602436,5.66466996096,8.66613900488
 06/15  01:00:00,969.682019865,97.2942717218,567.077623642,0.0,46.0930336215,113.312780494,380.970514721,366.640101247,5.66466996096,8.66574351269
 06/15  02:00:00,973.911933011,97.2942717218,571.674895398,0.0,46.0930336215,113.312780494,390.357325353,376.027263199,5.66466996096,8.66539219277
 06/15  03:00:00,974.126438716,97.2942717218,571.953910004,0.0,46.0930336215,113.312780494,397.840186828,383.508888846,5.66466996096,8.6666280207
 06/15  04:00:00,1064.06949584,97.2942717218,571.343906898,0.0,100.150657288,148.969399434,384.037742194,369.706802929,5.66466996096,8.66626930348
 06/15  05:00:00,1063.35664446,101.552588184,565.086918679,0.0,100.150657288,149.894399434,495.216472025,472.388864425,14.1616749024,8.66593269788
 06/15  06:00:00,1285.34104507,106.871012733,556.326982404,0.0,176.471037341,302.612436532,398.36840766,361.379458053,28.3233498048,8.66559980275
 06/15  07:00:00,1391.95178047,111.905985809,545.620440792,0.0,243.2593065,310.10971186,377.306377147,326.108890939,42.4850247072,8.71246150061
 06/15  08:00:00,1431.49082496,113.578905264,542.29526275,0.0,243.2593065,310.10971186,379.926578647,305.827645361,56.6466996096,17.4522336764
 06/15  09:00:00,1456.7918272,115.024616986,532.519186361,0.0,243.2593065,302.612436532,349.66215416,289.686712835,42.4850247072,17.4904166181
 06/15  10:00:00,1458.71765364,116.355094299,526.336636844,0.0,243.2593065,310.10971186,375.897144489,278.776154412,70.808374512,26.3126155645
 06/15  11:00:00,1462.80588179,117.757374949,528.118734188,0.0,243.2593065,310.10971186,371.576501387,274.429343789,70.808374512,26.338783086
 06/15  12:00:00,1423.06721397,119.075147237,528.551380486,0.0,243.2593065,310.10971186,359.554039194,271.229995104,70.808374512,17.515669578
 06/15  13:00:00,1451.73904402,120.51737061,522.832297383,0.0,243.2593065,302.612436532,344.386945118,261.400568844,56.6466996096,26.3396766648
 06/15  14:00:00,1449.93532483,122.499223138,519.635444258,0.0,243.2593065,302.612436532,309.197180643,249.164441962,42.4850247072,17.5477139736
 06/15  15:00:00,1459.04670686,124.805693257,526.114232722,0.0,243.2593065,302.612436532,322.308125948,239.376626245,56.6466996096,26.2848000937
 06/15  16:00:00,1464.00556747,126.659075696,521.997349969,0.0,243.2593065,310.10971186,327.629991708,225.183315866,84.9700494144,17.4766264276
 06/15  17:00:00,1455.89705273,127.796362289,513.76948723,0.0,243.2593065,310.10971186,310.422487003,216.754889344,84.9700494144,8.69754824478
 06/15  18:00:00,1188.54589885,97.2942717218,541.495273845,0.0,166.938926447,199.110933808,313.314642492,219.664530099,84.9700494144,8.6800629789
 06/15  19:00:00,1197.68498795,97.2942717218,557.213592973,0.0,166.938926447,191.61365848,301.985956321,236.66013992,56.6466996096,8.6791167915
 06/15  20:00:00,1086.05001821,97.2942717218,564.505584046,0.0,100.150657288,124.558693486,368.222619089,294.236579445,56.6466996096,17.3393400347
 06/15  21:00:00,1051.0020343,97.2942717218,569.351504444,0.0,100.150657288,124.558693486,359.370101182,308.218228726,42.4850247072,8.66684774885
 06/15  22:00:00,987.982207661,97.2942717218,574.350763883,0.0,46.0930336215,124.558693486,360.625614401,332.282264597,28.3233498048,0.02
 06/15  23:00:00,993.315818539,97.2942717218,579.168333349,0.0,46.0930336215,124.558693486,367.953442895,345.125278475,14.1616749024,8.66648951757
 06/15  24:00:00,985.589771956,97.2942717218,584.141719891,0.0,46.0930336215,113.312780494,371.354940481,357.023986991,5.66466996096,8.66628352983
 06/16  01:00:00,993.273512005,97.2942717218,592.390108209,0.0,46.0930336215,113.312780494,383.962206321,369.631779141,5.66466996096,8.66575721854
 06/16  02:00:00,999.656948336,97.2942717218,599.245605312,0.0,46.0930336215,113.312780494,396.213825197,381.883766935,5.66466996096,8.6653883013
 06/16  03:00:00,1004.08033658,97.2942717218,603.985199128,0.0,46.0930336215,113.312780494,407.148626888,392.819916719,5.66466996096,8.66404020808
 06/16  04:00:00,1099.76346102,97.2942717218,606.284078454,0.0,100.150657288,148.969399434,396.82306987,382.492154071,5.66466996096,8.66624583847
 06/16  05:00:00,1098.94725302,101.666682002,600.59430685,0.0,100.150657288,149.894399434,508.129756441,485.302181064,14.1616749024,8.66590047443
 06/16  06:00:00,1313.96951998,106.921933832,585.889963303,0.0,176.471037341,302.612436532,410.411682126,373.422773673,28.3233498048,8.66555864735
 06/16  07:00:00,1408.82131928,111.891654317,564.144423108,0.0,243.2593065,310.10971186,392.378288747,332.488945805,42.4850247072,17.4043182348
 06/16  08:00:00,1425.92480036,113.078626312,536.903469411,0.0,243.2593065,310.10971186,392.354579931,318.256591942,56.6466996096,17.4512883799
 06/16  09:00:00,1447.21015799,114.497447739,523.975381172,0.0,243.2593065,302.612436532,357.604876822,297.629679992,42.4850247072,17.4901721235
 06/16  10:00:00,1447.0829485,115.891918966,515.983988678,0.0,243.2593065,310.10971186,366.705779602,278.348480794,70.808374512,17.5489242962
 06/16  11:00:00,1442.1157839,117.065723721,509.639848251,0.0,243.2593065,310.10971186,355.845584411,258.694638377,70.808374512,26.3425715218
 06/16  12:00:00,1403.62647251,118.265765347,509.928973866,0.0,243.2593065,310.10971186,320.011792525,231.689781254,70.808374512,17.5136367594
 06/16  13:00:00,1439.57719615,119.767865499,509.276812489,0.0,243.2593065,302.612436532,294.706218546,211.715833216,56.6466996096,26.3436857199
 06/16  14:00:00,1441.73870457,121.753801458,508.889581133,0.0,243.2593065,302.612436532,268.087296703,199.29053421,42.4850247072,26.3117377863
 06/16  15:00:00,1442.39379808,124.012344146,507.939489937,0.0,243.2593065,302.612436532,265.161147573,190.982683513,56.6466996096,17.5317644501
 06/16  16:00:00,1452.26244522,125.907435905,509.209938661,0.0,243.2593065,310.10971186,283.913180466,181.468060522,84.9700494144,17.47507053
 06/16  17:00:00,1453.68811385,126.955508693,509.34154473,0.0,243.2593065,310.10971186,279.394571022,177.052751678,84.9700494144,17.3717699294
 06/16  18:00:00,1166.19347888,97.2942717218,520.69744942,0.0,166.938926447,199.110933808,312.182747539,218.532626281,84.9700494144,8.68007184407
 06/16  19:00:00,1186.35805927,97.2942717218,546.38442105,0.0,166.938926447,191.61365848,308.396855315,243.071040122,56.6466996096,8.67911558257
 06/16  20:00:00,1077.76329972,97.2942717218,556.3900629,0.0,100.150657288,124.558693486,362.751544713,297.424785999,56.6466996096,8.68005910466
 06/16  21:00:00,1042.11916674,97.2942717218,560.397922482,0.0,100.150657288,124.558693486,360.765250433,309.612124029,42.4850247072,8.66810169724
 06/16  22:00:00,977.187900079,97.2942717218,562.731078205,0.0,46.0930336215,124.558693486,368.540189951,331.550656815,28.3233498048,8.66618333097
 06/16  23:00:00,979.665413986,97.2942717218,564.517022166,0.0,46.0930336215,124.558693486,364.780152732,341.952644035,14.1616749024,8.66583379449
 06/16  24:00:00,968.544375011,97.2942717218,565.85344501,0.0,46.0930336215,113.312780494,365.843121337,351.512956658,5.66466996096,8.66549471813
 06/17  01:00:00,973.031670934,97.2942717218,570.710948168,0.0,46.0930336215,113.312780494,375.691899802,361.362141296,5.66466996096,8.66508854452
 06/17  02:00:00,976.19125516,97.2942717218,574.139055289,0.0,46.0930336215,113.312780494,384.877983558,370.547038649,5.66466996096,8.66627494764
 06/17  03:00:00,976.805592168,97.2942717218,574.809586317,0.0,46.0930336215,113.312780494,392.75003618,378.419460721,5.66466996096,8.66590549747
 06/17  04:00:00,987.121397193,97.2942717218,574.781628502,0.0,55.6251445156,113.312780494,388.431881433,374.101659684,5.66466996096,8.66555178753
 06/17  05:00:00,989.985940458,97.2942717218,577.898242467,0.0,55.6251445156,113.312780494,402.822343736,379.995465652,14.1616749024,8.66520318254
 06/17  06:00:00,1069.37969087,97.2942717218,588.793099375,0.0,65.1572554096,176.889270242,355.129009925,326.785660121,28.3233498048,0.02
 06/17  07:00:00,1170.02097432,99.9641631832,576.470218186,0.0,109.682768182,220.96816451,445.494548154,394.342856599,42.4850247072,8.66666684833
 06/17  08:00:00,1166.96672545,99.9550378475,562.666221699,0.0,109.682768182,220.96816451,429.483199545,355.47419864,56.6466996096,17.3623012957
 06/17  09:00:00,1267.347237,102.814218142,552.404747561,0.0,131.945524568,266.955817592,376.434075314,325.236458325,42.4850247072,8.71259228202
 06/17  10:00:00,1259.34784361,103.197882058,535.92005984,0.0,131.945524568,274.45309292,394.115450087,305.854871382,70.808374512,17.4522041928
 06/17  11:00:00,1243.75082129,103.377594816,520.760757227,0.0,131.945524568,274.45309292,376.121914284,287.862375276,70.808374512,17.451164496
 06/17  12:00:00,1203.54660131,103.629634518,513.359408806,0.0,131.945524568,274.45309292,365.703505795,277.447259192,70.808374512,17.4478720903
 06/17  13:00:00,1194.93529373,104.316910737,512.006310363,0.0,131.945524568,266.955817592,334.554507769,260.461169356,56.6466996096,17.4466388037
 06/17  14:00:00,1198.56294823,105.425489057,512.695541253,0.0,131.945524568,266.955817592,281.294455082,221.358230793,42.4850247072,17.4511995826
 06/17  15:00:00,1112.30862004,97.2942717218,512.861459938,0.0,109.682768182,212.545889182,225.328722814,151.232092634,56.6466996096,17.4499305708
 06/17  16:00:00,1120.47415466,97.2942717218,513.169464951,0.0,109.682768182,220.04316451,240.745147631,138.326524192,84.9700494144,17.4485740255
 06/17  17:00:00,1077.95614812,97.2942717218,512.786702196,0.0,109.682768182,220.04316451,226.26724741,132.585584814,84.9700494144,8.71161318204
 06/17  18:00:00,1037.30017852,97.2942717218,511.758596653,0.0,100.150657288,199.110933808,272.283574085,178.647061581,84.9700494144,8.66646308967
 06/17  19:00:00,1028.563789,97.2942717218,510.535207009,0.0,100.150657288,191.61365848,283.703937318,218.391141343,56.6466996096,8.66609636494
 06/17  20:00:00,955.005403806,97.2942717218,530.678804085,0.0,55.6251445156,124.558693486,367.258776325,301.946329532,56.6466996096,8.66574718348
 06/17  21:00:00,981.061570182,97.2942717218,556.361613733,0.0,55.6251445156,124.558693486,366.644299576,315.493878759,42.4850247072,8.66539610905
 06/17  22:00:00,976.531751683,97.2942717218,562.298144209,0.0,46.0930336215,124.558693486,373.782885528,336.794487332,28.3233498048,8.66504839087
 06/17  23:00:00,981.566159021,97.2942717218,566.577953469,0.0,46.0930336215,124.558693486,371.211698185,348.383768499,14.1616749024,8.66625478283
 06/17  24:00:00,974.651644931,97.2942717218,572.400221148,0.0,46.0930336215,113.312780494,373.991128736,359.660565526,5.66466996096,8.66589324936
 06/18  01:00:00,971.676511901,97.2942717218,581.220096804,0.0,34.9616554283,113.312780494,386.367160817,372.037014905,5.66466996096,8.66547595122
 06/18  02:00:00,979.133887436,97.2942717218,589.245909682,0.0,34.9616554283,113.312780494,397.79907177,383.4693004,5.66466996096,8.66510140904
 06/18  03:00:00,983.964308706,97.2942717218,594.438973181,0.0,34.9616554283,113.312780494,408.537674194,394.206702058,5.66466996096,8.66630217523
 06/18  04:00:00,997.674132385,97.2942717218,598.085805948,0.0,44.4937663224,113.312780494,406.113421327,391.782831282,5.66466996096,8.6659200848
 06/18  05:00:00,1003.88857193,97.2942717218,604.764985615,0.0,44.4937663224,113.312780494,423.23804951,400.41081758,14.1616749024,8.66555702726
 06/18  06:00:00,1077.16503767,97.2942717218,609.141872198,0.0,54.0258772165,176.889270242,381.535944708,344.547394776,28.3233498048,8.66520012726
 06/18  07:00:00,1055.9667115,97.2942717218,591.209148701,0.0,54.0258772165,184.38654557,365.767001932,319.382548197,42.4850247072,3.89942902799
 06/18  08:00:00,1102.28402716,97.2942717218,555.791351883,0.0,65.1572554096,220.04316451,360.236361287,290.125317165,56.6466996096,13.4643445117
 06/18  09:00:00,1083.09003451,97.2942717218,543.130029855,0.0,65.1572554096,212.545889182,326.1100952,274.917552553,42.4850247072,8.70751793965
 06/18  10:00:00,1088.79408486,97.2942717218,541.430480931,0.0,65.1572554096,220.04316451,355.480928791,267.232285628,70.808374512,17.4402686503
 06/18  11:00:00,1084.0439668,97.2942717218,536.276694082,0.0,65.1572554096,220.04316451,347.825068563,259.578308263,70.808374512,17.4383857883
 06/18  12:00:00,1082.42759931,97.2942717218,536.067615139,0.0,65.1572554096,220.04316451,343.840093938,255.589436642,70.808374512,17.4422827838
 06/18  13:00:00,1084.51393386,97.2942717218,545.24757697,0.0,65.1572554096,212.545889182,328.125616091,254.038692379,56.6466996096,17.4402241028
 06/18  14:00:00,1080.93104152,97.2942717218,541.267398361,0.0,65.1572554096,212.545889182,299.920867125,239.99754086,42.4850247072,17.4383015575
 06/18  15:00:00,1079.04780585,97.2942717218,539.727544477,0.0,65.1572554096,212.545889182,294.104971162,228.726908333,56.6466996096,8.73136321938
 06/18  16:00:00,1057.50025426,97.2942717218,543.105920033,0.0,65.1572554096,220.04316451,321.065416224,218.654247699,84.9700494144,17.4411191104
 06/18  17:00:00,1005.87921421,97.2942717218,538.444336015,0.0,54.0258772165,184.38654557,320.885790823,218.518811669,84.9700494144,17.3969297396
 06/18  18:00:00,975.324091049,97.2942717218,538.439782375,0.0,44.4937663224,163.454314868,347.010885605,253.374730337,84.9700494144,8.66610585314
 06/18  19:00:00,977.034952607,97.2942717218,546.480518215,0.0,44.4937663224,155.95703954,337.442569076,272.130145007,56.6466996096,8.66572445943
 06/18  20:00:00,964.759949848,97.2942717218,550.294514469,0.0,44.4937663224,124.558693486,385.632344602,320.320283281,56.6466996096,8.66536171117
 06/18  21:00:00,964.267070727,97.2942717218,550.18291812,0.0,44.4937663224,124.558693486,379.920091598,328.770061908,42.4850247072,8.66500498263
 06/18  22:00:00,954.272515821,97.2942717218,550.336051574,0.0,34.9616554283,124.558693486,374.682036937,346.338687133,28.3233498048,0.02
 06/18  23:00:00,954.485064274,97.2942717218,549.447621662,0.0,34.9616554283,124.558693486,377.370699649,354.542820739,14.1616749024,8.66620400727
 06/18  24:00:00,941.686231046,97.2942717218,548.96583622,0.0,34.9616554283,113.312780494,376.462350973,362.131708088,5.66466996096,8.66597292485
 06/19  01:00:00,955.334363321,97.2942717218,551.663276787,0.0,46.0930336215,113.312780494,384.288306798,369.958214176,5.66466996096,8.66542266131
 06/19  02:00:00,956.697986821,97.2942717218,553.157735124,0.0,46.0930336215,113.312780494,391.222589688,376.892886323,5.66466996096,8.66503340445
 06/19  03:00:00,955.597882293,97.2942717218,551.987567542,0.0,46.0930336215,113.312780494,396.853052829,382.522160478,5.66466996096,8.66622238969
 06/19  04:00:00,1045.06494481,97.2942717218,550.845236003,0.0,100.150657288,148.969399434,380.582585394,366.252084308,5.66466996096,8.66583112571
 06/19  05:00:00,1042.51711028,97.7011190384,546.354450791,0.0,100.150657288,149.894399434,566.606789294,543.77964952,14.1616749024,8.66546487132
 06/19  06:00:00,1268.54959952,100.197983695,544.822383367,0.0,176.471037341,302.612436532,417.714146993,380.725696589,28.3233498048,8.66510059909
 06/19  07:00:00,1381.10225787,103.085999236,542.721183036,0.0,243.2593065,310.10971186,400.495798982,340.607811219,42.4850247072,17.4029630552
 06/19  08:00:00,1420.19235439,104.517988221,539.216178271,0.0,243.2593065,310.10971186,394.610953502,320.514614884,56.6466996096,17.4496390085
 06/19  09:00:00,1450.20565581,105.972369421,535.01792742,0.0,243.2593065,302.612436532,369.414856057,309.441689771,42.4850247072,17.4881415786
 06/19  10:00:00,1453.20838333,107.470495472,529.49316246,0.0,243.2593065,310.10971186,386.60808121,298.253080357,70.808374512,17.5466263413
 06/19  11:00:00,1443.98720837,109.025424096,518.661470245,0.0,243.2593065,310.10971186,377.418007808,280.271006046,70.808374512,26.3386272491
 06/19  12:00:00,1393.75890872,110.316277012,510.351704213,0.0,243.2593065,310.10971186,355.029985955,266.710275706,70.808374512,17.5113357364
 06/19  13:00:00,1429.37388557,111.857311149,510.384900991,0.0,243.2593065,302.612436532,325.676794867,242.690815945,56.6466996096,26.3392793127
 06/19  14:00:00,1435.82409289,114.160118212,511.118569988,0.0,243.2593065,302.612436532,265.368362739,196.57556079,42.4850247072,26.3077772422
 06/19  15:00:00,1441.24093998,117.192660114,511.121157454,0.0,243.2593065,302.612436532,240.119460106,165.944294683,56.6466996096,17.5284658131
 06/19  16:00:00,1446.89966441,118.162078018,510.122282762,0.0,243.2593065,310.10971186,274.196273969,171.75394686,84.9700494144,17.4722776946
 06/19  17:00:00,1445.75231129,118.630766769,508.679259011,0.0,243.2593065,310.10971186,272.457844998,178.791016243,84.9700494144,8.69677934139
 06/19  18:00:00,1155.81157481,97.2942717218,510.89999166,0.0,166.938926447,199.110933808,312.247639151,209.938284597,84.9700494144,17.3393051395
 06/19  19:00:00,1168.16979947,97.2942717218,528.612986757,0.0,166.938926447,191.61365848,310.405637592,245.079156412,56.6466996096,8.67978157048
 06/19  20:00:00,1075.09731707,97.2942717218,552.721824564,0.0,100.150657288,124.558693486,371.733989865,306.408481296,56.6466996096,8.67880895918
 06/19  21:00:00,1039.45091633,97.2942717218,556.650075105,0.0,100.150657288,124.558693486,369.74473232,318.592846846,42.4850247072,8.66686076615
 06/19  22:00:00,971.339991667,97.2942717218,556.214875383,0.0,46.0930336215,124.558693486,377.661667117,340.673367052,28.3233498048,8.66495025963
 06/19  23:00:00,971.71834116,97.2942717218,555.739603894,0.0,46.0930336215,124.558693486,372.962825594,350.135008091,14.1616749024,8.66614260055
 06/19  24:00:00,957.971771607,97.2942717218,554.271868683,0.0,46.0930336215,113.312780494,372.828681489,358.498251619,5.66466996096,8.66575990911
 06/20  01:00:00,959.895648711,97.2942717218,556.387606888,0.0,46.0930336215,113.312780494,381.410531934,367.080540384,5.66466996096,8.66532158983
 06/20  02:00:00,961.371217164,97.2942717218,558.012158171,0.0,46.0930336215,113.312780494,389.529418958,375.199811889,5.66466996096,8.66493710812
 06/20  03:00:00,960.363796219,97.2942717218,556.952478072,0.0,46.0930336215,113.312780494,387.506518334,381.821848373,5.66466996096,0.02
 06/20  04:00:00,1051.04588426,97.2942717218,553.577606853,0.0,100.150657288,148.969399434,380.919050778,366.588261437,5.66466996096,8.66611938025
 06/20  05:00:00,1047.61148507,99.222459879,547.416728194,0.0,100.150657288,149.894399434,508.555062383,485.726961358,14.1616749024,8.66642612276
 06/20  06:00:00,1270.07931028,104.038290876,541.017815803,0.0,176.471037341,302.612436532,402.138955894,365.149346917,28.3233498048,8.66625917185
 06/20  07:00:00,1374.73642883,108.134172805,531.378582353,0.0,243.2593065,310.10971186,393.774219874,333.886228656,42.4850247072,17.4029665104
 06/20  08:00:00,1399.69896878,109.986549621,515.336505939,0.0,243.2593065,310.10971186,369.86325224,295.763685407,56.6466996096,17.4528672236
 06/20  09:00:00,1432.05230884,111.406438409,512.398582029,0.0,243.2593065,302.612436532,312.774294783,252.797459372,42.4850247072,17.4918107032
 06/20  10:00:00,1445.36628844,113.019025865,513.127407476,0.0,243.2593065,310.10971186,309.207453364,212.092273402,70.808374512,26.3068054505
 06/20  11:00:00,1448.59351521,114.51673753,513.66994092,0.0,243.2593065,310.10971186,292.002223286,203.630137236,70.808374512,17.5637115385
 06/20  12:00:00,1407.88547651,115.983200207,513.270331196,0.0,243.2593065,310.10971186,297.061702386,199.993949214,70.808374512,26.2593786596
 06/20  13:00:00,1443.14157106,117.755196565,513.189922109,0.0,243.2593065,302.612436532,265.019765759,190.80906669,56.6466996096,17.5639994595
 06/20  14:00:00,1450.36413936,121.457386158,515.367466655,0.0,243.2593065,302.612436532,231.884420331,163.091767711,42.4850247072,26.3076279131
 06/20  15:00:00,1462.88021028,126.904269117,519.908306886,0.0,243.2593065,302.612436532,204.983334162,130.808954645,56.6466996096,17.527679907
 06/20  16:00:00,1475.49744382,130.739299111,521.186482105,0.0,243.2593065,310.10971186,217.840695351,115.395177563,84.9700494144,17.4754683736
 06/20  17:00:00,1475.94331693,131.733010127,520.668613295,0.0,243.2593065,310.10971186,217.937436873,115.594895061,84.9700494144,17.3724923976
 06/20  18:00:00,1157.62616063,97.2942717218,510.868415927,0.0,166.938926447,199.110933808,246.724359029,153.075704127,84.9700494144,8.67860548668
 06/20  19:00:00,1147.72679995,97.2942717218,510.464594565,0.0,166.938926447,191.61365848,252.911229344,187.585055175,56.6466996096,8.67947455927
 06/20  20:00:00,1027.80118143,97.2942717218,509.922318682,0.0,100.150657288,124.558693486,330.660056,265.334842541,56.6466996096,8.67851384976
 06/20  21:00:00,996.010210428,97.2942717218,516.220253729,0.0,100.150657288,124.558693486,340.276276667,289.124417678,42.4850247072,8.66683428172
 06/20  22:00:00,938.437361695,97.2942717218,524.714802613,0.0,46.0930336215,124.558693486,355.282210309,318.293902765,28.3233498048,8.66495773922
 06/20  23:00:00,945.448891426,97.2942717218,530.21122687,0.0,46.0930336215,124.558693486,355.930174519,333.102350718,14.1616749024,8.66614889942
 06/20  24:00:00,938.879518383,97.2942717218,534.99287946,0.0,46.0930336215,113.312780494,359.183410004,344.852986348,5.66466996096,8.66575369518
 06/21  01:00:00,944.512439584,97.2942717218,540.530250598,0.0,46.0930336215,113.312780494,369.667817656,355.337832103,5.66466996096,8.66531559224
 06/21  02:00:00,952.219877706,97.2942717218,548.105791707,0.0,46.0930336215,113.312780494,379.687668642,365.358079164,5.66466996096,8.66491951781
 06/21  03:00:00,952.842050037,97.2942717218,548.763142735,0.0,46.0930336215,113.312780494,386.922275482,372.591509706,5.66466996096,8.66609581514
 06/21  04:00:00,1043.10203057,97.2942717218,548.497517929,0.0,100.150657288,148.969399434,373.853051631,359.522694764,5.66466996096,8.66568690665
 06/21  05:00:00,1043.14014421,100.978170283,543.55265651,0.0,100.150657288,149.894399434,486.955338801,464.128360828,14.1616749024,8.66530307031
 06/21  06:00:00,1268.52823484,106.283854736,538.516130105,0.0,176.471037341,302.612436532,390.780052878,353.791779124,28.3233498048,8.66492394893
 06/21  07:00:00,1372.82051555,111.281554307,526.446925479,0.0,243.2593065,310.10971186,372.290472593,321.0941199,42.4850247072,8.71132798559
 06/21  08:00:00,1399.14161554,112.872967053,512.237510714,0.0,243.2593065,310.10971186,364.744863529,290.648669345,56.6466996096,17.4494945739
 06/21  09:00:00,1434.0980828,114.058875748,511.586140951,0.0,243.2593065,302.612436532,313.102995349,253.130901599,42.4850247072,17.4870690423
 06/21  10:00:00,1448.94164844,116.068813446,513.857166019,0.0,243.2593065,310.10971186,303.75140642,206.636485252,70.808374512,26.3065466559
 06/21  11:00:00,1461.4978367,120.503487157,518.039685405,0.0,243.2593065,310.10971186,256.292093229,167.917478029,70.808374512,17.5662406873
 06/21  12:00:00,1431.70961045,125.498650815,522.639715192,0.0,243.2593065,310.10971186,237.068262977,140.000537226,70.808374512,26.2593512389
 06/21  13:00:00,1470.74515328,131.582079282,522.189052746,0.0,243.2593065,302.612436532,186.700031326,112.486844327,56.6466996096,17.5664873892
 06/21  14:00:00,1478.55061988,140.192719876,521.352722553,0.0,243.2593065,302.612436532,152.352022885,83.5554101668,42.4850247072,26.3115880111
 06/21  15:00:00,1486.28184346,148.770768909,520.534691291,0.0,243.2593065,302.612436532,133.847033571,59.6744893943,56.6466996096,17.5258445668
 06/21  16:00:00,1499.11804394,156.277294237,519.232125239,0.0,243.2593065,310.10971186,156.948423957,45.7777120635,84.9700494144,26.2006624795
 06/21  17:00:00,1503.58448752,161.057746652,518.923959976,0.0,243.2593065,310.10971186,132.344194275,38.6788538143,84.9700494144,8.69529104656
 06/21  18:00:00,1179.1696523,97.2942717218,523.840489956,0.0,166.938926447,199.110933808,164.777461891,71.1275472562,84.9700494144,8.67986522053
 06/21  19:00:00,1173.57394575,97.2942717218,525.537957842,0.0,166.938926447,191.61365848,170.958966868,105.633421772,56.6466996096,8.6788454863
 06/21  20:00:00,1034.13285675,97.2942717218,511.608268639,0.0,100.150657288,124.558693486,254.621638695,189.2951666,56.6466996096,8.67977248563
 06/21  21:00:00,991.436232113,97.2942717218,510.815219372,0.0,100.150657288,124.558693486,276.172755403,225.021221438,42.4850247072,8.66650925729
 06/21  22:00:00,922.795555461,97.2942717218,510.980694099,0.0,46.0930336215,124.558693486,300.734294414,263.746280795,28.3233498048,8.66466381384
 06/21  23:00:00,922.994948311,97.2942717218,510.967579739,0.0,46.0930336215,124.558693486,310.381210123,287.553706891,14.1616749024,8.66582832942
 06/21  24:00:00,911.697923999,97.2942717218,511.484919209,0.0,46.0930336215,113.312780494,324.624175711,310.294065005,5.66466996096,8.66544074492
 06/22  01:00:00,918.44361646,97.2942717218,517.203244261,0.0,46.0930336215,113.312780494,340.497960067,326.168279352,5.66466996096,8.66501075449
 06/22  02:00:00,926.392965188,97.2942717218,524.271286011,0.0,46.0930336215,113.312780494,355.502313693,341.173039334,5.66466996096,8.66460439833
 06/22  03:00:00,929.959434486,97.2942717218,527.37910637,0.0,46.0930336215,113.312780494,364.583759473,350.253341239,5.66466996096,8.66574827266
 06/22  04:00:00,1019.74469363,97.2942717218,526.650800942,0.0,100.150657288,148.969399434,349.418988994,335.088971652,5.66466996096,8.66534738128
 06/22  05:00:00,1020.18320271,102.755846613,520.54146757,0.0,100.150657288,149.894399434,453.513501089,430.686863752,14.1616749024,8.66496243464
 06/22  06:00:00,1243.67885026,108.304371705,514.29380943,0.0,176.471037341,302.612436532,358.148470414,321.160542455,28.3233498048,8.66457815452
 06/22  07:00:00,1356.83185233,113.821834524,510.623654889,0.0,243.2593065,310.10971186,339.075678043,287.880749929,42.4850247072,8.70990340629
 06/22  08:00:00,1403.07165641,115.43210437,511.399275376,0.0,243.2593065,310.10971186,314.037654163,239.939404034,56.6466996096,17.4515505199
 06/22  09:00:00,1438.17715916,116.560271563,511.499238022,0.0,243.2593065,302.612436532,286.451729285,226.477389207,42.4850247072,17.4893153707
 06/22  10:00:00,1449.42805429,118.147365095,512.726518402,0.0,243.2593065,310.10971186,304.573241353,207.455356338,70.808374512,26.3095105025
 06/22  11:00:00,1458.49761148,121.611842526,515.186545538,0.0,243.2593065,310.10971186,272.258725955,175.115728328,70.808374512,26.3346231145
 06/22  12:00:00,1423.81488372,124.66217229,517.755700796,0.0,243.2593065,310.10971186,247.066668755,158.744901102,70.808374512,17.5133931407
 06/22  13:00:00,1467.01826244,128.855667563,521.361850565,0.0,243.2593065,302.612436532,220.120096888,137.138692112,56.6466996096,26.3347051662
 06/22  14:00:00,1470.8507114,132.497495489,521.339840732,0.0,243.2593065,302.612436532,181.918034694,121.888636018,42.4850247072,17.5443739687
 06/22  15:00:00,1470.79784073,133.466009572,520.394107537,0.0,243.2593065,302.612436532,205.002190618,122.075889454,56.6466996096,26.2796015548
 06/22  16:00:00,1479.10966853,135.846485087,519.694517835,0.0,243.2593065,310.10971186,217.17526649,114.731871735,84.9700494144,17.4733453404
 06/22  17:00:00,1480.50963246,137.647961755,519.274153496,0.0,243.2593065,310.10971186,203.729454259,110.063118264,84.9700494144,8.69628658137
 06/22  18:00:00,1157.56891885,97.2942717218,510.811593026,0.0,166.938926447,199.110933808,226.344186733,132.695204479,84.9700494144,8.6789328395
 06/22  19:00:00,1150.3202136,97.2942717218,511.408625577,0.0,166.938926447,191.61365848,222.606117009,157.279591792,56.6466996096,8.67982560747
 06/22  20:00:00,1031.59960463,97.2942717218,511.866628472,0.0,100.150657288,124.558693486,288.270528863,222.943913325,56.6466996096,8.67991592897
 06/22  21:00:00,991.842936956,97.2942717218,511.886892544,0.0,100.150657288,124.558693486,289.7795601,238.627092908,42.4850247072,8.66744248504
 06/22  22:00:00,924.013587625,97.2942717218,511.990348174,0.0,46.0930336215,124.558693486,300.648616301,263.659687448,28.3233498048,8.66557904764
 06/22  23:00:00,924.511252062,97.2942717218,511.955819866,0.0,46.0930336215,124.558693486,302.426256574,279.599395547,14.1616749024,8.66518612516
 06/22  24:00:00,911.313155146,97.2942717218,511.687748638,0.0,46.0930336215,113.312780494,316.487426426,302.157035901,5.66466996096,8.66572056405
 06/23  01:00:00,911.083878867,97.2942717218,511.284710711,0.0,46.0930336215,113.312780494,333.511943627,319.181351834,5.66466996096,8.6659218316
 06/23  02:00:00,918.443545228,97.2942717218,517.241776866,0.0,46.0930336215,113.312780494,355.036185637,340.706032126,5.66466996096,8.66548354913
 06/23  03:00:00,928.306758125,97.2942717218,525.983756019,0.0,46.0930336215,113.312780494,370.291287547,355.961539009,5.66466996096,8.66507857675
 06/23  04:00:00,1025.6901642,97.2942717218,529.04401925,0.0,100.150657288,148.969399434,357.830970079,343.501615807,5.66466996096,8.66468431094
 06/23  05:00:00,1027.73974065,102.971738355,524.626290415,0.0,100.150657288,149.894399434,462.93804838,440.110529609,14.1616749024,8.66584386838
 06/23  06:00:00,1250.70559236,108.47946914,519.038941891,0.0,176.471037341,302.612436532,365.791739875,328.802962823,28.3233498048,8.66542724712
 06/23  07:00:00,1357.68075323,113.946436977,511.105864941,0.0,243.2593065,310.10971186,342.260561684,291.064868312,42.4850247072,8.71066866415
 06/23  08:00:00,1403.97964497,115.584044344,512.202571805,0.0,243.2593065,310.10971186,311.122875567,237.022916678,56.6466996096,17.4532592787
 06/23  09:00:00,1443.65719058,117.506947358,514.218484937,0.0,243.2593065,302.612436532,270.340027668,201.631517621,42.4850247072,26.2234853401
 06/23  10:00:00,1454.65868937,119.905761766,514.544155028,0.0,243.2593065,310.10971186,273.65270889,185.297776263,70.808374512,17.5465581147
 06/23  11:00:00,1461.91997113,122.884881258,516.598268274,0.0,243.2593065,310.10971186,264.576514585,167.431977275,70.808374512,26.3361627981
 06/23  12:00:00,1429.61205474,126.748309886,520.104332263,0.0,243.2593065,310.10971186,235.347090136,147.027556401,70.808374512,17.5111592225
 06/23  13:00:00,1471.7280576,133.030124975,521.719162691,0.0,243.2593065,302.612436532,200.670403388,117.687546729,56.6466996096,26.3361570498
 06/23  14:00:00,1478.65338666,140.687860836,520.958702357,0.0,243.2593065,302.612436532,152.076339065,92.0458679465,42.4850247072,17.5454464108
 06/23  15:00:00,1485.96743065,148.942165634,520.073187428,0.0,243.2593065,302.612436532,150.697322193,67.7732042049,56.6466996096,26.2774183784
 06/23  16:00:00,1499.78063699,157.440706831,518.79303948,0.0,243.2593065,310.10971186,153.067259738,50.6224882991,84.9700494144,17.4747220247
 06/23  17:00:00,1505.1187992,162.711832688,518.873440531,0.0,243.2593065,310.10971186,130.928774884,37.2630894254,84.9700494144,8.6956360444
 06/23  18:00:00,1179.49534901,97.2942717218,524.19946075,0.0,166.938926447,199.110933808,159.726921885,66.0772791271,84.9700494144,8.67959334366
 06/23  19:00:00,1170.29152985,97.2942717218,523.95925933,0.0,166.938926447,191.61365848,173.392367742,108.067100008,56.6466996096,8.67856812499
 06/23  20:00:00,1028.78019004,97.2942717218,509.211477363,0.0,100.150657288,124.558693486,284.854810594,210.87003589,56.6466996096,17.3380750945
 06/23  21:00:00,987.861960723,97.2942717218,509.174611965,0.0,100.150657288,124.558693486,313.9561519,262.804871663,42.4850247072,8.66625552989
 06/23  22:00:00,936.775846394,97.2942717218,523.388955504,0.0,46.0930336215,124.558693486,338.321859956,309.978510152,28.3233498048,0.02
 06/23  23:00:00,954.700693904,97.2942717218,538.658659676,0.0,46.0930336215,124.558693486,349.833531056,327.006019798,14.1616749024,8.66583635524
 06/23  24:00:00,952.163445757,97.2942717218,548.04056477,0.0,46.0930336215,113.312780494,352.685953014,338.355719058,5.66466996096,8.66556399526
 06/24  01:00:00,957.430429479,97.2942717218,553.711749808,0.0,46.0930336215,113.312780494,363.632820482,349.303168101,5.66466996096,8.6649824202
 06/24  02:00:00,960.287265916,97.2942717218,556.828798668,0.0,46.0930336215,113.312780494,373.386974018,359.057740927,5.66466996096,8.66456313037
 06/24  03:00:00,961.179809473,97.2942717218,557.820607226,0.0,46.0930336215,113.312780494,381.793504615,367.463136136,5.66466996096,8.66569851821
 06/24  04:00:00,971.120825296,97.2942717218,557.40388349,0.0,55.6251445156,113.312780494,377.458602784,363.128655398,5.66466996096,8.66527742526
 06/24  05:00:00,973.714205002,97.2942717218,560.254882212,0.0,55.6251445156,113.312780494,391.685161048,368.858612535,14.1616749024,8.66487361069
 06/24  06:00:00,1041.25303072,97.2942717218,558.488126509,0.0,65.1572554096,176.889270242,349.002830591,312.015005386,28.3233498048,8.66447540041
 06/24  07:00:00,1150.49689177,100.554278936,554.798527047,0.0,109.682768182,220.96816451,433.415710469,382.265071169,42.4850247072,8.66561459329
 06/24  08:00:00,1153.42580853,100.527772943,547.356477411,0.0,109.682768182,220.96816451,405.802399898,340.466504338,56.6466996096,8.68919594953
 06/24  09:00:00,1252.45201283,103.367268924,536.145822284,0.0,131.945524568,266.955817592,373.350663582,313.460223672,42.4850247072,17.4054152031
 06/24  10:00:00,1252.61556205,103.60243357,529.462936921,0.0,131.945524568,274.45309292,391.534468013,303.27715367,70.808374512,17.4489398311
 06/24  11:00:00,1248.47945005,103.685902004,524.82787849,0.0,131.945524568,274.45309292,385.765192513,297.509095514,70.808374512,17.4477224867
 06/24  12:00:00,1211.95662722,103.864369004,520.535890048,0.0,131.945524568,274.45309292,373.590252858,289.476692643,70.808374512,13.3051857032
 06/24  13:00:00,1197.96748974,104.49725852,514.085854584,0.0,131.945524568,266.955817592,343.427614418,273.90758491,56.6466996096,12.8733298991
 06/24  14:00:00,1195.22643947,105.47230388,511.274050441,0.0,131.945524568,266.955817592,317.220042117,257.287330961,42.4850247072,17.4476864496
 06/24  15:00:00,1116.73704376,97.2942717218,517.1381617,0.0,109.682768182,212.545889182,273.634416075,199.539393826,56.6466996096,17.4483226396
 06/24  16:00:00,1131.67385685,97.2942717218,523.737266947,0.0,109.682768182,220.04316451,295.580790289,193.166018625,84.9700494144,17.4447222492
 06/24  17:00:00,1092.19122636,97.2942717218,526.404226154,0.0,109.682768182,220.04316451,298.218617995,195.849529659,84.9700494144,17.3990389212
 06/24  18:00:00,1059.78339547,97.2942717218,532.138591066,0.0,100.150657288,199.110933808,324.890969068,231.256325159,84.9700494144,8.66459449391
 06/24  19:00:00,1058.99793227,97.2942717218,537.508973048,0.0,100.150657288,191.61365848,300.371260108,243.704560498,56.6466996096,0.02
 06/24  20:00:00,975.059668004,97.2942717218,549.293710167,0.0,55.6251445156,124.558693486,373.500799431,308.188234539,56.6466996096,8.66586528234
 06/24  21:00:00,978.184214764,97.2942717218,552.949266323,0.0,55.6251445156,124.558693486,371.656229858,320.505890761,42.4850247072,8.66531439045
 06/24  22:00:00,967.721717635,97.2942717218,552.603029582,0.0,46.0930336215,124.558693486,376.252116678,339.263855713,28.3233498048,8.66491115938
 06/24  23:00:00,967.619888819,97.2942717218,551.363631168,0.0,46.0930336215,124.558693486,370.67332985,347.847141826,14.1616749024,8.66451312148
 06/24  24:00:00,955.233676994,97.2942717218,551.335997876,0.0,46.0930336215,113.312780494,371.030445526,356.7001196,5.66466996096,8.66565596468
 06/25  01:00:00,946.571713588,97.2942717218,554.082890202,0.0,34.9616554283,113.312780494,381.042557436,366.7126931,5.66466996096,8.66519437521
 06/25  02:00:00,948.607549515,97.2942717218,556.308377134,0.0,34.9616554283,113.312780494,389.55833647,375.228900856,5.66466996096,8.66476565239
 06/25  03:00:00,947.889540412,97.2942717218,555.556322059,0.0,34.9616554283,113.312780494,396.711734059,382.38270869,5.66466996096,8.66435540821
 06/25  04:00:00,956.929926842,97.2942717218,554.177941177,0.0,44.4937663224,113.312780494,391.817865265,377.487719684,5.66466996096,8.66547561928
 06/25  05:00:00,957.74560041,97.2942717218,555.108396698,0.0,44.4937663224,113.312780494,404.832378062,382.005645449,14.1616749024,8.66505771083
 06/25  06:00:00,1024.41998728,97.2942717218,552.401929448,0.0,54.0258772165,176.889270242,361.267296494,324.279295914,28.3233498048,8.66465077546
 06/25  07:00:00,1013.22613402,97.2942717218,545.024891433,0.0,54.0258772165,184.38654557,365.58762426,314.436800328,42.4850247072,8.66579922531
 06/25  08:00:00,1086.34177915,97.2942717218,538.894072248,0.0,65.1572554096,220.04316451,353.675282278,288.342262774,56.6466996096,8.68631989385
 06/25  09:00:00,1073.78586651,97.2942717218,534.535862623,0.0,65.1572554096,212.545889182,324.612918666,272.553019525,42.4850247072,9.57487443338
 06/25  10:00:00,1081.88882557,97.2942717218,535.27235348,0.0,65.1572554096,220.04316451,353.596315494,266.217031363,70.808374512,16.5709096191
 06/25  11:00:00,1082.84263175,97.2942717218,535.270338347,0.0,65.1572554096,220.04316451,350.556749956,262.309983243,70.808374512,17.4383922006
 06/25  12:00:00,1073.14732779,97.2942717218,527.1688201,0.0,65.1572554096,220.04316451,338.430962358,250.186300826,70.808374512,17.4362870195
 06/25  13:00:00,1053.62082865,97.2942717218,516.432495191,0.0,65.1572554096,212.545889182,308.807362124,234.720741748,56.6466996096,17.4399207662
 06/25  14:00:00,1050.1922848,97.2942717218,513.997614216,0.0,65.1572554096,212.545889182,278.24519368,218.32248734,42.4850247072,17.4376816332
 06/25  15:00:00,1050.18263427,97.2942717218,514.212789474,0.0,65.1572554096,212.545889182,260.546717169,195.171959912,56.6466996096,8.72805764742
 06/25  16:00:00,1026.7270402,97.2942717218,514.660166667,0.0,65.1572554096,220.04316451,265.21516913,162.804767182,84.9700494144,17.4403525331
 06/25  17:00:00,982.738952719,97.2942717218,515.010519294,0.0,54.0258772165,184.38654557,245.289201533,142.92290746,84.9700494144,17.3962446588
 06/25  18:00:00,950.521321184,97.2942717218,513.614499843,0.0,44.4937663224,163.454314868,267.344857317,173.710318351,84.9700494144,8.66448955174
 06/25  19:00:00,940.615198934,97.2942717218,512.128828249,0.0,44.4937663224,155.95703954,268.583950323,203.271622558,56.6466996096,8.66562815534
 06/25  20:00:00,921.337314706,97.2942717218,510.667152674,0.0,44.4937663224,124.558693486,345.340786399,280.028884499,56.6466996096,8.66520229044
 06/25  21:00:00,929.614197007,97.2942717218,518.182660541,0.0,44.4937663224,124.558693486,372.815381492,321.665564001,42.4850247072,8.66479278283
 06/25  22:00:00,939.592193682,97.2942717218,536.169364656,0.0,34.9616554283,124.558693486,387.063398159,350.075659766,28.3233498048,8.66438858798
 06/25  23:00:00,952.711564814,97.2942717218,547.594667032,0.0,34.9616554283,124.558693486,374.489187099,360.307512197,14.1616749024,0.02
 06/25  24:00:00,942.168070019,97.2942717218,549.478202941,0.0,34.9616554283,113.312780494,382.635073873,368.3047565,5.66466996096,8.66564741166
 06/26  01:00:00,957.445555082,97.2942717218,553.927713699,0.0,46.0930336215,113.312780494,390.820743706,376.491012744,5.66466996096,8.66506100115
 06/26  02:00:00,961.172524443,97.2942717218,557.962030273,0.0,46.0930336215,113.312780494,399.19772802,384.868432417,5.66466996096,8.6646256415
 06/26  03:00:00,961.668341554,97.2942717218,558.513878957,0.0,46.0930336215,113.312780494,405.870742208,391.54031139,5.66466996096,8.66576085686
 06/26  04:00:00,1050.76896863,97.2942717218,556.987216062,0.0,100.150657288,148.969399434,389.972142097,375.642157831,5.66466996096,8.66531430549
 06/26  05:00:00,1050.05491526,97.7037948524,554.463750998,0.0,100.150657288,149.894399434,583.713253527,560.886679708,14.1616749024,8.66489891693
 06/26  06:00:00,1269.39232245,99.9933195603,545.922719576,0.0,176.471037341,302.612436532,430.162987924,393.175150524,28.3233498048,8.66448759515
 06/26  07:00:00,1376.37634019,102.709674581,538.30459314,0.0,243.2593065,310.10971186,411.672792957,351.786968912,42.4850247072,17.4007993373
 06/26  08:00:00,1409.69611111,104.114751195,529.920102155,0.0,243.2593065,310.10971186,391.479819322,326.099513713,56.6466996096,8.73360599963
 06/26  09:00:00,1428.27793585,105.357894774,515.620865817,0.0,243.2593065,302.612436532,369.526853136,300.821597117,42.4850247072,26.2202313123
 06/26  10:00:00,1434.37913525,106.800182865,512.863936912,0.0,243.2593065,310.10971186,353.359426112,265.008432154,70.808374512,17.5426194454
 06/26  11:00:00,1441.64135925,108.513300708,513.26242541,0.0,243.2593065,310.10971186,312.396845478,215.256744398,70.808374512,26.3317265688
 06/26  12:00:00,1406.23437941,110.913562357,515.034409309,0.0,243.2593065,310.10971186,276.97368397,188.654304679,70.808374512,17.5110047785
 06/26  13:00:00,1448.0449823,113.254288296,519.736035165,0.0,243.2593065,302.612436532,253.820034735,170.841963627,56.6466996096,26.3313714987
 06/26  14:00:00,1457.16327622,116.787214983,523.539101285,0.0,243.2593065,302.612436532,209.265683496,149.23557827,42.4850247072,17.5450805183
 06/26  15:00:00,1460.55849656,120.373770216,523.265294733,0.0,243.2593065,302.612436532,214.545731687,131.622181069,56.6466996096,26.2768510087
 06/26  16:00:00,1469.56723538,124.182226047,521.835940781,0.0,243.2593065,310.10971186,216.913096104,114.468528032,84.9700494144,17.4745186585
 06/26  17:00:00,1473.80668836,128.08812665,522.190479123,0.0,243.2593065,310.10971186,193.715643986,100.050875025,84.9700494144,8.69471954609
 06/26  18:00:00,1171.76450773,97.2942717218,518.920857711,0.0,166.938926447,199.110933808,212.087689885,118.437920543,84.9700494144,8.67971992765
 06/26  19:00:00,1152.97456656,97.2942717218,511.956486018,0.0,166.938926447,191.61365848,221.963316168,156.6380343,56.6466996096,8.67858225793
 06/26  20:00:00,1030.24260543,97.2942717218,510.833053251,0.0,100.150657288,124.558693486,317.576865099,243.592118712,56.6466996096,17.3380467774
 06/26  21:00:00,990.435363056,97.2942717218,511.231310369,0.0,100.150657288,124.558693486,318.446918712,267.295639261,42.4850247072,8.66625474371
 06/26  22:00:00,922.049954006,97.2942717218,510.759841583,0.0,46.0930336215,124.558693486,339.738070143,302.75044795,28.3233498048,8.66427238829
 06/26  23:00:00,931.100182792,97.2942717218,517.505936166,0.0,46.0930336215,124.558693486,343.73670125,329.555026347,14.1616749024,0.02
 06/26  24:00:00,933.150460201,97.2942717218,530.111289399,0.0,46.0930336215,113.312780494,363.559954324,349.229763916,5.66466996096,8.66552044688
 06/27  01:00:00,945.32464619,97.2942717218,541.529080377,0.0,46.0930336215,113.312780494,374.512273427,360.182674649,5.66466996096,8.66492881652
 06/27  02:00:00,955.604731923,97.2942717218,551.848259462,0.0,46.0930336215,113.312780494,384.136903381,369.807742981,5.66466996096,8.66449043893
 06/27  03:00:00,957.60572576,97.2942717218,554.02981897,0.0,46.0930336215,113.312780494,391.748493513,377.418211194,5.66466996096,8.66561235773
 06/27  04:00:00,1051.44257695,97.2942717218,554.025732707,0.0,100.150657288,148.969399434,376.921790323,362.591955751,5.66466996096,8.66516461122
 06/27  05:00:00,1049.84260737,99.3689691117,549.731385978,0.0,100.150657288,149.894399434,505.416914036,482.590494116,14.1616749024,8.66474501745
 06/27  06:00:00,1271.23406409,104.500425657,541.866793989,0.0,176.471037341,302.612436532,397.89974712,360.912068784,28.3233498048,8.6643285319
 06/27  07:00:00,1375.89364639,108.795144007,531.908687156,0.0,243.2593065,310.10971186,384.482700486,324.597312526,42.4850247072,17.4003632528
 06/27  08:00:00,1403.93446184,110.688285554,518.484495698,0.0,243.2593065,310.10971186,360.063958512,294.68389344,56.6466996096,8.73336546203
 06/27  09:00:00,1430.49090272,112.278072002,511.172012663,0.0,243.2593065,302.612436532,330.693955767,261.989550132,42.4850247072,26.2193809276
 06/27  10:00:00,1443.88095997,113.765654622,512.185843234,0.0,243.2593065,310.10971186,304.683308147,216.332958622,70.808374512,17.5419750132
 06/27  11:00:00,1446.37767529,115.20990443,511.933095824,0.0,243.2593065,310.10971186,303.50578988,206.366253429,70.808374512,26.3311619389
 06/27  12:00:00,1407.57073585,116.643753579,512.705567528,0.0,243.2593065,310.10971186,286.718105637,198.399390899,70.808374512,17.5103402251
 06/27  13:00:00,1446.24037112,119.057362421,514.330629301,0.0,243.2593065,302.612436532,262.246992251,179.265631746,56.6466996096,26.3346608953
 06/27  14:00:00,1460.05083153,124.895422268,519.414448093,0.0,243.2593065,302.612436532,198.847516585,138.818203619,42.4850247072,17.5442882592
 06/27  15:00:00,1471.4180977,132.676549834,521.768674658,0.0,243.2593065,302.612436532,184.716348369,101.794002799,56.6466996096,26.2756459603
