Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  16:00:00,1481.68234152,137.859755079,520.232509682,0.0,243.2593065,310.10971186,189.6179726,87.1742556952,84.9700494144,17.4736674901
 06/27  17:00:00,1487.16878324,143.676194399,519.916793627,0.0,243.2593065,310.10971186,169.808156062,76.1437139816,84.9700494144,8.69439266609
 06/27  18:00:00,1178.73048866,97.2942717218,523.606848214,0.0,166.938926447,199.110933808,188.499481715,94.8501429794,84.9700494144,8.67928932135
 06/27  19:00:00,1160.43261025,97.2942717218,517.048776752,0.0,166.938926447,191.61365848,186.481587668,121.156650388,56.6466996096,8.67823766978
 06/27  20:00:00,1031.48836981,97.2942717218,511.375368452,0.0,100.150657288,124.558693486,280.994029182,207.009997724,56.6466996096,17.3373318483
 06/27  21:00:00,988.432816569,97.2942717218,509.758117129,0.0,100.150657288,124.558693486,302.296917475,251.145993672,42.4850247072,8.66589909593
 06/27  22:00:00,925.389709378,97.2942717218,513.239226506,0.0,46.0930336215,124.558693486,328.210048783,299.866698979,28.3233498048,0.02
 06/27  23:00:00,941.515408277,97.2942717218,526.827552813,0.0,46.0930336215,124.558693486,346.673003383,323.845881823,14.1616749024,8.66544665836
 06/27  24:00:00,940.517621157,97.2942717218,536.568079073,0.0,46.0930336215,113.312780494,352.014340048,337.684509812,5.66466996096,8.66516027488
 06/28  01:00:00,947.538069964,97.2942717218,543.359026325,0.0,46.0930336215,113.312780494,361.934966218,347.605743854,5.66466996096,8.66455240284
 06/28  02:00:00,951.649125707,97.2942717218,547.51876212,0.0,46.0930336215,113.312780494,371.083561224,356.755655389,5.66466996096,8.66323587376
 06/28  03:00:00,951.892971404,97.2942717218,547.800662469,0.0,46.0930336215,113.312780494,378.659660051,364.32978587,5.66466996096,8.66520422086
 06/28  04:00:00,1041.17395972,97.2942717218,546.461586693,0.0,100.150657288,148.969399434,365.461846741,351.132405682,5.66466996096,8.6647710989
 06/28  05:00:00,1039.52973095,101.691234492,539.249488597,0.0,100.150657288,149.894399434,475.874917103,453.048889626,14.1616749024,8.66435257479
 06/28  06:00:00,1265.85005419,106.964669162,535.308045536,0.0,176.471037341,302.612436532,382.281134825,345.292318493,28.3233498048,8.66546652652
 06/28  07:00:00,1382.65360053,112.349194598,534.974361675,0.0,243.2593065,310.10971186,377.351335535,317.46683438,42.4850247072,17.3994764476
 06/28  08:00:00,1424.77170972,114.182077816,534.266953245,0.0,243.2593065,310.10971186,362.531774887,297.149074123,56.6466996096,8.73600115432
 06/28  09:00:00,1444.10533498,115.591651122,519.993922045,0.0,243.2593065,302.612436532,342.21899556,273.512427056,42.4850247072,26.2215437968
 06/28  10:00:00,1441.23432825,117.033730094,509.929724759,0.0,243.2593065,310.10971186,337.40762769,249.054355982,70.808374512,17.5448971952
 06/28  11:00:00,1442.62843551,118.347876751,508.456576417,0.0,243.2593065,310.10971186,332.432946366,235.291444424,70.808374512,26.3331274306
 06/28  12:00:00,1404.74836883,119.727746429,508.942377341,0.0,243.2593065,310.10971186,301.109920834,212.792600195,70.808374512,17.5089461271
 06/28  13:00:00,1443.59426113,121.158704259,511.189776594,0.0,243.2593065,302.612436532,274.616211311,191.636875147,56.6466996096,26.3326365547
 06/28  14:00:00,1451.42918341,124.839115235,513.501611825,0.0,243.2593065,302.612436532,220.781213195,160.753115034,42.4850247072,17.5430734541
 06/28  15:00:00,1469.01584872,132.956940087,519.627769913,0.0,243.2593065,302.612436532,198.313822972,115.389426007,56.6466996096,26.2776973555
 06/28  16:00:00,1482.34438106,139.050194208,519.676140622,0.0,243.2593065,310.10971186,197.749049852,95.3066973173,84.9700494144,17.4723031205
 06/28  17:00:00,1486.40906058,143.534696502,519.269728051,0.0,243.2593065,310.10971186,180.202442826,86.5363838238,84.9700494144,8.69600958765
 06/28  18:00:00,1163.07748701,97.2942717218,513.007212144,0.0,166.938926447,199.110933808,202.208546512,108.559797459,84.9700494144,8.67869963836
 06/28  19:00:00,1152.9981843,97.2942717218,512.233081274,0.0,166.938926447,191.61365848,199.280229419,133.955846485,56.6466996096,8.6776833244
 06/28  20:00:00,1031.74013677,97.2942717218,511.390415635,0.0,100.150657288,124.558693486,271.872146541,206.547965376,56.6466996096,8.67748155475
 06/28  21:00:00,989.291174951,97.2942717218,510.069533976,0.0,100.150657288,124.558693486,295.183510723,244.031317031,42.4850247072,8.66716898453
 06/28  22:00:00,924.378902282,97.2942717218,512.414986662,0.0,46.0930336215,124.558693486,327.283320328,290.294700127,28.3233498048,8.66527039618
 06/28  23:00:00,940.348499711,97.2942717218,525.837397432,0.0,46.0930336215,124.558693486,339.727138012,316.900625681,14.1616749024,8.66483742868
 06/28  24:00:00,941.48771176,97.2942717218,537.461509547,0.0,46.0930336215,113.312780494,346.682445667,332.352446715,5.66466996096,8.66532899145
 06/29  01:00:00,951.78856475,97.2942717218,547.747616515,0.0,46.0930336215,113.312780494,358.363331569,344.033165238,5.66466996096,8.66549637037
 06/29  02:00:00,956.631669625,97.2942717218,552.895005348,0.0,46.0930336215,113.312780494,369.025527637,354.695832521,5.66466996096,8.66502515422
 06/29  03:00:00,957.43294227,97.2942717218,553.776231031,0.0,46.0930336215,113.312780494,377.965649624,363.636393543,5.66466996096,8.66458611988
 06/29  04:00:00,1046.72438483,97.2942717218,552.455337791,0.0,100.150657288,148.969399434,365.840201335,351.511373922,5.66466996096,8.66415745147
 06/29  05:00:00,1045.96247271,102.794118726,544.776734027,0.0,100.150657288,149.894399434,471.33406567,448.507134088,14.1616749024,8.66525667945
 06/29  06:00:00,1280.07154002,108.214388898,548.978821472,0.0,176.471037341,302.612436532,382.032856116,345.044693577,28.3233498048,8.66481273446
 06/29  07:00:00,1380.08296711,113.89872885,531.040222502,0.0,243.2593065,310.10971186,355.182102053,303.98734426,42.4850247072,8.70973308642
 06/29  08:00:00,1401.88541519,115.4746264,512.173649825,0.0,243.2593065,310.10971186,340.979834319,266.882285563,56.6466996096,17.4508491469
 06/29  09:00:00,1438.89001006,116.78739497,512.346901616,0.0,243.2593065,302.612436532,281.259889006,221.286809489,42.4850247072,17.4880548097
 06/29  10:00:00,1454.80175224,119.622290682,514.973552161,0.0,243.2593065,310.10971186,279.144787874,182.029941969,70.808374512,26.3064713928
 06/29  11:00:00,1472.69636175,126.64666114,521.20099861,0.0,243.2593065,310.10971186,235.67401699,138.534796301,70.808374512,26.3308461775
 06/29  12:00:00,1438.44782113,132.461558519,522.304593061,0.0,243.2593065,310.10971186,202.995820109,114.676289439,70.808374512,17.511156158
 06/29  13:00:00,1474.99470294,136.455254671,521.50632655,0.0,243.2593065,302.612436532,185.305171852,102.32815009,56.6466996096,26.3303221525
 06/29  14:00:00,1482.83111907,145.203899272,520.60046201,0.0,243.2593065,302.612436532,136.044236522,76.0178045495,42.4850247072,17.5414072657
 06/29  15:00:00,1490.98624934,154.239386492,519.771409615,0.0,243.2593065,302.612436532,136.657541889,53.7358811548,56.6466996096,26.2749611247
 06/29  16:00:00,1502.00207866,159.454117257,518.930139717,0.0,243.2593065,310.10971186,145.409569996,42.9690239794,84.9700494144,17.4704966024
 06/29  17:00:00,1504.58730936,162.106218396,518.860719918,0.0,243.2593065,310.10971186,131.223885974,37.5587279829,84.9700494144,8.69510857642
 06/29  18:00:00,1179.18030309,97.2942717218,523.838786056,0.0,166.938926447,199.110933808,160.603393862,66.9554737067,84.9700494144,8.67787074065
 06/29  19:00:00,1172.30337205,97.2942717218,524.699602687,0.0,166.938926447,191.61365848,166.556694385,101.231324631,56.6466996096,8.67867014488
 06/29  20:00:00,1031.84292944,97.2942717218,510.436123057,0.0,100.150657288,124.558693486,258.897839002,193.572365947,56.6466996096,8.67877344524
 06/29  21:00:00,988.470036083,97.2942717218,509.145877642,0.0,100.150657288,124.558693486,295.671342087,244.520011771,42.4850247072,8.66630560851
 06/29  22:00:00,932.119173156,97.2942717218,519.248084489,0.0,46.0930336215,124.558693486,340.41386981,303.426094935,28.3233498048,8.6644250706
 06/29  23:00:00,960.168396903,97.2942717218,544.207234139,0.0,46.0930336215,124.558693486,349.706576356,326.879354931,14.1616749024,8.66554652295
 06/29  24:00:00,960.557053078,97.2942717218,556.985574896,0.0,46.0930336215,113.312780494,353.792426473,339.462667675,5.66466996096,8.66508883665
 06/30  01:00:00,968.105547928,97.2942717218,565.135729124,0.0,46.0930336215,113.312780494,366.459545678,352.13025945,5.66466996096,8.66461626763
 06/30  02:00:00,975.487051139,97.2942717218,573.099940623,0.0,46.0930336215,113.312780494,378.852581596,364.5237444,5.66466996096,8.66416723526
 06/30  03:00:00,979.208069532,97.2942717218,577.119495357,0.0,46.0930336215,113.312780494,390.206815831,375.87688979,5.66466996096,8.66525608013
 06/30  04:00:00,1075.10657147,97.2942717218,579.554267712,0.0,100.150657288,148.969399434,379.901049659,365.571577853,5.66466996096,8.6648018453
 06/30  05:00:00,1075.92043073,102.750879051,574.456353179,0.0,100.150657288,149.894399434,486.066419662,463.240376319,14.1616749024,8.66436844064
 06/30  06:00:00,1302.81605413,107.825377573,572.648259144,0.0,176.471037341,302.612436532,395.71151606,358.722686879,28.3233498048,8.66547937541
 06/30  07:00:00,1399.37009403,112.930609342,552.430827804,0.0,243.2593065,310.10971186,372.977016304,321.783151278,42.4850247072,8.70884031863
 06/30  08:00:00,1421.29542347,114.577013216,530.313890189,0.0,243.2593065,310.10971186,366.025882587,291.930442392,56.6466996096,17.4487405855
 06/30  09:00:00,1442.03606449,116.027285164,517.936419196,0.0,243.2593065,302.612436532,332.147725712,272.176748809,42.4850247072,17.4859521961
 06/30  10:00:00,1442.30280734,117.605222203,510.172918535,0.0,243.2593065,310.10971186,346.056630941,248.944890458,70.808374512,26.3033659702
 06/30  11:00:00,1449.58466418,119.218914802,511.689704346,0.0,243.2593065,310.10971186,301.85057495,204.714079421,70.808374512,26.328121017
 06/30  12:00:00,1416.31517373,122.374712431,514.273500554,0.0,243.2593065,310.10971186,260.719421547,172.402328216,70.808374512,17.508718819
 06/30  13:00:00,1468.83316302,131.460334214,520.730297486,0.0,243.2593065,302.612436532,201.268387578,122.890441609,56.6466996096,21.7312463599
 06/30  14:00:00,1481.56187937,143.588765417,520.952904823,0.0,243.2593065,302.612436532,146.982441572,82.3630746138,42.4850247072,22.1343422506
 06/30  15:00:00,1489.56888373,152.640041603,519.917003346,0.0,243.2593065,302.612436532,133.102149886,58.9331119439,56.6466996096,17.5223383327
 06/30  16:00:00,1501.35419305,159.172941296,518.526768149,0.0,243.2593065,310.10971186,154.159372145,48.9584018127,84.9700494144,20.2309209182
 06/30  17:00:00,1503.45153361,161.908082048,517.928006907,0.0,243.2593065,310.10971186,145.071544389,45.473588594,84.9700494144,14.6279063807
 06/30  18:00:00,1178.88324565,97.2942717218,523.620730797,0.0,166.938926447,199.110933808,175.06209297,81.413355544,84.9700494144,8.67868801117
 06/30  19:00:00,1152.56698579,97.2942717218,511.987002807,0.0,166.938926447,191.61365848,197.45820312,132.133831701,56.6466996096,8.67767180947
 06/30  20:00:00,1026.68298537,97.2942717218,508.574309067,0.0,100.150657288,124.558693486,303.345004039,238.019822335,56.6466996096,8.67848209441
 06/30  21:00:00,1002.70694153,97.2942717218,522.321644709,0.0,100.150657288,124.558693486,325.452854034,274.300922575,42.4850247072,8.66690675224
 06/30  22:00:00,951.543463361,97.2942717218,536.616395841,0.0,46.0930336215,124.558693486,340.749479845,303.76117305,28.3233498048,8.66495699042
 06/30  23:00:00,961.892789117,97.2942717218,545.324076934,0.0,46.0930336215,124.558693486,340.252639155,317.426449338,14.1616749024,8.6645149147
 06/30  24:00:00,952.025746473,97.2942717218,547.856971466,0.0,46.0930336215,113.312780494,342.346750598,328.017995048,5.66466996096,8.66408558859
 07/01  01:00:00,949.548758638,97.2942717218,545.221247918,0.0,46.0930336215,113.312780494,351.19651358,336.866712816,5.66466996096,8.66513080235
 07/01  02:00:00,949.285662566,97.2942717218,544.959438784,0.0,46.0930336215,113.312780494,359.957906989,345.628570811,5.66466996096,8.66466621739
 07/01  03:00:00,949.603308519,97.2942717218,545.295404328,0.0,46.0930336215,113.312780494,368.393535587,354.064642812,5.66466996096,8.66422281382
 07/01  04:00:00,958.765654533,97.2942717218,544.005543057,0.0,55.6251445156,113.312780494,363.834806038,349.504816844,5.66466996096,8.6653192332
 07/01  05:00:00,959.519613927,97.2942717218,544.862475598,0.0,55.6251445156,113.312780494,377.203726032,354.377197636,14.1616749024,8.66485349356
 07/01  06:00:00,1026.73883114,97.2942717218,542.864379376,0.0,65.1572554096,176.889270242,334.711636872,297.72387741,28.3233498048,8.66440965687
 07/01  07:00:00,1130.26809958,100.806787594,533.626215037,0.0,109.682768182,220.96816451,418.002989344,366.85398905,42.4850247072,8.6639755867
 07/01  08:00:00,1131.92420947,100.533897295,526.848257627,0.0,109.682768182,220.96816451,402.482891944,337.146165216,56.6466996096,8.69002711874
 07/01  09:00:00,1234.84882177,103.366333531,520.295612473,0.0,131.945524568,266.955817592,362.928895572,311.732811318,42.4850247072,8.71105954711
 07/01  10:00:00,1238.93401139,103.740284317,516.978838144,0.0,131.945524568,274.45309292,383.134627863,294.878031749,70.808374512,17.4482216017
 07/01  11:00:00,1240.46302219,103.90857007,517.568728515,0.0,131.945524568,274.45309292,381.172192491,292.91705197,70.808374512,17.4467660093
 07/01  12:00:00,1211.37324054,104.21676198,519.819675882,0.0,131.945524568,274.45309292,379.73864994,291.487112081,70.808374512,17.4431633466
 07/01  13:00:00,1201.08164721,104.685255967,516.771826476,0.0,131.945524568,266.955817592,356.416647413,282.323460671,56.6466996096,17.4464871329
 07/01  14:00:00,1198.8746555,105.609934546,513.941236127,0.0,131.945524568,266.955817592,329.336831092,269.406285398,42.4850247072,17.4455209873
 07/01  15:00:00,1123.05509893,97.2942717218,522.35693675,0.0,109.682768182,212.545889182,280.701667534,206.61097607,56.6466996096,17.4439918543
 07/01  16:00:00,1131.38966264,97.2942717218,523.324804057,0.0,109.682768182,220.04316451,294.755453547,192.343090195,84.9700494144,17.4423139371
 07/01  17:00:00,1086.44551942,97.2942717218,521.160416915,0.0,109.682768182,220.04316451,280.040243556,186.361703888,84.9700494144,8.70849025388
 07/01  18:00:00,1055.61779724,97.2942717218,528.601222597,0.0,100.150657288,199.110933808,321.481274131,227.847118559,84.9700494144,8.66410615676
 07/01  19:00:00,1060.65699964,97.2942717218,538.951717469,0.0,100.150657288,191.61365848,311.339501067,246.027602528,56.6466996096,8.66519892889
 07/01  20:00:00,969.134290044,97.2942717218,542.918134077,0.0,55.6251445156,124.558693486,371.510790761,306.199346933,56.6466996096,8.66474421791
 07/01  21:00:00,971.748273311,97.2942717218,546.041719914,0.0,55.6251445156,124.558693486,368.184669002,317.035343148,42.4850247072,8.66430114682
 07/01  22:00:00,963.640305829,97.2942717218,548.229613076,0.0,46.0930336215,124.558693486,373.636366977,336.647612266,28.3233498048,8.66540490621
 07/01  23:00:00,964.021067154,97.2942717218,547.508587263,0.0,46.0930336215,124.558693486,368.006524321,345.179915306,14.1616749024,8.66493411222
 07/01  24:00:00,952.060290351,97.2942717218,547.9335608,0.0,46.0930336215,113.312780494,368.230201494,353.901040844,5.66466996096,8.66449068913
 07/02  01:00:00,944.560539372,97.2942717218,551.932986316,0.0,34.9616554283,113.312780494,378.572540785,364.243860931,5.66466996096,8.66400989284
 07/02  02:00:00,946.444530801,97.2942717218,553.990317906,0.0,34.9616554283,113.312780494,378.315673479,372.631003518,5.66466996096,0.02
 07/02  03:00:00,946.163022269,97.2942717218,553.69772772,0.0,34.9616554283,113.312780494,394.438793751,380.109046621,5.66466996096,8.66507716933
 07/02  04:00:00,955.713271438,97.2942717218,552.861928063,0.0,44.4937663224,113.312780494,389.648964294,375.31967793,5.66466996096,8.6646164036
 07/02  05:00:00,957.2440602,97.2942717218,554.564380093,0.0,44.4937663224,113.312780494,403.576144404,380.750298329,14.1616749024,8.66417117239
 07/02  06:00:00,1026.64402325,97.2942717218,554.804553121,0.0,54.0258772165,176.889270242,359.980616388,322.992004205,28.3233498048,8.66526237789
 07/02  07:00:00,1023.7262097,97.2942717218,556.356538991,0.0,54.0258772165,184.38654557,365.94071284,314.790895974,42.4850247072,8.66479215825
 07/02  08:00:00,1099.28726768,97.2942717218,552.201315048,0.0,65.1572554096,220.04316451,365.128702246,299.795777082,56.6466996096,8.68622555449
 07/02  09:00:00,1087.42311156,97.2942717218,547.508204772,0.0,65.1572554096,212.545889182,350.101307666,290.220965818,42.4850247072,17.3953171411
 07/02  10:00:00,1091.49116106,97.2942717218,543.898349421,0.0,65.1572554096,220.04316451,368.565607753,280.320788863,70.808374512,17.4364443779
 07/02  11:00:00,1091.45272128,97.2942717218,542.961294478,0.0,65.1572554096,220.04316451,349.369255075,269.833488133,70.808374512,8.72739243009
 07/02  12:00:00,1085.67882918,97.2942717218,538.482509283,0.0,65.1572554096,220.04316451,352.84435466,264.597041617,70.808374512,17.4389385317
 07/02  13:00:00,1072.23593524,97.2942717218,533.211938981,0.0,65.1572554096,212.545889182,338.604845174,264.521733033,56.6466996096,17.4364125317
 07/02  14:00:00,1073.06193903,97.2942717218,533.892414645,0.0,65.1572554096,212.545889182,314.181515784,254.259310709,42.4850247072,17.4371803683
 07/02  15:00:00,1070.58759804,97.2942717218,531.778416653,0.0,65.1572554096,212.545889182,314.933242933,240.84900479,56.6466996096,17.4375385332
 07/02  16:00:00,1046.8470758,97.2942717218,533.257762826,0.0,65.1572554096,220.04316451,334.892912198,232.487613917,84.9700494144,17.4352488667
 07/02  17:00:00,1002.73470193,97.2942717218,535.72581732,0.0,54.0258772165,184.38654557,326.269716771,232.592522088,84.9700494144,8.70714526835
 07/02  18:00:00,979.339738811,97.2942717218,542.190930546,0.0,44.4937663224,163.454314868,358.6832568,265.048921628,84.9700494144,8.66428575716
 07/02  19:00:00,983.950104609,97.2942717218,553.783800783,0.0,44.4937663224,155.95703954,349.223535101,283.911450499,56.6466996096,8.66538499241
 07/02  20:00:00,966.135181929,97.2942717218,551.780223525,0.0,44.4937663224,124.558693486,398.677039285,333.3654326,56.6466996096,8.66490707564
 07/02  21:00:00,964.054900258,97.2942717218,549.93868965,0.0,44.4937663224,124.558693486,392.28831464,341.138833643,42.4850247072,8.66445629019
 07/02  22:00:00,954.913207838,97.2942717218,550.977145946,0.0,34.9616554283,124.558693486,395.706872381,358.719508304,28.3233498048,8.66401427217
 07/02  23:00:00,954.701382805,97.2942717218,549.621544147,0.0,34.9616554283,124.558693486,388.928654286,366.101887081,14.1616749024,8.6650923025
 07/02  24:00:00,943.247473463,97.2942717218,550.586236497,0.0,34.9616554283,113.312780494,388.610309612,374.281005233,5.66466996096,8.6646344175
 07/03  01:00:00,957.435548512,97.2942717218,553.850683589,0.0,46.0930336215,113.312780494,396.107607591,381.778789491,5.66466996096,8.66414813985
 07/03  02:00:00,958.982871659,97.2942717218,555.531501896,0.0,46.0930336215,113.312780494,394.761309612,389.076639651,5.66466996096,0.02
 07/03  03:00:00,958.04774928,97.2942717218,554.529189629,0.0,46.0930336215,113.312780494,409.427585766,395.097689864,5.66466996096,8.66522594166
 07/03  04:00:00,1046.37848264,97.2942717218,552.185892683,0.0,100.150657288,148.969399434,393.212963554,378.883544973,5.66466996096,8.6647486204
 07/03  05:00:00,1044.65450355,97.7946447991,548.450530044,0.0,100.150657288,149.894399434,592.337475028,569.510359551,14.1616749024,8.66544057428
 07/03  06:00:00,1271.70057101,99.9746973625,548.344867112,0.0,176.471037341,302.612436532,437.427666388,400.440962185,28.3233498048,8.66335439829
 07/03  07:00:00,1386.53770326,102.700938161,548.920184601,0.0,243.2593065,310.10971186,418.121024504,358.235191897,42.4850247072,17.4008078997
 07/03  08:00:00,1421.71639848,103.982794716,541.249643959,0.0,243.2593065,310.10971186,411.251557052,337.157480379,56.6466996096,17.4473770638
 07/03  09:00:00,1447.99064612,104.928328079,533.753367777,0.0,243.2593065,302.612436532,389.283066015,329.312864814,42.4850247072,17.4851764939
 07/03  10:00:00,1447.50898239,106.352737186,525.174211658,0.0,243.2593065,310.10971186,397.377074915,309.026490907,70.808374512,17.5422094963
 07/03  11:00:00,1436.21517367,107.776789009,513.028940311,0.0,243.2593065,310.10971186,384.054749974,286.915434639,70.808374512,26.330940823
 07/03  12:00:00,1395.41434504,109.039516968,512.129499169,0.0,243.2593065,310.10971186,346.235387139,257.92050312,70.808374512,17.5065095077
 07/03  13:00:00,1433.96055225,110.572452459,512.16183485,0.0,243.2593065,302.612436532,299.961875029,216.98509659,56.6466996096,26.3300788288
 07/03  14:00:00,1436.10182726,112.716658229,510.934458384,0.0,243.2593065,302.612436532,258.446402214,198.421648507,42.4850247072,17.5397289997
 07/03  15:00:00,1439.16613928,115.33999257,511.569917731,0.0,243.2593065,302.612436532,267.531637834,184.609915077,56.6466996096,26.2750231473
 07/03  16:00:00,1446.34218402,117.344115204,510.830618539,0.0,243.2593065,310.10971186,283.843604936,181.400153785,84.9700494144,17.4734017367
 07/03  17:00:00,1446.51907118,118.774790345,510.658045451,0.0,243.2593065,310.10971186,278.720564784,185.056122151,84.9700494144,8.69439321813
 07/03  18:00:00,1154.02268494,97.2942717218,510.184862037,0.0,166.938926447,199.110933808,295.807641484,202.158347081,84.9700494144,8.67924498811
 07/03  19:00:00,1159.45763783,97.2942717218,520.878133242,0.0,166.938926447,191.61365848,314.863733577,240.881368865,56.6466996096,17.3356651024
 07/03  20:00:00,1063.14565529,97.2942717218,540.134119853,0.0,100.150657288,124.558693486,373.969036413,308.64424686,56.6466996096,8.67808994304
 07/03  21:00:00,1028.8964145,97.2942717218,545.259412034,0.0,100.150657288,124.558693486,370.074701671,318.923709097,42.4850247072,8.66596786639
 07/03  22:00:00,963.907533332,97.2942717218,548.152101276,0.0,46.0930336215,124.558693486,377.570348329,340.583041532,28.3233498048,8.66395699247
 07/03  23:00:00,965.435650646,97.2942717218,548.934038626,0.0,46.0930336215,124.558693486,364.44913473,350.267459828,14.1616749024,0.02
 07/03  24:00:00,954.764017943,97.2942717218,550.77307551,0.0,46.0930336215,113.312780494,373.528997764,359.199167298,5.66466996096,8.66516050517
 07/04  01:00:00,947.871579097,97.2942717218,555.432699072,0.0,34.9616554283,113.312780494,383.064871565,368.735662924,5.66466996096,8.66453868063
 07/04  02:00:00,950.793452096,97.2942717218,558.631053317,0.0,34.9616554283,113.312780494,391.662014004,377.33327227,5.66466996096,8.66407177231
 07/04  03:00:00,952.201495289,97.2942717218,560.186547157,0.0,34.9616554283,113.312780494,399.340775383,385.010959669,5.66466996096,8.66514575301
 07/04  04:00:00,961.869400959,97.2942717218,559.493773701,0.0,44.4937663224,113.312780494,394.139056111,379.809719361,5.66466996096,8.66466678897
 07/04  05:00:00,963.672760111,97.2942717218,561.505908855,0.0,44.4937663224,113.312780494,407.554876357,384.728991309,14.1616749024,8.66421014537
 07/04  06:00:00,1034.09050388,97.2942717218,562.851729365,0.0,54.0258772165,176.889270242,363.907517353,326.918866583,28.3233498048,8.66530096504
 07/04  07:00:00,1036.32061077,97.2942717218,569.978884046,0.0,54.0258772165,184.38654557,362.721379194,311.571541017,42.4850247072,8.66481346987
 07/04  08:00:00,1101.54360926,97.2942717218,554.76956795,0.0,65.1572554096,220.04316451,360.643145059,295.312539179,56.6466996096,8.68390627101
 07/04  09:00:00,1080.58978979,97.2942717218,540.475510779,0.0,65.1572554096,212.545889182,337.806652216,277.928765264,42.4850247072,17.3928622447
 07/04  10:00:00,1086.40340803,97.2942717218,539.275524542,0.0,65.1572554096,220.04316451,350.621005589,271.085682589,70.808374512,8.72694848747
 07/04  11:00:00,1086.30856717,97.2942717218,538.191591882,0.0,65.1572554096,220.04316451,354.015101424,265.768754243,70.808374512,17.4379726685
 07/04  12:00:00,1081.92230867,97.2942717218,535.361439657,0.0,65.1572554096,220.04316451,350.458906465,262.215007244,70.808374512,17.435524709
 07/04  13:00:00,1072.31678766,97.2942717218,533.15288618,0.0,65.1572554096,212.545889182,330.353562539,256.270693762,56.6466996096,17.4361691676
 07/04  14:00:00,1063.4505761,97.2942717218,525.169379762,0.0,65.1572554096,212.545889182,299.163314487,239.241739926,42.4850247072,17.4365498535
 07/04  15:00:00,1066.2651802,97.2942717218,528.132257142,0.0,65.1572554096,212.545889182,313.075543925,238.99457391,56.6466996096,17.4342704049
 07/04  16:00:00,1055.91574336,97.2942717218,541.762408635,0.0,65.1572554096,220.04316451,333.522127907,239.82292069,84.9700494144,8.72915780228
 07/04  17:00:00,1018.41598247,97.2942717218,551.056463088,0.0,54.0258772165,184.38654557,343.763370548,241.398321701,84.9700494144,17.3949994327
 07/04  18:00:00,987.287197472,97.2942717218,550.240750387,0.0,44.4937663224,163.454314868,374.443196571,280.809014015,84.9700494144,8.66413314145
 07/04  19:00:00,980.271873533,97.2942717218,549.76182465,0.0,44.4937663224,155.95703954,352.982424972,287.670492319,56.6466996096,8.66523304394
 07/04  20:00:00,963.402041991,97.2942717218,548.792688524,0.0,44.4937663224,124.558693486,400.371390192,335.05993827,56.6466996096,8.66475231248
 07/04  21:00:00,963.854574256,97.2942717218,549.67612786,0.0,44.4937663224,124.558693486,395.396639482,344.247319697,42.4850247072,8.66429507742
 07/04  22:00:00,955.32926662,97.2942717218,551.402926537,0.0,34.9616554283,124.558693486,399.335593839,362.348398589,28.3233498048,8.66384544561
 07/04  23:00:00,955.998991459,97.2942717218,551.005686428,0.0,34.9616554283,124.558693486,384.236896732,370.055221829,14.1616749024,0.02
 07/04  24:00:00,943.184459906,97.2942717218,550.514413219,0.0,34.9616554283,113.312780494,391.323670224,376.993958269,5.66466996096,8.66504199385
 07/05  01:00:00,956.755729888,97.2942717218,553.12641455,0.0,46.0930336215,113.312780494,398.626841215,384.297753631,5.66466996096,8.66441762305
 07/05  02:00:00,958.085338151,97.2942717218,554.581661835,0.0,46.0930336215,113.312780494,405.179990133,390.85136991,5.66466996096,8.66395026196
 07/05  03:00:00,957.978190942,97.2942717218,554.47185639,0.0,46.0930336215,113.312780494,410.692682175,396.362999122,5.66466996096,8.66501309155
 07/05  04:00:00,1045.93932776,97.2942717218,551.702108043,0.0,100.150657288,148.969399434,393.63969357,379.310488117,5.66466996096,8.66453549207
 07/05  05:00:00,1044.25505781,97.8918373625,547.916312303,0.0,100.150657288,149.894399434,596.892407188,574.066650798,14.1616749024,8.66408148753
 07/05  06:00:00,1281.16370914,100.238472765,558.313294405,0.0,176.471037341,302.612436532,442.815183882,405.826675736,28.3233498048,8.66515834066
 07/05  07:00:00,1386.54697935,102.79076886,548.860643275,0.0,243.2593065,310.10971186,422.986318117,364.867718155,42.4850247072,15.6335752548
 07/05  08:00:00,1413.17563718,103.816684193,533.153768469,0.0,243.2593065,310.10971186,407.396795895,340.245805352,56.6466996096,10.5042909328
 07/05  09:00:00,1434.12348247,104.94210535,521.267901221,0.0,243.2593065,302.612436532,384.219720146,315.516163134,42.4850247072,26.2185323051
 07/05  10:00:00,1434.31141017,106.353966981,513.521735914,0.0,243.2593065,310.10971186,381.695784772,293.345195384,70.808374512,17.5422148759
 07/05  11:00:00,1434.56320804,107.764933971,511.689397522,0.0,243.2593065,310.10971186,367.457964011,270.320621981,70.808374512,26.3289675183
 07/05  12:00:00,1398.18237236,109.308459279,512.351730328,0.0,243.2593065,310.10971186,317.078158446,228.759558053,70.808374512,17.5102258814
 07/05  13:00:00,1440.14569169,111.849055869,514.672352042,0.0,243.2593065,302.612436532,270.036525712,187.061789443,56.6466996096,26.3280366599
 07/05  14:00:00,1452.18559705,115.419321924,521.057857258,0.0,243.2593065,302.612436532,218.611203005,158.586279251,42.4850247072,17.539899047
 07/05  15:00:00,1460.39011628,119.946750539,523.493607238,0.0,243.2593065,302.612436532,213.239748716,130.320403166,56.6466996096,26.2726459405
 07/05  16:00:00,1470.19468101,124.540145341,522.09043433,0.0,243.2593065,310.10971186,211.982403752,109.543302855,84.9700494144,17.469051483
 07/05  17:00:00,1472.05714886,126.210826237,522.316361596,0.0,243.2593065,310.10971186,199.836606468,106.171975808,84.9700494144,8.69458124583
 07/05  18:00:00,1164.33763436,97.2942717218,513.892406103,0.0,166.938926447,199.110933808,220.933259689,127.285808559,84.9700494144,8.67740171582
 07/05  19:00:00,1151.69496537,97.2942717218,511.621169711,0.0,166.938926447,191.61365848,227.253182129,161.928325401,56.6466996096,8.67815711868
 07/05  20:00:00,1030.47801675,97.2942717218,511.0321176,0.0,100.150657288,124.558693486,308.593400161,243.269799292,56.6466996096,8.67690125974
 07/05  21:00:00,990.71491246,97.2942717218,511.353717027,0.0,100.150657288,124.558693486,315.064462167,263.913642284,42.4850247072,8.66579517553
 07/05  22:00:00,922.140740758,97.2942717218,510.940635479,0.0,46.0930336215,124.558693486,334.476612044,297.48936399,28.3233498048,8.66389825001
 07/05  23:00:00,924.973220434,97.2942717218,512.094682849,0.0,46.0930336215,124.558693486,342.007320846,319.180680333,14.1616749024,8.66496561109
 07/05  24:00:00,922.866375434,97.2942717218,520.972833526,0.0,46.0930336215,113.312780494,353.653383924,339.32421794,5.66466996096,8.66449602301
 07/06  01:00:00,931.447797647,97.2942717218,528.792957309,0.0,46.0930336215,113.312780494,367.713933966,353.38525208,5.66466996096,8.66401192537
 07/06  02:00:00,940.672992996,97.2942717218,537.043304126,0.0,46.0930336215,113.312780494,379.495082912,365.165344506,5.66466996096,8.66506844489
 07/06  03:00:00,945.754218826,97.2942717218,541.515828114,0.0,46.0930336215,113.312780494,387.223902549,372.894653167,5.66466996096,8.66457942183
 07/06  04:00:00,1036.30549388,97.2942717218,541.436067641,0.0,100.150657288,148.969399434,371.587858936,357.259074316,5.66466996096,8.66411465944
 07/06  05:00:00,1034.92620236,99.366023836,537.007482047,0.0,100.150657288,149.894399434,501.096033692,478.269162276,14.1616749024,8.66519651374
 07/06  06:00:00,1261.85179874,104.560278937,533.772087272,0.0,176.471037341,302.612436532,392.689030611,355.700978381,28.3233498048,8.66470242527
 07/06  07:00:00,1372.48574391,108.852866425,528.597824591,0.0,243.2593065,310.10971186,373.52281198,322.327383155,42.4850247072,8.71040411816
 07/06  08:00:00,1405.56196955,110.488415585,520.132211521,0.0,243.2593065,310.10971186,377.644212309,303.550989193,56.6466996096,17.4465235064
 07/06  09:00:00,1430.35591269,112.228403898,511.19660421,0.0,243.2593065,302.612436532,334.324736174,274.356385866,42.4850247072,17.4833256009
 07/06  10:00:00,1441.66336123,113.741810639,511.675060218,0.0,243.2593065,310.10971186,329.623851563,232.516889211,70.808374512,26.2985878399
 07/06  11:00:00,1447.31356276,115.309136372,511.889097073,0.0,243.2593065,310.10971186,290.687097626,202.3183519,70.808374512,17.5603712146
 07/06  12:00:00,1407.35306026,116.698902968,512.470778585,0.0,243.2593065,310.10971186,296.789029629,199.72955879,70.808374512,26.2510963269
 07/06  13:00:00,1446.92068534,119.370527479,514.570883993,0.0,243.2593065,302.612436532,252.135488641,177.929092526,56.6466996096,17.5596965051
 07/06  14:00:00,1458.25376218,124.447173646,518.47579075,0.0,243.2593065,302.612436532,212.470476013,143.684431688,42.4850247072,26.3010196175
 07/06  15:00:00,1472.5674399,133.970737556,521.603767622,0.0,243.2593065,302.612436532,171.139607357,96.9699499399,56.6466996096,17.5229578078
 07/06  16:00:00,1485.98664341,142.177555742,520.197340578,0.0,243.2593065,310.10971186,178.552217871,76.1105073366,84.9700494144,17.4716611205
 07/06  17:00:00,1488.67299084,145.344506605,519.73643785,0.0,243.2593065,310.10971186,176.236281341,73.8967877417,84.9700494144,17.3694441849
 07/06  18:00:00,1166.36907341,97.2942717218,514.870798409,0.0,166.938926447,199.110933808,202.481279471,108.833998284,84.9700494144,8.67723177305
 07/06  19:00:00,1149.11868486,97.2942717218,509.89581416,0.0,166.938926447,191.61365848,216.841651063,151.516983539,56.6466996096,8.67796791442
 07/06  20:00:00,1032.34290935,97.2942717218,512.883526,0.0,100.150657288,124.558693486,329.378139232,264.052647592,56.6466996096,8.67879203008
 07/06  21:00:00,1018.41848607,97.2942717218,536.055424268,0.0,100.150657288,124.558693486,347.103679484,295.953307676,42.4850247072,8.6653471011
 07/06  22:00:00,967.959267809,97.2942717218,552.632459537,0.0,46.0930336215,124.558693486,357.080099992,320.091826339,28.3233498048,8.66492384813
 07/06  23:00:00,969.245773749,97.2942717218,553.095875279,0.0,46.0930336215,124.558693486,353.445199732,330.619076021,14.1616749024,8.66444880842
 07/06  24:00:00,957.067457731,97.2942717218,553.291159823,0.0,46.0930336215,113.312780494,354.485226169,340.156564952,5.66466996096,8.66399125606
 07/07  01:00:00,960.293112627,97.2942717218,556.808639289,0.0,46.0930336215,113.312780494,364.762700104,350.433002654,5.66466996096,8.66502748822
 07/07  02:00:00,962.33319207,97.2942717218,559.038051584,0.0,46.0930336215,113.312780494,373.796040486,359.466838518,5.66466996096,8.66453200769
 07/07  03:00:00,962.285523603,97.2942717218,559.004129407,0.0,46.0930336215,113.312780494,381.900232646,367.571499704,5.66466996096,8.66406298103
 07/07  04:00:00,1053.67805782,97.2942717218,556.372544077,0.0,100.150657288,148.969399434,359.927585873,354.242915912,5.66466996096,0.02
 07/07  05:00:00,1051.08578836,101.784127055,548.511561012,0.0,100.150657288,149.894399434,480.393701349,457.56664803,14.1616749024,8.66537841668
 07/07  06:00:00,1273.21006504,107.11870194,541.215433029,0.0,176.471037341,302.612436532,383.344153128,346.356020212,28.3233498048,8.66478311159
 07/07  07:00:00,1380.9439769,112.620350414,532.957140963,0.0,243.2593065,310.10971186,372.78899781,312.905644066,42.4850247072,17.3983290369
 07/07  08:00:00,1412.02606566,114.249506897,522.269477346,0.0,243.2593065,310.10971186,364.346039245,290.250892739,56.6466996096,17.4484468964
 07/07  09:00:00,1433.25167709,115.634373484,510.498294985,0.0,243.2593065,302.612436532,324.701210115,264.729921222,42.4850247072,17.4862641858
 07/07  10:00:00,1444.41104602,116.946678498,510.96684189,0.0,243.2593065,310.10971186,315.167050624,226.820098276,70.808374512,17.5385778365
 07/07  11:00:00,1447.98693288,118.2302421,510.966163754,0.0,243.2593065,310.10971186,305.919008409,208.778621469,70.808374512,26.3320124282
 07/07  12:00:00,1408.36028589,119.436926158,511.312782611,0.0,243.2593065,310.10971186,289.309607481,200.994350549,70.808374512,17.50688242
 07/07  13:00:00,1448.37122766,121.897464607,513.699320611,0.0,243.2593065,302.612436532,261.121529824,178.144006783,56.6466996096,26.3308234311
 07/07  14:00:00,1459.76149185,127.133176448,517.55649714,0.0,243.2593065,302.612436532,213.124584347,144.340905869,42.4850247072,26.298653771
 07/07  15:00:00,1472.15988472,134.193911166,521.018691137,0.0,243.2593065,302.612436532,184.717673708,110.548793914,56.6466996096,17.5221801843
 07/07  16:00:00,1482.24680372,138.627532971,520.075956952,0.0,243.2593065,310.10971186,199.815258352,97.3713327968,84.9700494144,17.4738761412
 07/07  17:00:00,1484.7830178,141.866694024,519.376828328,0.0,243.2593065,310.10971186,185.463314491,91.7986628636,84.9700494144,8.69460221291
 07/07  18:00:00,1159.42063863,97.2942717218,511.046432248,0.0,166.938926447,199.110933808,217.905448513,124.256374747,84.9700494144,8.67902435219
 07/07  19:00:00,1148.13567347,97.2942717218,510.252398778,0.0,166.938926447,191.61365848,234.18992695,160.206980709,56.6466996096,17.336246632
 07/07  20:00:00,1029.26019359,97.2942717218,510.948684208,0.0,100.150657288,124.558693486,326.586028475,261.260946479,56.6466996096,8.67838238592
 07/07  21:00:00,1008.62190906,97.2942717218,527.583915242,0.0,100.150657288,124.558693486,344.61445777,293.463175764,42.4850247072,8.6662572983
 07/07  22:00:00,955.425989628,97.2942717218,539.987969236,0.0,46.0930336215,124.558693486,355.697820316,318.710247208,28.3233498048,8.66422330319
 07/07  23:00:00,961.51231386,97.2942717218,544.689558078,0.0,46.0930336215,124.558693486,352.115444092,329.290009639,14.1616749024,8.66375955052
 07/07  24:00:00,950.038881541,97.2942717218,545.617932908,0.0,46.0930336215,113.312780494,344.645689741,338.96101978,5.66466996096,0.02
 07/08  01:00:00,952.598419094,97.2942717218,548.414529433,0.0,46.0930336215,113.312780494,363.003768434,348.674305885,5.66466996096,8.66479258797
 07/08  02:00:00,952.704152037,97.2942717218,548.546778931,0.0,46.0930336215,113.312780494,371.594158257,357.265189416,5.66466996096,8.66429887943
 07/08  03:00:00,951.808525543,97.2942717218,547.583302679,0.0,46.0930336215,113.312780494,378.950666105,364.622167709,5.66466996096,8.66382843554
 07/08  04:00:00,960.264483867,97.2942717218,545.536401288,0.0,55.6251445156,113.312780494,373.598512894,359.268963508,5.66466996096,8.66487942514
 07/08  05:00:00,961.170223435,97.2942717218,546.553633249,0.0,55.6251445156,113.312780494,386.452626436,363.626558913,14.1616749024,8.66439262069
 07/08  06:00:00,1040.60909427,97.2942717218,557.652265526,0.0,65.1572554096,176.889270242,346.672334455,309.685060305,28.3233498048,8.6639243445
 07/08  07:00:00,1139.12612361,100.37099842,542.809877476,0.0,109.682768182,220.96816451,432.653492643,381.503479413,42.4850247072,8.66498852251
 07/08  08:00:00,1140.21386203,100.352180058,534.593576928,0.0,109.682768182,220.96816451,405.929971107,340.595067419,56.6466996096,8.68820407892
 07/08  09:00:00,1242.87040968,103.174917973,527.499502303,0.0,131.945524568,266.955817592,372.493011336,312.605340695,42.4850247072,17.4026459345
 07/08  10:00:00,1236.98874671,103.485429666,515.34114082,0.0,131.945524568,274.45309292,378.652422884,290.398683916,70.808374512,17.4453644556
 07/08  11:00:00,1233.50427146,103.687938753,511.778189587,0.0,131.945524568,274.45309292,364.993185224,276.740914418,70.808374512,17.4438962945
 07/08  12:00:00,1203.52497192,103.924683465,512.64200092,0.0,131.945524568,274.45309292,330.793113883,251.251365219,70.808374512,8.73337415194
 07/08  13:00:00,1202.00449226,104.489797171,513.92940651,0.0,131.945524568,266.955817592,281.033607217,206.941706694,56.6466996096,17.4452009133
 07/08  14:00:00,1213.20269409,106.229043454,519.39245092,0.0,131.945524568,266.955817592,229.425969943,169.497841671,42.4850247072,17.4431035648
 07/08  15:00:00,1120.14363671,97.2942717218,514.990458432,0.0,109.682768182,212.545889182,183.673614593,109.582527363,56.6466996096,17.4443876205
 07/08  16:00:00,1126.08191952,97.2942717218,514.467059471,0.0,109.682768182,220.04316451,208.914132773,106.498404011,84.9700494144,17.4456793468
 07/08  17:00:00,1083.89998734,97.2942717218,514.515154652,0.0,109.682768182,220.04316451,200.466578307,106.788740449,84.9700494144,8.70778844368
 07/08  18:00:00,1044.58297016,97.2942717218,514.394456007,0.0,100.150657288,199.110933808,232.731468272,139.096855776,84.9700494144,8.66456308216
 07/08  19:00:00,1036.21668073,97.2942717218,513.601025497,0.0,100.150657288,191.61365848,223.290250476,157.979457365,56.6466996096,8.66409350115
 07/08  20:00:00,936.987608412,97.2942717218,512.71348009,0.0,55.6251445156,124.558693486,290.695011032,225.384848001,56.6466996096,8.66346342172
 07/08  21:00:00,938.293067764,97.2942717218,513.639609547,0.0,55.6251445156,124.558693486,277.752460268,226.602768461,42.4850247072,8.66466709919
 07/08  22:00:00,928.044692133,97.2942717218,513.451346987,0.0,46.0930336215,124.558693486,281.490549834,244.503007707,28.3233498048,8.6641923222
 07/08  23:00:00,928.672296519,97.2942717218,513.288573078,0.0,46.0930336215,124.558693486,279.282358215,256.456955388,14.1616749024,8.66372792469
 07/08  24:00:00,915.250045282,97.2942717218,513.024043446,0.0,46.0930336215,113.312780494,287.789342619,273.459897976,5.66466996096,8.66477468274
 07/09  01:00:00,902.644048807,97.2942717218,512.308763637,0.0,34.9616554283,113.312780494,305.726478019,291.397538448,5.66466996096,8.66426961063
 07/09  02:00:00,900.515591065,97.2942717218,511.443171612,0.0,34.9616554283,113.312780494,333.804735638,319.476272137,5.66466996096,8.66379354003
 07/09  03:00:00,899.55901919,97.2942717218,510.886374476,0.0,34.9616554283,113.312780494,362.405894878,348.076385653,5.66466996096,8.66483926426
 07/09  04:00:00,918.138547894,97.2942717218,517.618153144,0.0,44.4937663224,113.312780494,371.671844842,357.342825215,5.66466996096,8.66434966571
 07/09  05:00:00,928.567046927,97.2942717218,526.996231435,0.0,44.4937663224,113.312780494,392.622775679,369.797222153,14.1616749024,8.66387862353
 07/09  06:00:00,1005.83043238,97.2942717218,534.180627648,0.0,54.0258772165,176.889270242,343.547159134,315.203809329,28.3233498048,0.02
 07/09  07:00:00,1003.24360299,97.2942717218,535.669246468,0.0,54.0258772165,184.38654557,349.992241661,298.842282733,42.4850247072,8.66493422145
 07/09  08:00:00,1078.3762478,97.2942717218,531.791786575,0.0,65.1572554096,220.04316451,349.122658817,275.125055544,56.6466996096,17.3509036641
 07/09  09:00:00,1064.3989239,97.2942717218,525.991661824,0.0,65.1572554096,212.545889182,312.653584892,261.461591953,42.4850247072,8.70696823117
 07/09  10:00:00,1067.41113443,97.2942717218,522.142787355,0.0,65.1572554096,220.04316451,342.90412326,254.659741763,70.808374512,17.4360069854
 07/09  11:00:00,1065.41856026,97.2942717218,519.374589538,0.0,65.1572554096,220.04316451,329.889391884,241.644643546,70.808374512,17.4363738269
 07/09  12:00:00,1058.34748682,97.2942717218,514.445800235,0.0,65.1572554096,220.04316451,314.555410868,226.313042442,70.808374512,17.4339939136
 07/09  13:00:00,1052.39911143,97.2942717218,515.363518079,0.0,65.1572554096,212.545889182,260.794694179,195.418924727,56.6466996096,8.72906984228
 07/09  14:00:00,1054.9711801,97.2942717218,515.306698079,0.0,65.1572554096,212.545889182,218.545681561,158.624610905,42.4850247072,17.4360459489
 07/09  15:00:00,1057.40657844,97.2942717218,515.511073993,0.0,65.1572554096,212.545889182,206.649977508,132.569589733,56.6466996096,17.4336881658
 07/09  16:00:00,1042.29183589,97.2942717218,521.916167772,0.0,65.1572554096,220.04316451,217.463785306,115.056713149,84.9700494144,17.4370227422
 07/09  17:00:00,999.558667485,97.2942717218,525.071463234,0.0,54.0258772165,184.38654557,213.915017932,120.239289885,84.9700494144,8.70567863313
 07/09  18:00:00,961.040786128,97.2942717218,519.465987829,0.0,44.4937663224,163.454314868,249.721208061,156.087270165,84.9700494144,8.66388848065
 07/09  19:00:00,946.630495454,97.2942717218,514.50355148,0.0,44.4937663224,155.95703954,245.342308253,180.030645855,56.6466996096,8.66496278752
 07/09  20:00:00,929.465179627,97.2942717218,514.308013837,0.0,44.4937663224,124.558693486,289.288975902,223.977807122,56.6466996096,8.6644691706
 07/09  21:00:00,928.1523824,97.2942717218,514.017047643,0.0,44.4937663224,124.558693486,288.00418639,236.855164869,42.4850247072,8.66399681357
 07/09  22:00:00,917.374450326,97.2942717218,513.808069879,0.0,34.9616554283,124.558693486,295.811059162,258.822646504,28.3233498048,8.66506285271
 07/09  23:00:00,918.40559103,97.2942717218,513.895296722,0.0,34.9616554283,124.558693486,291.275458928,268.449223835,14.1616749024,8.66456019045
 07/09  24:00:00,906.08038308,97.2942717218,514.135739472,0.0,34.9616554283,113.312780494,292.707861895,278.379104317,5.66466996096,8.66408761763
 07/10  01:00:00,917.056472988,97.2942717218,513.871316328,0.0,46.0930336215,113.312780494,299.04289318,284.715691182,5.66466996096,8.66253203681
 07/10  02:00:00,916.3726234,97.2942717218,513.562658138,0.0,46.0930336215,113.312780494,309.66017636,295.330886176,5.66466996096,8.66462022361
 07/10  03:00:00,916.432252481,97.2942717218,513.675431162,0.0,46.0930336215,113.312780494,316.220870105,301.892061846,5.66466996096,8.6641382987
 07/10  04:00:00,1007.56198342,97.2942717218,513.975883915,0.0,100.150657288,148.969399434,297.469633143,283.14129515,5.66466996096,8.66366803211
 07/10  05:00:00,1008.7757264,97.7937088418,513.868401037,0.0,100.150657288,149.894399434,493.48421698,479.302542078,14.1616749024,0.02
 07/10  06:00:00,1232.02481522,100.244002242,510.635470219,0.0,176.471037341,302.612436532,368.259641915,331.27144961,28.3233498048,8.6648425005
 07/10  07:00:00,1345.51580288,102.847356609,510.508724936,0.0,243.2593065,310.10971186,404.384142012,344.500859078,42.4850247072,17.3982582277
 07/10  08:00:00,1390.41293159,104.360649068,512.423930327,0.0,243.2593065,310.10971186,376.737120989,302.64211364,56.6466996096,17.4483077397
 07/10  09:00:00,1431.78667682,105.870441555,515.123706051,0.0,243.2593065,302.612436532,296.602173042,236.631138284,42.4850247072,17.4860100505
 07/10  10:00:00,1456.24983397,109.860276228,522.644797728,0.0,243.2593065,310.10971186,263.278780653,174.932262363,70.808374512,17.5381437784
 07/10  11:00:00,1464.68984293,114.401776074,524.828728376,0.0,243.2593065,310.10971186,234.531594375,137.391916143,70.808374512,26.3313037202
 07/10  12:00:00,1427.37889454,119.291658235,524.373931006,0.0,243.2593065,310.10971186,199.378007508,111.063213044,70.808374512,17.5064199517
 07/10  13:00:00,1465.77291518,124.835942629,523.857193527,0.0,243.2593065,302.612436532,173.696759723,90.7201129927,56.6466996096,26.3299471203
 07/10  14:00:00,1474.06977494,134.065953685,522.917430379,0.0,243.2593065,302.612436532,133.832877971,65.0500979779,42.4850247072,26.2977552854
 07/10  15:00:00,1479.48438369,140.400376409,522.085273587,0.0,243.2593065,302.612436532,127.29126965,53.1230382726,56.6466996096,17.5215317681
 07/10  16:00:00,1490.37572802,145.755001385,521.003766808,0.0,243.2593065,310.10971186,147.354321182,44.9109137605,84.9700494144,17.4733580066
 07/10  17:00:00,1499.38285527,155.17963873,520.570285673,0.0,243.2593065,310.10971186,127.402581106,33.7381416074,84.9700494144,8.69439008433
 07/10  18:00:00,1179.72160111,97.2962587409,524.324906976,0.0,166.938926447,199.110933808,140.540187833,46.8926312111,84.9700494144,8.67750720746
 07/10  19:00:00,1175.39313565,97.3064202858,526.656366791,0.0,166.938926447,191.61365848,142.14752228,68.1650278429,56.6466996096,17.3357948278
 07/10  20:00:00,1055.5947704,97.2942717218,525.442605968,0.0,100.150657288,124.558693486,201.733871194,136.409036371,56.6466996096,8.67813521325
 07/10  21:00:00,1010.22599207,97.2942717218,521.86028398,0.0,100.150657288,124.558693486,218.639054893,167.488006214,42.4850247072,8.66602397189
 07/10  22:00:00,930.844851112,97.2942717218,513.906805566,0.0,46.0930336215,124.558693486,239.494471631,202.507134759,28.3233498048,8.66398706654
 07/10  23:00:00,930.650639074,97.2942717218,513.890222367,0.0,46.0930336215,124.558693486,233.293793454,219.112118551,14.1616749024,0.02
 07/10  24:00:00,917.988355506,97.2942717218,514.096209096,0.0,46.0930336215,113.312780494,246.895266959,232.565426852,5.66466996096,8.66517014584
 07/11  01:00:00,917.662713338,97.2942717218,513.819749295,0.0,46.0930336215,113.312780494,257.219477195,242.890277093,5.66466996096,8.66453014154
 07/11  02:00:00,916.525774032,97.2942717218,513.350392094,0.0,46.0930336215,113.312780494,272.038375694,257.709666278,5.66466996096,8.66403945516
 07/11  03:00:00,916.27428754,97.2942717218,513.357734378,0.0,46.0930336215,113.312780494,283.252688792,268.9254705,5.66466996096,8.66254833087
 07/11  04:00:00,1011.15558573,97.2942717218,513.879110912,0.0,100.150657288,148.969399434,265.755684922,251.426424973,5.66466996096,8.66458998756
 07/11  05:00:00,1015.75165393,100.584884324,513.939943863,0.0,100.150657288,149.894399434,389.448860658,366.623074147,14.1616749024,8.66411160843
 07/11  06:00:00,1247.49933438,106.657015657,513.427590546,0.0,176.471037341,302.612436532,285.77757977,248.790590208,28.3233498048,8.66363975639
 07/11  07:00:00,1362.82249317,111.493713769,513.961316757,0.0,243.2593065,310.10971186,287.435817317,227.552909981,42.4850247072,17.3978826282
