Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  08:00:00,1410.50884236,114.628609501,516.104848021,0.0,243.2593065,310.10971186,261.66674445,196.285129938,56.6466996096,8.73491490271
 07/11  09:00:00,1457.22576185,119.754229277,521.448335105,0.0,243.2593065,302.612436532,224.970568033,156.268183764,42.4850247072,26.2173595616
 07/11  10:00:00,1473.79724635,126.934199383,522.502905304,0.0,243.2593065,310.10971186,205.551032995,117.201278622,70.808374512,17.5413798612
 07/11  11:00:00,1482.9783439,135.28333527,522.287402129,0.0,243.2593065,310.10971186,185.955923942,88.8203951809,70.808374512,26.3271542488
 07/11  12:00:00,1444.55543006,138.98841191,521.897207262,0.0,243.2593065,310.10971186,167.104431892,78.7869940928,70.808374512,17.5090632867
 07/11  13:00:00,1478.7417892,140.28411386,521.423953337,0.0,243.2593065,302.612436532,160.271020605,77.2983623932,56.6466996096,26.3259586021
 07/11  14:00:00,1481.85404095,144.130266869,520.69643863,0.0,243.2593065,302.612436532,127.36913645,67.3456295839,42.4850247072,17.5384821592
 07/11  15:00:00,1487.54138188,150.427352055,520.132467977,0.0,243.2593065,302.612436532,137.577754912,54.6606365606,56.6466996096,26.2704187416
 07/11  16:00:00,1497.39870423,154.657047203,519.099093872,0.0,243.2593065,310.10971186,152.810624287,50.3729432925,84.9700494144,17.4676315804
 07/11  17:00:00,1498.45736557,155.797976043,519.039042831,0.0,243.2593065,310.10971186,143.814369705,50.1503301466,84.9700494144,8.69399014398
 07/11  18:00:00,1178.86507983,97.2942717218,523.52803931,0.0,166.938926447,199.110933808,174.217983758,80.5692642817,84.9700494144,8.6786700615
 07/11  19:00:00,1165.21356931,97.2942717218,520.342681563,0.0,166.938926447,191.61365848,175.845847179,110.521568958,56.6466996096,8.67757861114
 07/11  20:00:00,1031.9559324,97.2942717218,511.417779891,0.0,100.150657288,124.558693486,258.331482794,193.006402735,56.6466996096,8.67838044932
 07/11  21:00:00,992.280210674,97.2942717218,511.760620069,0.0,100.150657288,124.558693486,264.811331364,213.661058867,42.4850247072,8.66524779009
 07/11  22:00:00,923.321159934,97.2942717218,511.068662798,0.0,46.0930336215,124.558693486,289.770741711,252.782543694,28.3233498048,8.66484821171
 07/11  23:00:00,922.403979475,97.2942717218,510.256509203,0.0,46.0930336215,124.558693486,310.054442717,287.22841569,14.1616749024,8.66435212467
 07/11  24:00:00,918.798335012,97.2942717218,517.549254231,0.0,46.0930336215,113.312780494,335.518369154,321.189819841,5.66466996096,8.66387935121
 07/12  01:00:00,936.841608565,97.2942717218,533.804297539,0.0,46.0930336215,113.312780494,355.993881775,341.664298869,5.66466996096,8.66491294477
 07/12  02:00:00,954.398417806,97.2942717218,550.569458878,0.0,46.0930336215,113.312780494,368.324868924,353.995796902,5.66466996096,8.66440206049
 07/12  03:00:00,957.692295821,97.2942717218,554.027369415,0.0,46.0930336215,113.312780494,376.63464554,362.306056027,5.66466996096,8.66391955217
 07/12  04:00:00,1049.62393682,97.2942717218,555.568219844,0.0,100.150657288,148.969399434,363.840666846,349.511021953,5.66466996096,8.66497493213
 07/12  05:00:00,1050.67839228,102.528262804,550.188309077,0.0,100.150657288,149.894399434,471.832790887,449.006648484,14.1616749024,8.66446749993
 07/12  06:00:00,1273.64280893,108.043293779,542.215583418,0.0,176.471037341,302.612436532,379.267412189,342.280076969,28.3233498048,8.66398541583
 07/12  07:00:00,1381.50146067,113.658581516,532.452522525,0.0,243.2593065,310.10971186,359.322428782,308.127915987,42.4850247072,8.70948808819
 07/12  08:00:00,1411.00225594,115.304867148,520.287700772,0.0,243.2593065,310.10971186,356.797969318,282.706575024,56.6466996096,17.4446946847
 07/12  09:00:00,1434.65842882,116.572097686,510.468262573,0.0,243.2593065,302.612436532,309.683351008,249.717169404,42.4850247072,17.4811568968
 07/12  10:00:00,1446.46154889,117.845337512,510.977861371,0.0,243.2593065,310.10971186,310.959587873,213.851920157,70.808374512,26.2992932041
 07/12  11:00:00,1448.58768937,118.935338521,510.388001616,0.0,243.2593065,310.10971186,291.949329871,203.583080062,70.808374512,17.5578752968
 07/12  12:00:00,1412.60955662,120.616061255,513.144738844,0.0,243.2593065,310.10971186,284.636512899,187.576877664,70.808374512,26.2512607232
 07/12  13:00:00,1454.24232127,124.470245102,515.802916126,0.0,243.2593065,302.612436532,235.417150821,161.213437868,56.6466996096,17.5570133436
 07/12  14:00:00,1469.99975398,132.072639161,521.059485673,0.0,243.2593065,302.612436532,189.85401905,121.070498479,42.4850247072,26.2984958638
 07/12  15:00:00,1478.35512337,140.800078372,520.603286247,0.0,243.2593065,302.612436532,164.147112235,89.9801169077,56.6466996096,17.5202957179
 07/12  16:00:00,1488.12761142,144.974414015,519.604026119,0.0,243.2593065,310.10971186,181.582704122,79.1421463087,84.9700494144,17.4705083985
 07/12  17:00:00,1491.35719208,148.538500325,519.298020793,0.0,243.2593065,310.10971186,172.496359869,70.1593430716,84.9700494144,17.3669673831
 07/12  18:00:00,1178.98816498,97.2942717218,523.765329417,0.0,166.938926447,199.110933808,198.714379471,105.066537527,84.9700494144,8.67779252974
 07/12  19:00:00,1163.00524546,97.2942717218,518.192075103,0.0,166.938926447,191.61365848,193.364051874,128.038757412,56.6466996096,8.67859485271
 07/12  20:00:00,1032.4437832,97.2942717218,511.327021911,0.0,100.150657288,124.558693486,279.032748763,213.70856856,56.6466996096,8.67748059327
 07/12  21:00:00,988.843475478,97.2942717218,509.45738274,0.0,100.150657288,124.558693486,310.257989969,259.10730618,42.4850247072,8.66565908226
 07/12  22:00:00,928.492628948,97.2942717218,515.893818368,0.0,46.0930336215,124.558693486,350.475635529,313.48862091,28.3233498048,8.66366481421
 07/12  23:00:00,948.292476291,97.2942717218,532.823928475,0.0,46.0930336215,124.558693486,358.683327643,335.856953813,14.1616749024,8.66469892732
 07/12  24:00:00,947.29667598,97.2942717218,542.882960821,0.0,46.0930336215,113.312780494,361.670464584,347.341586835,5.66466996096,8.66420778881
 07/13  01:00:00,953.465989703,97.2942717218,549.343158648,0.0,46.0930336215,113.312780494,371.17204027,356.843657772,5.66466996096,8.6637125367
 07/13  02:00:00,955.505083437,97.2942717218,551.575434526,0.0,46.0930336215,113.312780494,371.051008293,365.366338332,5.66466996096,0.02
 07/13  03:00:00,955.522001486,97.2942717218,551.613510785,0.0,46.0930336215,113.312780494,386.565637799,372.236222039,5.66466996096,8.66474579931
 07/13  04:00:00,1044.82816893,97.2942717218,550.309280818,0.0,100.150657288,148.969399434,372.957134684,358.628218903,5.66466996096,8.66424581979
 07/13  05:00:00,1043.88996303,102.158628705,543.091021825,0.0,100.150657288,149.894399434,478.811777264,455.984982446,14.1616749024,8.66511991635
 07/13  06:00:00,1269.02652424,107.506205748,537.751801394,0.0,176.471037341,302.612436532,383.654593397,346.66643665,28.3233498048,8.66480694239
 07/13  07:00:00,1372.95618589,112.799249624,525.034045402,0.0,243.2593065,310.10971186,368.483849258,308.599741294,42.4850247072,17.3990832565
 07/13  08:00:00,1399.63588945,114.28767587,511.290253543,0.0,243.2593065,310.10971186,349.048384346,274.956404327,56.6466996096,17.4452804089
 07/13  09:00:00,1436.41117909,115.67414674,511.629063717,0.0,243.2593065,302.612436532,292.172015113,232.204354138,42.4850247072,17.4826362677
 07/13  10:00:00,1448.4092963,117.045210665,512.929074145,0.0,243.2593065,310.10971186,296.885253186,208.53753665,70.808374512,17.539342024
 07/13  11:00:00,1455.07756583,119.792036471,514.197770507,0.0,243.2593065,310.10971186,282.171345706,185.036937597,70.808374512,26.3260335974
 07/13  12:00:00,1421.47015842,123.539258633,516.911519273,0.0,243.2593065,310.10971186,250.720097422,162.404353344,70.808374512,17.5073695667
 07/13  13:00:00,1469.29003089,130.645984752,521.689733159,0.0,243.2593065,302.612436532,208.69442646,125.722855458,56.6466996096,26.3248713922
 07/13  14:00:00,1479.45303299,141.626460288,520.87917659,0.0,243.2593065,302.612436532,146.515753506,86.4904222948,42.4850247072,17.5403065045
 07/13  15:00:00,1488.80727097,151.848322914,520.031443089,0.0,243.2593065,302.612436532,139.403411332,56.4871747958,56.6466996096,26.2695369263
 07/13  16:00:00,1501.95956154,159.104124742,519.279595492,0.0,243.2593065,310.10971186,142.281526702,39.8417477677,84.9700494144,17.4697295195
 07/13  17:00:00,1504.7283438,162.194055441,518.963598328,0.0,243.2593065,310.10971186,128.235566387,34.5703999057,84.9700494144,8.69511706688
 07/13  18:00:00,1179.26617435,97.2942717218,523.96359731,0.0,166.938926447,199.110933808,168.111886305,74.4639251365,84.9700494144,8.67791175403
 07/13  19:00:00,1175.0616945,97.2942717218,526.48514032,0.0,166.938926447,191.61365848,177.816174696,112.493618485,56.6466996096,8.67585660143
 07/13  20:00:00,1040.18680738,97.2942717218,514.923578698,0.0,100.150657288,124.558693486,245.541947856,180.216574059,56.6466996096,8.67867418752
 07/13  21:00:00,995.136158705,97.2942717218,512.375638181,0.0,100.150657288,124.558693486,260.003261743,208.85193655,42.4850247072,8.66630048581
 07/13  22:00:00,925.915892942,97.2942717218,511.979861005,0.0,46.0930336215,124.558693486,278.38504927,241.397331876,28.3233498048,8.66436758944
 07/13  23:00:00,926.09931085,97.2942717218,511.978319497,0.0,46.0930336215,124.558693486,282.601476034,259.775915525,14.1616749024,8.66388560596
 07/13  24:00:00,912.64722457,97.2942717218,511.908842499,0.0,46.0930336215,113.312780494,298.850524902,284.520913172,5.66466996096,8.66494176863
 07/14  01:00:00,911.431989709,97.2942717218,511.342321134,0.0,46.0930336215,113.312780494,318.88535005,304.556262528,5.66466996096,8.66441756087
 07/14  02:00:00,910.725627268,97.2942717218,510.667080632,0.0,46.0930336215,113.312780494,345.128948975,330.800352478,5.66466996096,8.66392653594
 07/14  03:00:00,920.252371351,97.2942717218,518.677002022,0.0,46.0930336215,113.312780494,366.260393718,351.9307443,5.66466996096,8.66497945739
 07/14  04:00:00,1021.46983516,97.2942717218,525.148139355,0.0,100.150657288,148.969399434,356.048690532,341.71955778,5.66466996096,8.66446279092
 07/14  05:00:00,1025.22332223,102.404705052,522.887301296,0.0,100.150657288,149.894399434,459.123720534,436.298066014,14.1616749024,8.66397961785
 07/14  06:00:00,1251.9047875,108.088882343,520.486196945,0.0,176.471037341,302.612436532,371.327513968,334.341740814,28.3233498048,8.66242334974
 07/14  07:00:00,1361.10740398,113.020957939,514.566117255,0.0,243.2593065,310.10971186,362.872935514,311.679928357,42.4850247072,8.70798244975
 07/14  08:00:00,1396.85430396,114.640733305,508.859639388,0.0,243.2593065,310.10971186,366.030757513,291.937600148,56.6466996096,17.4464577552
 07/14  09:00:00,1433.80527001,116.24444752,509.801377088,0.0,243.2593065,302.612436532,316.17112558,256.202965299,42.4850247072,17.483135574
 07/14  10:00:00,1448.60359824,117.55796041,512.507469983,0.0,243.2593065,310.10971186,309.26830711,212.161866741,70.808374512,26.2980658573
 07/14  11:00:00,1454.61268671,119.915418375,513.774132754,0.0,243.2593065,310.10971186,278.98188874,190.613860877,70.808374512,17.5596533517
 07/14  12:00:00,1417.75178351,122.632990839,515.081255567,0.0,243.2593065,310.10971186,273.617727058,176.559309545,70.808374512,26.2500430008
 07/14  13:00:00,1456.47123005,125.553174377,516.436720549,0.0,243.2593065,302.612436532,234.086891258,159.881465188,56.6466996096,17.55872646
 07/14  14:00:00,1471.31409608,133.047172573,521.241245066,0.0,243.2593065,302.612436532,187.472458457,118.68793696,42.4850247072,26.2994967902
 07/14  15:00:00,1477.08453161,139.510921258,520.623695185,0.0,243.2593065,302.612436532,169.099955897,94.9340886898,56.6466996096,17.5191675977
 07/14  16:00:00,1484.871026,141.152847448,520.139066875,0.0,243.2593065,310.10971186,195.233568728,92.7932439523,84.9700494144,17.4702753611
 07/14  17:00:00,1486.47199505,143.303572706,519.590187649,0.0,243.2593065,310.10971186,190.538683491,88.1998581289,84.9700494144,17.368775948
 07/14  18:00:00,1168.06167709,97.2942717218,516.139068418,0.0,166.938926447,199.110933808,222.889205245,129.2422351,84.9700494144,8.67692073051
 07/14  19:00:00,1148.75008229,97.2942717218,510.179704334,0.0,166.938926447,191.61365848,237.851053234,172.526727888,56.6466996096,8.67762573579
 07/14  20:00:00,1027.36527568,97.2942717218,509.454502989,0.0,100.150657288,124.558693486,321.406983506,256.081863909,56.6466996096,8.67841998703
 07/14  21:00:00,998.22086348,97.2942717218,518.254190853,0.0,100.150657288,124.558693486,346.286569214,295.135271851,42.4850247072,8.66627265608
 07/14  22:00:00,952.625162085,97.2942717218,537.592726096,0.0,46.0930336215,124.558693486,365.385238747,328.397333174,28.3233498048,8.66455576841
 07/14  23:00:00,967.767399748,97.2942717218,551.408214098,0.0,46.0930336215,124.558693486,363.980045426,341.154303687,14.1616749024,8.66406683654
 07/14  24:00:00,958.313737737,97.2942717218,554.499519383,0.0,46.0930336215,113.312780494,365.045043894,350.716782082,5.66466996096,8.66359185154
 07/15  01:00:00,963.93224962,97.2942717218,560.575020595,0.0,46.0930336215,113.312780494,375.555804918,361.226530821,5.66466996096,8.66460413601
 07/15  02:00:00,969.255728333,97.2942717218,566.31546972,0.0,46.0930336215,113.312780494,385.742358582,371.413582689,5.66466996096,8.66410593216
 07/15  03:00:00,971.51142106,97.2942717218,568.745137024,0.0,46.0930336215,113.312780494,394.122511657,379.794217306,5.66466996096,8.66362438977
 07/15  04:00:00,982.047260841,97.2942717218,568.976803962,0.0,55.6251445156,113.312780494,381.172602711,375.48793275,5.66466996096,0.02
 07/15  05:00:00,986.337944493,97.2942717218,573.621223648,0.0,55.6251445156,113.312780494,404.689245997,381.862917993,14.1616749024,8.66465310153
 07/15  06:00:00,1062.81733117,97.2942717218,581.449643745,0.0,65.1572554096,176.889270242,364.497446078,327.509942,28.3233498048,8.66415427261
 07/15  07:00:00,1157.97742125,99.8418115408,563.391934508,0.0,109.682768182,220.96816451,449.99316598,398.844040224,42.4850247072,8.66410104886
 07/15  08:00:00,1147.10642554,99.9276810495,541.179240119,0.0,109.682768182,220.96816451,417.862725211,352.528239829,56.6466996096,8.68778577212
 07/15  09:00:00,1243.59504782,102.715272138,528.656285532,0.0,131.945524568,266.955817592,378.432105559,318.543900233,42.4850247072,17.4031806187
 07/15  10:00:00,1241.694867,103.001280484,519.941480212,0.0,131.945524568,274.45309292,386.575628081,298.321863919,70.808374512,17.4453896499
 07/15  11:00:00,1234.6691906,103.191319589,512.97061595,0.0,131.945524568,274.45309292,358.40299555,270.147982166,70.808374512,17.4466388725
 07/15  12:00:00,1208.261577,103.46220575,514.691616256,0.0,131.945524568,274.45309292,308.441827339,220.190661319,70.808374512,17.4427915075
 07/15  13:00:00,1213.76526176,104.990857642,520.694093735,0.0,131.945524568,266.955817592,250.00877795,175.921015303,56.6466996096,17.4410630366
 07/15  14:00:00,1222.38429581,107.896168148,524.834685543,0.0,131.945524568,266.955817592,189.255963094,138.038201857,42.4850247072,8.73273653005
 07/15  15:00:00,1134.8892415,97.2942717218,524.68120622,0.0,109.682768182,212.545889182,148.262870368,74.1711144929,56.6466996096,17.4450562654
 07/15  16:00:00,1143.47040577,97.2942717218,525.983115799,0.0,109.682768182,220.04316451,176.423870002,74.0098736174,84.9700494144,17.4439469703
 07/15  17:00:00,1101.92895218,97.2942717218,526.815463684,0.0,109.682768182,220.04316451,180.725339184,78.3616424693,84.9700494144,17.3936473003
 07/15  18:00:00,1062.81668599,97.2942717218,526.758913582,0.0,100.150657288,199.110933808,200.93184055,107.297828804,84.9700494144,8.66396233144
 07/15  19:00:00,1042.87770967,97.2942717218,517.636122015,0.0,100.150657288,191.61365848,192.039955509,130.756808395,56.6466996096,4.63644750437
 07/15  20:00:00,937.36663165,97.2942717218,512.615217875,0.0,55.6251445156,124.558693486,270.808332706,210.115617343,56.6466996096,4.04601575347
 07/15  21:00:00,936.117232993,97.2942717218,512.355906905,0.0,55.6251445156,124.558693486,277.90194829,226.75242837,42.4850247072,8.66449521187
 07/15  22:00:00,922.846960783,97.2942717218,510.87806432,0.0,46.0930336215,124.558693486,304.749702067,267.762347696,28.3233498048,8.66400456586
 07/15  23:00:00,924.280012258,97.2942717218,511.581739935,0.0,46.0930336215,124.558693486,334.266806307,311.441605952,14.1616749024,8.66352545274
 07/15  24:00:00,934.971378029,97.2942717218,531.874371602,0.0,46.0930336215,113.312780494,360.137670614,345.808451129,5.66466996096,8.66454952368
 07/16  01:00:00,949.359744819,97.2942717218,557.023778288,0.0,34.9616554283,113.312780494,374.209614091,359.880896752,5.66466996096,8.66404737778
 07/16  02:00:00,957.890828852,97.2942717218,566.138390673,0.0,34.9616554283,113.312780494,386.029861037,371.701628549,5.66466996096,8.66356252616
 07/16  03:00:00,963.883851308,97.2942717218,572.583457791,0.0,34.9616554283,113.312780494,396.93938366,382.610129436,5.66466996096,8.66458426298
 07/16  04:00:00,977.71700964,97.2942717218,576.374680526,0.0,44.4937663224,113.312780494,395.175678606,380.846921162,5.66466996096,8.66408748315
 07/16  05:00:00,984.627064058,97.2942717218,583.825303036,0.0,44.4937663224,113.312780494,412.166762817,389.341482235,14.1616749024,8.66360567964
 07/16  06:00:00,1056.13990187,97.2942717218,586.352378322,0.0,54.0258772165,176.889270242,369.460913378,332.472930942,28.3233498048,8.66463263104
 07/16  07:00:00,1040.58088034,97.2942717218,574.425338654,0.0,54.0258772165,184.38654557,360.022927205,308.873769329,42.4850247072,8.66413316896
 07/16  08:00:00,1096.61838423,97.2942717218,549.396580768,0.0,65.1572554096,220.04316451,343.752846462,278.421793814,56.6466996096,8.68435303852
 07/16  09:00:00,1076.25638287,97.2942717218,536.534680451,0.0,65.1572554096,212.545889182,315.586296784,264.395721106,42.4850247072,8.70555097057
 07/16  10:00:00,1078.24397087,97.2942717218,531.874905132,0.0,65.1572554096,220.04316451,346.235592969,257.992173671,70.808374512,17.435044786
 07/16  11:00:00,1071.01590037,97.2942717218,524.306463462,0.0,65.1572554096,220.04316451,330.743091659,242.501438709,70.808374512,17.433278438
 07/16  12:00:00,1058.85206207,97.2942717218,514.814474375,0.0,65.1572554096,220.04316451,313.710750202,225.46659093,70.808374512,17.4357847602
 07/16  13:00:00,1049.98865212,97.2942717218,514.150133542,0.0,65.1572554096,212.545889182,287.210366086,213.130310285,56.6466996096,17.4333561911
 07/16  14:00:00,1049.30929778,97.2942717218,513.276472115,0.0,65.1572554096,212.545889182,250.586915866,199.373180463,42.4850247072,8.72871069635
 07/16  15:00:00,1048.86586961,97.2942717218,512.863265715,0.0,65.1572554096,212.545889182,260.491999325,186.409987713,56.6466996096,17.4353120021
 07/16  16:00:00,1022.30901213,97.2942717218,512.057587707,0.0,65.1572554096,220.04316451,285.026661238,182.623694326,84.9700494144,17.4329174974
 07/16  17:00:00,976.676688313,97.2942717218,512.702494774,0.0,54.0258772165,184.38654557,295.464553709,201.78802518,84.9700494144,8.70647911503
 07/16  18:00:00,955.953656978,97.2942717218,520.903848069,0.0,44.4937663224,163.454314868,334.394193433,240.75924867,84.9700494144,8.66489534852
 07/16  19:00:00,955.665768388,97.2942717218,526.637822919,0.0,44.4937663224,155.95703954,322.228532443,256.917445805,56.6466996096,8.66438702844
 07/16  20:00:00,951.077786664,97.2942717218,536.505418544,0.0,44.4937663224,124.558693486,381.690252568,316.378745235,56.6466996096,8.66480772375
 07/16  21:00:00,960.246291015,97.2942717218,545.903349949,0.0,44.4937663224,124.558693486,379.655111606,328.505137475,42.4850247072,8.66494942374
 07/16  22:00:00,955.336969938,97.2942717218,551.410109184,0.0,34.9616554283,124.558693486,385.528540139,348.540756511,28.3233498048,8.66443382335
 07/16  23:00:00,957.636565862,97.2942717218,552.766380332,0.0,34.9616554283,124.558693486,380.989678403,358.164057582,14.1616749024,8.66394591938
 07/16  24:00:00,947.690551577,97.2942717218,555.355713766,0.0,34.9616554283,113.312780494,381.684218111,367.357182938,5.66466996096,8.66236521183
 07/17  01:00:00,964.96711673,97.2942717218,561.949943418,0.0,46.0930336215,113.312780494,391.424223835,377.095078199,5.66466996096,8.66447567549
 07/17  02:00:00,968.727346489,97.2942717218,566.018959161,0.0,46.0930336215,113.312780494,400.57765464,386.249002758,5.66466996096,8.66398192055
 07/17  03:00:00,971.675375667,97.2942717218,569.203311038,0.0,46.0930336215,113.312780494,409.210693486,394.882522972,5.66466996096,8.66350055295
 07/17  04:00:00,1061.97476418,97.2942717218,568.985967623,0.0,100.150657288,148.969399434,394.278341382,379.949153442,5.66466996096,8.66451797856
 07/17  05:00:00,1061.74741977,97.7966596089,566.926595137,0.0,100.150657288,149.894399434,585.739576245,562.913874767,14.1616749024,8.6640265754
 07/17  06:00:00,1279.38394209,100.237098453,556.458380377,0.0,176.471037341,302.612436532,432.565303704,395.578408613,28.3233498048,8.6635452862
 07/17  07:00:00,1378.63392599,103.025749683,540.219499543,0.0,243.2593065,310.10971186,398.622246508,347.428270285,42.4850247072,8.70895151585
 07/17  08:00:00,1406.5243938,104.297646403,526.669665156,0.0,243.2593065,310.10971186,391.761140429,317.667663761,56.6466996096,17.4467770583
 07/17  09:00:00,1425.29731889,105.575196967,512.963979245,0.0,243.2593065,302.612436532,351.046567934,291.077920205,42.4850247072,17.4836230218
 07/17  10:00:00,1434.93396793,107.052440602,512.799081287,0.0,243.2593065,310.10971186,352.924683057,255.819005121,70.808374512,26.2973034248
 07/17  11:00:00,1444.89345932,109.102729334,514.622022385,0.0,243.2593065,310.10971186,290.317748598,201.952811826,70.808374512,17.5565622598
 07/17  12:00:00,1414.7070867,112.131347079,520.430022371,0.0,243.2593065,310.10971186,271.886302188,174.828644086,70.808374512,26.2492835899
 07/17  13:00:00,1450.64544272,113.87858033,521.246385168,0.0,243.2593065,302.612436532,241.496942516,167.294844896,56.6466996096,17.5553980107
 07/17  14:00:00,1458.1917713,117.377932262,523.789992493,0.0,243.2593065,302.612436532,215.762666253,146.979050434,42.4850247072,26.2985911115
 07/17  15:00:00,1461.85417679,121.622602225,523.202430174,0.0,243.2593065,302.612436532,199.629075291,125.459657463,56.6466996096,17.5227182188
 07/17  16:00:00,1471.38516889,125.877767534,521.851911201,0.0,243.2593065,310.10971186,210.955574313,108.516334807,84.9700494144,17.4691900914
 07/17  17:00:00,1474.40878347,128.763892095,522.006805422,0.0,243.2593065,310.10971186,193.826609438,100.161582312,84.9700494144,8.69497771166
 07/17  18:00:00,1172.7214596,97.2942717218,519.514759,0.0,166.938926447,199.110933808,218.145609274,115.839588502,84.9700494144,17.335971358
 07/17  19:00:00,1155.50150569,97.2942717218,513.219183209,0.0,166.938926447,191.61365848,208.270188718,142.945590236,56.6466996096,8.67789887203
 07/17  20:00:00,1032.27741006,97.2942717218,511.667667875,0.0,100.150657288,124.558693486,283.280001682,217.956453406,56.6466996096,8.67684866565
 07/17  21:00:00,991.842741661,97.2942717218,511.586420402,0.0,100.150657288,124.558693486,290.99080653,239.841872937,42.4850247072,8.66390888614
 07/17  22:00:00,921.80418354,97.2942717218,510.400369192,0.0,46.0930336215,124.558693486,322.111197062,285.123340099,28.3233498048,8.6645071588
 07/17  23:00:00,928.857270978,97.2942717218,515.510060829,0.0,46.0930336215,124.558693486,343.700662054,320.874970946,14.1616749024,8.66401620554
 07/17  24:00:00,936.654046469,97.2942717218,533.305376708,0.0,46.0930336215,113.312780494,359.855657317,345.527449583,5.66466996096,8.66353777312
 07/18  01:00:00,955.849918346,97.2942717218,552.069514143,0.0,46.0930336215,113.312780494,363.965803286,358.281133325,5.66466996096,0.02
 07/18  02:00:00,962.239640616,97.2942717218,558.851707296,0.0,46.0930336215,113.312780494,382.942088753,368.612867549,5.66466996096,8.66455124223
 07/18  03:00:00,966.149123832,97.2942717218,563.0636689,0.0,46.0930336215,113.312780494,392.854868523,378.526145247,5.66466996096,8.66405331436
 07/18  04:00:00,1061.65174808,97.2942717218,564.977668321,0.0,100.150657288,148.969399434,379.880846141,365.552605962,5.66466996096,8.66357021726
 07/18  05:00:00,1062.69872472,99.4390076909,563.473583698,0.0,100.150657288,149.894399434,508.324036515,485.497763505,14.1616749024,8.66459810724
 07/18  06:00:00,1288.53652739,104.560191116,560.424070734,0.0,176.471037341,302.612436532,405.868366031,368.880917399,28.3233498048,8.66409882728
 07/18  07:00:00,1391.06352614,108.891393833,547.407323632,0.0,243.2593065,310.10971186,393.499850242,333.616208678,42.4850247072,17.3986168565
 07/18  08:00:00,1415.36486271,110.633680816,528.447723108,0.0,243.2593065,310.10971186,371.472544929,301.574200146,56.6466996096,13.2516451735
 07/18  09:00:00,1432.05911215,112.211778251,512.350869497,0.0,243.2593065,302.612436532,326.807252312,262.640327856,42.4850247072,21.6818997493
 07/18  10:00:00,1447.85419333,114.160782097,514.617492427,0.0,243.2593065,310.10971186,291.884006944,203.537934018,70.808374512,17.5376984137
 07/18  11:00:00,1465.85938988,120.164208458,521.234827548,0.0,243.2593065,310.10971186,248.882907193,151.747053578,70.808374512,26.3274791032
 07/18  12:00:00,1433.9120382,126.870480768,523.300729481,0.0,243.2593065,310.10971186,205.314686596,117.000349012,70.808374512,17.5059630717
 07/18  13:00:00,1474.19981091,134.797224343,522.334047111,0.0,243.2593065,302.612436532,172.688474181,89.7157652548,56.6466996096,26.3260093165
 07/18  14:00:00,1480.75810034,142.250067952,521.459573115,0.0,243.2593065,302.612436532,128.347215546,68.3236079027,42.4850247072,17.5385829365
 07/18  15:00:00,1487.01266933,149.401632942,520.607145183,0.0,243.2593065,302.612436532,135.45167589,52.5343142396,56.6466996096,26.2706620407
 07/18  16:00:00,1496.12720898,152.986146037,519.532530081,0.0,243.2593065,310.10971186,151.907127474,49.4692451207,84.9700494144,17.4678329393
 07/18  17:00:00,1495.9666625,153.187440177,519.185364071,0.0,243.2593065,310.10971186,145.830070388,52.1658423594,84.9700494144,8.69417861394
 07/18  18:00:00,1178.98954443,97.2942717218,523.653534331,0.0,166.938926447,199.110933808,172.103365839,78.4562678453,84.9700494144,8.6770485793
 07/18  19:00:00,1169.81605179,97.2942717218,523.611323746,0.0,166.938926447,191.61365848,173.686443534,108.361975512,56.6466996096,8.677768413
 07/18  20:00:00,1032.45111831,97.2942717218,511.463801609,0.0,100.150657288,124.558693486,256.412410076,191.087146514,56.6466996096,8.67856395242
 07/18  21:00:00,992.749754251,97.2942717218,511.921597411,0.0,100.150657288,124.558693486,262.674038009,211.523607114,42.4850247072,8.6654061873
 07/18  22:00:00,924.873998503,97.2942717218,511.827885275,0.0,46.0930336215,124.558693486,278.615972559,241.629134654,28.3233498048,8.66348809974
 07/18  23:00:00,925.176760469,97.2942717218,511.903099995,0.0,46.0930336215,124.558693486,284.347539812,261.52135594,14.1616749024,8.66450896903
 07/18  24:00:00,911.969666604,97.2942717218,511.884278341,0.0,46.0930336215,113.312780494,301.166433389,286.83774455,5.66466996096,8.6640188785
 07/19  01:00:00,910.895871708,97.2942717218,511.178533929,0.0,46.0930336215,113.312780494,321.801021296,307.47281893,5.66466996096,8.66353240464
 07/19  02:00:00,915.416242681,97.2942717218,514.557840439,0.0,46.0930336215,113.312780494,347.18656802,332.857347741,5.66466996096,8.66455031817
 07/19  03:00:00,926.93804136,97.2942717218,524.747222833,0.0,46.0930336215,113.312780494,364.563706206,350.234983822,5.66466996096,8.66405242299
 07/19  04:00:00,1022.6126968,97.2942717218,529.241017193,0.0,100.150657288,148.969399434,353.902320311,339.574081231,5.66466996096,8.66356911934
 07/19  05:00:00,1025.90693101,101.912160418,526.241197187,0.0,100.150657288,149.894399434,463.021209553,440.194939879,14.1616749024,8.66459477121
 07/19  06:00:00,1250.16935179,107.504304026,520.596132247,0.0,176.471037341,302.612436532,367.917484778,330.930040135,28.3233498048,8.6640948382
 07/19  07:00:00,1357.46069734,112.883925757,511.805462085,0.0,243.2593065,310.10971186,347.565191033,296.370626198,42.4850247072,8.70954012754
 07/19  08:00:00,1399.37751938,114.588066451,510.554789833,0.0,243.2593065,310.10971186,332.66766108,258.576316748,56.6466996096,17.4446447223
 07/19  09:00:00,1438.17656648,115.951399756,511.770807958,0.0,243.2593065,302.612436532,276.67630376,216.71020975,42.4850247072,17.4810693036
 07/19  10:00:00,1451.27446118,117.850320381,513.876834035,0.0,243.2593065,310.10971186,291.443971283,194.336624107,70.808374512,26.2989726643
 07/19  11:00:00,1460.5076834,121.679848453,516.475002425,0.0,243.2593065,310.10971186,254.292098454,165.926162368,70.808374512,17.5575615734
 07/19  12:00:00,1431.84889006,126.675745999,521.776290968,0.0,243.2593065,310.10971186,235.726580807,138.667359834,70.808374512,26.250846461
 07/19  13:00:00,1470.1551931,131.157823805,521.986232305,0.0,243.2593065,302.612436532,193.980282947,119.77697205,56.6466996096,17.5566112875
 07/19  14:00:00,1473.93564412,135.652623801,521.255054919,0.0,243.2593065,302.612436532,173.050000047,104.268834873,42.4850247072,26.2961404668
 07/19  15:00:00,1478.3461735,140.962328612,520.389087789,0.0,243.2593065,302.612436532,162.184513737,88.017949229,56.6466996096,17.5198648987
 07/19  16:00:00,1490.38135377,147.630122758,519.132340144,0.0,243.2593065,310.10971186,175.092821815,72.6526507967,84.9700494144,17.4701216042
 07/19  17:00:00,1494.64953129,151.971576745,519.084674275,0.0,243.2593065,310.10971186,167.073583591,64.7368433051,84.9700494144,17.3666908718
 07/19  18:00:00,1177.94571844,97.2942717218,523.005286842,0.0,166.938926447,199.110933808,187.569976383,93.9222658264,84.9700494144,8.67766114252
 07/19  19:00:00,1155.72742358,97.2942717218,513.450624809,0.0,166.938926447,191.61365848,194.93516689,129.610015047,56.6466996096,8.67845223407
 07/19  20:00:00,1030.28199138,97.2942717218,510.539580925,0.0,100.150657288,124.558693486,284.047124751,218.723089838,56.6466996096,8.67733530334
 07/19  21:00:00,990.319961817,97.2942717218,510.917303197,0.0,100.150657288,124.558693486,295.428862277,244.278318094,42.4850247072,8.66551947652
 07/19  22:00:00,921.734824632,97.2942717218,510.431426456,0.0,46.0930336215,124.558693486,318.785761164,281.798890785,28.3233498048,8.66352057347
 07/19  23:00:00,928.343757238,97.2942717218,514.954048229,0.0,46.0930336215,124.558693486,329.303973797,306.477759478,14.1616749024,8.66453941714
 07/19  24:00:00,926.235944855,97.2942717218,523.925263739,0.0,46.0930336215,113.312780494,340.177661334,325.848946841,5.66466996096,8.66404453194
 07/20  01:00:00,932.712488932,97.2942717218,529.908858212,0.0,46.0930336215,113.312780494,352.615666442,338.287437072,5.66466996096,8.66355940876
 07/20  02:00:00,938.822688156,97.2942717218,535.379886538,0.0,46.0930336215,113.312780494,355.154443185,349.469773224,5.66466996096,0.02
 07/20  03:00:00,942.42937876,97.2942717218,538.5684975,0.0,46.0930336215,113.312780494,372.456530426,358.127279502,5.66466996096,8.66458096292
 07/20  04:00:00,1032.40432601,97.2942717218,537.958440982,0.0,100.150657288,148.969399434,358.405121347,344.076370084,5.66466996096,8.66408130135
 07/20  05:00:00,1031.33029871,102.846643096,530.19805268,0.0,100.150657288,149.894399434,462.318741548,439.491904361,14.1616749024,8.66516228422
 07/20  06:00:00,1253.94892824,108.345563413,523.085290713,0.0,176.471037341,302.612436532,367.656451476,330.66847779,28.3233498048,8.66462388107
 07/20  07:00:00,1359.22432375,113.720147571,512.447577877,0.0,243.2593065,310.10971186,356.302572692,296.418928495,42.4850247072,17.3986194902
 07/20  08:00:00,1400.5133466,114.891790289,510.861727637,0.0,243.2593065,310.10971186,340.868064845,266.776620221,56.6466996096,17.4447450144
 07/20  09:00:00,1437.27374757,115.837896634,511.141652038,0.0,243.2593065,302.612436532,297.507238945,237.540217413,42.4850247072,17.4819968248
 07/20  10:00:00,1449.243307,117.060126218,513.292983256,0.0,243.2593065,310.10971186,308.554075076,220.20704241,70.808374512,17.5386581545
 07/20  11:00:00,1455.9045565,120.13192398,514.499033522,0.0,243.2593065,310.10971186,287.202051694,190.068810653,70.808374512,26.3248665289
 07/20  12:00:00,1425.19885514,124.452485374,518.823605611,0.0,243.2593065,310.10971186,249.647474186,161.332425153,70.808374512,17.5066745211
 07/20  13:00:00,1470.01492275,130.987631464,522.054519088,0.0,243.2593065,302.612436532,209.740739704,126.766394756,56.6466996096,26.3276453386
 07/20  14:00:00,1475.67845531,137.283887734,521.434833909,0.0,243.2593065,302.612436532,162.941267561,102.916741449,42.4850247072,17.5395014055
 07/20  15:00:00,1479.04201806,141.544923898,520.579840714,0.0,243.2593065,302.612436532,173.093917026,90.1750263489,56.6466996096,26.2721910673
 07/20  16:00:00,1490.52717785,147.055824006,519.935423707,0.0,243.2593065,310.10971186,173.125312327,70.6864056582,84.9700494144,17.4688572545
 07/20  17:00:00,1492.4096428,148.812678445,520.07523621,0.0,243.2593065,310.10971186,161.493355026,67.8285829324,84.9700494144,8.69472267943
 07/20  18:00:00,1179.20916948,97.2942717218,523.941439365,0.0,166.938926447,199.110933808,198.488053292,104.840451963,84.9700494144,8.67755191494
 07/20  19:00:00,1169.66464249,97.2942717218,522.864215876,0.0,166.938926447,191.61365848,199.959579607,134.634571527,56.6466996096,8.67830847006
 07/20  20:00:00,1035.05765851,97.2942717218,512.439287952,0.0,100.150657288,124.558693486,276.464723096,211.139713585,56.6466996096,8.6783099019
 07/20  21:00:00,993.197677522,97.2942717218,511.722265064,0.0,100.150657288,124.558693486,288.601409413,237.450461696,42.4850247072,8.66592301003
 07/20  22:00:00,923.816364182,97.2942717218,511.268842013,0.0,46.0930336215,124.558693486,310.846090521,273.858747156,28.3233498048,8.66399356023
 07/20  23:00:00,923.244319732,97.2942717218,510.883471198,0.0,46.0930336215,124.558693486,324.559345715,301.734159807,14.1616749024,8.66351100561
 07/20  24:00:00,912.857441849,97.2942717218,512.354942699,0.0,46.0930336215,113.312780494,348.695267494,334.366064957,5.66466996096,8.66453257616
 07/21  01:00:00,926.781531516,97.2942717218,524.658670529,0.0,46.0930336215,113.312780494,370.016302204,355.687597362,5.66466996096,8.66403488129
 07/21  02:00:00,940.775701599,97.2942717218,537.183133734,0.0,46.0930336215,113.312780494,383.608852266,369.280630372,5.66466996096,8.66355193314
 07/21  03:00:00,949.774880288,97.2942717218,545.492162857,0.0,46.0930336215,113.312780494,391.126855206,376.797611685,5.66466996096,8.66457355982
 07/21  04:00:00,1043.60766955,97.2942717218,545.409423263,0.0,100.150657288,148.969399434,376.644156396,362.315411664,5.66466996096,8.66407477173
 07/21  05:00:00,1042.23916263,101.820460871,539.100182777,0.0,100.150657288,149.894399434,481.817972486,458.992702843,14.1616749024,8.66359474117
 07/21  06:00:00,1263.44988301,107.326491022,531.305134778,0.0,176.471037341,302.612436532,383.945527098,346.957558324,28.3233498048,8.66461896912
 07/21  07:00:00,1364.17588625,112.254843258,517.853670741,0.0,243.2593065,310.10971186,365.374525623,314.1794024,42.4850247072,8.71009851616
 07/21  08:00:00,1398.15165073,113.729417126,510.577791442,0.0,243.2593065,310.10971186,358.284472648,284.192199133,56.6466996096,17.4455739053
 07/21  09:00:00,1437.12939586,115.056716305,512.219533815,0.0,243.2593065,302.612436532,298.186166228,238.219006026,42.4850247072,17.4821354953
 07/21  10:00:00,1452.44694999,117.667220957,514.837726491,0.0,243.2593065,310.10971186,297.041840327,199.937298702,70.808374512,26.2961671138
 07/21  11:00:00,1466.60392495,122.920118786,519.72144375,0.0,243.2593065,310.10971186,250.628137513,162.261214518,70.808374512,17.5585484828
 07/21  12:00:00,1436.10984346,130.11957789,522.387280757,0.0,243.2593065,310.10971186,220.699800086,123.642885343,70.808374512,26.2485402312
 07/21  13:00:00,1477.87852765,139.233149777,521.642057583,0.0,243.2593065,302.612436532,163.443113969,89.2388078221,56.6466996096,17.5576065376
 07/21  14:00:00,1486.37253993,148.523730865,520.849094253,0.0,243.2593065,302.612436532,127.053476985,58.2706791642,42.4850247072,26.2977731134
 07/21  15:00:00,1492.11747185,154.935304957,520.230910111,0.0,243.2593065,302.612436532,113.358932528,39.1914213402,56.6466996096,17.5208115784
 07/21  16:00:00,1505.24181345,161.972721438,519.65099268,0.0,243.2593065,310.10971186,130.232331203,27.7910916928,84.9700494144,17.4711900959
 07/21  17:00:00,1508.75760284,165.368383704,519.721986342,0.0,243.2593065,310.10971186,123.893840422,21.5560875475,84.9700494144,17.3677034604
 07/21  18:00:00,1179.69222541,97.2942717218,524.280138302,0.0,166.938926447,199.110933808,138.890949166,45.2426862101,84.9700494144,8.67821354127
 07/21  19:00:00,1174.45896498,97.2942717218,526.634763784,0.0,166.938926447,191.61365848,131.742768575,66.4189551514,56.6466996096,8.67711381397
 07/21  20:00:00,1054.92054531,97.2942717218,525.564985637,0.0,100.150657288,124.558693486,192.182780779,126.858219241,56.6466996096,8.67786192848
 07/21  21:00:00,1016.42623598,97.2942717218,526.570075547,0.0,100.150657288,124.558693486,211.048440223,159.897370866,42.4850247072,8.66604464905
 07/21  22:00:00,937.244417348,97.2942717218,518.199210755,0.0,46.0930336215,124.558693486,238.695807875,201.708428698,28.3233498048,8.6640293722
 07/21  23:00:00,929.077620065,97.2942717218,512.855808614,0.0,46.0930336215,124.558693486,254.260850175,231.435631322,14.1616749024,8.66354395007
 07/21  24:00:00,914.213878712,97.2942717218,512.205846938,0.0,46.0930336215,113.312780494,273.531508338,259.202272533,5.66466996096,8.66456584479
 07/22  01:00:00,911.310749958,97.2942717218,510.80610654,0.0,46.0930336215,113.312780494,303.940872073,289.612132074,5.66466996096,8.66407003769
 07/22  02:00:00,913.233947272,97.2942717218,512.690313592,0.0,46.0930336215,113.312780494,347.133459797,332.80520247,5.66466996096,8.66358736608
 07/22  03:00:00,934.027273686,97.2942717218,531.162580842,0.0,46.0930336215,113.312780494,366.744894488,361.060224527,5.66466996096,0.02
 07/22  04:00:00,960.493893125,97.2942717218,545.95604143,0.0,55.6251445156,113.312780494,374.688364337,360.359082014,5.66466996096,8.66461236182
 07/22  05:00:00,967.890465608,97.2942717218,553.762140212,0.0,55.6251445156,113.312780494,389.814305682,366.988518775,14.1616749024,8.66411200459
 07/22  06:00:00,1040.06504772,97.2942717218,556.991911602,0.0,65.1572554096,176.889270242,348.471583597,311.484605538,28.3233498048,8.66362825458
 07/22  07:00:00,1126.88428384,100.909428422,530.396894614,0.0,109.682768182,220.96816451,410.045654481,358.895968512,42.4850247072,8.66466126214
 07/22  08:00:00,1117.47896611,100.709463196,514.065235805,0.0,109.682768182,220.96816451,364.484779682,299.14874042,56.6466996096,8.68933965168
 07/22  09:00:00,1231.7064565,103.557916234,514.743256161,0.0,131.945524568,266.955817592,296.383968168,236.496882024,42.4850247072,17.4020614361
 07/22  10:00:00,1246.62714723,104.549985779,517.182805914,0.0,131.945524568,274.45309292,281.535031774,193.27940625,70.808374512,17.4472510117
 07/22  11:00:00,1258.12080127,105.904295196,523.712348111,0.0,131.945524568,274.45309292,254.842713033,166.588852277,70.808374512,17.4454862437
 07/22  12:00:00,1229.58023307,107.537358092,525.012192973,0.0,131.945524568,274.45309292,233.49053699,145.240484953,70.808374512,17.4416775258
 07/22  13:00:00,1224.60043,109.827844223,525.104732897,0.0,131.945524568,266.955817592,190.382146354,125.005257557,56.6466996096,8.73018918691
 07/22  14:00:00,1228.18014198,113.654267844,524.820675656,0.0,131.945524568,266.955817592,157.657564383,97.7279054779,42.4850247072,17.4446341975
 07/22  15:00:00,1134.94766766,97.2942717218,524.670937185,0.0,109.682768182,212.545889182,125.016651945,50.9255872445,56.6466996096,17.4443650906
 07/22  16:00:00,1143.46289623,97.2942717218,525.90578281,0.0,109.682768182,220.04316451,156.026645965,53.6137807661,84.9700494144,17.4428157848
 07/22  17:00:00,1102.10907065,97.3112669046,526.90689175,0.0,109.682768182,220.04316451,162.950715413,60.5851252309,84.9700494144,17.3955407674
 07/22  18:00:00,1063.07628886,97.3575606282,526.788679682,0.0,100.150657288,199.110933808,173.429377386,88.4393279715,84.9700494144,0.02
 07/22  19:00:00,1056.38256316,97.3251706072,526.7943227,0.0,100.150657288,191.61365848,168.641184544,103.329576255,56.6466996096,8.66490867998
 07/22  20:00:00,951.312696306,97.2942717218,520.473176635,0.0,55.6251445156,124.558693486,225.600646105,160.289412858,56.6466996096,8.66453363746
 07/22  21:00:00,943.053881347,97.2942717218,515.224896743,0.0,55.6251445156,124.558693486,231.814585043,180.665667657,42.4850247072,8.66389267907
 07/22  22:00:00,928.488879199,97.2942717218,513.253872856,0.0,46.0930336215,124.558693486,250.714378023,213.726077658,28.3233498048,8.66495056003
 07/22  23:00:00,927.621122338,97.2942717218,512.575493708,0.0,46.0930336215,124.558693486,258.266585098,235.440479415,14.1616749024,8.6644307799
 07/22  24:00:00,912.544155947,97.2942717218,511.645088542,0.0,46.0930336215,113.312780494,282.207420502,267.878806207,5.66466996096,8.66394433348
 07/23  01:00:00,899.050345559,97.2942717218,510.266306144,0.0,34.9616554283,113.312780494,320.12384741,305.796714072,5.66466996096,8.66246337716
 07/23  02:00:00,915.196580247,97.2942717218,524.390320352,0.0,34.9616554283,113.312780494,359.836712042,345.507559961,5.66466996096,8.66448211959
 07/23  03:00:00,940.541581767,97.2942717218,547.964869948,0.0,34.9616554283,113.312780494,377.572665433,363.244004367,5.66466996096,8.66399110478
 07/23  04:00:00,958.190458532,97.2942717218,555.355974437,0.0,44.4937663224,113.312780494,375.11330419,360.785123419,5.66466996096,8.66351080991
 07/23  05:00:00,963.391999444,97.2942717218,561.000080415,0.0,44.4937663224,113.312780494,391.831119394,369.004914902,14.1616749024,8.66452959031
 07/23  06:00:00,1037.5805849,97.2942717218,566.390561,0.0,54.0258772165,176.889270242,351.850110585,314.862725294,28.3233498048,8.66403548584
 07/23  07:00:00,1025.72556088,97.2942717218,558.366529045,0.0,54.0258772165,184.38654557,350.306626048,299.158047143,42.4850247072,8.66355419777
 07/23  08:00:00,1087.62842974,97.2942717218,540.002651163,0.0,65.1572554096,220.04316451,333.718072276,268.385624325,56.6466996096,8.68574834133
 07/23  09:00:00,1064.07172174,97.2942717218,525.519431208,0.0,65.1572554096,212.545889182,299.370228,248.177673019,42.4850247072,8.70753027384
 07/23  10:00:00,1061.17855781,97.2942717218,516.476465801,0.0,65.1572554096,220.04316451,316.844981981,228.602795025,70.808374512,17.4338124436
 07/23  11:00:00,1059.48546424,97.2942717218,514.683235517,0.0,65.1572554096,220.04316451,295.669727147,207.427482037,70.808374512,17.4338705984
 07/23  12:00:00,1062.65742047,97.2942717218,516.190408985,0.0,65.1572554096,220.04316451,252.506664996,164.263670274,70.808374512,17.4346202099
 07/23  13:00:00,1064.96253405,97.2942717218,519.993912055,0.0,65.1572554096,212.545889182,195.369941257,129.996817112,56.6466996096,8.72642453482
 07/23  14:00:00,1074.01473766,97.2942717218,526.550479897,0.0,65.1572554096,212.545889182,166.9134244,106.991620642,42.4850247072,17.43677905
 07/23  15:00:00,1074.16454889,97.2942717218,526.731457538,0.0,65.1572554096,212.545889182,174.711861928,100.630997738,56.6466996096,17.4341645805
 07/23  16:00:00,1048.69028745,97.2942717218,526.622471839,0.0,65.1572554096,220.04316451,199.284917154,96.8802041913,84.9700494144,17.4346635481
 07/23  17:00:00,1001.91932143,97.2942717218,526.649225485,0.0,54.0258772165,184.38654557,198.586908695,104.910965233,84.9700494144,8.70589404745
 07/23  18:00:00,969.18823483,97.2943535403,525.203214191,0.0,44.4937663224,163.454314868,226.379781902,132.745457349,84.9700494144,8.66427513826
 07/23  19:00:00,945.76425556,97.2942757265,514.003254984,0.0,44.4937663224,155.95703954,224.138476322,158.827984111,56.6466996096,8.66379260186
 07/23  20:00:00,922.569524207,97.2942717218,511.165252791,0.0,44.4937663224,124.558693486,305.934242054,240.622702182,56.6466996096,8.66484026239
 07/23  21:00:00,920.823653312,97.2942717218,510.582141606,0.0,44.4937663224,124.558693486,332.078139731,280.928789832,42.4850247072,8.6643251919
 07/23  22:00:00,925.998639706,97.2942717218,523.987319131,0.0,34.9616554283,124.558693486,361.75361893,324.766431983,28.3233498048,8.66383714181
 07/23  23:00:00,945.162820952,97.2942717218,540.227293177,0.0,34.9616554283,124.558693486,364.286017926,341.459459849,14.1616749024,8.66488317461
 07/23  24:00:00,942.887919272,97.2942717218,550.133715819,0.0,34.9616554283,113.312780494,367.093539103,352.764499022,5.66466996096,8.66437011942
 07/24  01:00:00,959.256876571,97.2942717218,555.720069659,0.0,46.0930336215,113.312780494,377.43537158,363.10681402,5.66466996096,8.66388759828
 07/24  02:00:00,963.748794674,97.2942717218,560.551156768,0.0,46.0930336215,113.312780494,387.816117798,373.486507337,5.66466996096,8.66494050057
 07/24  03:00:00,965.97355038,97.2942717218,562.935387516,0.0,46.0930336215,113.312780494,396.841655157,382.512561871,5.66466996096,8.66442332519
 07/24  04:00:00,1057.28227942,97.2942717218,563.796871961,0.0,100.150657288,148.969399434,383.449668329,369.121063177,5.66466996096,8.6639351916
 07/24  05:00:00,1057.55392771,97.8087212613,562.269180127,0.0,100.150657288,149.894399434,553.700927878,537.248392335,14.1616749024,2.29086064079
 07/24  06:00:00,1290.93582938,100.730420352,564.06915091,0.0,176.471037341,302.612436532,424.131426656,389.415650434,28.3233498048,6.39242641745
 07/24  07:00:00,1384.27641811,104.484600406,544.602831959,0.0,243.2593065,310.10971186,403.557805212,343.674241163,42.4850247072,17.3985393416
 07/24  08:00:00,1408.97081121,106.037901341,527.160120961,0.0,243.2593065,310.10971186,387.221718737,313.126437841,56.6466996096,17.4485812863
 07/24  09:00:00,1428.27489461,107.54703803,513.58332074,0.0,243.2593065,302.612436532,340.788704529,280.817541872,42.4850247072,17.4861379498
 07/24  10:00:00,1439.05917837,109.158998302,513.239639638,0.0,243.2593065,310.10971186,328.271655402,233.174388588,70.808374512,24.288892302
 07/24  11:00:00,1447.75634916,111.48313653,514.59713589,0.0,243.2593065,310.10971186,281.212259431,190.835389075,70.808374512,19.5684958436
 07/24  12:00:00,1418.73813082,115.109319808,521.212683764,0.0,243.2593065,310.10971186,250.147713362,161.833120667,70.808374512,17.5062181829
 07/24  13:00:00,1461.37381948,120.409032885,523.891261007,0.0,243.2593065,302.612436532,211.581251558,128.604978892,56.6466996096,26.3295730566
 07/24  14:00:00,1466.77437498,126.38128973,523.292707799,0.0,243.2593065,302.612436532,170.887895448,102.105688635,42.4850247072,26.2971821052
 07/24  15:00:00,1471.82153015,132.389951094,522.371105094,0.0,243.2593065,302.612436532,158.151915286,83.9839505328,56.6466996096,17.5212651438
 07/24  16:00:00,1480.42335191,135.684536703,521.058163525,0.0,243.2593065,310.10971186,181.118206096,78.6771921696,84.9700494144,17.4709645117
 07/24  17:00:00,1481.10394675,136.566040859,520.900675001,0.0,243.2593065,310.10971186,173.995695008,80.3313372521,84.9700494144,8.69430834147
 07/24  18:00:00,1176.95324126,97.2942717218,522.33124768,0.0,166.938926447,199.110933808,192.475245824,98.8264324266,84.9700494144,8.6787639825
 07/24  19:00:00,1156.86613944,97.2942717218,514.046762799,0.0,166.938926447,191.61365848,202.591702785,128.609334895,56.6466996096,17.3356682797
 07/24  20:00:00,1030.90379039,97.2942717218,510.752501628,0.0,100.150657288,124.558693486,279.384301545,214.059544499,56.6466996096,8.67805743604
 07/24  21:00:00,992.160662316,97.2942717218,512.460525198,0.0,100.150657288,124.558693486,323.757794483,272.606815381,42.4850247072,8.66595439423
 07/24  22:00:00,950.799989716,97.2942717218,536.245288279,0.0,46.0930336215,124.558693486,354.004661843,317.017403151,28.3233498048,8.66390888705
 07/24  23:00:00,969.03260139,97.2942717218,552.955559425,0.0,46.0930336215,124.558693486,344.265501806,330.083826904,14.1616749024,0.02
