Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  24:00:00,959.880840487,97.2942717218,556.355397643,0.0,46.0930336215,113.312780494,355.309845627,340.980095768,5.66466996096,8.66507989797
 07/25  01:00:00,964.909759342,97.2942717218,561.791239543,0.0,46.0930336215,113.312780494,366.646504358,352.317387516,5.66466996096,8.66444688113
 07/25  02:00:00,968.253512702,97.2942717218,565.394404038,0.0,46.0930336215,113.312780494,377.045091714,362.716458226,5.66466996096,8.66396352739
 07/25  03:00:00,970.839712852,97.2942717218,568.166263604,0.0,46.0930336215,113.312780494,387.041721128,372.714666618,5.66466996096,8.66238454902
 07/25  04:00:00,1063.74463797,97.2942717218,567.284559568,0.0,100.150657288,148.969399434,374.215438585,359.886264012,5.66466996096,8.66450461145
 07/25  05:00:00,1062.74697814,100.180903962,562.819046352,0.0,100.150657288,149.894399434,497.759761661,474.93406635,14.1616749024,8.66402040813
 07/25  06:00:00,1290.37862172,105.465899789,557.359646958,0.0,176.471037341,302.612436532,400.277324592,363.290432269,28.3233498048,8.66354251812
 07/25  07:00:00,1391.76761861,109.827366669,547.228140059,0.0,243.2593065,310.10971186,396.724036196,336.841450348,42.4850247072,17.3975611409
 07/25  08:00:00,1418.02100896,111.843670398,529.823010103,0.0,243.2593065,310.10971186,367.893591515,302.512193133,56.6466996096,8.73469877217
 07/25  09:00:00,1433.632644,113.385314421,512.811604257,0.0,243.2593065,302.612436532,338.562120564,269.860431229,42.4850247072,26.2166646283
 07/25  10:00:00,1443.37575979,114.837908114,512.006263352,0.0,243.2593065,310.10971186,317.415905773,229.066954844,70.808374512,17.5405764171
 07/25  11:00:00,1448.9609917,116.548342285,512.696737143,0.0,243.2593065,310.10971186,298.620951385,201.486355132,70.808374512,26.3262217409
 07/25  12:00:00,1412.34733047,118.889880896,514.094803246,0.0,243.2593065,310.10971186,270.66176444,182.344986062,70.808374512,17.508403866
 07/25  13:00:00,1460.00337856,124.387802504,519.7755329,0.0,243.2593065,302.612436532,227.258964907,144.287295212,56.6466996096,26.3249700851
 07/25  14:00:00,1472.51573839,133.35952528,522.081938544,0.0,243.2593065,302.612436532,161.77667605,101.754215843,42.4850247072,17.5374354991
 07/25  15:00:00,1481.47577881,143.523674188,520.908241067,0.0,243.2593065,302.612436532,155.030586459,72.1145704215,56.6466996096,26.2693164277
 07/25  16:00:00,1492.42270573,148.847217616,519.9165592,0.0,243.2593065,310.10971186,161.352219143,58.9152526528,84.9700494144,17.4669170755
 07/25  17:00:00,1493.51771221,150.123225464,519.767206347,0.0,243.2593065,310.10971186,150.428589316,56.7648701809,84.9700494144,8.69366972079
 07/25  18:00:00,1179.43048583,97.2942717218,524.081380166,0.0,166.938926447,199.110933808,184.865496336,91.217058366,84.9700494144,8.67838855556
 07/25  19:00:00,1162.1263918,97.2942717218,518.222756227,0.0,166.938926447,191.61365848,193.822975665,128.498991714,56.6466996096,8.67728434197
 07/25  20:00:00,1029.48162247,97.2942717218,510.157957464,0.0,100.150657288,124.558693486,284.085654357,218.760897287,56.6466996096,8.67805746053
 07/25  21:00:00,992.724641698,97.2942717218,513.44756433,0.0,100.150657288,124.558693486,330.696367015,279.544821452,42.4850247072,8.6665208556
 07/25  22:00:00,956.795764708,97.2942717218,542.083555951,0.0,46.0930336215,124.558693486,360.680225735,323.692348619,28.3233498048,8.66452731107
 07/25  23:00:00,974.416121745,97.2942717218,558.658055096,0.0,46.0930336215,124.558693486,359.839848972,337.014137861,14.1616749024,8.66403620891
 07/25  24:00:00,965.061240061,97.2942717218,561.879554181,0.0,46.0930336215,113.312780494,362.788135973,348.459905115,5.66466996096,8.6635608968
 07/26  01:00:00,970.131769505,97.2942717218,567.348989367,0.0,46.0930336215,113.312780494,374.088045256,359.758781984,5.66466996096,8.66459331116
 07/26  02:00:00,975.611691188,97.2942717218,573.244653059,0.0,46.0930336215,113.312780494,384.957761442,370.628987447,5.66466996096,8.66410403407
 07/26  03:00:00,979.218172599,97.2942717218,577.112203689,0.0,46.0930336215,113.312780494,395.07000226,380.741705673,5.66466996096,8.66362662585
 07/26  04:00:00,1069.97599431,97.2942717218,577.400121599,0.0,100.150657288,148.969399434,383.679955172,369.35062817,5.66466996096,8.66465704089
 07/26  05:00:00,1069.59364056,101.267055287,571.80272291,0.0,100.150657288,149.894399434,495.258650781,472.432811731,14.1616749024,8.66416414819
 07/26  06:00:00,1297.86096577,106.570926993,565.679555954,0.0,176.471037341,302.612436532,403.061046444,366.074011725,28.3233498048,8.66368491497
 07/26  07:00:00,1393.69515462,111.396475553,547.725313399,0.0,243.2593065,310.10971186,389.796299408,338.602137982,42.4850247072,8.70913671883
 07/26  08:00:00,1421.09229576,113.049112543,531.497192616,0.0,243.2593065,310.10971186,385.51642729,311.425698509,56.6466996096,17.4440291716
 07/26  09:00:00,1441.13450042,114.612523887,518.279389107,0.0,243.2593065,302.612436532,341.942867889,281.977879022,42.4850247072,17.4799641603
 07/26  10:00:00,1442.52570843,116.156013663,511.051358929,0.0,243.2593065,310.10971186,342.7641887,245.657734703,70.808374512,26.2980794848
 07/26  11:00:00,1454.39112786,118.713196173,514.639281578,0.0,243.2593065,310.10971186,276.338373219,187.972897443,70.808374512,17.557101264
 07/26  12:00:00,1429.82995151,125.940066469,520.932937659,0.0,243.2593065,310.10971186,235.820205101,138.761745691,70.808374512,26.2500848977
 07/26  13:00:00,1472.81198556,133.613001992,522.160726781,0.0,243.2593065,302.612436532,179.6839049,105.480969316,56.6466996096,17.5562359738
 07/26  14:00:00,1480.19076686,141.890939618,521.23497179,0.0,243.2593065,302.612436532,148.673031976,79.8884634117,42.4850247072,26.2995438574
 07/26  15:00:00,1486.98567724,149.638160338,520.310646948,0.0,243.2593065,302.612436532,132.579578692,58.4100626956,56.6466996096,17.5228163864
 07/26  16:00:00,1499.64562158,156.84233115,519.120185448,0.0,243.2593065,310.10971186,146.901134036,44.4614006055,84.9700494144,17.4696840164
 07/26  17:00:00,1501.99772944,159.320393079,519.019454146,0.0,243.2593065,310.10971186,132.005357644,38.3400341412,84.9700494144,8.69527408858
 07/26  18:00:00,1179.49698461,97.2942717218,524.126017836,0.0,166.938926447,199.110933808,174.943453086,72.637189895,84.9700494144,17.3362137765
 07/26  19:00:00,1174.45633807,97.2942717218,526.109603194,0.0,166.938926447,191.61365848,172.918195712,107.593313846,56.6466996096,8.67818225626
 07/26  20:00:00,1036.67970027,97.2942717218,512.944443814,0.0,100.150657288,124.558693486,243.202734266,177.878924833,56.6466996096,8.67710982328
 07/26  21:00:00,993.294129383,97.2942717218,511.582100995,0.0,100.150657288,124.558693486,261.05677574,209.906480071,42.4850247072,8.66527096164
 07/26  22:00:00,921.623300153,97.2942717218,509.778595461,0.0,46.0930336215,124.558693486,300.036227053,263.048079132,28.3233498048,8.66479811688
 07/26  23:00:00,930.19859311,97.2942717218,516.732071871,0.0,46.0930336215,124.558693486,335.466506513,312.640536291,14.1616749024,8.66429532
 07/26  24:00:00,946.333144531,97.2942717218,542.53571735,0.0,46.0930336215,113.312780494,352.403757172,338.075271617,5.66466996096,8.66381559366
 07/27  01:00:00,964.631764639,97.2942717218,561.381991585,0.0,46.0930336215,113.312780494,356.254922939,350.570252978,5.66466996096,0.02
 07/27  02:00:00,972.707646592,97.2942717218,570.085103631,0.0,46.0930336215,113.312780494,376.655451247,362.32590403,5.66466996096,8.66487725632
 07/27  03:00:00,977.790627345,97.2942717218,575.563921416,0.0,46.0930336215,113.312780494,387.539756982,373.210714047,5.66466996096,8.66437297445
 07/27  04:00:00,1070.52053086,97.2942717218,577.979997753,0.0,100.150657288,148.969399434,377.011136496,362.682574701,5.66466996096,8.66389183426
 07/27  05:00:00,1072.83771288,102.310266492,574.235312686,0.0,100.150657288,149.894399434,482.932063867,460.105439044,14.1616749024,8.66494992065
 07/27  06:00:00,1298.74221234,107.780207931,565.445972274,0.0,176.471037341,302.612436532,394.07040538,357.082615393,28.3233498048,8.66444018161
 07/27  07:00:00,1393.57851067,113.024760971,545.966433459,0.0,243.2593065,310.10971186,382.201787831,322.317344382,42.4850247072,17.3994187411
 07/27  08:00:00,1416.89076498,114.565589615,526.023271298,0.0,243.2593065,310.10971186,366.198369247,292.107039864,56.6466996096,17.4446297736
 07/27  09:00:00,1434.23501511,115.8517326,510.982561476,0.0,243.2593065,302.612436532,319.419994261,259.453074406,42.4850247072,17.4818951478
 07/27  10:00:00,1447.55805346,117.299944795,512.68204464,0.0,243.2593065,310.10971186,303.197790348,214.850697608,70.808374512,17.5387182287
 07/27  11:00:00,1460.07131566,121.716093233,516.165059898,0.0,243.2593065,310.10971186,265.657886796,168.524528265,70.808374512,26.324984019
 07/27  12:00:00,1435.1315211,129.27041128,522.228958753,0.0,243.2593065,310.10971186,215.846802871,127.531644898,70.808374512,17.5067834612
 07/27  13:00:00,1473.32570638,134.716095461,521.624684305,0.0,243.2593065,302.612436532,190.219552452,107.244970667,56.6466996096,26.3278821754
 07/27  14:00:00,1478.97055787,141.043831822,520.859453765,0.0,243.2593065,302.612436532,147.649666999,87.6249217731,42.4850247072,17.5397205186
 07/27  15:00:00,1485.91391992,148.591466608,520.272096397,0.0,243.2593065,302.612436532,146.528555971,63.609349556,56.6466996096,26.2725068052
 07/27  16:00:00,1495.99693407,153.13585157,519.221970185,0.0,243.2593065,310.10971186,153.950142309,51.5110509114,84.9700494144,17.4690419831
 07/27  17:00:00,1497.45825695,154.677048324,519.164559168,0.0,243.2593065,310.10971186,142.797120847,49.1323098652,84.9700494144,8.69476156722
 07/27  18:00:00,1178.73475443,97.2942717218,523.478089448,0.0,166.938926447,199.110933808,192.100800359,98.4531677596,84.9700494144,8.67758318499
 07/27  19:00:00,1155.08173131,97.2942717218,513.032878024,0.0,166.938926447,191.61365848,210.451758688,145.126714782,56.6466996096,8.67834429668
 07/27  20:00:00,1027.28744735,97.2942717218,508.443830688,0.0,100.150657288,124.558693486,311.140936465,245.815877954,56.6466996096,8.67835890137
 07/27  21:00:00,1003.59200206,97.2942717218,522.608356947,0.0,100.150657288,124.558693486,337.361145362,286.210159076,42.4850247072,8.66596157883
 07/27  22:00:00,953.491074167,97.2942717218,538.383520765,0.0,46.0930336215,124.558693486,351.435149144,314.447761138,28.3233498048,8.6640382018
 07/27  23:00:00,961.520478646,97.2942717218,544.847335369,0.0,46.0930336215,124.558693486,348.717351159,325.892113484,14.1616749024,8.66356277239
 07/27  24:00:00,948.944770557,97.2942717218,544.546267635,0.0,46.0930336215,113.312780494,348.92758272,334.598321245,5.66466996096,8.66459151408
 07/28  01:00:00,950.337316553,97.2942717218,546.073044293,0.0,46.0930336215,113.312780494,357.991931746,343.663147969,5.66466996096,8.66411381599
 07/28  02:00:00,951.11858787,97.2942717218,546.926364754,0.0,46.0930336215,113.312780494,366.475542658,352.147227781,5.66466996096,8.66364491622
 07/28  03:00:00,949.524514864,97.2942717218,545.200706467,0.0,46.0930336215,113.312780494,373.503824747,359.174474648,5.66466996096,8.66468013786
 07/28  04:00:00,1040.72870106,97.2942717218,542.450612234,0.0,100.150657288,148.969399434,359.408285465,345.079425516,5.66466996096,8.66418998802
 07/28  05:00:00,1036.92545094,102.508474885,533.349418501,0.0,100.150657288,149.894399434,455.775256293,432.949863197,14.1616749024,8.66371819331
 07/28  06:00:00,1259.98058547,108.489211094,523.663063662,0.0,176.471037341,302.612436532,365.463010282,328.47490395,28.3233498048,8.66475652725
 07/28  07:00:00,1359.88004104,113.527988782,513.110916081,0.0,243.2593065,310.10971186,351.327077662,300.131734269,42.4850247072,8.71031868559
 07/28  08:00:00,1399.44427687,114.969712653,510.371749397,0.0,243.2593065,310.10971186,343.702205979,269.609413813,56.6466996096,17.4460925562
 07/28  09:00:00,1437.26933558,116.283967737,510.691793883,0.0,243.2593065,302.612436532,289.624851608,229.657062392,42.4850247072,17.4827645091
 07/28  10:00:00,1445.83462324,117.419526026,510.450890707,0.0,243.2593065,310.10971186,318.668192988,221.562155045,70.808374512,26.297663431
 07/28  11:00:00,1452.230453,119.185549774,512.874016197,0.0,243.2593065,310.10971186,288.737360804,200.369587532,70.808374512,17.55939876
 07/28  12:00:00,1420.52804528,123.535966731,516.249641242,0.0,243.2593065,310.10971186,262.339939901,165.281844984,70.808374512,26.2497204043
 07/28  13:00:00,1470.16857149,131.342543668,521.846131929,0.0,243.2593065,302.612436532,196.397478667,122.192237147,56.6466996096,17.5585419111
 07/28  14:00:00,1479.57362521,141.490547985,521.092580735,0.0,243.2593065,302.612436532,154.250510737,85.4662643407,42.4850247072,26.2992216889
 07/28  15:00:00,1488.76122554,151.750351498,520.055532229,0.0,243.2593065,302.612436532,129.197436133,55.0289888244,56.6466996096,17.5217476985
 07/28  16:00:00,1501.25923459,158.603033032,519.059284415,0.0,243.2593065,310.10971186,145.041368024,42.6008121838,84.9700494144,17.4705064254
 07/28  17:00:00,1504.4831558,162.019960652,518.863364045,0.0,243.2593065,310.10971186,138.759570702,36.4210086216,84.9700494144,17.368512666
 07/28  18:00:00,1179.2466056,97.2942717218,523.913610987,0.0,166.938926447,199.110933808,169.433166419,75.7844851016,84.9700494144,8.6786319035
 07/28  19:00:00,1174.43723464,97.2942717218,526.686313699,0.0,166.938926447,191.61365848,172.118809916,106.794607118,56.6466996096,8.67750318854
 07/28  20:00:00,1039.14143465,97.2942717218,514.804945771,0.0,100.150657288,124.558693486,244.964979208,179.639987536,56.6466996096,8.67829206203
 07/28  21:00:00,995.160642513,97.2942717218,512.74200182,0.0,100.150657288,124.558693486,257.572366464,206.420882082,42.4850247072,8.66645967466
 07/28  22:00:00,926.890511479,97.2942717218,512.480900572,0.0,46.0930336215,124.558693486,272.750749638,235.76296027,28.3233498048,8.66443956322
 07/28  23:00:00,927.203253569,97.2942717218,512.430635977,0.0,46.0930336215,124.558693486,274.195873143,251.370240594,14.1616749024,8.66395764651
 07/28  24:00:00,913.747633044,97.2942717218,512.279385663,0.0,46.0930336215,113.312780494,286.758643884,272.428955201,5.66466996096,8.66501872173
 07/29  01:00:00,912.334238286,97.2942717218,511.641124986,0.0,46.0930336215,113.312780494,307.053856785,292.724660249,5.66466996096,8.66452657514
 07/29  02:00:00,910.497429221,97.2942717218,510.736595092,0.0,46.0930336215,113.312780494,335.331394586,321.00267456,5.66466996096,8.66405006499
 07/29  03:00:00,913.161372906,97.2942717218,512.539399577,0.0,46.0930336215,113.312780494,358.584089953,345.343493909,5.66466996096,7.57592608308
 07/29  04:00:00,932.901991348,97.2942717218,520.699868227,0.0,55.6251445156,113.312780494,354.757209866,347.98548184,5.66466996096,1.10705806553
 07/29  05:00:00,939.085719723,97.2942717218,526.310972441,0.0,55.6251445156,113.312780494,380.835233835,358.008949644,14.1616749024,8.66460928879
 07/29  06:00:00,1022.61331529,97.2942717218,535.819128418,0.0,65.1572554096,176.889270242,347.350581734,310.363104905,28.3233498048,8.66412702412
 07/29  07:00:00,1135.02475127,100.371248191,538.532987438,0.0,109.682768182,220.96816451,431.963048264,380.81280014,42.4850247072,8.66522341665
 07/29  08:00:00,1132.03654863,100.233789207,526.903726759,0.0,109.682768182,220.96816451,405.681718899,340.347202738,56.6466996096,8.68781655094
 07/29  09:00:00,1226.69888925,103.114383148,513.454847978,0.0,131.945524568,266.955817592,354.012366734,294.124024151,42.4850247072,17.4033178759
 07/29  10:00:00,1237.571611,103.556870629,514.328779921,0.0,131.945524568,274.45309292,328.979360847,240.72535682,70.808374512,17.445629515
 07/29  11:00:00,1246.79225273,104.189116751,516.942955731,0.0,131.945524568,274.45309292,282.72447996,194.469184043,70.808374512,17.4469214042
 07/29  12:00:00,1224.82196192,105.490852812,523.072485787,0.0,131.945524568,274.45309292,257.145638506,168.894155228,70.808374512,17.4431087652
 07/29  13:00:00,1222.19430213,107.48956484,525.085469962,0.0,131.945524568,266.955817592,217.665314136,143.577205351,56.6466996096,17.4414091753
 07/29  14:00:00,1223.30177572,108.882492216,524.7734711,0.0,131.945524568,266.955817592,181.706459122,130.488508143,42.4850247072,8.73292627164
 07/29  15:00:00,1134.78331523,97.2942717218,524.598577231,0.0,109.682768182,212.545889182,155.170740424,81.0785795271,56.6466996096,17.4454612874
 07/29  16:00:00,1144.33453488,97.2942717218,526.890362046,0.0,109.682768182,220.04316451,187.17921897,84.7666597256,84.9700494144,17.4425098305
 07/29  17:00:00,1101.63094149,97.2942717218,526.639938411,0.0,109.682768182,220.04316451,194.000864638,91.6361639593,84.9700494144,17.3946512642
 07/29  18:00:00,1058.15419319,97.2942717218,523.568099135,0.0,100.150657288,199.110933808,216.612363621,122.978194774,84.9700494144,8.66411943256
 07/29  19:00:00,1039.26294586,97.2942717218,514.956136023,0.0,100.150657288,191.61365848,206.952090304,141.641749025,56.6466996096,8.66364166952
 07/29  20:00:00,938.451231736,97.2942717218,513.137436996,0.0,55.6251445156,124.558693486,267.397152393,210.730452783,56.6466996096,0.02
 07/29  21:00:00,934.203914385,97.2942717218,511.334939705,0.0,55.6251445156,124.558693486,292.937367607,241.787668459,42.4850247072,8.6646744414
 07/29  22:00:00,921.4328275,97.2942717218,510.263994259,0.0,46.0930336215,124.558693486,326.857632872,289.870096323,28.3233498048,8.66418674444
 07/29  23:00:00,928.164445609,97.2942717218,514.886575836,0.0,46.0930336215,124.558693486,343.944539987,321.119151402,14.1616749024,8.6637136832
 07/29  24:00:00,930.109444174,97.2942717218,527.418731005,0.0,46.0930336215,113.312780494,357.203733696,342.874306668,5.66466996096,8.66475706681
 07/30  01:00:00,929.371446475,97.2942717218,537.025372966,0.0,34.9616554283,113.312780494,368.98126206,354.652312044,5.66466996096,8.66428005528
 07/30  02:00:00,938.597188726,97.2942717218,545.680352639,0.0,34.9616554283,113.312780494,378.577110803,364.248625799,5.66466996096,8.66381504211
 07/30  03:00:00,941.150356506,97.2942717218,548.317909274,0.0,34.9616554283,113.312780494,385.859478174,371.529940965,5.66466996096,8.66486724813
 07/30  04:00:00,950.841585228,97.2942717218,547.597322281,0.0,44.4937663224,113.312780494,380.549849954,366.220805935,5.66466996096,8.6643740582
 07/30  05:00:00,952.224365004,97.2942717218,549.147192179,0.0,44.4937663224,113.312780494,393.663081547,370.837505825,14.1616749024,8.66390081952
 07/30  06:00:00,1030.64084749,97.2942717218,554.970658668,0.0,54.0258772165,176.889270242,354.286061842,317.297754317,28.3233498048,8.66495771975
 07/30  07:00:00,1020.44624608,97.2942717218,552.83649032,0.0,54.0258772165,184.38654557,352.405083657,301.255600358,42.4850247072,8.66445859216
 07/30  08:00:00,1088.85945078,97.2942717218,541.257232992,0.0,65.1572554096,220.04316451,341.829802076,276.4983819,56.6466996096,8.68472056695
 07/30  09:00:00,1069.4587818,97.2942717218,530.461173242,0.0,65.1572554096,212.545889182,306.72909084,255.538075938,42.4850247072,8.70599019461
 07/30  10:00:00,1066.14288578,97.2942717218,520.839426867,0.0,65.1572554096,220.04316451,328.495587133,240.251131224,70.808374512,17.436081397
 07/30  11:00:00,1061.70567015,97.2942717218,516.191628726,0.0,65.1572554096,220.04316451,321.219297393,232.977280329,70.808374512,17.4336425512
 07/30  12:00:00,1061.02114486,97.2942717218,516.547754385,0.0,65.1572554096,220.04316451,318.79428538,230.548946067,70.808374512,17.4369648006
 07/30  13:00:00,1053.09273825,97.2942717218,516.148285143,0.0,65.1572554096,212.545889182,299.548239758,225.467074459,56.6466996096,17.4344656897
 07/30  14:00:00,1055.40642371,97.2942717218,518.342530145,0.0,65.1572554096,212.545889182,272.030188659,220.818793105,42.4850247072,8.72637084678
 07/30  15:00:00,1060.0058128,97.2942717218,522.408358204,0.0,65.1572554096,212.545889182,289.155758225,215.072492925,56.6466996096,17.4365656897
 07/30  16:00:00,1033.17125178,97.2942717218,520.809355768,0.0,65.1572554096,220.04316451,303.362554477,200.958364219,84.9700494144,17.4341408434
 07/30  17:00:00,982.63986222,97.2942717218,517.542774995,0.0,54.0258772165,184.38654557,302.239645682,199.876849506,84.9700494144,17.3927467607
 07/30  18:00:00,956.352703798,97.2942717218,521.395097491,0.0,44.4937663224,163.454314868,324.320260693,239.330211279,84.9700494144,0.02
 07/30  19:00:00,955.347924,97.2942717218,526.300581677,0.0,44.4937663224,155.95703954,323.643890831,258.332250523,56.6466996096,8.6649406986
 07/30  20:00:00,943.074580672,97.2942717218,529.632392187,0.0,44.4937663224,124.558693486,374.232121124,308.920978482,56.6466996096,8.66444303211
 07/30  21:00:00,947.480960074,97.2942717218,534.015984859,0.0,44.4937663224,124.558693486,371.700854388,320.551861334,42.4850247072,8.66396834614
 07/30  22:00:00,943.097157102,97.2942717218,539.192719523,0.0,34.9616554283,124.558693486,377.923533588,340.935152845,28.3233498048,8.66503093804
 07/30  23:00:00,947.804884841,97.2942717218,542.407983461,0.0,34.9616554283,124.558693486,372.933775015,350.107572759,14.1616749024,8.66452735329
 07/30  24:00:00,937.201873626,97.2942717218,544.104938112,0.0,34.9616554283,113.312780494,372.893369406,358.564645082,5.66466996096,8.6640543638
 07/31  01:00:00,952.693968826,97.2942717218,548.770371282,0.0,46.0930336215,113.312780494,381.424379776,367.096755921,5.66466996096,8.66295389402
 07/31  02:00:00,954.601503497,97.2942717218,550.835835556,0.0,46.0930336215,113.312780494,389.421385544,375.092072331,5.66466996096,8.66464325238
 07/31  03:00:00,954.969636683,97.2942717218,551.233664043,0.0,46.0930336215,113.312780494,396.047326795,381.718487684,5.66466996096,8.66416914984
 07/31  04:00:00,1044.61745568,97.2942717218,550.277864206,0.0,100.150657288,148.969399434,380.389069574,366.060695786,5.66466996096,8.6637038273
 07/31  05:00:00,1044.09922843,97.8298083743,547.848961787,0.0,100.150657288,149.894399434,563.080471947,540.254049041,14.1616749024,8.66474800387
 07/31  06:00:00,1270.69711434,100.517749836,542.640331486,0.0,176.471037341,302.612436532,419.159665125,382.172048554,28.3233498048,8.66426676607
 07/31  07:00:00,1375.27427552,103.304071945,536.620528803,0.0,243.2593065,310.10971186,401.391468862,350.196580697,42.4850247072,8.70986345773
 07/31  08:00:00,1403.32395769,104.980097745,523.127492593,0.0,243.2593065,310.10971186,391.155139494,317.062968919,56.6466996096,17.4454709652
 07/31  09:00:00,1425.6545657,106.648160657,512.401562263,0.0,243.2593065,302.612436532,337.67492986,277.707822467,42.4850247072,17.4820826861
 07/31  10:00:00,1435.80977133,108.076280428,511.953728524,0.0,243.2593065,310.10971186,342.9141271,245.804852403,70.808374512,26.3009001844
 07/31  11:00:00,1441.86412447,109.531951343,512.249195842,0.0,243.2593065,310.10971186,300.975771923,212.608427732,70.808374512,17.5589696794
 07/31  12:00:00,1406.07607879,111.620223418,514.374525554,0.0,243.2593065,310.10971186,290.887651335,193.829252708,70.808374512,26.2500241151
 07/31  13:00:00,1441.02729841,113.270102647,514.14276155,0.0,243.2593065,302.612436532,260.934901079,186.730029158,56.6466996096,17.5581723118
 07/31  14:00:00,1448.61371491,116.369086984,517.837334921,0.0,243.2593065,302.612436532,233.71436706,164.930681648,42.4850247072,26.2986607044
 07/31  15:00:00,1460.62161892,121.209541589,522.586938379,0.0,243.2593065,302.612436532,209.223859807,135.055678677,56.6466996096,17.5214815211
 07/31  16:00:00,1469.9302667,124.678255412,521.637535063,0.0,243.2593065,310.10971186,224.847734781,122.405933463,84.9700494144,17.4717519036
 07/31  17:00:00,1473.20559044,127.832916712,521.77314044,0.0,243.2593065,310.10971186,216.612200908,114.274101497,84.9700494144,17.3680499966
 07/31  18:00:00,1160.47912088,97.2942717218,512.150657417,0.0,166.938926447,199.110933808,222.020968822,128.372557211,84.9700494144,8.67836219676
 07/31  19:00:00,1151.51086359,97.2942717218,511.725782841,0.0,166.938926447,191.61365848,220.961288668,155.637303707,56.6466996096,8.67728535216
 07/31  20:00:00,1030.40502788,97.2942717218,511.016608484,0.0,100.150657288,124.558693486,303.996834448,238.672085515,56.6466996096,8.67804932283
 07/31  21:00:00,989.092822218,97.2942717218,510.049275313,0.0,100.150657288,124.558693486,324.412675017,273.261432811,42.4850247072,8.66621749845
 07/31  22:00:00,929.882271811,97.2942717218,517.131320141,0.0,46.0930336215,124.558693486,351.929951492,314.942386907,28.3233498048,8.66421477946
 07/31  23:00:00,944.465504691,97.2942717218,529.384333978,0.0,46.0930336215,124.558693486,357.134891148,334.309471148,14.1616749024,8.66374509777
 07/31  24:00:00,942.601471546,97.2942717218,538.394366274,0.0,46.0930336215,113.312780494,361.54586868,347.216407929,5.66466996096,8.66479079035
 08/01  01:00:00,952.310326473,97.2942717218,548.240131822,0.0,46.0930336215,113.312780494,371.35884666,357.029844372,5.66466996096,8.66433232713
 08/01  02:00:00,956.499846474,97.2942717218,552.767974414,0.0,46.0930336215,113.312780494,380.444667026,366.116125757,5.66466996096,8.66387130799
 08/01  03:00:00,958.330100499,97.2942717218,554.780235801,0.0,46.0930336215,113.312780494,379.945638788,374.260968827,5.66466996096,0.02
 08/01  04:00:00,1052.76644058,97.2942717218,555.397543248,0.0,100.150657288,148.969399434,374.283145049,359.953545174,5.66466996096,8.66492991354
 08/01  05:00:00,1050.02811553,99.9096650791,549.305915538,0.0,100.150657288,149.894399434,501.812633129,478.985596577,14.1616749024,8.66536165033
 08/01  06:00:00,1272.49028196,105.027000717,538.599668849,0.0,176.471037341,302.612436532,395.721520618,358.733297225,28.3233498048,8.66487358801
 08/01  07:00:00,1376.79288857,109.545685451,531.894651514,0.0,243.2593065,310.10971186,387.166869699,327.281095938,42.4850247072,17.4007490546
 08/01  08:00:00,1409.55631787,111.415838199,522.701402823,0.0,243.2593065,310.10971186,373.56627807,299.472521492,56.6466996096,17.4470569693
 08/01  09:00:00,1431.40110347,112.792378046,511.318638553,0.0,243.2593065,302.612436532,327.571320343,267.601575226,42.4850247072,17.4847204099
 08/01  10:00:00,1443.26678297,114.143142071,511.583352789,0.0,243.2593065,310.10971186,313.851010422,225.501199552,70.808374512,17.5414363576
 08/01  11:00:00,1446.49002168,115.633656818,511.366116176,0.0,243.2593065,310.10971186,304.427830548,207.289862854,70.808374512,26.329593182
 08/01  12:00:00,1411.88488377,118.014836346,514.506301027,0.0,243.2593065,310.10971186,273.170021092,184.856003845,70.808374512,17.5056427344
 08/01  13:00:00,1456.36810114,122.412986407,518.78510794,0.0,243.2593065,302.612436532,238.102853651,155.127718926,56.6466996096,26.3284351151
 08/01  14:00:00,1467.71970695,128.508249931,522.2518352,0.0,243.2593065,302.612436532,181.590048267,121.56642962,42.4850247072,17.5385939396
 08/01  15:00:00,1472.22763686,134.020103419,521.268508297,0.0,243.2593065,302.612436532,183.381387431,100.461439333,56.6466996096,26.2732484893
 08/01  16:00:00,1483.86694643,140.179289363,520.103605031,0.0,243.2593065,310.10971186,185.88426421,83.4418669686,84.9700494144,17.4723478265
 08/01  17:00:00,1489.20801297,145.906709139,519.72766213,0.0,243.2593065,310.10971186,168.065887372,74.4018473224,84.9700494144,8.69399063502
 08/01  18:00:00,1178.52458493,97.2942717218,523.470257123,0.0,166.938926447,199.110933808,193.369270022,99.7201165645,84.9700494144,8.6791040427
 08/01  19:00:00,1158.08660009,97.2942717218,515.425495765,0.0,166.938926447,191.61365848,194.885393302,129.560773046,56.6466996096,8.67792064642
 08/01  20:00:00,1032.3655056,97.2942717218,511.875347824,0.0,100.150657288,124.558693486,280.603136126,206.619900464,56.6466996096,17.336536053
 08/01  21:00:00,991.476357309,97.2942717218,511.399529562,0.0,100.150657288,124.558693486,281.988274128,230.837717805,42.4850247072,8.66553161614
 08/01  22:00:00,923.263967819,97.2942717218,511.236277209,0.0,46.0930336215,124.558693486,295.438046574,267.094696769,28.3233498048,0.02
 08/01  23:00:00,923.173573681,97.2942717218,511.026687494,0.0,46.0930336215,124.558693486,314.480223301,291.653508631,14.1616749024,8.66503976726
 08/01  24:00:00,911.90224856,97.2942717218,511.595870743,0.0,46.0930336215,113.312780494,331.805870577,317.476508816,5.66466996096,8.6646917996
 08/02  01:00:00,919.147777404,97.2942717218,517.726561135,0.0,46.0930336215,113.312780494,346.218465016,331.88971213,5.66466996096,8.66408292512
 08/02  02:00:00,924.152605786,97.2942717218,522.131766269,0.0,46.0930336215,113.312780494,356.993644646,342.663791541,5.66466996096,8.66518314419
 08/02  03:00:00,925.988573639,97.2942717218,523.727564106,0.0,46.0930336215,113.312780494,364.545352026,350.215991935,5.66466996096,8.66469012956
 08/02  04:00:00,1016.96341094,97.2942717218,524.114909466,0.0,100.150657288,148.969399434,351.583452366,337.254559691,5.66466996096,8.66422271441
 08/02  05:00:00,1018.77008554,101.843811207,520.04890677,0.0,100.150657288,149.894399434,463.852495843,441.027052636,14.1616749024,8.66376830423
 08/02  06:00:00,1245.02249403,107.258589072,513.089782352,0.0,176.471037341,302.612436532,352.29615876,315.307992545,28.3233498048,8.66481641035
 08/02  07:00:00,1361.06451919,112.34616833,513.261038371,0.0,243.2593065,310.10971186,307.9262663,256.731821074,42.4850247072,8.70942051916
 08/02  08:00:00,1407.4994752,114.500217227,514.342207184,0.0,243.2593065,310.10971186,297.395686695,223.29910726,56.6466996096,17.4498798255
 08/02  09:00:00,1454.62662304,119.640039859,519.727468569,0.0,243.2593065,302.612436532,240.240675743,178.380067701,42.4850247072,19.3755833352
 08/02  10:00:00,1475.59510544,129.045614412,522.268344559,0.0,243.2593065,310.10971186,214.765957581,119.55065006,70.808374512,24.4069330086
 08/02  11:00:00,1484.78714787,137.54845051,521.943484297,0.0,243.2593065,310.10971186,187.552186752,90.4163218098,70.808374512,26.3274904301
 08/02  12:00:00,1450.20050422,145.412890765,521.257565668,0.0,243.2593065,310.10971186,152.918721626,64.6013473412,70.808374512,17.5089997726
 08/02  13:00:00,1489.25090141,151.761989834,520.606100499,0.0,243.2593065,302.612436532,124.906397081,41.9331891028,56.6466996096,26.3265083682
 08/02  14:00:00,1493.22914438,155.833907532,520.529411586,0.0,243.2593065,302.612436532,88.4006750032,28.3737432868,42.4850247072,17.5419070092
 08/02  15:00:00,1498.77721834,161.486233921,520.463052179,0.0,243.2593065,302.612436532,100.666481927,17.7488910069,56.6466996096,26.2708913105
 08/02  16:00:00,1510.56538874,166.353600016,520.685596985,0.0,243.2593065,310.10971186,111.818878217,9.38096033052,84.9700494144,17.4678684719
 08/02  17:00:00,1513.71536977,169.369973771,520.794343787,0.0,243.2593065,310.10971186,98.8426708861,5.17861330403,84.9700494144,8.69400816763
 08/02  18:00:00,1179.52344001,97.2942717218,524.24348762,0.0,166.938926447,199.110933808,121.832914335,28.1841630748,84.9700494144,8.67870184582
 08/02  19:00:00,1174.55078148,97.2942717218,525.968706807,0.0,166.938926447,191.61365848,114.768337162,49.4440295186,56.6466996096,8.67760803396
 08/02  20:00:00,1055.1993183,97.2942717218,525.131807702,0.0,100.150657288,124.558693486,149.876801159,84.5516887154,56.6466996096,8.67841283409
 08/02  21:00:00,1016.42356748,97.2942717218,525.935881821,0.0,100.150657288,124.558693486,153.381074792,102.230771323,42.4850247072,8.6652787615
 08/02  22:00:00,948.799216229,97.2942717218,526.037621268,0.0,46.0930336215,124.558693486,166.965046824,129.976818196,28.3233498048,8.66487882329
 08/02  23:00:00,949.645674868,97.2942717218,526.060674092,0.0,46.0930336215,124.558693486,174.553141966,151.727064656,14.1616749024,8.66440240801
 08/02  24:00:00,936.591802083,97.2942717218,525.337653141,0.0,46.0930336215,113.312780494,192.102186766,177.773572804,5.66466996096,8.66394400083
 08/03  01:00:00,937.446052641,97.2942717218,526.219094452,0.0,46.0930336215,113.312780494,214.367097771,200.037394171,5.66466996096,8.66503363936
 08/03  02:00:00,937.483254433,97.2942717218,526.266298612,0.0,46.0930336215,113.312780494,235.309341652,220.980113429,5.66466996096,8.66455826185
 08/03  03:00:00,934.301574436,97.2942717218,524.124743418,0.0,46.0930336215,113.312780494,255.075746344,240.746977586,5.66466996096,8.66409879679
 08/03  04:00:00,1014.54493711,97.2942717218,516.80023563,0.0,100.150657288,148.969399434,253.248855878,238.919007302,5.66466996096,8.66517861532
 08/03  05:00:00,1019.50144658,103.596137961,514.842475919,0.0,100.150657288,149.894399434,366.581166127,343.754800592,14.1616749024,8.6646906328
 08/03  06:00:00,1253.52491468,109.514943908,514.138986978,0.0,176.471037341,302.612436532,285.044646557,248.057070303,28.3233498048,8.6642264496
 08/03  07:00:00,1368.10775969,115.777204832,514.43607956,0.0,243.2593065,310.10971186,270.854003375,219.659075792,42.4850247072,8.70990287654
 08/03  08:00:00,1422.73131336,121.324225111,519.472669638,0.0,243.2593065,310.10971186,246.994978966,172.902570124,56.6466996096,17.4457092328
 08/03  09:00:00,1468.88315132,129.462946766,522.607265526,0.0,243.2593065,302.612436532,189.705578368,129.738158504,42.4850247072,17.4823951568
 08/03  10:00:00,1485.34707851,139.783892799,521.259803895,0.0,243.2593065,310.10971186,189.092138451,91.9797811695,70.808374512,26.30398277
 08/03  11:00:00,1494.29920612,147.995463815,520.898928303,0.0,243.2593065,310.10971186,147.698908243,59.3310028627,70.808374512,17.5595308682
 08/03  12:00:00,1455.71633111,151.124596911,520.915490488,0.0,243.2593065,310.10971186,143.581110776,46.5209181217,70.808374512,26.2518181422
 08/03  13:00:00,1490.99858362,153.493555037,520.440326252,0.0,243.2593065,302.612436532,114.993565754,40.7880129046,56.6466996096,17.5588532394
 08/03  14:00:00,1496.04509402,158.730469039,520.195160893,0.0,243.2593065,302.612436532,98.7800376119,29.9952940029,42.4850247072,26.2997189018
 08/03  15:00:00,1501.00612289,164.168151021,519.734737273,0.0,243.2593065,302.612436532,98.836270809,24.667373642,56.6466996096,17.5221975574
 08/03  16:00:00,1511.27658226,168.244615701,519.282093519,0.0,243.2593065,310.10971186,120.671909315,18.2294190739,84.9700494144,17.4724408269
 08/03  17:00:00,1515.80379321,172.547804789,519.540904083,0.0,243.2593065,310.10971186,113.691679961,11.3530411199,84.9700494144,17.3685894269
 08/03  18:00:00,1179.70691841,97.2957997208,524.298887259,0.0,166.938926447,199.110933808,128.416201429,34.767520206,84.9700494144,8.67863180869
 08/03  19:00:00,1177.80279529,97.2957651467,525.258257334,0.0,166.938926447,191.61365848,126.566021666,61.2417746551,56.6466996096,8.67754740122
 08/03  20:00:00,1054.9406951,97.2942717218,525.022982932,0.0,100.150657288,124.558693486,196.82353727,131.498495761,56.6466996096,8.67834189901
 08/03  21:00:00,999.937121639,97.2942717218,514.831169114,0.0,100.150657288,124.558693486,222.084307659,170.932788662,42.4850247072,8.66649429055
 08/03  22:00:00,926.525229941,97.2942717218,512.020288222,0.0,46.0930336215,124.558693486,249.839985482,212.85214308,28.3233498048,8.66449259662
 08/03  23:00:00,926.311609287,97.2942717218,511.922657911,0.0,46.0930336215,124.558693486,258.171216907,235.345512172,14.1616749024,8.66402983309
 08/03  24:00:00,912.239693065,97.2942717218,511.597710445,0.0,46.0930336215,113.312780494,280.696082751,266.366308827,5.66466996096,8.6651039624
 08/04  01:00:00,910.698959136,97.2942717218,510.893663209,0.0,46.0930336215,113.312780494,307.856173377,293.526852995,5.66466996096,8.66465042106
 08/04  02:00:00,911.936708087,97.2942717218,511.617262189,0.0,46.0930336215,113.312780494,333.751103033,319.422235969,5.66466996096,8.66419710308
 08/04  03:00:00,921.763736165,97.2942717218,520.119862324,0.0,46.0930336215,113.312780494,345.785105322,339.693100764,5.66466996096,0.427334597394
 08/04  04:00:00,1022.57896129,97.2942717218,526.264923709,0.0,100.150657288,148.969399434,346.280305739,332.358077481,5.66466996096,8.25755829757
 08/04  05:00:00,1027.65142426,104.624702868,522.997214561,0.0,100.150657288,149.894399434,445.290694692,422.4635265,14.1616749024,8.66549328932
 08/04  06:00:00,1251.79054871,110.658741003,514.490384621,0.0,176.471037341,302.612436532,351.417583655,314.428995316,28.3233498048,8.66523853451
 08/04  07:00:00,1363.29843605,116.445705198,512.432494644,0.0,243.2593065,310.10971186,315.889369578,256.002634052,42.4850247072,17.4017108191
 08/04  08:00:00,1414.00992004,119.77664194,515.000586902,0.0,243.2593065,310.10971186,268.967274469,194.872461085,56.6466996096,17.4481137742
 08/04  09:00:00,1460.04409299,125.301293161,519.373807577,0.0,243.2593065,302.612436532,219.333486807,159.36248888,42.4850247072,17.4859732197
 08/04  10:00:00,1475.14375422,128.399465366,522.382558034,0.0,243.2593065,310.10971186,235.724155824,147.377178106,70.808374512,17.5386032057
 08/04  11:00:00,1477.38733091,130.64341485,521.375514376,0.0,243.2593065,310.10971186,233.78506254,136.644814189,70.808374512,26.3318738387
 08/04  12:00:00,1444.67143834,139.947732259,521.037848216,0.0,243.2593065,310.10971186,188.776330138,100.461030235,70.808374512,17.5069253906
 08/04  13:00:00,1485.23332659,147.601239577,520.617153908,0.0,243.2593065,302.612436532,158.186402389,75.2088107525,56.6466996096,26.3308920265
 08/04  14:00:00,1491.10318475,154.217422567,519.792897669,0.0,243.2593065,302.612436532,123.281722679,54.4977392321,42.4850247072,26.2989587398
 08/04  15:00:00,1496.84436081,160.537649936,519.245894115,0.0,243.2593065,302.612436532,113.232255225,39.0633351096,56.6466996096,17.5222205061
 08/04  16:00:00,1507.27395405,164.545660853,519.062058666,0.0,243.2593065,310.10971186,131.593195614,29.1491216413,84.9700494144,17.4740245579
 08/04  17:00:00,1508.47537667,166.179030263,518.652883353,0.0,243.2593065,310.10971186,120.592560128,26.9278971614,84.9700494144,8.69461355262
 08/04  18:00:00,1179.04823948,97.2942717218,523.738823504,0.0,166.938926447,199.110933808,149.699827419,56.0505213915,84.9700494144,8.67925661277
 08/04  19:00:00,1176.79882098,97.2942717218,525.240053262,0.0,166.938926447,191.61365848,157.410408475,83.426385375,56.6466996096,17.3373234908
 08/04  20:00:00,1051.19900903,97.2942717218,523.105467998,0.0,100.150657288,124.558693486,214.828201131,149.503138317,56.6466996096,8.67836320413
 08/04  21:00:00,998.666730535,97.2942717218,514.341257643,0.0,100.150657288,124.558693486,230.428542408,179.277278508,42.4850247072,8.66623919305
 08/04  22:00:00,927.920257917,97.2942717218,512.810432376,0.0,46.0930336215,124.558693486,252.431657,215.444091483,28.3233498048,8.66421571193
 08/04  23:00:00,927.655837163,97.2942717218,512.556205462,0.0,46.0930336215,124.558693486,251.532244181,234.686886128,14.1616749024,2.6836831498
 08/04  24:00:00,913.40630006,97.2942717218,512.017586973,0.0,46.0930336215,113.312780494,272.942232996,261.277865737,5.66466996096,5.99969729858
 08/05  01:00:00,911.368828753,97.2942717218,511.120545491,0.0,46.0930336215,113.312780494,303.180175614,288.850672045,5.66466996096,8.66483360861
 08/05  02:00:00,910.533024859,97.2942717218,510.608238197,0.0,46.0930336215,113.312780494,333.831569042,319.502508981,5.66466996096,8.66439009933
 08/05  03:00:00,921.617999513,97.2942717218,520.104544779,0.0,46.0930336215,113.312780494,359.43734641,345.108730571,5.66466996096,8.66394587825
 08/05  04:00:00,944.854194444,97.2942717218,531.599101898,0.0,55.6251445156,113.312780494,362.697553721,348.367866644,5.66466996096,8.66501711583
 08/05  05:00:00,954.140089156,97.2942717218,539.976880634,0.0,55.6251445156,113.312780494,378.023619908,355.197394965,14.1616749024,8.66455004079
 08/05  06:00:00,1027.42520741,97.2942717218,539.924434629,0.0,65.1572554096,176.889270242,334.011447058,297.023998957,28.3233498048,8.66409829625
 08/05  07:00:00,1126.22875324,101.613968796,528.95927326,0.0,109.682768182,220.96816451,411.802613283,360.652404489,42.4850247072,8.66518408688
 08/05  08:00:00,1125.96452944,101.286808625,520.729539149,0.0,109.682768182,220.96816451,383.11682053,317.781640697,56.6466996096,8.68848022332
 08/05  09:00:00,1227.38247468,104.223557815,513.11961775,0.0,131.945524568,266.955817592,333.51058225,273.62216258,42.4850247072,17.4033949629
 08/05  10:00:00,1237.24728613,104.404368801,513.369224496,0.0,131.945524568,274.45309292,325.487973424,237.233303301,70.808374512,17.4462956111
 08/05  11:00:00,1240.91674912,104.801482672,513.054768338,0.0,131.945524568,274.45309292,296.654060361,208.400801812,70.808374512,17.4448840377
 08/05  12:00:00,1213.87229868,105.547649167,515.077747623,0.0,131.945524568,274.45309292,269.551949695,190.012888058,70.808374512,8.73068712457
 08/05  13:00:00,1212.60827169,106.69365907,518.705726821,0.0,131.945524568,266.955817592,248.364871134,174.271826645,56.6466996096,17.4463448801
 08/05  14:00:00,1221.31553559,108.491413671,523.554060351,0.0,131.945524568,266.955817592,213.638792851,153.709499179,42.4850247072,17.4442689649
 08/05  15:00:00,1123.09782713,97.2942717218,516.732531235,0.0,109.682768182,212.545889182,173.477879962,99.3859887179,56.6466996096,17.4451916341
 08/05  16:00:00,1130.92223595,97.2942717218,517.297461477,0.0,109.682768182,220.04316451,198.545426595,96.1314074876,84.9700494144,17.4439696925
 08/05  17:00:00,1085.363257,97.2942717218,515.108873224,0.0,109.682768182,220.04316451,193.275670852,99.5972412289,84.9700494144,8.708380209
 08/05  18:00:00,1042.68297592,97.2942717218,513.436525483,0.0,100.150657288,199.110933808,235.195125974,141.559983735,84.9700494144,8.66509282544
 08/05  19:00:00,1036.06870991,97.2942717218,511.824420791,0.0,100.150657288,191.61365848,239.450755746,174.139430464,56.6466996096,8.66462567208
 08/05  20:00:00,933.134772284,97.2942717218,511.046381426,0.0,55.6251445156,124.558693486,318.68577212,253.373987749,56.6466996096,8.66508476145
 08/05  21:00:00,932.043680519,97.2942717218,510.970274832,0.0,55.6251445156,124.558693486,328.279421719,277.129137745,42.4850247072,8.66525926725
 08/05  22:00:00,923.407666624,97.2942717218,511.812554825,0.0,46.0930336215,124.558693486,344.724143386,307.736013943,28.3233498048,8.66477963849
 08/05  23:00:00,932.518922524,97.2942717218,518.701435704,0.0,46.0930336215,124.558693486,348.378537603,325.552538875,14.1616749024,8.66432382566
 08/05  24:00:00,928.197671539,97.2942717218,525.666098553,0.0,46.0930336215,113.312780494,356.520388265,342.191838932,5.66466996096,8.66387937226
 08/06  01:00:00,922.290944407,97.2942717218,530.55316215,0.0,34.9616554283,113.312780494,367.532307916,353.202664136,5.66466996096,8.66497381953
 08/06  02:00:00,924.947787767,97.2942717218,532.901371337,0.0,34.9616554283,113.312780494,376.154071788,361.824877422,5.66466996096,8.6645244055
 08/06  03:00:00,925.539548224,97.2942717218,533.395828804,0.0,34.9616554283,113.312780494,382.67386152,368.345110494,5.66466996096,8.66408106482
 08/06  04:00:00,935.804055327,97.2942717218,533.316925011,0.0,44.4937663224,113.312780494,377.591546143,363.261711314,5.66466996096,8.6651648675
 08/06  05:00:00,936.081368824,97.2942717218,533.603682121,0.0,44.4937663224,113.312780494,389.730553975,366.904182922,14.1616749024,8.6646961503
 08/06  06:00:00,1008.01166679,97.2942717218,532.564747758,0.0,54.0258772165,176.889270242,345.145650748,308.158054317,28.3233498048,8.66424662661
 08/06  07:00:00,998.375972866,97.2942717218,531.334899011,0.0,54.0258772165,184.38654557,341.494017429,298.988992722,42.4850247072,0.02
 08/06  08:00:00,1078.22223919,97.2942717218,531.707690803,0.0,65.1572554096,220.04316451,361.365069741,287.365480751,56.6466996096,17.3528893803
 08/06  09:00:00,1064.65432603,97.2942717218,526.078052333,0.0,65.1572554096,212.545889182,323.895438616,272.702288818,42.4850247072,8.70812509122
 08/06  10:00:00,1061.37018233,97.2942717218,516.564093621,0.0,65.1572554096,220.04316451,341.979788093,253.7359958,70.808374512,17.4354177804
 08/06  11:00:00,1059.06100338,97.2942717218,514.393057698,0.0,65.1572554096,220.04316451,326.99038152,238.745911326,70.808374512,17.436095682
 08/06  12:00:00,1059.85570306,97.2942717218,515.137016976,0.0,65.1572554096,220.04316451,292.97973635,204.734820349,70.808374512,17.4365414895
 08/06  13:00:00,1054.55387286,97.2942717218,515.033037414,0.0,65.1572554096,212.545889182,246.255257244,174.005095951,56.6466996096,15.603461683
 08/06  14:00:00,1056.19795033,97.2942717218,515.052795875,0.0,65.1572554096,212.545889182,208.859628058,155.815193215,42.4850247072,10.559410135
 08/06  15:00:00,1055.93619495,97.2942717218,514.773376452,0.0,65.1572554096,212.545889182,226.859597161,152.776430004,56.6466996096,17.436467548
 08/06  16:00:00,1030.23920844,97.2942717218,514.592856841,0.0,65.1572554096,220.04316451,251.14321155,148.738906471,84.9700494144,17.4342556649
 08/06  17:00:00,981.200017402,97.2942717218,513.573890081,0.0,54.0258772165,184.38654557,268.181105369,174.504021057,84.9700494144,8.70703489779
 08/06  18:00:00,947.346196705,97.2942717218,512.086103786,0.0,44.4937663224,163.454314868,317.715876144,224.080593858,84.9700494144,8.66523287132
 08/06  19:00:00,941.303594856,97.2942717218,510.686620901,0.0,44.4937663224,155.95703954,327.38160313,262.070136477,56.6466996096,8.66476704315
 08/06  20:00:00,929.220421748,97.2942717218,517.439450369,0.0,44.4937663224,124.558693486,397.064925615,331.753907588,56.6466996096,8.66431841741
 08/06  21:00:00,949.402041476,97.2942717218,535.869924166,0.0,44.4937663224,124.558693486,402.062297075,350.914251224,42.4850247072,8.6630211437
 08/06  22:00:00,950.247704427,97.2942717218,546.048953464,0.0,34.9616554283,124.558693486,406.885291087,369.897001205,28.3233498048,8.66494007769
 08/06  23:00:00,950.83332828,97.2942717218,545.484394221,0.0,34.9616554283,124.558693486,399.255770661,376.429611072,14.1616749024,8.66448468683
 08/06  24:00:00,938.622051829,97.2942717218,545.611696434,0.0,34.9616554283,113.312780494,396.796854513,382.468141437,5.66466996096,8.66404311467
 08/07  01:00:00,949.580995373,97.2942717218,545.384301474,0.0,46.0930336215,113.312780494,401.620851483,387.291025972,5.66466996096,8.66515555032
 08/07  02:00:00,948.573452051,97.2942717218,544.290746899,0.0,46.0930336215,113.312780494,406.78153542,392.452161902,5.66466996096,8.66470355651
 08/07  03:00:00,948.443612464,97.2942717218,544.140575662,0.0,46.0930336215,113.312780494,411.657684821,397.328752561,5.66466996096,8.66426229933
 08/07  04:00:00,1037.40453206,97.2942717218,542.506509774,0.0,100.150657288,148.969399434,394.480256969,380.150223644,5.66466996096,8.66536336421
 08/07  05:00:00,1033.61377777,97.7996051637,537.263516949,0.0,100.150657288,149.894399434,588.621421147,565.794853141,14.1616749024,8.66489310415
 08/07  06:00:00,1257.2539204,100.254504095,530.07948998,0.0,176.471037341,302.612436532,431.700446982,394.712651866,28.3233498048,8.66444531117
 08/07  07:00:00,1358.03240481,102.671381131,521.561066961,0.0,243.2593065,310.10971186,406.181892347,354.98658707,42.4850247072,8.71028057012
 08/07  08:00:00,1390.2318166,103.685570243,513.09238868,0.0,243.2593065,310.10971186,397.79598907,323.702654657,56.6466996096,17.4466348028
 08/07  09:00:00,1426.0534875,104.910255235,513.418260763,0.0,243.2593065,302.612436532,331.639304859,271.670754636,42.4850247072,17.4835255153
 08/07  10:00:00,1441.4878955,106.667483901,514.83245666,0.0,243.2593065,310.10971186,313.928197519,216.816092282,70.808374512,26.303730725
 08/07  11:00:00,1457.87930067,110.374292314,522.714926745,0.0,243.2593065,310.10971186,260.826469555,172.457012903,70.808374512,17.5610821406
 08/07  12:00:00,1423.39429906,115.190153887,524.545509039,0.0,243.2593065,310.10971186,230.415413407,133.354966485,70.808374512,26.2520724103
 08/07  13:00:00,1462.26292262,121.186511075,524.086242668,0.0,243.2593065,302.612436532,176.056165641,101.848879051,56.6466996096,17.5605869813
 08/07  14:00:00,1467.68383555,127.256186462,523.462671503,0.0,243.2593065,302.612436532,149.020742154,80.2332988167,42.4850247072,26.3024186302
 08/07  15:00:00,1472.31345577,132.615204498,522.791269112,0.0,243.2593065,302.612436532,141.233391861,67.0627410997,56.6466996096,17.5239511514
