Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  16:00:00,1480.80236624,135.70282439,521.57176935,0.0,243.2593065,310.10971186,164.900971108,62.4583629663,84.9700494144,17.4725587277
 08/07  17:00:00,1482.12032836,136.702436753,521.867825902,0.0,243.2593065,310.10971186,165.506509215,63.1663714909,84.9700494144,17.3700883096
 08/07  18:00:00,1179.3740763,97.2942717218,524.061847499,0.0,166.938926447,199.110933808,192.219932021,98.5723583609,84.9700494144,8.67752424613
 08/07  19:00:00,1179.12821585,97.2942717218,526.623025121,0.0,166.938926447,191.61365848,190.525069465,125.200080866,56.6466996096,8.67828898906
 08/07  20:00:00,1042.3303508,97.2942717218,516.558310828,0.0,100.150657288,124.558693486,259.594988121,194.269148489,56.6466996096,8.67914002201
 08/07  21:00:00,993.524585968,97.2942717218,511.690777266,0.0,100.150657288,124.558693486,285.395863334,234.245181351,42.4850247072,8.66565727599
 08/07  22:00:00,924.025054586,97.2942717218,511.402684289,0.0,46.0930336215,124.558693486,310.604965085,273.616347441,28.3233498048,8.66526783856
 08/07  23:00:00,923.926310668,97.2942717218,511.40006703,0.0,46.0930336215,124.558693486,321.603131015,298.776652436,14.1616749024,8.66480367641
 08/07  24:00:00,911.177581771,97.2942717218,511.189565431,0.0,46.0930336215,113.312780494,343.244982616,328.915951409,5.66466996096,8.6643612459
 08/08  01:00:00,919.564520268,97.2942717218,518.167943189,0.0,46.0930336215,113.312780494,361.985350082,347.657742843,5.66466996096,8.66293727778
 08/08  02:00:00,927.891705784,97.2942717218,525.532240841,0.0,46.0930336215,113.312780494,374.034499914,359.704784001,5.66466996096,8.6650459525
 08/08  03:00:00,931.537526586,97.2942717218,528.748192452,0.0,46.0930336215,113.312780494,382.132283327,367.803011062,5.66466996096,8.66460230399
 08/08  04:00:00,1026.29666557,97.2942717218,529.461477299,0.0,100.150657288,148.969399434,366.71332436,352.384487554,5.66466996096,8.6641668445
 08/08  05:00:00,1025.86101872,99.475616349,525.951552359,0.0,100.150657288,149.894399434,484.339357381,470.157682479,14.1616749024,0.02
 08/08  06:00:00,1247.66708516,104.266315794,516.703895722,0.0,176.471037341,302.612436532,376.118824128,339.130081652,28.3233498048,8.66539267113
 08/08  07:00:00,1352.72664354,108.368267664,512.166369713,0.0,243.2593065,310.10971186,362.479376299,302.594353172,42.4850247072,17.3999984199
 08/08  08:00:00,1399.45541757,110.129925791,512.673711282,0.0,243.2593065,310.10971186,323.022324272,248.924996424,56.6466996096,17.450628238
 08/08  09:00:00,1440.49922582,112.272519302,515.58327884,0.0,243.2593065,302.612436532,271.282191901,211.308421352,42.4850247072,17.4887458416
 08/08  10:00:00,1463.21443821,117.696579778,521.944872986,0.0,243.2593065,310.10971186,257.747894793,160.638930532,70.808374512,26.3005897495
 08/08  11:00:00,1472.07697215,122.73491807,523.8767287,0.0,243.2593065,310.10971186,217.609664592,129.242203227,70.808374512,17.5590868523
 08/08  12:00:00,1434.13919171,127.2242786,523.21719666,0.0,243.2593065,310.10971186,207.153662083,110.428234955,70.808374512,25.9170526155
 08/08  13:00:00,1472.68344059,133.087608119,522.545838853,0.0,243.2593065,302.612436532,166.049904204,91.507953405,56.6466996096,17.8952511892
 08/08  14:00:00,1481.25504824,142.523083619,521.633438454,0.0,243.2593065,302.612436532,130.523131856,61.7347847943,42.4850247072,26.303322354
 08/08  15:00:00,1492.05588079,154.445612469,520.537713767,0.0,243.2593065,302.612436532,110.000812819,35.8317504316,56.6466996096,17.5223627778
 08/08  16:00:00,1505.14487937,161.499992118,519.94177895,0.0,243.2593065,310.10971186,127.463048289,25.0209060308,84.9700494144,17.4720928434
 08/08  17:00:00,1507.76559675,164.399943167,519.678591866,0.0,243.2593065,310.10971186,123.614769291,21.2771797205,84.9700494144,17.3675401563
 08/08  18:00:00,1179.43131261,97.2942717218,524.015493968,0.0,166.938926447,199.110933808,148.972230006,55.3239223638,84.9700494144,8.6782582276
 08/08  19:00:00,1177.02476909,97.2942717218,525.336647798,0.0,166.938926447,191.61365848,154.217164212,88.8911856841,56.6466996096,8.6792789181
 08/08  20:00:00,1039.10142519,97.2942717218,514.859880255,0.0,100.150657288,124.558693486,239.248689021,173.923947413,56.6466996096,8.6780419984
 08/08  21:00:00,989.656949803,97.2942717218,509.817746845,0.0,100.150657288,124.558693486,277.802587327,226.651381327,42.4850247072,8.66618129303
 08/08  22:00:00,922.466984881,97.2942717218,510.698954864,0.0,46.0930336215,124.558693486,325.235428093,288.247863961,28.3233498048,8.66421432745
 08/08  23:00:00,941.541009846,97.2942717218,526.93659103,0.0,46.0930336215,124.558693486,343.307372168,320.480385803,14.1616749024,8.66531146239
 08/08  24:00:00,946.552659676,97.2942717218,542.433386895,0.0,46.0930336215,113.312780494,349.314477453,334.984955764,5.66466996096,8.66485172852
 08/09  01:00:00,953.383688909,97.2942717218,549.422174374,0.0,46.0930336215,113.312780494,358.817660322,344.488536146,5.66466996096,8.66445421517
 08/09  02:00:00,954.401898106,97.2942717218,550.553864884,0.0,46.0930336215,113.312780494,366.261071496,353.126876272,5.66466996096,7.46952526225
 08/09  03:00:00,956.411821483,97.2942717218,552.74786773,0.0,46.0930336215,113.312780494,368.40748035,361.528944278,5.66466996096,1.21386611132
 08/09  04:00:00,1047.68852099,97.2942717218,553.559365092,0.0,100.150657288,148.969399434,363.033913211,348.704123923,5.66466996096,8.66511932696
 08/09  05:00:00,1045.61561639,102.061378575,545.25126137,0.0,100.150657288,149.894399434,470.593560301,447.767317866,14.1616749024,8.66456753191
 08/09  06:00:00,1277.22334382,107.686685223,542.331939609,0.0,176.471037341,302.612436532,380.588652709,343.600152851,28.3233498048,8.66515005315
 08/09  07:00:00,1382.76843698,113.176400325,534.250697607,0.0,243.2593065,310.10971186,372.351691996,312.464714818,42.4850247072,17.4019524716
 08/09  08:00:00,1415.23633002,114.951444278,524.642418884,0.0,243.2593065,310.10971186,361.022405316,286.92701284,56.6466996096,17.4486928662
 08/09  09:00:00,1443.53509275,116.365499978,519.374655169,0.0,243.2593065,302.612436532,334.004469845,274.032691737,42.4850247072,17.4867534003
 08/09  10:00:00,1450.95713127,117.757896133,518.104835441,0.0,243.2593065,310.10971186,352.707150467,264.355426194,70.808374512,17.5433497615
 08/09  11:00:00,1445.149742,119.107655077,510.200626199,0.0,243.2593065,310.10971186,337.600756129,240.458497876,70.808374512,26.3338837406
 08/09  12:00:00,1408.77522129,120.526730577,511.3684778,0.0,243.2593065,310.10971186,289.166770862,200.850193308,70.808374512,17.5082030421
 08/09  13:00:00,1448.37451576,122.880853624,513.016104837,0.0,243.2593065,302.612436532,257.439149218,174.459129246,56.6466996096,26.3333203619
 08/09  14:00:00,1469.69978762,132.824036875,520.256029602,0.0,243.2593065,302.612436532,183.964989339,115.178561226,42.4850247072,26.3014034058
 08/09  15:00:00,1483.54943738,146.148145649,520.428718122,0.0,243.2593065,302.612436532,146.897944731,72.7272201102,56.6466996096,17.5240250111
 08/09  16:00:00,1498.75792927,156.048075906,519.112225378,0.0,243.2593065,310.10971186,155.623547691,53.1811880913,84.9700494144,17.4723101851
 08/09  17:00:00,1504.40624726,162.113360211,518.686883222,0.0,243.2593065,310.10971186,133.116636872,39.4513647002,84.9700494144,8.69522275778
 08/09  18:00:00,1179.40387799,97.2942717218,524.076928485,0.0,166.938926447,199.110933808,154.515232587,59.2903857605,84.9700494144,10.2547974122
 08/09  19:00:00,1177.92351401,97.2942717218,525.44675192,0.0,166.938926447,191.61365848,158.399274248,85.9905957976,56.6466996096,15.761978841
 08/09  20:00:00,1040.04857115,97.2942717218,515.006046514,0.0,100.150657288,124.558693486,234.487302166,169.16155178,56.6466996096,8.67905077603
 08/09  21:00:00,991.054495661,97.2942717218,510.292445352,0.0,100.150657288,124.558693486,268.77044932,217.618530438,42.4850247072,8.66689417546
 08/09  22:00:00,921.174345683,97.2942717218,509.790434709,0.0,46.0930336215,124.558693486,306.270777824,269.282549815,28.3233498048,8.66487820397
 08/09  23:00:00,926.027457842,97.2942717218,512.987876677,0.0,46.0930336215,124.558693486,323.975800015,301.14968232,14.1616749024,8.66444279265
 08/09  24:00:00,926.400118778,97.2942717218,524.182377186,0.0,46.0930336215,113.312780494,333.484968833,324.444552516,5.66466996096,3.37574635611
 08/10  01:00:00,933.272463874,97.2942717218,530.432441932,0.0,46.0930336215,113.312780494,346.788041979,335.815846354,5.66466996096,5.30752566445
 08/10  02:00:00,935.674589255,97.2942717218,532.55412528,0.0,46.0930336215,113.312780494,359.043938239,344.714120557,5.66466996096,8.6651477213
 08/10  03:00:00,936.261418083,97.2942717218,533.062749997,0.0,46.0930336215,113.312780494,366.868712736,352.539323878,5.66466996096,8.66471889707
 08/10  04:00:00,1025.43849782,97.2942717218,531.779881121,0.0,100.150657288,148.969399434,352.66788038,338.33891558,5.66466996096,8.66429483866
 08/10  05:00:00,1024.04610443,103.109787477,523.454383276,0.0,100.150657288,149.894399434,452.98786442,430.160779905,14.1616749024,8.66540961224
 08/10  06:00:00,1249.55385947,108.847973043,515.538242973,0.0,176.471037341,302.612436532,357.799940167,320.811629702,28.3233498048,8.66496066112
 08/10  07:00:00,1358.56212828,114.085865037,511.9222727,0.0,243.2593065,310.10971186,366.210501573,306.324141696,42.4850247072,17.4013351694
 08/10  08:00:00,1399.11668427,115.717660771,509.739279392,0.0,243.2593065,310.10971186,362.779968995,288.685974227,56.6466996096,17.4472951589
 08/10  09:00:00,1436.15742503,116.77804295,510.793641124,0.0,243.2593065,302.612436532,309.737068626,249.766853901,42.4850247072,17.4851900177
 08/10  10:00:00,1450.45391886,118.454941615,513.209204034,0.0,243.2593065,310.10971186,295.216009541,206.864944613,70.808374512,17.5426904165
 08/10  11:00:00,1462.39145039,122.870049714,516.86043903,0.0,243.2593065,310.10971186,265.757258294,168.617072798,70.808374512,26.3318109841
 08/10  12:00:00,1434.74460341,128.732367555,522.37153709,0.0,243.2593065,310.10971186,225.937578853,137.622462199,70.808374512,17.5067421422
 08/10  13:00:00,1472.20183878,133.538742649,521.703700942,0.0,243.2593065,302.612436532,201.014145987,118.036132664,56.6466996096,26.3313137137
 08/10  14:00:00,1481.48231841,143.826085777,520.686020354,0.0,243.2593065,302.612436532,141.728041512,81.7023341449,42.4850247072,17.5406826595
 08/10  15:00:00,1492.97378696,156.166072974,519.870056909,0.0,243.2593065,302.612436532,130.258311337,47.3351339287,56.6466996096,26.2764777983
 08/10  16:00:00,1504.79362003,161.765838742,519.459670171,0.0,243.2593065,310.10971186,134.604702458,32.1602745174,84.9700494144,17.4743785259
 08/10  17:00:00,1508.20410491,165.04873135,519.589056419,0.0,243.2593065,310.10971186,116.559174286,22.8944293669,84.9700494144,8.69469550504
 08/10  18:00:00,1179.6720302,97.2942717218,524.372385536,0.0,166.938926447,199.110933808,147.18317732,53.5336294408,84.9700494144,8.67949846487
 08/10  19:00:00,1178.80984573,97.2942717218,526.369696191,0.0,166.938926447,191.61365848,151.061213454,77.0782868241,56.6466996096,17.3362270198
 08/10  20:00:00,1055.47215305,97.2942717218,525.437544505,0.0,100.150657288,124.558693486,192.640859325,127.315751229,56.6466996096,8.67840848628
 08/10  21:00:00,1016.81354443,97.2942717218,526.36977475,0.0,100.150657288,124.558693486,203.550739038,152.399450765,42.4850247072,8.6662635658
 08/10  22:00:00,949.08827217,97.2942717218,526.356894518,0.0,46.0930336215,124.558693486,221.964314962,184.976698091,28.3233498048,8.66426706614
 08/10  23:00:00,949.884131603,97.2942717218,526.317918158,0.0,46.0930336215,124.558693486,217.593445467,203.411770565,14.1616749024,0.02
 08/10  24:00:00,930.183372457,97.2942717218,521.041365914,0.0,46.0930336215,113.312780494,237.203212549,222.87304077,5.66466996096,8.66550181759
 08/11  01:00:00,926.103799908,97.2942717218,518.265870666,0.0,46.0930336215,113.312780494,250.251645528,235.922026172,5.66466996096,8.66494939451
 08/11  02:00:00,921.890129419,97.2942717218,515.288813219,0.0,46.0930336215,113.312780494,262.629557915,248.300339442,5.66466996096,8.66454851233
 08/11  03:00:00,921.183270191,97.2942717218,515.048185963,0.0,46.0930336215,113.312780494,271.496026232,257.168316147,5.66466996096,8.66304012461
 08/11  04:00:00,1015.34408835,97.2942717218,515.175018155,0.0,100.150657288,148.969399434,257.073221748,242.743315041,5.66466996096,8.66523674616
 08/11  05:00:00,1025.94861324,103.378654985,517.703053277,0.0,100.150657288,149.894399434,355.882509901,333.056023042,14.1616749024,8.66481195651
 08/11  06:00:00,1266.19344846,111.313343631,520.822182351,0.0,176.471037341,302.612436532,251.250346462,214.26260508,28.3233498048,8.66439157786
 08/11  07:00:00,1386.839879,121.660758298,522.970508,0.0,243.2593065,310.10971186,225.564615349,165.679164165,42.4850247072,17.4004264766
 08/11  08:00:00,1432.59673059,126.334853625,522.851415706,0.0,243.2593065,310.10971186,210.507534691,145.127467072,56.6466996096,8.73336801035
 08/11  09:00:00,1475.78859437,137.387831693,521.680466806,0.0,243.2593065,302.612436532,167.531426871,98.8270502467,42.4850247072,26.2193519175
 08/11  10:00:00,1492.42503803,147.092439184,521.085698852,0.0,243.2593065,310.10971186,151.075710022,62.7252161385,70.808374512,17.5421193713
 08/11  11:00:00,1496.7790838,150.593483753,520.907108459,0.0,243.2593065,310.10971186,143.440680574,46.3020692331,70.808374512,26.3302368288
 08/11  12:00:00,1459.99942414,155.796052963,520.6240934,0.0,243.2593065,310.10971186,118.724149523,30.4055352416,70.808374512,17.5102397697
 08/11  13:00:00,1501.88805704,164.350382939,520.523842617,0.0,243.2593065,302.612436532,100.018921379,17.0377577089,56.6466996096,26.3344640608
 08/11  14:00:00,1508.04426815,170.248795533,520.71736067,0.0,243.2593065,302.612436532,68.4330681767,8.40390916952,42.4850247072,17.5441343
 08/11  15:00:00,1511.86946576,174.178540638,520.553078019,0.0,243.2593065,302.612436532,85.9692708024,3.04716062257,56.6466996096,26.2754105702
 08/11  16:00:00,1520.7021199,176.41532883,520.503894333,0.0,243.2593065,310.10971186,103.034949474,0.591371385226,84.9700494144,17.4735286744
 08/11  17:00:00,1522.73229786,178.454719634,520.50295181,0.0,243.2593065,310.10971186,93.9005073032,0.236101585789,84.9700494144,8.69435630299
 08/11  18:00:00,1179.93534302,97.2942717218,524.461226187,0.0,166.938926447,199.110933808,112.01803134,18.3687314599,84.9700494144,8.67925046596
 08/11  19:00:00,1178.11616654,97.2942717218,526.389877704,0.0,166.938926447,191.61365848,101.366682331,36.0417879925,56.6466996096,8.678194729
 08/11  20:00:00,1054.89172856,97.2942717218,525.492486835,0.0,100.150657288,124.558693486,147.754462827,73.7705285098,56.6466996096,17.337234708
 08/11  21:00:00,1016.5457433,97.2942717218,526.56032673,0.0,100.150657288,124.558693486,153.701090575,102.550213265,42.4850247072,8.66585260318
 08/11  22:00:00,949.451486826,97.2942717218,526.588346019,0.0,46.0930336215,124.558693486,166.234144197,137.890794392,28.3233498048,0.02
 08/11  23:00:00,950.230716552,97.2942717218,526.569045987,0.0,46.0930336215,124.558693486,183.915913637,161.088842936,14.1616749024,8.66539579901
 08/11  24:00:00,936.186315797,97.2942717218,525.139806619,0.0,46.0930336215,113.312780494,200.996405765,186.666628498,5.66466996096,8.66510730594
 08/12  01:00:00,929.485990806,97.2942717218,520.771931375,0.0,46.0930336215,113.312780494,219.223748534,204.894527623,5.66466996096,8.66455094961
 08/12  02:00:00,921.979262309,97.2942717218,515.41470248,0.0,46.0930336215,113.312780494,236.868320424,222.539150768,5.66466996096,8.66449969549
 08/12  03:00:00,919.567700491,97.2942717218,514.403269524,0.0,46.0930336215,113.312780494,253.337272041,239.007319975,5.66466996096,8.66528210435
 08/12  04:00:00,929.158704519,97.2942717218,514.225551571,0.0,55.6251445156,113.312780494,254.158760063,239.829229303,5.66466996096,8.66486079837
 08/12  05:00:00,928.723908793,97.2942717218,514.125960597,0.0,55.6251445156,113.312780494,270.708882838,247.88276146,14.1616749024,8.66444647638
 08/12  06:00:00,999.282242203,97.2942717218,512.896839396,0.0,65.1572554096,176.889270242,244.568005243,207.579081695,28.3233498048,8.66557374237
 08/12  07:00:00,1108.8616633,102.990138471,511.879286725,0.0,109.682768182,220.96816451,344.236625983,293.086463982,42.4850247072,8.66513729416
 08/12  08:00:00,1124.30922711,102.274386342,514.407885824,0.0,109.682768182,220.96816451,298.197906414,232.862538729,56.6466996096,8.68866807553
 08/12  09:00:00,1249.49062749,107.464091654,522.402599384,0.0,131.945524568,266.955817592,236.237845236,176.348739106,42.4850247072,17.4040814234
 08/12  10:00:00,1262.68698358,109.157667933,525.553476698,0.0,131.945524568,274.45309292,241.484555539,153.228716846,70.808374512,17.4474641802
 08/12  11:00:00,1265.3750675,110.990608201,525.352205291,0.0,131.945524568,274.45309292,220.471883237,132.217309315,70.808374512,17.4461994106
 08/12  12:00:00,1234.92095222,112.757215333,525.082687756,0.0,131.945524568,274.45309292,195.13199451,115.58897679,70.808374512,8.73464320742
 08/12  13:00:00,1229.63050197,115.26070154,524.707226232,0.0,131.945524568,266.955817592,172.015687192,97.9210983902,56.6466996096,17.4478891924
 08/12  14:00:00,1231.68707649,117.609737806,524.433437056,0.0,131.945524568,266.955817592,144.932804599,85.001807683,42.4850247072,17.4459722087
 08/12  15:00:00,1134.77374929,97.2942717218,524.578188131,0.0,109.682768182,212.545889182,128.462891976,54.3691665124,56.6466996096,17.4470258543
 08/12  16:00:00,1143.92260842,97.2942717218,526.473973274,0.0,109.682768182,220.04316451,162.221778096,59.8057055185,84.9700494144,17.4460231631
 08/12  17:00:00,1101.46320537,97.2942717218,526.447727112,0.0,109.682768182,220.04316451,167.411776489,66.3586967506,84.9700494144,16.0830303242
 08/12  18:00:00,1061.15326763,97.2942717218,525.319914465,0.0,100.150657288,199.110933808,196.85720357,110.560449366,84.9700494144,1.32670478907
 08/12  19:00:00,1045.22749856,97.2942717218,516.529597827,0.0,100.150657288,191.61365848,199.469634784,134.157615518,56.6466996096,8.66531965645
 08/12  20:00:00,938.042635104,97.2942717218,512.956500952,0.0,55.6251445156,124.558693486,269.719223149,204.40671036,56.6466996096,8.66581317981
 08/12  21:00:00,935.817579477,97.2942717218,512.200398179,0.0,55.6251445156,124.558693486,276.930912825,225.781418152,42.4850247072,8.66446996568
 08/12  22:00:00,924.14241798,97.2942717218,511.769302691,0.0,46.0930336215,124.558693486,297.346477698,260.357519216,28.3233498048,8.66560867773
 08/12  23:00:00,924.310008926,97.2942717218,511.692132723,0.0,46.0930336215,124.558693486,307.840487074,285.013643966,14.1616749024,8.66516820557
 08/12  24:00:00,910.876504506,97.2942717218,511.190517779,0.0,46.0930336215,113.312780494,329.418303128,315.088881787,5.66466996096,8.66475137952
 08/13  01:00:00,905.97846475,97.2942717218,516.102053739,0.0,34.9616554283,113.312780494,352.725201613,338.396157478,5.66466996096,8.66437417473
 08/13  02:00:00,917.715058309,97.2942717218,526.550894331,0.0,34.9616554283,113.312780494,370.614093976,356.283905609,5.66466996096,8.6655184055
 08/13  03:00:00,925.511212348,97.2942717218,533.494177239,0.0,34.9616554283,113.312780494,382.052801364,367.72303579,5.66466996096,8.66509561293
 08/13  04:00:00,940.586087182,97.2942717218,537.693548074,0.0,44.4937663224,113.312780494,378.777887761,364.448533111,5.66466996096,8.66468468874
 08/13  05:00:00,943.768974309,97.2942717218,540.594447236,0.0,44.4937663224,113.312780494,393.235948388,370.410954173,14.1616749024,8.66331931268
 08/13  06:00:00,1019.12145293,97.2942717218,542.641339243,0.0,54.0258772165,176.889270242,351.204554578,314.215812976,28.3233498048,8.66539179694
 08/13  07:00:00,1010.52469604,97.2942717218,542.237632383,0.0,54.0258772165,184.38654557,350.584263324,299.43426571,42.4850247072,8.66497290686
 08/13  08:00:00,1082.72902768,97.2942717218,535.624636709,0.0,65.1572554096,220.04316451,338.408203642,273.075971115,56.6466996096,8.68553291793
 08/13  09:00:00,1066.32061845,97.2942717218,527.821850736,0.0,65.1572554096,212.545889182,316.537700256,265.345578708,42.4850247072,8.70709684164
 08/13  10:00:00,1068.53952327,97.2942717218,523.037428459,0.0,65.1572554096,220.04316451,336.61211973,248.364738395,70.808374512,17.4390068223
 08/13  11:00:00,1061.46717329,97.2942717218,515.9159409,0.0,65.1572554096,220.04316451,322.810670984,234.565516469,70.808374512,17.4367800029
 08/13  12:00:00,1057.46025932,97.2942717218,513.725684093,0.0,65.1572554096,220.04316451,316.577983911,228.329068739,70.808374512,17.44054066
 08/13  13:00:00,1050.46443123,97.2942717218,514.367693911,0.0,65.1572554096,212.545889182,285.648026783,211.563184446,56.6466996096,17.4381427269
 08/13  14:00:00,1051.98959519,97.2942717218,514.582451862,0.0,65.1572554096,212.545889182,238.086683981,178.165626799,42.4850247072,17.4360324757
 08/13  15:00:00,1052.05408358,97.2942717218,513.88168496,0.0,65.1572554096,212.545889182,222.390362456,157.013546913,56.6466996096,8.73011593366
 08/13  16:00:00,1028.29324152,97.2942717218,514.17584716,0.0,65.1572554096,220.04316451,242.925285013,140.516766243,84.9700494144,17.4384693549
 08/13  17:00:00,981.785183772,97.2942717218,514.00933414,0.0,54.0258772165,184.38654557,242.06178599,139.697276823,84.9700494144,17.3944597526
 08/13  18:00:00,949.956031236,97.2942717218,513.309347262,0.0,44.4937663224,163.454314868,265.99289629,172.357675197,84.9700494144,8.66517167841
 08/13  19:00:00,944.227775098,97.2942717218,512.062825359,0.0,44.4937663224,155.95703954,270.779196916,205.466833497,56.6466996096,8.6656638091
 08/13  20:00:00,923.021033814,97.2942717218,511.99057871,0.0,44.4937663224,124.558693486,335.083809148,269.772781408,56.6466996096,8.6643281306
 08/13  21:00:00,922.842918114,97.2942717218,512.467031226,0.0,44.4937663224,124.558693486,325.024306566,282.519281859,42.4850247072,0.02
 08/13  22:00:00,911.671151735,97.2942717218,511.859846401,0.0,34.9616554283,124.558693486,346.653040906,309.664239517,28.3233498048,8.66545158397
 08/13  23:00:00,912.548072152,97.2942717218,511.520885884,0.0,34.9616554283,124.558693486,353.153811377,330.327106532,14.1616749024,8.6650299427
 08/13  24:00:00,910.215976151,97.2942717218,519.857320524,0.0,34.9616554283,113.312780494,371.004085472,356.673879058,5.66466996096,8.66553645281
 08/14  01:00:00,933.772147766,97.2942717218,530.915892042,0.0,46.0930336215,113.312780494,384.980252391,370.649781252,5.66466996096,8.66580117772
 08/14  02:00:00,942.81909477,97.2942717218,538.988153029,0.0,46.0930336215,113.312780494,394.338290029,380.00823242,5.66466996096,8.66538764764
 08/14  03:00:00,949.579460821,97.2942717218,545.424441558,0.0,46.0930336215,113.312780494,402.77301599,388.443362362,5.66466996096,8.66498366675
 08/14  04:00:00,1042.88660157,97.2942717218,548.374628746,0.0,100.150657288,148.969399434,387.928469061,373.599216258,5.66466996096,8.66458284266
 08/14  05:00:00,1041.54449969,97.8338578693,545.049092922,0.0,100.150657288,149.894399434,569.921473065,547.094067247,14.1616749024,8.66573091568
 08/14  06:00:00,1266.95499666,100.83124839,538.672342751,0.0,176.471037341,302.612436532,424.285771347,387.297118309,28.3233498048,8.66530323338
 08/14  07:00:00,1374.53501816,103.546252661,535.705428081,0.0,243.2593065,310.10971186,404.071529412,352.876054741,42.4850247072,8.71044996326
 08/14  08:00:00,1409.13930544,104.881746454,528.434998916,0.0,243.2593065,310.10971186,398.453593806,324.354213692,56.6466996096,17.4526805046
 08/14  09:00:00,1426.6040582,106.380580272,513.101315795,0.0,243.2593065,302.612436532,347.117509126,278.410015512,42.4850247072,26.2224689066
 08/14  10:00:00,1442.8386729,108.382838912,515.090225116,0.0,243.2593065,310.10971186,302.858821778,214.504802439,70.808374512,17.5456448274
 08/14  11:00:00,1457.89768423,111.882769446,521.763576561,0.0,243.2593065,310.10971186,271.041155001,173.898006843,70.808374512,26.3347736459
 08/14  12:00:00,1422.0145805,113.856287286,524.628930975,0.0,243.2593065,310.10971186,254.432824821,166.110385511,70.808374512,17.5140647982
 08/14  13:00:00,1456.73063754,116.052716781,523.802676402,0.0,243.2593065,302.612436532,237.878633238,154.897376705,56.6466996096,26.3345569227
 08/14  14:00:00,1461.98776522,121.34690541,523.590616271,0.0,243.2593065,302.612436532,183.645421832,123.616017779,42.4850247072,17.5443793459
 08/14  15:00:00,1467.88895908,128.142160321,522.758269511,0.0,243.2593065,302.612436532,176.9997127,94.0752603697,56.6466996096,26.277752721
 08/14  16:00:00,1481.86218281,136.852157489,521.402458388,0.0,243.2593065,310.10971186,174.899425559,72.4557894413,84.9700494144,17.473586703
 08/14  17:00:00,1488.34920765,143.807309057,520.943804362,0.0,243.2593065,310.10971186,153.986947482,60.3203881019,84.9700494144,8.69650996585
 08/14  18:00:00,1179.66290036,97.2942717218,524.35471363,0.0,166.938926447,199.110933808,174.419860088,80.7706623247,84.9700494144,8.67914834912
 08/14  19:00:00,1177.48502832,97.2942717218,525.56743877,0.0,166.938926447,191.61365848,183.099791133,117.774955035,56.6466996096,8.67813648901
 08/14  20:00:00,1037.14949312,97.2942717218,513.374720209,0.0,100.150657288,124.558693486,262.286517059,188.302673613,56.6466996096,17.3371438367
 08/14  21:00:00,993.085231848,97.2942717218,511.638404,0.0,100.150657288,124.558693486,264.980279979,222.475255272,42.4850247072,0.02
 08/14  22:00:00,923.834848228,97.2942717218,511.403364111,0.0,46.0930336215,124.558693486,298.489852795,261.500735385,28.3233498048,8.66576760518
 08/14  23:00:00,923.820897431,97.2942717218,511.405225462,0.0,46.0930336215,124.558693486,310.478423336,287.651407241,14.1616749024,8.66534119296
 08/14  24:00:00,911.344030382,97.2942717218,511.310921269,0.0,46.0930336215,113.312780494,332.844333411,318.513811734,5.66466996096,8.6658517153
 08/15  01:00:00,920.321485488,97.2942717218,518.91568486,0.0,46.0930336215,113.312780494,352.573570939,338.24434796,5.66466996096,8.66455301839
 08/15  02:00:00,928.283761069,97.2942717218,525.96429468,0.0,46.0930336215,113.312780494,365.39945867,351.069051744,5.66466996096,8.66573696554
 08/15  03:00:00,931.744827457,97.2942717218,529.016813377,0.0,46.0930336215,113.312780494,374.859626957,360.529630679,5.66466996096,8.66532631652
 08/15  04:00:00,1026.43339543,97.2942717218,529.668153957,0.0,100.150657288,148.969399434,360.441062371,346.111464869,5.66466996096,8.66492754035
 08/15  05:00:00,1026.0465845,100.091166996,525.639547605,0.0,100.150657288,149.894399434,483.174599061,460.348386681,14.1616749024,8.66453747846
 08/15  06:00:00,1251.89089745,105.596690944,519.43365964,0.0,176.471037341,302.612436532,377.991619172,341.002590905,28.3233498048,8.66567846247
 08/15  07:00:00,1355.8384913,110.038202016,513.007655052,0.0,243.2593065,310.10971186,371.070019268,313.319423657,42.4850247072,15.265570903
 08/15  08:00:00,1395.97151081,112.011684205,510.532789236,0.0,243.2593065,310.10971186,345.905324014,278.381556126,56.6466996096,10.8770682787
 08/15  09:00:00,1434.01545552,113.487347521,511.350199628,0.0,243.2593065,302.612436532,303.963541245,235.25816309,42.4850247072,26.2203534479
 08/15  10:00:00,1445.00297562,114.907104309,511.785470252,0.0,243.2593065,310.10971186,301.223262678,212.870549905,70.808374512,17.5443382603
 08/15  11:00:00,1447.13338023,116.395437006,511.870828115,0.0,243.2593065,310.10971186,306.511800217,209.366993469,70.808374512,26.3364322361
 08/15  12:00:00,1407.86913319,117.863398546,512.159106828,0.0,243.2593065,310.10971186,288.337897181,200.01819081,70.808374512,17.5113318586
 08/15  13:00:00,1446.95560561,120.264324075,513.905196571,0.0,243.2593065,302.612436532,261.50364239,178.520415466,56.6466996096,26.3365273137
 08/15  14:00:00,1460.05298299,126.030144066,518.539085894,0.0,243.2593065,302.612436532,199.132349766,139.101719402,42.4850247072,17.5456056573
 08/15  15:00:00,1473.22876165,134.847140026,521.394615016,0.0,243.2593065,302.612436532,181.417908265,98.4935401572,56.6466996096,26.277668498
 08/15  16:00:00,1484.67596441,141.237399532,519.853535778,0.0,243.2593065,310.10971186,185.24553296,82.8005224447,84.9700494144,17.4749611004
 08/15  17:00:00,1489.03543569,145.979367583,519.484483942,0.0,243.2593065,310.10971186,170.060634614,76.3957256637,84.9700494144,8.69485953548
 08/15  18:00:00,1171.86144859,97.2942717218,518.842297207,0.0,166.938926447,199.110933808,198.113239408,104.463443758,84.9700494144,8.67974623578
 08/15  19:00:00,1154.41468963,97.2942717218,511.007849255,0.0,166.938926447,191.61365848,212.330500396,147.005108753,56.6466996096,8.67869203339
 08/15  20:00:00,1028.62109323,97.2942717218,510.250819878,0.0,100.150657288,124.558693486,305.771557606,231.786538284,56.6466996096,17.338319712
 08/15  21:00:00,989.802747671,97.2942717218,510.941555541,0.0,100.150657288,124.558693486,323.138373336,271.986966732,42.4850247072,8.66638189679
 08/15  22:00:00,938.074309558,97.2942717218,524.546171562,0.0,46.0930336215,124.558693486,346.034024095,312.313267667,28.3233498048,5.39740662323
 08/15  23:00:00,952.066863034,97.2942717218,536.294311681,0.0,46.0930336215,124.558693486,344.995445477,327.547865771,14.1616749024,3.28590480366
 08/15  24:00:00,948.240401567,97.2942717218,543.994700903,0.0,46.0930336215,113.312780494,353.296646587,338.966299119,5.66466996096,8.66567750729
 08/16  01:00:00,952.129703147,97.2942717218,548.072793465,0.0,46.0930336215,113.312780494,362.461733049,348.131899807,5.66466996096,8.66516328118
 08/16  02:00:00,952.684570029,97.2942717218,548.706962202,0.0,46.0930336215,113.312780494,370.373823324,356.044350194,5.66466996096,8.66480316969
 08/16  03:00:00,953.523911552,97.2942717218,549.638097002,0.0,46.0930336215,113.312780494,378.084660701,363.754007394,5.66466996096,8.66598334608
 08/16  04:00:00,1044.13834198,97.2942717218,549.740241396,0.0,100.150657288,148.969399434,364.481478927,350.151244079,5.66466996096,8.66556488778
 08/16  05:00:00,1041.58410618,102.081464343,540.924304347,0.0,100.150657288,149.894399434,473.781825971,450.954978282,14.1616749024,8.66517278674
 08/16  06:00:00,1271.7417117,107.667667553,536.662449492,0.0,176.471037341,302.612436532,379.657982252,342.66984928,28.3233498048,8.664783168
 08/16  07:00:00,1377.17193447,112.847410497,529.217246049,0.0,243.2593065,310.10971186,379.061560213,319.174716446,42.4850247072,17.4018190606
 08/16  08:00:00,1408.57254624,114.629233073,519.02225901,0.0,243.2593065,310.10971186,372.382482156,298.287596715,56.6466996096,17.4481858314
 08/16  09:00:00,1433.86160611,116.080535284,510.729577311,0.0,243.2593065,302.612436532,336.977956638,277.006587079,42.4850247072,17.4863448522
 08/16  10:00:00,1442.44573436,117.532542177,509.947464728,0.0,243.2593065,310.10971186,335.454676154,247.101808773,70.808374512,17.5444928693
 08/16  11:00:00,1448.29636231,118.884120819,510.471969962,0.0,243.2593065,310.10971186,305.052184506,207.908855745,70.808374512,26.3349542491
 08/16  12:00:00,1407.11549645,120.123571101,510.024864959,0.0,243.2593065,310.10971186,295.815658664,207.494638669,70.808374512,17.512645483
 08/16  13:00:00,1442.08829181,121.591836468,509.685103516,0.0,243.2593065,302.612436532,284.12733054,201.145512467,56.6466996096,26.3351184639
 08/16  14:00:00,1447.60683321,124.130928307,511.395907295,0.0,243.2593065,302.612436532,239.353581415,179.32528357,42.4850247072,17.5432731374
 08/16  15:00:00,1464.84784001,131.28286216,517.902984593,0.0,243.2593065,302.612436532,214.515668699,131.588416713,56.6466996096,26.2805523769
 08/16  16:00:00,1481.42618313,137.750576487,520.036497517,0.0,243.2593065,310.10971186,205.462159335,103.015076593,84.9700494144,17.4770333275
 08/16  17:00:00,1490.01357931,146.919647304,519.49015848,0.0,243.2593065,310.10971186,174.090685392,80.4249908271,84.9700494144,8.6956451505
 08/16  18:00:00,1168.4206137,97.2942717218,516.427107311,0.0,166.938926447,199.110933808,205.681216468,112.031002803,84.9700494144,8.68016425072
 08/16  19:00:00,1157.24628666,97.2942717218,512.207667441,0.0,166.938926447,191.61365848,222.977137141,148.992228722,56.6466996096,17.3382088091
 08/16  20:00:00,1031.80887661,97.2942717218,511.390321426,0.0,100.150657288,124.558693486,282.714980048,217.388784987,56.6466996096,8.67949545146
 08/16  21:00:00,989.060920105,97.2942717218,509.841704979,0.0,100.150657288,124.558693486,308.312543246,257.160227472,42.4850247072,8.66729106686
 08/16  22:00:00,926.519880009,97.2942717218,514.178711003,0.0,46.0930336215,124.558693486,341.532241094,304.543585187,28.3233498048,8.66530610223
 08/16  23:00:00,941.511207442,97.2942717218,526.808271133,0.0,46.0930336215,124.558693486,349.529346166,326.702759449,14.1616749024,8.66491181409
 08/16  24:00:00,940.905377643,97.2942717218,536.954078746,0.0,46.0930336215,113.312780494,354.610059906,340.28086504,5.66466996096,8.66452490508
 08/17  01:00:00,948.467239823,97.2942717218,544.212405257,0.0,46.0930336215,113.312780494,355.209958469,349.525288508,5.66466996096,0.02
 08/17  02:00:00,950.909833156,97.2942717218,546.729288221,0.0,46.0930336215,113.312780494,371.816688779,357.486283516,5.66466996096,8.66573530251
 08/17  03:00:00,951.840170743,97.2942717218,547.750784515,0.0,46.0930336215,113.312780494,379.004863362,364.674844505,5.66466996096,8.66534889657
 08/17  04:00:00,1041.54365054,97.2942717218,546.862797494,0.0,100.150657288,148.969399434,364.97445741,350.644820632,5.66466996096,8.66496681723
 08/17  05:00:00,1039.69467964,102.636012283,538.477021776,0.0,100.150657288,149.894399434,468.982088382,446.154235893,14.1616749024,8.6661775864
 08/17  06:00:00,1265.41069334,108.354048636,529.833971971,0.0,176.471037341,302.612436532,374.911017286,337.921924843,28.3233498048,8.66574263827
 08/17  07:00:00,1368.49113745,113.481404328,520.837777875,0.0,243.2593065,310.10971186,376.681865379,316.794013337,42.4850247072,17.402827335
 08/17  08:00:00,1402.17224592,115.283185136,512.69357291,0.0,243.2593065,310.10971186,368.466152098,294.369228519,56.6466996096,17.4502239694
 08/17  09:00:00,1432.43089993,116.745999426,509.087470927,0.0,243.2593065,302.612436532,328.635454899,268.661675623,42.4850247072,17.4887545683
 08/17  10:00:00,1440.52744069,117.946764339,508.113244714,0.0,243.2593065,310.10971186,341.451130326,253.096008172,70.808374512,17.5467476414
 08/17  11:00:00,1444.04028061,119.226282619,508.323772372,0.0,243.2593065,310.10971186,332.222287442,235.075145808,70.808374512,26.338767122
 08/17  12:00:00,1407.21124306,120.508108113,509.497683119,0.0,243.2593065,310.10971186,297.960815044,209.64121244,70.808374512,17.5112280917
 08/17  13:00:00,1442.71981943,121.88444445,510.333673246,0.0,243.2593065,302.612436532,287.35400613,204.36821994,56.6466996096,26.3390865804
 08/17  14:00:00,1444.59370453,124.041489832,510.023276561,0.0,243.2593065,302.612436532,262.632077692,193.839974071,42.4850247072,26.307078914
 08/17  15:00:00,1446.09561155,126.569929637,508.790980358,0.0,243.2593065,302.612436532,254.872133427,180.697109312,56.6466996096,17.5283245061
 08/17  16:00:00,1459.55607844,129.495202547,511.042970923,0.0,243.2593065,310.10971186,259.324301129,156.882024083,84.9700494144,17.4722276316
 08/17  17:00:00,1472.08235375,135.282752723,515.35061718,0.0,243.2593065,310.10971186,220.933570488,127.26667381,84.9700494144,8.69684726371
 08/17  18:00:00,1156.00438406,97.2942717218,510.618374883,0.0,166.938926447,199.110933808,250.371019584,148.061862033,84.9700494144,17.3391081359
 08/17  19:00:00,1151.0077744,97.2942717218,509.816064348,0.0,166.938926447,191.61365848,269.680740724,204.354231996,56.6466996096,8.67980911885
 08/17  20:00:00,1046.14652168,97.2942717218,525.160186749,0.0,100.150657288,124.558693486,346.569518265,281.244031002,56.6466996096,8.67878765404
 08/17  21:00:00,1018.48340688,97.2942717218,535.888377073,0.0,100.150657288,124.558693486,345.052526805,293.900628735,42.4850247072,8.66687336355
 08/17  22:00:00,956.181868917,97.2942717218,540.734013861,0.0,46.0930336215,124.558693486,354.141563076,317.153268745,28.3233498048,8.66494452676
 08/17  23:00:00,961.050000394,97.2942717218,544.437272049,0.0,46.0930336215,124.558693486,351.544483787,328.71933099,14.1616749024,8.66347789403
 08/17  24:00:00,950.640435295,97.2942717218,546.427000938,0.0,46.0930336215,113.312780494,352.558860835,338.228477629,5.66466996096,8.66571324431
 08/18  01:00:00,951.497317117,97.2942717218,547.386580577,0.0,46.0930336215,113.312780494,362.049476382,347.719422593,5.66466996096,8.66538382869
 08/18  02:00:00,952.603402417,97.2942717218,548.602322008,0.0,46.0930336215,113.312780494,370.828932447,356.499243965,5.66466996096,8.66501852109
 08/18  03:00:00,952.45859493,97.2942717218,548.457601296,0.0,46.0930336215,113.312780494,376.974660195,363.984784646,5.66466996096,7.32520558781
 08/18  04:00:00,1045.94849815,97.2942717218,548.040219817,0.0,100.150657288,148.969399434,358.132022734,351.108608206,5.66466996096,1.35874456724
 08/18  05:00:00,1043.09875825,102.973843297,538.896917642,0.0,100.150657288,149.894399434,468.933469913,446.105506719,14.1616749024,8.6662882914
 08/18  06:00:00,1268.26960303,108.662672697,531.034196307,0.0,176.471037341,302.612436532,376.085690836,339.096771676,28.3233498048,8.6655693555
 08/18  07:00:00,1368.62857863,114.10535746,520.272813809,0.0,243.2593065,310.10971186,368.289430401,308.402829624,42.4850247072,17.4015760693
 08/18  08:00:00,1400.2152096,115.802573895,510.650912806,0.0,243.2593065,310.10971186,354.076538026,279.976922364,56.6466996096,17.4529160516
 08/18  09:00:00,1435.89970912,117.106282484,510.636620757,0.0,243.2593065,302.612436532,304.40782362,244.430990219,42.4850247072,17.491808694
 08/18  10:00:00,1447.07404911,118.161746243,511.248508651,0.0,243.2593065,310.10971186,315.157247585,218.042282027,70.808374512,26.306591046
 08/18  11:00:00,1448.41124191,119.192003911,510.956056746,0.0,243.2593065,310.10971186,307.607003399,219.235051555,70.808374512,17.5635773315
 08/18  12:00:00,1409.29131595,120.40770441,511.496949686,0.0,243.2593065,310.10971186,304.312975745,207.245392157,70.808374512,26.2592090763
 08/18  13:00:00,1445.20374593,121.875157597,511.840840894,0.0,243.2593065,302.612436532,269.365336262,195.154824149,56.6466996096,17.5638125027
 08/18  14:00:00,1449.333472,124.640125131,512.348230258,0.0,243.2593065,302.612436532,243.441486694,174.649113202,42.4850247072,26.3073487842
 08/18  15:00:00,1468.38861582,133.314657899,518.956221866,0.0,243.2593065,302.612436532,195.779744133,121.605570153,56.6466996096,17.5274743709
 08/18  16:00:00,1482.67581521,139.08668228,520.005400822,0.0,243.2593065,310.10971186,203.565669503,101.119885647,84.9700494144,17.4757344409
 08/18  17:00:00,1482.96989166,140.199908663,519.19752967,0.0,243.2593065,310.10971186,208.127876395,105.78547867,84.9700494144,17.3723483108
 08/18  18:00:00,1154.08221399,97.2942717218,508.676277528,0.0,166.938926447,199.110933808,246.401773531,152.753173556,84.9700494144,8.67855056148
 08/18  19:00:00,1149.0448736,97.2942717218,509.084746454,0.0,166.938926447,191.61365848,266.334370073,201.008254731,56.6466996096,8.67941573289
 08/18  20:00:00,1036.60116184,97.2942717218,517.602963966,0.0,100.150657288,124.558693486,344.302849089,278.977698218,56.6466996096,8.6784512619
 08/18  21:00:00,1017.50486705,97.2942717218,535.793643627,0.0,100.150657288,124.558693486,350.792444454,299.640644124,42.4850247072,8.66677562283
 08/18  22:00:00,963.832499981,97.2942717218,548.356732359,0.0,46.0930336215,124.558693486,359.841066985,322.852821192,28.3233498048,8.66489598755
 08/18  23:00:00,964.478026967,97.2942717218,548.079860655,0.0,46.0930336215,124.558693486,354.946207285,332.118452327,14.1616749024,8.66608005541
 08/18  24:00:00,952.22701691,97.2942717218,548.191939746,0.0,46.0930336215,113.312780494,355.172694113,340.842342794,5.66466996096,8.66568135727
 08/19  01:00:00,952.625513235,97.2942717218,548.657516532,0.0,46.0930336215,113.312780494,363.253872344,348.923846528,5.66466996096,8.66535585558
 08/19  02:00:00,952.137969493,97.2942717218,548.148770739,0.0,46.0930336215,113.312780494,370.765474,356.435800831,5.66466996096,8.66500320861
 08/19  03:00:00,951.717301604,97.2942717218,547.700311398,0.0,46.0930336215,113.312780494,377.750492028,363.419618206,5.66466996096,8.66620386134
 08/19  04:00:00,961.499582154,97.2942717218,547.080127664,0.0,55.6251445156,113.312780494,372.073143272,357.742664712,5.66466996096,8.66580859951
 08/19  05:00:00,960.94231175,97.2942717218,546.532022677,0.0,55.6251445156,113.312780494,384.769505513,361.942397383,14.1616749024,8.66543322775
 08/19  06:00:00,1033.63756471,97.2942717218,546.162906789,0.0,65.1572554096,176.889270242,342.409283589,305.420869491,28.3233498048,8.66506429284
 08/19  07:00:00,1137.62000173,100.561477202,541.024313296,0.0,109.682768182,220.96816451,422.400952668,378.407583041,42.4850247072,1.50834491988
 08/19  08:00:00,1143.40414608,100.515292334,537.294091146,0.0,109.682768182,220.96816451,413.918338568,341.402948245,56.6466996096,15.8686907127
 08/19  09:00:00,1239.98341427,103.369145517,524.835131947,0.0,131.945524568,266.955817592,359.719837541,308.522305416,42.4850247072,8.71250741845
 08/19  10:00:00,1235.6067293,103.590254184,514.106357107,0.0,131.945524568,274.45309292,376.605335565,288.344963406,70.808374512,17.4519976465
 08/19  11:00:00,1233.02478884,103.675400697,511.542629431,0.0,131.945524568,274.45309292,366.90031358,278.641149217,70.808374512,17.4507898511
 08/19  12:00:00,1200.56647471,104.137445322,510.826444995,0.0,131.945524568,274.45309292,359.447571579,271.191780427,70.808374512,17.4474166396
 08/19  13:00:00,1196.23923382,104.869285887,511.903484969,0.0,131.945524568,266.955817592,318.791017116,244.698213811,56.6466996096,17.4461036947
 08/19  14:00:00,1200.54804456,105.858067711,512.503577923,0.0,131.945524568,266.955817592,264.341799658,204.406148863,42.4850247072,17.4506260887
 08/19  15:00:00,1112.02062881,97.2942717218,512.335093236,0.0,109.682768182,212.545889182,222.529246546,148.433348761,56.6466996096,17.4491981762
 08/19  16:00:00,1121.57650779,97.2942717218,513.49579456,0.0,109.682768182,220.04316451,232.030017608,129.612208744,84.9700494144,17.4477594495
 08/19  17:00:00,1075.2164818,97.2942717218,510.985832796,0.0,109.682768182,220.04316451,236.862578571,143.181267214,84.9700494144,8.71126194351
 08/19  18:00:00,1037.9904791,97.2942717218,512.889666921,0.0,100.150657288,199.110933808,303.268840273,209.633908707,84.9700494144,8.66488215152
 08/19  19:00:00,1052.87449988,97.2942717218,528.310652256,0.0,100.150657288,191.61365848,308.027568877,242.715011779,56.6466996096,8.66585748849
 08/19  20:00:00,967.766020623,97.2942717218,541.669211712,0.0,55.6251445156,124.558693486,366.508650156,301.196459653,56.6466996096,8.66549089349
 08/19  21:00:00,966.676506902,97.2942717218,541.185347759,0.0,55.6251445156,124.558693486,361.178176203,310.028033427,42.4850247072,8.66511806797
 08/19  22:00:00,956.80997497,97.2942717218,541.407932955,0.0,46.0930336215,124.558693486,365.734944334,328.746844481,28.3233498048,8.66475004811
 08/19  23:00:00,957.831017,97.2942717218,541.369722086,0.0,46.0930336215,124.558693486,360.9850479,338.157451199,14.1616749024,8.66592179832
 08/19  24:00:00,948.087279111,97.2942717218,543.774840551,0.0,46.0930336215,113.312780494,362.221428632,347.891213846,5.66466996096,8.66554482556
 08/20  01:00:00,939.435987802,97.2942717218,546.464006816,0.0,34.9616554283,113.312780494,371.543626803,357.213723965,5.66466996096,8.6652328778
 08/20  02:00:00,940.527824451,97.2942717218,547.671085268,0.0,34.9616554283,113.312780494,379.843109452,365.513549869,5.66466996096,8.66488962198
 08/20  03:00:00,941.450217807,97.2942717218,548.682306184,0.0,34.9616554283,113.312780494,387.453,373.122246499,5.66466996096,8.66608353987
 08/20  04:00:00,951.297198317,97.2942717218,548.139726624,0.0,44.4937663224,113.312780494,382.718807453,368.388428915,5.66466996096,8.6657085771
 08/20  05:00:00,951.643922849,97.2942717218,548.568132362,0.0,44.4937663224,113.312780494,395.793655615,372.966635958,14.1616749024,8.6653447541
 08/20  06:00:00,1026.11548555,97.2942717218,550.133513649,0.0,54.0258772165,176.889270242,352.812747062,315.824412676,28.3233498048,8.6649845814
 08/20  07:00:00,1013.09507358,97.2942717218,544.955313652,0.0,54.0258772165,184.38654557,350.232684647,307.72765994,42.4850247072,0.02
 08/20  08:00:00,1084.97952635,97.2942717218,537.661281261,0.0,65.1572554096,220.04316451,358.998401178,284.996390605,56.6466996096,17.3553109625
 08/20  09:00:00,1069.67029437,97.2942717218,530.789371108,0.0,65.1572554096,212.545889182,318.386232527,267.191378178,42.4850247072,8.70982964167
 08/20  10:00:00,1077.24208025,97.2942717218,531.077706893,0.0,65.1572554096,220.04316451,351.811585648,263.563550727,70.808374512,17.439660409
 08/20  11:00:00,1076.07887876,97.2942717218,528.840430502,0.0,65.1572554096,220.04316451,341.382968767,253.133759089,70.808374512,17.4408351663
 08/20  12:00:00,1067.71070534,97.2942717218,522.5671685,0.0,65.1572554096,220.04316451,332.540667797,244.290704509,70.808374512,17.4415887754
 08/20  13:00:00,1063.1554099,97.2942717218,525.237232523,0.0,65.1572554096,212.545889182,318.978914072,244.892635997,56.6466996096,17.4395784656
 08/20  14:00:00,1063.39763335,97.2942717218,525.295588971,0.0,65.1572554096,212.545889182,282.895469143,231.681380338,42.4850247072,8.72906409796
 08/20  15:00:00,1062.20486229,97.2942717218,524.326483535,0.0,65.1572554096,212.545889182,295.595330877,221.506052913,56.6466996096,17.4425783541
 08/20  16:00:00,1037.43422356,97.2942717218,524.785615525,0.0,65.1572554096,220.04316451,315.411691052,213.001232321,84.9700494144,17.4404093165
 08/20  17:00:00,989.807035076,97.2942717218,523.982593642,0.0,54.0258772165,184.38654557,320.235694591,217.869428158,84.9700494144,17.3962170182
 08/20  18:00:00,956.229316735,97.2942717218,520.973696168,0.0,44.4937663224,163.454314868,345.25756613,251.6217484,84.9700494144,8.66576831475
 08/20  19:00:00,951.067769519,97.2942717218,519.00549983,0.0,44.4937663224,155.95703954,332.272938017,266.960846633,56.6466996096,8.6653917748
 08/20  20:00:00,938.454706811,97.2942717218,525.57637919,0.0,44.4937663224,124.558693486,383.192104396,317.880377202,56.6466996096,8.66502758423
 08/20  21:00:00,946.197773614,97.2942717218,532.848992314,0.0,44.4937663224,124.558693486,373.877416623,331.372391916,42.4850247072,0.02
 08/20  22:00:00,942.484093098,97.2942717218,538.575239872,0.0,34.9616554283,124.558693486,389.16732798,352.177752388,28.3233498048,8.66622578719
 08/20  23:00:00,947.671052993,97.2942717218,542.212131957,0.0,34.9616554283,124.558693486,384.642449145,361.814933111,14.1616749024,8.66584113133
 08/20  24:00:00,939.014577572,97.2942717218,545.982629502,0.0,34.9616554283,113.312780494,384.786384347,370.455315097,5.66466996096,8.66639928927
 08/21  01:00:00,952.52921115,97.2942717218,548.514751071,0.0,46.0930336215,113.312780494,392.259626221,377.929816026,5.66466996096,8.66514023381
 08/21  02:00:00,953.191564343,97.2942717218,549.239778364,0.0,46.0930336215,113.312780494,399.116935182,384.785864106,5.66466996096,8.66640111451
 08/21  03:00:00,954.758321423,97.2942717218,550.930068861,0.0,46.0930336215,113.312780494,406.192886868,391.862188841,5.66466996096,8.66602806635
 08/21  04:00:00,1046.09782499,97.2942717218,551.818458143,0.0,100.150657288,148.969399434,390.641202681,376.31086276,5.66466996096,8.66566996096
 08/21  05:00:00,1044.71243516,97.8131624503,548.443438454,0.0,100.150657288,149.894399434,583.843831917,561.016835412,14.1616749024,8.66532160242
 08/21  06:00:00,1276.77919445,100.29673322,549.276367843,0.0,176.471037341,302.612436532,435.256260818,398.26794068,28.3233498048,8.66497033348
 08/21  07:00:00,1382.22681583,102.961847588,543.888059289,0.0,243.2593065,310.10971186,419.469851012,359.581919936,42.4850247072,17.402906369
