Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  08:00:00,1418.79852999,104.033983154,538.162172553,0.0,243.2593065,310.10971186,412.156456367,341.918843766,56.6466996096,13.5909129915
 08/21  09:00:00,1445.57159689,105.295231824,531.152146389,0.0,243.2593065,302.612436532,389.418496821,325.578051562,42.4850247072,21.3554205512
 08/21  10:00:00,1442.95568767,106.659078706,520.731812632,0.0,243.2593065,310.10971186,393.859002404,305.503634764,70.808374512,17.5469931283
 08/21  11:00:00,1436.89217969,108.132285192,513.336530694,0.0,243.2593065,310.10971186,390.606435987,293.458781349,70.808374512,26.3392801264
 08/21  12:00:00,1393.85486685,109.71043971,510.746595305,0.0,243.2593065,310.10971186,361.27986903,272.959711893,70.808374512,17.5117826247
 08/21  13:00:00,1433.67735687,111.12270274,512.698339736,0.0,243.2593065,302.612436532,306.378725368,223.391893248,56.6466996096,26.3401325107
 08/21  14:00:00,1443.63042151,114.339151718,515.604153582,0.0,243.2593065,302.612436532,244.224802761,175.431051241,42.4850247072,26.3087268126
 08/21  15:00:00,1455.41412571,118.868663844,520.724567413,0.0,243.2593065,302.612436532,219.04352679,144.867721664,56.6466996096,17.5291055163
 08/21  16:00:00,1468.99785925,123.334479529,522.109723955,0.0,243.2593065,310.10971186,226.342325277,123.8973577,84.9700494144,17.4749181621
 08/21  17:00:00,1471.26580713,125.611524646,522.111458544,0.0,243.2593065,310.10971186,215.657159448,121.990108741,84.9700494144,8.69700129331
 08/21  18:00:00,1158.16965796,97.2942717218,511.083471748,0.0,166.938926447,199.110933808,246.71541574,144.405665359,84.9700494144,17.3397009666
 08/21  19:00:00,1153.04846841,97.2942717218,510.728231466,0.0,166.938926447,191.61365848,250.638742946,185.312039778,56.6466996096,8.68000355786
 08/21  20:00:00,1030.09025775,97.2942717218,511.097068732,0.0,100.150657288,124.558693486,343.200412244,277.874679723,56.6466996096,8.67903291112
 08/21  21:00:00,1009.86507193,97.2942717218,528.209107214,0.0,100.150657288,124.558693486,361.748466644,310.596363608,42.4850247072,8.66707832919
 08/21  22:00:00,957.931327543,97.2942717218,542.380322883,0.0,46.0930336215,124.558693486,372.001731794,335.01320773,28.3233498048,8.66517425856
 08/21  23:00:00,963.962319671,97.2942717218,547.390504712,0.0,46.0930336215,124.558693486,367.446826617,344.618761797,14.1616749024,8.66638991742
 08/21  24:00:00,953.572170347,97.2942717218,549.532792269,0.0,46.0930336215,113.312780494,367.955442109,353.624760658,5.66466996096,8.66601148999
 08/22  01:00:00,955.706775278,97.2942717218,551.887213776,0.0,46.0930336215,113.312780494,376.105903274,361.775511066,5.66466996096,8.66572224723
 08/22  02:00:00,955.84514442,97.2942717218,552.066295705,0.0,46.0930336215,113.312780494,383.141465911,368.811406531,5.66466996096,8.66538941893
 08/22  03:00:00,956.490187451,97.2942717218,552.776782773,0.0,46.0930336215,113.312780494,390.433111566,376.103391971,5.66466996096,8.66504963381
 08/22  04:00:00,1050.07455387,97.2942717218,552.47169209,0.0,100.150657288,148.969399434,367.095791338,361.411121377,5.66466996096,0.02
 08/22  05:00:00,1046.8924055,99.5229040479,546.280719094,0.0,100.150657288,149.894399434,506.414519591,483.58611096,14.1616749024,8.66673372901
 08/22  06:00:00,1272.1174843,104.683439426,538.565385906,0.0,176.471037341,302.612436532,397.627777943,360.638385672,28.3233498048,8.66604246605
 08/22  07:00:00,1371.97713377,108.768990881,528.096097517,0.0,243.2593065,310.10971186,393.80742425,333.919302723,42.4850247072,17.4030968195
 08/22  08:00:00,1401.02928531,110.431074789,516.078957604,0.0,243.2593065,310.10971186,385.412746753,311.311091681,56.6466996096,17.4549554623
 08/22  09:00:00,1427.82350343,111.831613708,509.512830434,0.0,243.2593065,302.612436532,356.159787906,296.184233267,42.4850247072,17.4905299325
 08/22  10:00:00,1436.84131295,113.301062587,509.476957882,0.0,243.2593065,310.10971186,372.376619824,275.257691153,70.808374512,26.3105541591
 08/22  11:00:00,1443.73337908,114.945953593,510.927088303,0.0,243.2593065,310.10971186,317.15736001,228.782369203,70.808374512,17.5666162952
 08/22  12:00:00,1405.6432914,116.3438105,511.435334336,0.0,243.2593065,310.10971186,306.485590245,209.416781192,70.808374512,26.2604345401
 08/22  13:00:00,1441.02406935,117.818648664,511.98483195,0.0,243.2593065,302.612436532,278.772618262,204.558758225,56.6466996096,17.5671604272
 08/22  14:00:00,1448.02706764,120.965154421,514.090697407,0.0,243.2593065,302.612436532,245.001942861,176.20421916,42.4850247072,26.3126989939
 08/22  15:00:00,1457.91994568,125.848245684,517.315946767,0.0,243.2593065,302.612436532,220.199663562,146.026070395,56.6466996096,17.5268935572
 08/22  16:00:00,1472.93893398,130.117996204,519.790250022,0.0,243.2593065,310.10971186,229.706363521,127.257394832,84.9700494144,17.4789192746
 08/22  17:00:00,1479.61276066,135.66884057,520.383990022,0.0,243.2593065,310.10971186,208.81000395,106.466899126,84.9700494144,17.3730554098
 08/22  18:00:00,1163.55253493,97.2942717218,513.532739828,0.0,166.938926447,199.110933808,220.596447652,126.946445328,84.9700494144,8.67995290883
 08/22  19:00:00,1153.08032718,97.2942717218,510.710090049,0.0,166.938926447,191.61365848,238.770808113,173.445099669,56.6466996096,8.67900883423
 08/22  20:00:00,1027.16407803,97.2942717218,509.243868837,0.0,100.150657288,124.558693486,332.361873942,267.035224438,56.6466996096,8.67994989427
 08/22  21:00:00,1000.54644806,97.2942717218,520.357715435,0.0,100.150657288,124.558693486,351.855462423,300.703764249,42.4850247072,8.66667346657
 08/22  22:00:00,953.083237268,97.2942717218,538.112835046,0.0,46.0930336215,124.558693486,369.391381819,332.401621086,28.3233498048,8.6664109289
 08/22  23:00:00,968.6002398,97.2942717218,552.378413213,0.0,46.0930336215,124.558693486,368.305801304,345.478081159,14.1616749024,8.66604524253
 08/22  24:00:00,961.733110353,97.2942717218,558.287329244,0.0,46.0930336215,113.312780494,370.290345649,355.959977062,5.66466996096,8.66569862618
 08/23  01:00:00,966.311205868,97.2942717218,563.26576139,0.0,46.0930336215,113.312780494,380.472537304,366.142462346,5.66466996096,8.6654049971
 08/23  02:00:00,969.742044417,97.2942717218,566.989780418,0.0,46.0930336215,113.312780494,389.81412482,375.484361364,5.66466996096,8.66509349478
 08/23  03:00:00,974.246454418,97.2942717218,571.854014939,0.0,46.0930336215,113.312780494,398.835244754,384.504256789,5.66466996096,8.6663180037
 08/23  04:00:00,1068.343426,97.2942717218,575.740581291,0.0,100.150657288,148.969399434,386.616781846,372.286140315,5.66466996096,8.66597157077
 08/23  05:00:00,1067.44306124,101.101442573,569.76733051,0.0,100.150657288,149.894399434,504.793892667,481.966581255,14.1616749024,8.66563650897
 08/23  06:00:00,1283.0391215,106.24641173,550.120802663,0.0,176.471037341,302.612436532,403.0328103,366.044159899,28.3233498048,8.66530059595
 08/23  07:00:00,1386.65083701,111.270886208,540.328577506,0.0,243.2593065,310.10971186,384.022240982,332.8261778,42.4850247072,8.71103847503
 08/23  08:00:00,1418.85777386,112.927878956,529.627192978,0.0,243.2593065,310.10971186,382.198566125,308.097290152,56.6466996096,17.4545763633
 08/23  09:00:00,1438.48739761,114.186552748,516.457538647,0.0,243.2593065,302.612436532,348.618831207,288.640891029,42.4850247072,17.4929154705
 08/23  10:00:00,1440.2932131,115.454795788,510.304519425,0.0,243.2593065,310.10971186,364.380629487,267.25621212,70.808374512,26.3160428552
 08/23  11:00:00,1446.06649261,116.767858534,511.500042132,0.0,243.2593065,310.10971186,322.884509115,225.734627361,70.808374512,26.3415072427
 08/23  12:00:00,1408.09101601,118.175772332,512.24054969,0.0,243.2593065,310.10971186,295.252439173,206.929643175,70.808374512,17.5144214858
 08/23  13:00:00,1446.17046101,120.365356087,513.367933503,0.0,243.2593065,302.612436532,271.010684317,188.021621294,56.6466996096,26.3423634139
 08/23  14:00:00,1452.85096623,124.254072215,514.991402947,0.0,243.2593065,302.612436532,222.613997184,162.579313535,42.4850247072,17.5496589417
 08/23  15:00:00,1464.44485218,129.858002978,518.738076722,0.0,243.2593065,302.612436532,214.482389755,131.551782518,56.6466996096,26.2839076271
 08/23  16:00:00,1480.20387917,136.774581501,519.849249878,0.0,243.2593065,310.10971186,206.744179593,104.295114728,84.9700494144,17.4790154504
 08/23  17:00:00,1486.86712212,143.659277272,519.642293022,0.0,243.2593065,310.10971186,181.951508768,88.2851559901,84.9700494144,8.69630336306
 08/23  18:00:00,1163.68505651,97.2942717218,513.433328639,0.0,166.938926447,199.110933808,215.683791976,122.034631137,84.9700494144,8.67911142408
 08/23  19:00:00,1150.23729429,97.2942717218,508.505512203,0.0,166.938926447,191.61365848,256.338189817,182.352069683,56.6466996096,17.339420525
 08/23  20:00:00,1039.82358407,97.2942717218,519.648836865,0.0,100.150657288,124.558693486,350.08717914,284.760286911,56.6466996096,8.68019261906
 08/23  21:00:00,1030.9753167,97.2942717218,548.274604544,0.0,100.150657288,124.558693486,358.152821598,306.999861244,42.4850247072,8.66793564679
 08/23  22:00:00,978.571960734,97.2942717218,563.965948787,0.0,46.0930336215,124.558693486,369.16044728,332.171107545,28.3233498048,8.66598993029
 08/23  23:00:00,984.275209671,97.2942717218,569.229604185,0.0,46.0930336215,124.558693486,368.211054547,345.383731623,14.1616749024,8.66564802157
 08/23  24:00:00,979.1077751,97.2942717218,576.978649742,0.0,46.0930336215,113.312780494,372.04919719,357.719214214,5.66466996096,8.66531301438
 08/24  01:00:00,985.9785095,97.2942717218,584.395318619,0.0,46.0930336215,113.312780494,375.698370967,370.013701006,5.66466996096,0.02
 08/24  02:00:00,991.554593407,97.2942717218,590.394355588,0.0,46.0930336215,113.312780494,395.825344233,381.494044487,5.66466996096,8.66662978482
 08/24  03:00:00,997.199043464,97.2942717218,596.447798142,0.0,46.0930336215,113.312780494,406.849609928,392.518652525,5.66466996096,8.66628744236
 08/24  04:00:00,1092.6235281,97.2942717218,601.762254121,0.0,100.150657288,148.969399434,397.098429128,382.767803546,5.66466996096,8.66595562132
 08/24  05:00:00,1092.57369708,101.445154307,596.416933458,0.0,100.150657288,149.894399434,514.271123831,491.442654487,14.1616749024,8.66679444189
 08/24  06:00:00,1322.20127775,106.51842794,592.108890183,0.0,176.471037341,302.612436532,421.299281328,384.309711603,28.3233498048,8.66621992053
 08/24  07:00:00,1420.66305554,111.358419406,577.249531557,0.0,243.2593065,310.10971186,410.621512811,350.731965468,42.4850247072,17.4045226354
 08/24  08:00:00,1424.41000524,113.016855513,535.427778852,0.0,243.2593065,310.10971186,388.324615434,314.223688945,56.6466996096,17.4542268798
 08/24  09:00:00,1434.06250176,114.210569902,512.202907007,0.0,243.2593065,302.612436532,338.42229672,278.443685111,42.4850247072,17.4935869017
 08/24  10:00:00,1443.96709339,115.337333915,511.959332225,0.0,243.2593065,310.10971186,333.700427392,236.581394021,70.808374512,26.3106588586
 08/24  11:00:00,1450.49071927,116.808787841,513.632904217,0.0,243.2593065,310.10971186,295.352405979,206.977475352,70.808374512,17.5665561156
 08/24  12:00:00,1411.81719749,118.973010902,513.788856944,0.0,243.2593065,310.10971186,291.722636159,194.650838547,70.808374512,26.2634230995
 08/24  13:00:00,1452.6965863,122.677353855,516.090742942,0.0,243.2593065,302.612436532,245.818833815,171.604811223,56.6466996096,17.5673229817
 08/24  14:00:00,1468.85865742,130.36239458,521.564906599,0.0,243.2593065,302.612436532,198.305137213,129.507259948,42.4850247072,26.3128525583
 08/24  15:00:00,1475.87478857,138.072371546,520.879295031,0.0,243.2593065,302.612436532,174.701258315,100.523368927,56.6466996096,17.5311897783
 08/24  16:00:00,1489.41264502,146.501130539,519.340944452,0.0,243.2593065,310.10971186,181.427849418,78.9785028568,84.9700494144,17.4792971468
 08/24  17:00:00,1496.72563097,153.848046199,519.297731405,0.0,243.2593065,310.10971186,166.155368807,63.8100822734,84.9700494144,17.3752371192
 08/24  18:00:00,1179.28304999,97.2942717218,523.971177389,0.0,166.938926447,199.110933808,187.287465316,93.6375377258,84.9700494144,8.67987817575
 08/24  19:00:00,1168.56221623,97.2943284955,519.37530793,0.0,166.938926447,191.61365848,192.79171271,127.466047649,56.6466996096,8.67896545107
 08/24  20:00:00,1032.93563037,97.2942717218,511.558049235,0.0,100.150657288,124.558693486,273.15581995,207.829230922,56.6466996096,8.67988941909
 08/24  21:00:00,989.71532031,97.2942717218,509.991952882,0.0,100.150657288,124.558693486,298.792647425,247.63940056,42.4850247072,8.66822215774
 08/24  22:00:00,926.756791036,97.2942717218,514.45657661,0.0,46.0930336215,124.558693486,345.86224342,308.87254102,28.3233498048,8.66635259472
 08/24  23:00:00,955.198899953,97.2942717218,539.527100227,0.0,46.0930336215,124.558693486,360.441901007,337.614212249,14.1616749024,8.66601385581
 08/24  24:00:00,964.085593058,97.2942717218,560.786561053,0.0,46.0930336215,113.312780494,365.217442513,350.88708547,5.66466996096,8.66568708206
 08/25  01:00:00,971.555219899,97.2942717218,568.842901982,0.0,46.0930336215,113.312780494,377.343979521,363.013895832,5.66466996096,8.6654137278
 08/25  02:00:00,977.560684298,97.2942717218,575.328545583,0.0,46.0930336215,113.312780494,388.471799164,374.140433641,5.66466996096,8.66669556187
 08/25  03:00:00,983.14391994,97.2942717218,581.326491312,0.0,46.0930336215,113.312780494,399.052728676,384.721698156,5.66466996096,8.66636055856
 08/25  04:00:00,1081.97236021,97.2942717218,586.927280656,0.0,100.150657288,148.969399434,389.257768545,374.927061678,5.66466996096,8.66603690591
 08/25  05:00:00,1082.31436228,101.677193438,582.454306275,0.0,100.150657288,149.894399434,501.709843114,478.882447576,14.1616749024,8.66572063492
 08/25  06:00:00,1313.03086069,106.916240121,580.446072877,0.0,176.471037341,302.612436532,411.166036973,374.177284957,28.3233498048,8.66540221075
 08/25  07:00:00,1415.90705598,111.840461229,571.459652295,0.0,243.2593065,310.10971186,395.994385318,344.798035871,42.4850247072,8.71132473967
 08/25  08:00:00,1437.64553894,113.455463862,548.986720757,0.0,243.2593065,310.10971186,391.480451906,317.378447669,56.6466996096,17.4553046271
 08/25  09:00:00,1456.3653513,114.755783544,532.067211462,0.0,243.2593065,302.612436532,355.712326058,295.733455367,42.4850247072,17.493845984
 08/25  10:00:00,1452.70706288,115.987248435,520.755075937,0.0,243.2593065,310.10971186,375.755847299,278.629606624,70.808374512,26.3178661625
 08/25  11:00:00,1443.10560465,117.392217729,510.127126229,0.0,243.2593065,310.10971186,352.095612724,254.94370292,70.808374512,26.343535292
 08/25  12:00:00,1406.53193468,118.87024666,511.092278849,0.0,243.2593065,310.10971186,305.128676274,216.804631114,70.808374512,17.515670648
 08/25  13:00:00,1444.51026579,120.525994058,512.274958489,0.0,243.2593065,302.612436532,279.731143356,196.739677143,56.6466996096,26.344766604
 08/25  14:00:00,1452.85788459,124.848619054,514.488869894,0.0,243.2593065,302.612436532,223.668659204,163.632397599,42.4850247072,17.5512368983
 08/25  15:00:00,1469.72382528,132.943261152,520.163499849,0.0,243.2593065,302.612436532,203.131067977,120.1980262,56.6466996096,26.2863421678
 08/25  16:00:00,1483.12616637,139.720138445,519.81604404,0.0,243.2593065,310.10971186,199.810967744,97.3602485993,84.9700494144,17.4806697305
 08/25  17:00:00,1487.66804832,144.69636852,519.394270335,0.0,243.2593065,310.10971186,181.130016954,87.4630606351,84.9700494144,8.69690690403
 08/25  18:00:00,1166.94025103,97.2942717218,515.455358528,0.0,166.938926447,199.110933808,213.955514928,115.22664342,84.9700494144,13.7588220943
 08/25  19:00:00,1153.33409892,97.2942717218,510.66386444,0.0,166.938926447,191.61365848,230.610932362,161.704157258,56.6466996096,12.2600754946
 08/25  20:00:00,1027.6195781,97.2942717218,509.745426257,0.0,100.150657288,124.558693486,311.822623313,246.496932007,56.6466996096,8.67899169696
 08/25  21:00:00,993.53128999,97.2942717218,514.195409709,0.0,100.150657288,124.558693486,333.117726071,281.965729265,42.4850247072,8.66697209846
 08/25  22:00:00,946.073634451,97.2942717218,531.791106154,0.0,46.0930336215,124.558693486,356.278792975,319.288770091,28.3233498048,8.66667307894
 08/25  23:00:00,964.390726897,97.2942717218,548.103054494,0.0,46.0930336215,124.558693486,356.611229135,333.783217315,14.1616749024,8.66633691814
 08/25  24:00:00,960.017399684,97.2942717218,556.466248594,0.0,46.0930336215,113.312780494,359.436745542,345.106060551,5.66466996096,8.66601502995
 08/26  01:00:00,965.473362548,97.2942717218,562.389192038,0.0,46.0930336215,113.312780494,370.377325733,356.046881987,5.66466996096,8.66577378527
 08/26  02:00:00,969.121887647,97.2942717218,566.349430535,0.0,46.0930336215,113.312780494,380.09421249,365.764064007,5.66466996096,8.66547852195
 08/26  03:00:00,973.372351422,97.2942717218,570.9377465,0.0,46.0930336215,113.312780494,381.163284102,375.478614141,5.66466996096,0.02
 08/26  04:00:00,987.329228062,97.2942717218,574.85546624,0.0,55.6251445156,113.312780494,386.186007093,371.854593157,5.66466996096,8.666743975
 08/26  05:00:00,991.521040839,97.2942717218,579.418480778,0.0,55.6251445156,113.312780494,401.390836362,378.56274417,14.1616749024,8.6664172898
 08/26  06:00:00,1062.7052767,97.2942717218,577.435946377,0.0,65.1572554096,176.889270242,360.046317197,323.056865113,28.3233498048,8.66610227913
 08/26  07:00:00,1164.32370292,100.020631569,570.208419537,0.0,109.682768182,220.96816451,448.65150306,397.50120463,42.4850247072,8.66527372314
 08/26  08:00:00,1157.24609144,100.100929974,551.828669198,0.0,109.682768182,220.96816451,429.936539894,355.928335745,56.6466996096,17.3615045391
 08/26  09:00:00,1251.31189056,102.967058167,535.349233654,0.0,131.945524568,266.955817592,373.362561545,322.162471474,42.4850247072,8.71506536415
 08/26  10:00:00,1241.25476227,103.220439802,519.309690235,0.0,131.945524568,274.45309292,379.308928567,291.048251068,70.808374512,17.4523029868
 08/26  11:00:00,1237.54495713,103.329487006,514.489798644,0.0,131.945524568,274.45309292,336.243614426,247.983807089,70.808374512,17.4514328252
 08/26  12:00:00,1209.16311175,103.466425778,514.142831919,0.0,131.945524568,274.45309292,299.90396445,211.647307041,70.808374512,17.4482828972
 08/26  13:00:00,1204.86756321,104.109863851,515.192190316,0.0,131.945524568,266.955817592,272.832518448,198.732354183,56.6466996096,17.4534646551
 08/26  14:00:00,1203.81360254,105.081501029,513.490092573,0.0,131.945524568,266.955817592,249.683011178,189.746080151,42.4850247072,17.4519063197
 08/26  15:00:00,1113.96542274,97.2942717218,512.855467796,0.0,109.682768182,212.545889182,205.695725879,131.598160073,56.6466996096,17.4508661963
 08/26  16:00:00,1118.98598412,97.2942717218,511.702901522,0.0,109.682768182,220.04316451,243.130902981,140.711195125,84.9700494144,17.4496584418
 08/26  17:00:00,1074.73089222,97.2942717218,510.936166317,0.0,109.682768182,220.04316451,253.230261107,159.548197963,84.9700494144,8.71201372912
 08/26  18:00:00,1037.36247665,97.2942717218,512.450673104,0.0,100.150657288,199.110933808,314.585851669,220.949156986,84.9700494144,8.66664526884
 08/26  19:00:00,1058.78768029,97.2942717218,530.075249337,0.0,100.150657288,191.61365848,321.101548329,255.78852592,56.6466996096,8.66632280003
 08/26  20:00:00,976.11171674,97.2942717218,550.386916162,0.0,55.6251445156,124.558693486,377.689321827,312.376607119,56.6466996096,8.66601509777
 08/26  21:00:00,983.165057578,97.2942717218,558.358826922,0.0,55.6251445156,124.558693486,375.571994614,324.421269757,42.4850247072,8.66570014991
 08/26  22:00:00,978.898586554,97.2942717218,564.699227599,0.0,46.0930336215,124.558693486,383.080436193,346.091697243,28.3233498048,8.66538914508
 08/26  23:00:00,984.285439107,97.2942717218,569.407105403,0.0,46.0930336215,124.558693486,380.233683858,357.40536842,14.1616749024,8.66664053532
 08/26  24:00:00,977.975619272,97.2942717218,575.943100014,0.0,46.0930336215,113.312780494,382.574571228,368.243579613,5.66466996096,8.66632165458
 08/27  01:00:00,973.159071018,97.2942717218,582.857977824,0.0,34.9616554283,113.312780494,393.798346262,379.467597629,5.66466996096,8.66607867231
 08/27  02:00:00,977.783049373,97.2942717218,587.895966904,0.0,34.9616554283,113.312780494,403.412252717,389.081785655,5.66466996096,8.66579710136
 08/27  03:00:00,982.219786475,97.2942717218,592.706105839,0.0,34.9616554283,113.312780494,412.771592079,398.441419426,5.66466996096,8.66550269158
 08/27  04:00:00,997.543626848,97.2942717218,598.104457197,0.0,44.4937663224,113.312780494,409.661460045,395.330019308,5.66466996096,8.66677077674
 08/27  05:00:00,1001.95124156,97.2942717218,602.928645077,0.0,44.4937663224,113.312780494,424.545795277,401.717662573,14.1616749024,8.66645780193
 08/27  06:00:00,1065.25913158,97.2942717218,592.499532398,0.0,54.0258772165,176.889270242,380.328065873,343.338562777,28.3233498048,8.66615329204
 08/27  07:00:00,1040.00067243,97.2942717218,574.043874705,0.0,54.0258772165,184.38654557,376.36803691,325.217160626,42.4850247072,8.66585157687
 08/27  08:00:00,1101.96130055,97.2942717218,555.258392878,0.0,65.1572554096,220.04316451,363.554000465,298.220371886,56.6466996096,8.68692896958
 08/27  09:00:00,1088.07006487,97.2942717218,548.43944774,0.0,65.1572554096,212.545889182,333.641382568,282.447352001,42.4850247072,8.70900585905
 08/27  10:00:00,1092.20894984,97.2942717218,544.908373552,0.0,65.1572554096,220.04316451,363.090843576,274.838387863,70.808374512,17.4440812003
 08/27  11:00:00,1085.4720609,97.2942717218,537.354368828,0.0,65.1572554096,220.04316451,353.447137674,265.196511174,70.808374512,17.4422519882
 08/27  12:00:00,1073.74124521,97.2942717218,527.791686989,0.0,65.1572554096,220.04316451,342.832182982,254.583232251,70.808374512,17.440576219
 08/27  13:00:00,1058.63427013,97.2942717218,520.914396553,0.0,65.1572554096,212.545889182,313.806833329,239.715478271,56.6466996096,17.4446554489
 08/27  14:00:00,1051.24498435,97.2942717218,514.624486123,0.0,65.1572554096,212.545889182,277.244905337,217.317039387,42.4850247072,17.4428412423
 08/27  15:00:00,1050.68320292,97.2942717218,514.54428319,0.0,65.1572554096,212.545889182,265.146130029,191.05832287,56.6466996096,17.4411075492
 08/27  16:00:00,1026.15073439,97.2942717218,514.270511922,0.0,65.1572554096,220.04316451,256.188753751,162.485734572,84.9700494144,8.73296976551
 08/27  17:00:00,978.743705673,97.2942717218,513.281986496,0.0,54.0258772165,184.38654557,263.497484268,161.128271957,84.9700494144,17.3991628967
 08/27  18:00:00,945.18443114,97.2942717218,511.480253869,0.0,44.4937663224,163.454314868,306.131978307,212.4952859,84.9700494144,8.66664299298
 08/27  19:00:00,947.013491852,97.2942717218,512.252317194,0.0,44.4937663224,155.95703954,324.624764966,259.311580559,56.6466996096,8.66648479784
 08/27  20:00:00,935.013971844,97.2942717218,522.407679242,0.0,44.4937663224,124.558693486,378.60980143,313.297078909,56.6466996096,8.66602291117
 08/27  21:00:00,941.746518357,97.2942717218,528.836878874,0.0,44.4937663224,124.558693486,377.813487531,326.662734031,42.4850247072,8.66572879218
 08/27  22:00:00,938.143211736,97.2942717218,534.688734397,0.0,34.9616554283,124.558693486,385.001284768,348.01224518,28.3233498048,8.66568978395
 08/27  23:00:00,944.533835526,97.2942717218,539.492057682,0.0,34.9616554283,124.558693486,381.072372494,358.244007328,14.1616749024,8.66669026317
 08/27  24:00:00,939.419203431,97.2942717218,546.542797824,0.0,34.9616554283,113.312780494,382.268504835,367.937451668,5.66466996096,8.66638320651
 08/28  01:00:00,953.469036781,97.2942717218,549.606425339,0.0,46.0930336215,113.312780494,389.595599284,375.264766786,5.66466996096,8.66616253709
 08/28  02:00:00,955.492898571,97.2942717218,551.807957326,0.0,46.0930336215,113.312780494,396.921151928,382.59059613,5.66466996096,8.66588583746
 08/28  03:00:00,958.129640199,97.2942717218,554.666485865,0.0,46.0930336215,113.312780494,404.19919696,389.868927708,5.66466996096,8.66559929105
 08/28  04:00:00,1050.53640746,97.2942717218,556.703566754,0.0,100.150657288,148.969399434,379.940915862,374.256245901,5.66466996096,0.02
 08/28  05:00:00,1048.74639969,97.8056542919,552.920409713,0.0,100.150657288,149.894399434,585.992767377,563.164741725,14.1616749024,8.66635074915
 08/28  06:00:00,1274.51717144,100.250242107,547.001776513,0.0,176.471037341,302.612436532,432.818279691,395.828214907,28.3233498048,8.66671497993
 08/28  07:00:00,1380.83110398,102.899164977,542.568255001,0.0,243.2593065,310.10971186,418.630434205,358.739967974,42.4850247072,17.405441524
 08/28  08:00:00,1415.22671868,104.143817224,534.811359782,0.0,243.2593065,310.10971186,406.244470115,332.139635318,56.6466996096,17.4581351876
 08/28  09:00:00,1436.81505095,105.319845244,523.396423784,0.0,243.2593065,302.612436532,371.483944749,311.504893822,42.4850247072,17.4940262193
 08/28  10:00:00,1438.49281032,106.875340404,516.861832135,0.0,243.2593065,310.10971186,391.964965083,294.839289473,70.808374512,26.3173010977
 08/28  11:00:00,1434.37672022,108.410087075,511.078963329,0.0,243.2593065,310.10971186,364.914979421,276.535027937,70.808374512,17.5715769713
 08/28  12:00:00,1394.77185718,109.892404677,511.020462229,0.0,243.2593065,310.10971186,348.812502064,251.737286357,70.808374512,26.2668411948
 08/28  13:00:00,1432.17433435,111.487699317,510.996621576,0.0,243.2593065,302.612436532,301.18805577,218.195224187,56.6466996096,26.3461319739
 08/28  14:00:00,1439.05474861,114.221055926,511.956301707,0.0,243.2593065,302.612436532,240.501294315,180.463032202,42.4850247072,17.5532374062
 08/28  15:00:00,1445.48215231,117.378879555,514.554129514,0.0,243.2593065,302.612436532,242.198469333,159.264743975,56.6466996096,26.2870257477
 08/28  16:00:00,1450.05232889,118.958521955,512.391611304,0.0,243.2593065,310.10971186,266.291560558,163.843618761,84.9700494144,17.4778923817
 08/28  17:00:00,1447.65770545,120.290377932,509.242586169,0.0,243.2593065,310.10971186,260.209341675,166.541407769,84.9700494144,8.69788449208
 08/28  18:00:00,1155.08977813,97.2942717218,510.70122392,0.0,166.938926447,199.110933808,289.420394679,195.769996459,84.9700494144,8.68034880626
 08/28  19:00:00,1182.15547969,97.2942717218,534.929899147,0.0,166.938926447,191.61365848,310.79631346,245.470159171,56.6466996096,8.67945467962
 08/28  20:00:00,1085.78128513,97.2942717218,564.29941912,0.0,100.150657288,124.558693486,375.500561897,301.513737893,56.6466996096,17.3401243944
 08/28  21:00:00,1048.00750004,97.2942717218,566.193314928,0.0,100.150657288,124.558693486,363.608421558,312.456182097,42.4850247072,8.66721475376
 08/28  22:00:00,980.758061548,97.2942717218,566.704046068,0.0,46.0930336215,124.558693486,362.800560592,334.457210787,28.3233498048,0.02
 08/28  23:00:00,979.907612095,97.2942717218,564.909097003,0.0,46.0930336215,124.558693486,366.770081693,343.941511291,14.1616749024,8.66689549909
 08/28  24:00:00,966.903093828,97.2942717218,564.18452584,0.0,46.0930336215,113.312780494,366.673477827,352.342073212,5.66466996096,8.66673465475
 08/29  01:00:00,966.587694496,97.2942717218,563.850572303,0.0,46.0930336215,113.312780494,374.646907288,360.315900842,5.66466996096,8.66633648509
 08/29  02:00:00,965.849581255,97.2942717218,563.050389371,0.0,46.0930336215,113.312780494,382.313209297,367.98244208,5.66466996096,8.66609725524
 08/29  03:00:00,964.916351695,97.2942717218,562.033932264,0.0,46.0930336215,113.312780494,389.550492724,375.219993924,5.66466996096,8.66582883923
 08/29  04:00:00,1057.14767063,97.2942717218,560.240754479,0.0,100.150657288,148.969399434,374.916261393,360.584455072,5.66466996096,8.66713635932
 08/29  05:00:00,1051.30534039,99.5616916442,551.149558788,0.0,100.150657288,149.894399434,503.314089149,480.485573898,14.1616749024,8.66684034814
 08/29  06:00:00,1272.27548102,104.80838532,538.676968157,0.0,176.471037341,302.612436532,394.672043023,357.682140595,28.3233498048,8.66655262254
 08/29  07:00:00,1369.90844541,108.981973758,525.997832663,0.0,243.2593065,310.10971186,387.812632299,327.921181666,42.4850247072,17.4064259264
 08/29  08:00:00,1397.90932493,110.921313694,512.989518452,0.0,243.2593065,310.10971186,360.568398256,286.466602725,56.6466996096,17.4550959213
 08/29  09:00:00,1434.93775143,112.451151177,512.893378987,0.0,243.2593065,302.612436532,293.086373653,233.106507729,42.4850247072,17.4948412171
 08/29  10:00:00,1449.62069545,114.557579267,515.070006624,0.0,243.2593065,310.10971186,285.131007379,196.772660907,70.808374512,17.5499719601
 08/29  11:00:00,1463.69528425,119.236768263,520.431662495,0.0,243.2593065,310.10971186,257.681470477,160.525867491,70.808374512,26.3472284749
 08/29  12:00:00,1431.17010987,124.362478151,523.202090373,0.0,243.2593065,310.10971186,228.177469869,131.102253916,70.808374512,26.2668414417
 08/29  13:00:00,1470.24086053,130.760508718,522.496986479,0.0,243.2593065,302.612436532,177.033536193,102.816535469,56.6466996096,17.5703011141
 08/29  14:00:00,1478.37315093,139.79668356,521.584190524,0.0,243.2593065,302.612436532,142.678605373,73.876085155,42.4850247072,26.3174955112
 08/29  15:00:00,1485.55479934,147.725021602,520.855373937,0.0,243.2593065,302.612436532,128.767472627,54.5904577573,56.6466996096,17.5303152604
 08/29  16:00:00,1496.21525637,152.85771783,519.739848388,0.0,243.2593065,310.10971186,151.379148129,48.9267610671,84.9700494144,17.4823376471
 08/29  17:00:00,1497.96182908,155.049285398,519.320817606,0.0,243.2593065,310.10971186,152.070615444,49.7253157632,84.9700494144,17.3752502663
 08/29  18:00:00,1179.06230685,97.2942717218,523.755042214,0.0,166.938926447,199.110933808,177.950287782,84.2992460462,84.9700494144,8.68099232125
 08/29  19:00:00,1171.03864598,97.2942717218,518.974813905,0.0,166.938926447,191.61365848,190.558353498,125.231569922,56.6466996096,8.68008396665
 08/29  20:00:00,1032.98810084,97.2942717218,512.050538825,0.0,100.150657288,124.558693486,262.425363902,197.097530999,56.6466996096,8.6811332937
 08/29  21:00:00,992.95222246,97.2942717218,512.039580306,0.0,100.150657288,124.558693486,266.517558809,215.364789798,42.4850247072,8.66774430464
 08/29  22:00:00,924.185165407,97.2942717218,511.448374195,0.0,46.0930336215,124.558693486,288.350927943,251.361605444,28.3233498048,8.6659726947
 08/29  23:00:00,922.661336588,97.2942717218,510.417758671,0.0,46.0930336215,124.558693486,310.318912707,287.4915439,14.1616749024,8.66569390464
 08/29  24:00:00,918.569401394,97.2942717218,517.429311613,0.0,46.0930336215,113.312780494,342.629332092,328.297672843,5.66466996096,8.66698928774
 08/30  01:00:00,937.127987415,97.2942717218,534.033125256,0.0,46.0930336215,113.312780494,361.170790959,346.839363215,5.66466996096,8.6667577828
 08/30  02:00:00,952.840343299,97.2942717218,548.969634982,0.0,46.0930336215,113.312780494,372.534281225,358.203100464,5.66466996096,8.66651080014
 08/30  03:00:00,958.186527482,97.2942717218,554.612815089,0.0,46.0930336215,113.312780494,381.42884247,367.097926015,5.66466996096,8.66624649403
 08/30  04:00:00,1050.50762508,97.2942717218,556.574051446,0.0,100.150657288,148.969399434,368.521286571,354.19063972,5.66466996096,8.66597689017
 08/30  05:00:00,1051.00348517,101.862333069,551.272030969,0.0,100.150657288,149.894399434,481.188265376,458.359289486,14.1616749024,8.66730098776
 08/30  06:00:00,1281.62083802,107.331585482,547.504815025,0.0,176.471037341,302.612436532,387.177605774,350.187248848,28.3233498048,8.6670071215
 08/30  07:00:00,1380.23763543,112.471965461,532.474319754,0.0,243.2593065,310.10971186,383.075556656,323.185095869,42.4850247072,17.40543608
 08/30  08:00:00,1407.96548821,114.360828972,518.528296418,0.0,243.2593065,310.10971186,358.257405887,292.873977477,56.6466996096,8.73672880078
 08/30  09:00:00,1433.04335789,115.570160241,510.420945721,0.0,243.2593065,302.612436532,348.555539972,279.838530419,42.4850247072,26.231984845
 08/30  10:00:00,1439.45276444,117.12021795,508.313994746,0.0,243.2593065,310.10971186,351.276882891,262.915929123,70.808374512,17.5525792563
 08/30  11:00:00,1444.4938062,118.560896821,509.488067874,0.0,243.2593065,310.10971186,329.436489037,232.279154752,70.808374512,26.3489597729
 08/30  12:00:00,1410.71670601,120.130660548,512.252803675,0.0,243.2593065,310.10971186,281.662845661,193.336826754,70.808374512,17.5176443951
 08/30  13:00:00,1458.72765646,125.819029372,517.795892209,0.0,243.2593065,302.612436532,232.413195746,149.415131363,56.6466996096,26.3513647734
 08/30  14:00:00,1472.18998677,133.352903038,521.78639671,0.0,243.2593065,302.612436532,181.218019214,112.413580722,42.4850247072,26.3194137855
 08/30  15:00:00,1475.19443046,137.623135444,520.560599962,0.0,243.2593065,302.612436532,173.196099621,99.0164057718,56.6466996096,17.5329942397
 08/30  16:00:00,1486.08676571,143.427761076,519.029351848,0.0,243.2593065,310.10971186,186.922378298,84.4699795291,84.9700494144,17.482349354
 08/30  17:00:00,1492.10241421,149.518662108,518.998537671,0.0,243.2593065,310.10971186,173.995439082,71.6495328859,84.9700494144,17.3758567819
 08/30  18:00:00,1176.99027196,97.2942717218,522.448499822,0.0,166.938926447,199.110933808,197.763554071,104.113360449,84.9700494144,8.68014420702
 08/30  19:00:00,1163.26194108,97.2942717218,513.214612665,0.0,166.938926447,191.61365848,204.917892794,139.590026228,56.6466996096,8.68116695673
 08/30  20:00:00,1033.36217998,97.2942717218,512.073124628,0.0,100.150657288,124.558693486,269.407238696,204.080279895,56.6466996096,8.68025919158
 08/30  21:00:00,992.993718715,97.2942717218,511.827986781,0.0,100.150657288,124.558693486,272.311045048,221.157499295,42.4850247072,8.66852104521
 08/30  22:00:00,923.684088458,97.2942717218,511.291793583,0.0,46.0930336215,124.558693486,294.80918809,257.819132314,28.3233498048,8.6667059707
 08/30  23:00:00,923.223979491,97.2942717218,510.930108443,0.0,46.0930336215,124.558693486,308.838657661,286.010554437,14.1616749024,8.66642832137
 08/30  24:00:00,913.044645066,97.2942717218,512.538052261,0.0,46.0930336215,113.312780494,332.609492532,318.27866423,5.66466996096,8.66615834157
 08/31  01:00:00,924.867122766,97.2942717218,522.912995697,0.0,46.0930336215,113.312780494,351.948297462,337.617679307,5.66466996096,8.66594819351
 08/31  02:00:00,933.751217549,97.2942717218,530.825758778,0.0,46.0930336215,113.312780494,365.656803011,351.324827853,5.66466996096,8.66730519683
 08/31  03:00:00,940.377229651,97.2942717218,536.765617548,0.0,46.0930336215,113.312780494,375.220822611,360.889118912,5.66466996096,8.66703373843
 08/31  04:00:00,1035.91212684,97.2942717218,541.197042981,0.0,100.150657288,148.969399434,362.970655343,348.639217016,5.66466996096,8.66676836653
 08/31  05:00:00,1037.08054405,102.592398915,535.915209865,0.0,100.150657288,149.894399434,468.326233329,445.498049671,14.1616749024,8.66650875546
 08/31  06:00:00,1264.52514211,108.399360223,528.992895418,0.0,176.471037341,302.612436532,374.184072401,337.194476199,28.3233498048,8.66624639748
 08/31  07:00:00,1366.21576873,113.758961112,518.283402271,0.0,243.2593065,310.10971186,355.884169782,304.686466126,42.4850247072,8.71267894887
 08/31  08:00:00,1400.62787883,115.530499519,510.739423928,0.0,243.2593065,310.10971186,336.359487724,262.25394799,56.6466996096,17.4588401243
 08/31  09:00:00,1440.703144,116.936526724,512.999072284,0.0,243.2593065,302.612436532,283.947524458,215.228205936,42.4850247072,26.2342938147
 08/31  10:00:00,1456.55614454,120.521414978,515.35274205,0.0,243.2593065,310.10971186,266.052297612,177.692255929,70.808374512,17.5516671704
 08/31  11:00:00,1474.54250955,127.617123102,521.772805481,0.0,243.2593065,310.10971186,231.683880214,134.528171483,70.808374512,26.3473342181
 08/31  12:00:00,1438.18782674,132.489950994,522.041768903,0.0,243.2593065,310.10971186,203.937635075,115.612382844,70.808374512,17.5168777192
 08/31  13:00:00,1475.0731503,136.628144967,521.412775707,0.0,243.2593065,302.612436532,185.20560283,102.208998981,56.6466996096,26.3499042393
 08/31  14:00:00,1479.78082534,142.098303976,520.630348076,0.0,243.2593065,302.612436532,155.107740252,86.3041044449,42.4850247072,26.3186111
 08/31  15:00:00,1482.90570486,146.239056585,519.669680273,0.0,243.2593065,302.612436532,150.699265631,76.5175619939,56.6466996096,17.5350040272
 08/31  16:00:00,1486.71206722,144.288103548,518.804898718,0.0,243.2593065,310.10971186,190.008499326,87.5591499672,84.9700494144,17.4792999441
 08/31  17:00:00,1481.00439027,139.724619348,517.727446272,0.0,243.2593065,310.10971186,210.969394019,108.624401828,84.9700494144,17.3749427757
 08/31  18:00:00,1151.77305036,97.2942717218,507.187967659,0.0,166.938926447,199.110933808,250.734522421,157.082860075,84.9700494144,8.68161293158
 08/31  19:00:00,1159.91999624,97.2942717218,514.06634085,0.0,166.938926447,191.61365848,281.746557957,216.419186467,56.6466996096,8.68067188101
 08/31  20:00:00,1055.51244635,97.2942717218,533.430265324,0.0,100.150657288,124.558693486,346.75302657,281.426490646,56.6466996096,8.67983631396
 08/31  21:00:00,1032.13707259,97.2942717218,548.817821856,0.0,100.150657288,124.558693486,347.297259248,296.14419024,42.4850247072,8.66804430119
 08/31  22:00:00,968.532450087,97.2942717218,553.147315813,0.0,46.0930336215,124.558693486,356.983377278,319.993774417,28.3233498048,8.66625305588
 08/31  23:00:00,974.432541357,97.2942717218,558.639922381,0.0,46.0930336215,124.558693486,356.209079273,333.381410393,14.1616749024,8.6659939775
 08/31  24:00:00,967.48265324,97.2942717218,564.484137687,0.0,46.0930336215,113.312780494,359.601350874,345.269357766,5.66466996096,8.66732314768
 09/01  01:00:00,956.779619904,97.2942717218,552.957048665,0.0,46.0930336215,113.312780494,366.54784578,352.21605227,5.66466996096,8.66712354936
 09/01  02:00:00,953.159662379,97.2942717218,549.012839064,0.0,46.0930336215,113.312780494,374.609486625,360.277927953,5.66466996096,8.66688871114
 09/01  03:00:00,957.488725501,97.2942717218,553.636416558,0.0,46.0930336215,113.312780494,384.648839874,370.317528066,5.66466996096,8.66664184743
 09/01  04:00:00,1054.08545042,97.2942717218,556.734334992,0.0,100.150657288,148.969399434,373.67448866,359.343427357,5.66466996096,8.66639134233
 09/01  05:00:00,1054.25387746,102.608992997,551.001915841,0.0,100.150657288,149.894399434,480.719628267,457.891809774,14.1616749024,8.6661435904
 09/01  06:00:00,1285.72512139,108.015325978,549.563853195,0.0,176.471037341,302.612436532,391.33177757,354.340942632,28.3233498048,8.66748513303
 09/01  07:00:00,1393.85407088,113.092671004,545.951670643,0.0,243.2593065,310.10971186,381.037370926,329.839914914,42.4850247072,8.71243130512
 09/01  08:00:00,1414.3976341,114.814841053,523.390003706,0.0,243.2593065,310.10971186,368.405444625,294.300429541,56.6466996096,17.4583154748
 09/01  09:00:00,1439.85226832,116.325535768,513.623701574,0.0,243.2593065,302.612436532,299.142926492,230.423895847,42.4850247072,26.2340059381
 09/01  10:00:00,1468.55729313,125.063503514,520.1783411,0.0,243.2593065,310.10971186,233.540288038,145.1761152,70.808374512,17.5557983258
 09/01  11:00:00,1486.17802908,138.908455574,521.882731207,0.0,243.2593065,310.10971186,187.727261545,90.5708866153,70.808374512,26.3480004172
 09/01  12:00:00,1454.96176467,150.462805071,520.826538791,0.0,243.2593065,310.10971186,135.703271187,47.374132101,70.808374512,17.5207645738
 09/01  13:00:00,1497.10010137,159.429135621,520.612592118,0.0,243.2593065,302.612436532,103.885897013,20.8892709244,56.6466996096,26.3499264792
 09/01  14:00:00,1506.56654993,168.933045967,520.537078075,0.0,243.2593065,302.612436532,75.4729702373,6.66906413857,42.4850247072,26.3188813915
 09/01  15:00:00,1513.21670029,175.559870593,520.527040571,0.0,243.2593065,302.612436532,74.298973948,0.115828271454,56.6466996096,17.5364460669
 09/01  16:00:00,1523.54862794,178.988774398,520.741755146,0.0,243.2593065,310.10971186,102.451728196,0.0,84.9700494144,17.4816787819
 09/01  17:00:00,1524.74658888,180.260267767,520.644961549,0.0,243.2593065,310.10971186,102.344910374,0.0,84.9700494144,17.37486096
 09/01  18:00:00,1180.02405981,97.5906631469,524.2001766,0.0,166.938926447,199.110933808,100.068837755,6.41724096982,84.9700494144,8.68154737065
 09/01  19:00:00,1181.00049664,97.4202160774,525.25259722,0.0,166.938926447,191.61365848,84.7651710483,19.4366750965,56.6466996096,8.68179634216
 09/01  20:00:00,1054.84172724,97.2942717218,525.440439836,0.0,100.150657288,124.558693486,115.00259285,49.6741706006,56.6466996096,8.68172264004
 09/01  21:00:00,1016.30621449,97.2942717218,526.348262684,0.0,100.150657288,124.558693486,123.969130827,72.8161072349,42.4850247072,8.6679988852
 09/01  22:00:00,949.297843016,97.2942717218,526.476190106,0.0,46.0930336215,124.558693486,145.872595227,108.88302574,28.3233498048,8.6662196815
 09/01  23:00:00,950.102111157,97.2942717218,526.488930348,0.0,46.0930336215,124.558693486,167.27062844,144.443745345,14.1616749024,8.66520819291
 09/01  24:00:00,930.066444234,97.2942717218,520.908785071,0.0,46.0930336215,113.312780494,199.029533655,184.697558587,5.66466996096,8.66730510697
 09/02  01:00:00,917.016726618,97.2942717218,512.735528205,0.0,46.0930336215,113.312780494,234.01273898,219.680943601,5.66466996096,8.6671254183
 09/02  02:00:00,913.209700962,97.2942717218,511.384131127,0.0,46.0930336215,113.312780494,268.104973899,253.773399982,5.66466996096,8.66690395656
 09/02  03:00:00,909.700509121,97.2942717218,509.704203854,0.0,46.0930336215,113.312780494,311.882719989,297.551381638,5.66466996096,8.66666839073
 09/02  04:00:00,931.305258996,97.2942717218,519.468072499,0.0,55.6251445156,113.312780494,342.811405079,328.480306577,5.66466996096,8.66642854021
 09/02  05:00:00,957.164973409,97.2942717218,543.197873993,0.0,55.6251445156,113.312780494,370.261853539,347.433991161,14.1616749024,8.66618747624
 09/02  06:00:00,1040.53648458,97.2942717218,553.340060113,0.0,65.1572554096,176.889270242,331.865324591,294.874436181,28.3233498048,8.66753860554
 09/02  07:00:00,1139.14813266,103.521577736,539.36635099,0.0,109.682768182,220.96816451,408.204354212,357.052043459,42.4850247072,8.66728604527
 09/02  08:00:00,1133.99819718,102.608654081,526.363995077,0.0,109.682768182,220.96816451,379.048406827,313.709431856,56.6466996096,8.69227536114
 09/02  09:00:00,1232.32144733,105.771521142,514.66502286,0.0,131.945524568,266.955817592,302.961959678,243.065116453,42.4850247072,17.4118185178
 09/02  10:00:00,1256.02257659,107.962862147,521.40980197,0.0,131.945524568,274.45309292,254.781718262,166.518753752,70.808374512,17.4545899989
 09/02  11:00:00,1265.07798478,110.533641161,525.530693485,0.0,131.945524568,274.45309292,224.930452945,136.668103077,70.808374512,17.453975356
 09/02  12:00:00,1235.57579955,113.598030887,524.902265445,0.0,131.945524568,274.45309292,189.605388546,110.061396891,70.808374512,8.73561714238
 09/02  13:00:00,1231.39270472,117.162750271,524.536113599,0.0,131.945524568,266.955817592,161.323258386,87.2194823598,56.6466996096,17.4570764168
 09/02  14:00:00,1236.49245945,122.852699354,523.914352656,0.0,131.945524568,266.955817592,125.985239049,66.0444399424,42.4850247072,17.4557743996
 09/02  15:00:00,1134.6952327,97.2942717218,524.387407679,0.0,109.682768182,212.545889182,101.741773811,27.6400382895,56.6466996096,17.4550359124
 09/02  16:00:00,1142.9228411,97.3127818952,525.330032802,0.0,109.682768182,220.04316451,128.263332742,25.8388789817,84.9700494144,17.4544043458
 09/02  17:00:00,1101.23911078,97.3757057343,525.932618156,0.0,109.682768182,220.04316451,128.359823744,25.9845596879,84.9700494144,17.4052146416
 09/02  18:00:00,1061.94247964,97.4074023823,525.591534337,0.0,100.150657288,199.110933808,136.487978096,42.8515270529,84.9700494144,8.66640162906
 09/02  19:00:00,1063.79029208,97.3071764863,526.555185662,0.0,100.150657288,191.61365848,131.903486631,66.5906284148,56.6466996096,8.66615860621
 09/02  20:00:00,958.600997802,97.2942717218,525.373087902,0.0,55.6251445156,124.558693486,188.355618726,123.041410531,56.6466996096,8.66750858535
 09/02  21:00:00,959.253250719,97.2942717218,526.5169773,0.0,55.6251445156,124.558693486,197.678528356,146.526250196,42.4850247072,8.66725345287
 09/02  22:00:00,940.173359751,97.2942717218,520.400745057,0.0,46.0930336215,124.558693486,218.768499698,181.778142692,28.3233498048,8.6670072015
 09/02  23:00:00,930.581966968,97.2942717218,513.517056665,0.0,46.0930336215,124.558693486,232.691772081,209.863333322,14.1616749024,8.66676385642
 09/02  24:00:00,916.036343821,97.2942717218,513.12459499,0.0,46.0930336215,113.312780494,249.340843702,235.00965001,5.66466996096,8.66652373039
 09/03  01:00:00,903.528465919,97.2942717218,512.460667186,0.0,34.9616554283,113.312780494,267.245567791,252.914523049,5.66466996096,8.66637478098
 09/03  02:00:00,901.17597753,97.2942717218,511.48446998,0.0,34.9616554283,113.312780494,287.28910714,281.604437179,5.66466996096,0.02
 09/03  03:00:00,898.934251987,97.2942717218,510.290531128,0.0,34.9616554283,113.312780494,332.773260767,318.440822905,5.66466996096,8.66776790161
 09/03  04:00:00,918.637305476,97.2942717218,518.093331341,0.0,44.4937663224,113.312780494,352.364191206,338.032000041,5.66466996096,8.66752120399
 09/03  05:00:00,934.544256254,97.2942717218,532.364924633,0.0,44.4937663224,113.312780494,377.682933855,354.853974219,14.1616749024,8.66728473367
 09/03  06:00:00,1023.13049311,97.2942717218,547.051127499,0.0,54.0258772165,176.889270242,341.32066446,304.330263063,28.3233498048,8.6670515918
 09/03  07:00:00,1010.34863099,97.2942717218,542.092026265,0.0,54.0258772165,184.38654557,342.49891967,291.347075353,42.4850247072,8.66681960994
 09/03  08:00:00,1074.48091637,97.2942717218,528.099077855,0.0,65.1572554096,220.04316451,328.011155726,254.007203428,56.6466996096,17.3572526885
 09/03  09:00:00,1053.36794331,97.2942717218,516.330131126,0.0,65.1572554096,212.545889182,272.094262169,220.897777942,42.4850247072,8.71145951921
 09/03  10:00:00,1062.95063228,97.2942717218,516.735191998,0.0,65.1572554096,220.04316451,260.741124744,172.488227481,70.808374512,17.4445227512
 09/03  11:00:00,1075.72861721,97.2942717218,521.683388444,0.0,65.1572554096,220.04316451,215.626406868,127.371896202,70.808374512,17.4461361541
 09/03  12:00:00,1081.23282247,97.2942717218,526.395251269,0.0,65.1572554096,220.04316451,197.070077813,108.814145761,70.808374512,17.4475575405
 09/03  13:00:00,1073.62693989,97.2942717218,526.207325462,0.0,65.1572554096,212.545889182,169.176427349,95.0836958971,56.6466996096,17.4460318419
 09/03  14:00:00,1073.69780341,97.2942717218,526.237406965,0.0,65.1572554096,212.545889182,141.509075483,81.5795075168,42.4850247072,17.4445432589
 09/03  15:00:00,1073.43846589,97.2942717218,525.999570284,0.0,65.1572554096,212.545889182,135.683934076,70.3055197537,56.6466996096,8.73171471308
 09/03  16:00:00,1047.5784142,97.3031686575,525.514114851,0.0,65.1572554096,220.04316451,167.305467641,64.886761386,84.9700494144,17.4486568409
 09/03  17:00:00,1001.52683499,97.3222156075,526.235536341,0.0,54.0258772165,184.38654557,176.438013479,74.066869555,84.9700494144,17.4010945099
 09/03  18:00:00,970.552256089,97.3139781198,525.752333664,0.0,44.4937663224,163.454314868,197.719041795,104.081841925,84.9700494144,8.66715045555
 09/03  19:00:00,971.069690708,97.2942717218,525.77298369,0.0,44.4937663224,155.95703954,200.116585014,134.802959541,56.6466996096,8.66692586292
 09/03  20:00:00,930.312984419,97.2942717218,514.306067166,0.0,44.4937663224,124.558693486,256.046889122,190.733492905,56.6466996096,8.66669660761
 09/03  21:00:00,926.050010682,97.2942717218,512.853533378,0.0,44.4937663224,124.558693486,267.031687593,215.880196871,42.4850247072,8.66646601501
 09/03  22:00:00,915.620228722,97.2942717218,513.003175937,0.0,34.9616554283,124.558693486,275.601835122,238.612250193,28.3233498048,8.6662351245
 09/03  23:00:00,917.500628286,97.2942717218,513.543279673,0.0,34.9616554283,124.558693486,268.194370404,245.365100635,14.1616749024,8.66759486661
