Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  24:00:00,905.585858549,97.2942717218,513.911103367,0.0,34.9616554283,113.312780494,268.329195002,253.997168324,5.66466996096,8.66735671683
 09/04  01:00:00,906.819289114,97.2942717218,514.320871236,0.0,34.9616554283,113.312780494,268.57600838,254.244121079,5.66466996096,8.66721734021
 09/04  02:00:00,907.748967367,97.2942717218,514.608328665,0.0,34.9616554283,113.312780494,271.725812718,257.394129337,5.66466996096,8.66701341939
 09/04  03:00:00,908.449358397,97.2942717218,514.856934596,0.0,34.9616554283,113.312780494,275.416073579,261.084605626,5.66466996096,8.66679799257
 09/04  04:00:00,920.338503062,97.2942717218,515.378717604,0.0,44.4937663224,113.312780494,264.692128002,250.360878941,5.66466996096,8.66657910079
 09/04  05:00:00,922.104164142,97.2942717218,515.977543201,0.0,44.4937663224,113.312780494,270.605812079,247.777777927,14.1616749024,8.66635924945
 09/04  06:00:00,1000.75713975,97.2942717218,519.784279196,0.0,54.0258772165,176.889270242,216.274422653,187.931072849,28.3233498048,0.02
 09/04  07:00:00,1000.16395605,97.2942717218,525.180721444,0.0,54.0258772165,184.38654557,219.599330644,168.446571265,42.4850247072,8.66773467237
 09/04  08:00:00,1080.2066603,97.2942717218,525.582032983,0.0,65.1572554096,220.04316451,210.506565725,136.500685703,56.6466996096,17.3591804124
 09/04  09:00:00,1072.57802479,97.2942717218,525.373113746,0.0,65.1572554096,212.545889182,166.00756421,114.813343339,42.4850247072,8.7091961638
 09/04  10:00:00,1079.73539673,97.2942717218,524.98437644,0.0,65.1572554096,220.04316451,180.845461757,92.5905338402,70.808374512,17.4465534044
 09/04  11:00:00,1080.84584141,97.2942717218,525.063274733,0.0,65.1572554096,220.04316451,163.908436211,75.6548943197,70.808374512,17.4451673789
 09/04  12:00:00,1080.14515002,97.2942717218,525.345757529,0.0,65.1572554096,220.04316451,157.314108648,69.0588843706,70.808374512,17.4468497654
 09/04  13:00:00,1072.66853579,97.2950413471,525.252142016,0.0,65.1572554096,212.545889182,136.860023245,62.765021771,56.6466996096,17.4483018642
 09/04  14:00:00,1072.70229729,97.3089103701,525.238101761,0.0,65.1572554096,212.545889182,115.844258794,55.9124321334,42.4850247072,17.4468019535
 09/04  15:00:00,1072.47238186,97.3183581134,525.034576622,0.0,65.1572554096,212.545889182,123.13042314,49.0383735238,56.6466996096,17.4453500069
 09/04  16:00:00,1046.67313021,97.340939436,524.58418074,0.0,65.1572554096,220.04316451,136.690556428,42.9883231619,84.9700494144,8.7321838513
 09/04  17:00:00,1000.7312544,97.3528194758,525.411685425,0.0,54.0258772165,184.38654557,153.235784091,50.862319168,84.9700494144,17.403415509
 09/04  18:00:00,970.020233713,97.3229425111,525.205349965,0.0,44.4937663224,163.454314868,170.581995128,76.9452522884,84.9700494144,8.66669342556
 09/04  19:00:00,971.774422844,97.296618857,525.943708581,0.0,44.4937663224,155.95703954,161.335500345,96.0223247464,56.6466996096,8.66647598938
 09/04  20:00:00,947.999611543,97.2942717218,525.965004803,0.0,44.4937663224,124.558693486,191.65682503,126.342262885,56.6466996096,8.66786253544
 09/04  21:00:00,947.649139489,97.2942717218,526.092094605,0.0,44.4937663224,124.558693486,195.237311962,144.08466158,42.4850247072,8.66762567478
 09/04  22:00:00,937.584861053,97.2942717218,526.203892473,0.0,34.9616554283,124.558693486,208.677392715,171.686643248,28.3233498048,8.66739966285
 09/04  23:00:00,938.630334108,97.2943253016,526.228614748,0.0,34.9616554283,124.558693486,214.39911993,191.570267861,14.1616749024,8.66717716697
 09/04  24:00:00,924.056310849,97.2942717218,524.462756364,0.0,34.9616554283,113.312780494,229.550854618,215.219225854,5.66466996096,8.66695880383
 09/05  01:00:00,926.962781461,97.2942717218,518.954290858,0.0,46.0930336215,113.312780494,247.885632631,233.554140617,5.66466996096,8.66682205253
 09/05  02:00:00,920.175181274,97.2942717218,514.771621415,0.0,46.0930336215,113.312780494,268.366175004,254.034868631,5.66466996096,8.66663641216
 09/05  03:00:00,918.296485115,97.2942717218,514.263235349,0.0,46.0930336215,113.312780494,285.161356295,270.830916843,5.66466996096,8.66576949111
 09/05  04:00:00,1011.39790912,97.2942717218,513.978628525,0.0,100.150657288,148.969399434,275.648227633,261.315734305,5.66466996096,8.66782336745
 09/05  05:00:00,1011.41639795,98.0568038129,513.634737471,0.0,100.150657288,149.894399434,491.85293461,469.023649315,14.1616749024,8.66761039306
 09/05  06:00:00,1242.90903367,101.007979262,513.375426688,0.0,176.471037341,302.612436532,330.400375216,293.409626309,28.3233498048,8.66739910161
 09/05  07:00:00,1358.60848422,105.171969372,515.109248341,0.0,243.2593065,310.10971186,296.30517017,245.104692374,42.4850247072,8.71545308881
 09/05  08:00:00,1414.8619177,108.702302458,522.999418766,0.0,243.2593065,310.10971186,271.430115877,197.323977655,56.6466996096,17.4594386121
 09/05  09:00:00,1453.04833558,111.304406657,524.907191064,0.0,243.2593065,302.612436532,235.393738189,175.409480545,42.4850247072,17.4992329373
 09/05  10:00:00,1462.89100819,114.005067939,524.531706452,0.0,243.2593065,310.10971186,253.646315189,156.509215374,70.808374512,26.3287253025
 09/05  11:00:00,1467.68477341,118.125896473,524.111946409,0.0,243.2593065,310.10971186,226.926532782,129.762301058,70.808374512,26.3558572126
 09/05  12:00:00,1430.94773077,123.421647555,523.806997998,0.0,243.2593065,310.10971186,193.226306688,104.894667776,70.808374512,17.5232643998
 09/05  13:00:00,1469.09038726,128.669968084,523.373375318,0.0,243.2593065,302.612436532,170.689385503,87.688038797,56.6466996096,26.3546470961
 09/05  14:00:00,1476.33935825,136.901876616,522.367326117,0.0,243.2593065,302.612436532,135.803405257,66.9947409463,42.4850247072,26.3236396036
 09/05  15:00:00,1484.24876823,145.613824153,521.590378403,0.0,243.2593065,302.612436532,125.596376595,51.4138533004,56.6466996096,17.5358236848
 09/05  16:00:00,1493.3610607,149.24687502,520.463948789,0.0,243.2593065,310.10971186,149.58723745,47.1324862186,84.9700494144,17.4847018167
 09/05  17:00:00,1495.9707112,152.055173124,520.288496164,0.0,243.2593065,310.10971186,146.836420116,44.4889782375,84.9700494144,17.3773924643
 09/05  18:00:00,1179.24688047,97.2964254745,523.910780436,0.0,166.938926447,199.110933808,152.877947826,59.2270664829,84.9700494144,8.68083192894
 09/05  19:00:00,1182.07903261,97.2943237561,526.605601319,0.0,166.938926447,191.61365848,160.064165381,94.735544925,56.6466996096,8.681920846
 09/05  20:00:00,1041.27027556,97.2942717218,516.214386551,0.0,100.150657288,124.558693486,229.866066381,164.538286045,56.6466996096,8.68108072666
 09/05  21:00:00,995.159033981,97.2942717218,512.740866602,0.0,100.150657288,124.558693486,246.190974672,195.036666374,42.4850247072,8.66928359097
 09/05  22:00:00,926.501136398,97.2942717218,512.352701338,0.0,46.0930336215,124.558693486,265.824302403,228.83343564,28.3233498048,8.66751695799
 09/05  23:00:00,926.15024341,97.2942717218,512.06244014,0.0,46.0930336215,124.558693486,274.067256461,251.23827938,14.1616749024,8.66730217867
 09/05  24:00:00,911.713241096,97.2942717218,511.480716006,0.0,46.0930336215,113.312780494,300.270699732,285.938935001,5.66466996096,8.66709476995
 09/06  01:00:00,910.615413011,97.2942717218,510.874918181,0.0,46.0930336215,113.312780494,327.313034989,312.981410749,5.66466996096,8.66695427887
 09/06  02:00:00,916.923730942,97.2942717218,515.893508034,0.0,46.0930336215,113.312780494,353.262463874,338.931005578,5.66466996096,8.66678833475
 09/06  03:00:00,928.967429253,97.2942717218,526.57676909,0.0,46.0930336215,113.312780494,371.398534717,357.067264646,5.66466996096,8.66660011007
 09/06  04:00:00,1026.1335981,97.2942717218,532.460208966,0.0,100.150657288,148.969399434,359.934542455,345.601862503,5.66466996096,8.6680099915
 09/06  05:00:00,1029.59760416,100.75775048,530.625372933,0.0,100.150657288,149.894399434,493.235140687,470.405658674,14.1616749024,8.66780711052
 09/06  06:00:00,1261.28368963,106.57345387,528.094121503,0.0,176.471037341,302.612436532,386.724595948,349.733640168,28.3233498048,8.66760597536
 09/06  07:00:00,1368.37658581,111.169988913,522.666329932,0.0,243.2593065,310.10971186,380.327784058,320.434699278,42.4850247072,17.4080600728
 09/06  08:00:00,1398.1158982,112.832793891,511.431910885,0.0,243.2593065,310.10971186,356.009589076,282.738043841,56.6466996096,16.6248456258
 09/06  09:00:00,1435.5060985,113.980623015,512.06317126,0.0,243.2593065,302.612436532,297.910030431,237.094322456,42.4850247072,18.3306832673
 09/06  10:00:00,1449.35818472,115.865285481,514.06087815,0.0,243.2593065,310.10971186,290.40999662,202.0435395,70.808374512,17.5580826073
 09/06  11:00:00,1460.68129084,120.202730639,517.66877635,0.0,243.2593065,310.10971186,264.722916031,167.556030395,70.808374512,26.3585111244
 09/06  12:00:00,1432.05523949,125.463542859,522.914746053,0.0,243.2593065,310.10971186,234.90864308,137.826856183,70.808374512,26.2734123847
 09/06  13:00:00,1468.41196506,128.956092151,522.431443358,0.0,243.2593065,302.612436532,197.217031776,122.994542887,56.6466996096,17.5757892795
 09/06  14:00:00,1469.00999195,130.391276695,521.594018925,0.0,243.2593065,302.612436532,190.251069563,121.439967639,42.4850247072,26.3260772174
 09/06  15:00:00,1469.50086043,132.014673993,520.482408483,0.0,243.2593065,302.612436532,192.159961046,117.977169993,56.6466996096,17.5360914434
 09/06  16:00:00,1479.0625951,136.299150416,519.127131899,0.0,243.2593065,310.10971186,213.977000845,102.791874249,84.9700494144,26.2150771811
 09/06  17:00:00,1485.4038364,142.430090509,519.372287079,0.0,243.2593065,310.10971186,180.145213168,86.4764196394,84.9700494144,8.6987441147
 09/06  18:00:00,1169.42213847,97.2942717218,517.237843037,0.0,166.938926447,199.110933808,204.251402735,110.60027182,84.9700494144,8.68108150128
 09/06  19:00:00,1159.91964263,97.2942717218,511.627899452,0.0,166.938926447,191.61365848,214.675373947,149.346468606,56.6466996096,8.68220573154
 09/06  20:00:00,1032.75685264,97.2942717218,512.006943685,0.0,100.150657288,124.558693486,279.591239775,208.677280746,56.6466996096,14.2672594195
 09/06  21:00:00,992.353019279,97.2942717218,511.708212981,0.0,100.150657288,124.558693486,271.946086928,226.3707932,42.4850247072,3.09026902051
 09/06  22:00:00,923.101725701,97.2942717218,511.177819632,0.0,46.0930336215,124.558693486,301.68286779,264.691383149,28.3233498048,8.6681348361
 09/06  23:00:00,923.060867987,97.2942717218,510.979312817,0.0,46.0930336215,124.558693486,312.952755183,290.123155208,14.1616749024,8.66792507289
 09/06  24:00:00,913.43749441,97.2942717218,512.888408647,0.0,46.0930336215,113.312780494,332.940176333,318.607644964,5.66466996096,8.6678614074
 09/07  01:00:00,924.109564229,97.2942717218,522.232995957,0.0,46.0930336215,113.312780494,350.423659915,336.091418488,5.66466996096,8.66757146615
 09/07  02:00:00,932.624118735,97.2942717218,529.83607937,0.0,46.0930336215,113.312780494,364.823447188,350.491343611,5.66466996096,8.66743361576
 09/07  03:00:00,938.705395234,97.2942717218,535.240533114,0.0,46.0930336215,113.312780494,374.542438655,360.210506983,5.66466996096,8.6672617112
 09/07  04:00:00,1031.21233686,97.2942717218,536.944438169,0.0,100.150657288,148.969399434,361.187206957,346.85545766,5.66466996096,8.66707933618
 09/07  05:00:00,1030.88652062,102.392883585,530.236747423,0.0,100.150657288,149.894399434,471.812731301,448.982918796,14.1616749024,8.66813760218
 09/07  06:00:00,1258.23443125,108.10385602,523.802490771,0.0,176.471037341,302.612436532,377.55623851,340.566007391,28.3233498048,8.66688131458
 09/07  07:00:00,1364.36266242,113.134898157,517.441009866,0.0,243.2593065,310.10971186,373.915998987,314.019190475,42.4850247072,17.411783805
 09/07  08:00:00,1399.20824166,114.783265901,510.513324803,0.0,243.2593065,310.10971186,356.282786065,282.174395485,56.6466996096,17.4616909702
 09/07  09:00:00,1439.32932258,116.290353499,512.835784284,0.0,243.2593065,302.612436532,284.746875557,224.762822466,42.4850247072,17.4990283839
 09/07  10:00:00,1454.27632329,119.030089799,515.013521999,0.0,243.2593065,310.10971186,287.824445254,190.689130425,70.808374512,26.3269403172
 09/07  11:00:00,1467.07408359,124.067169807,519.204195679,0.0,243.2593065,310.10971186,244.911028251,155.960759376,70.808374512,18.1418943629
 09/07  12:00:00,1436.27366093,130.343239945,522.276983235,0.0,243.2593065,310.10971186,220.036218424,123.512434068,70.808374512,25.7154098437
 09/07  13:00:00,1476.12333305,137.572833574,521.528794012,0.0,243.2593065,302.612436532,179.353603264,96.3524259988,56.6466996096,26.3544776553
 09/07  14:00:00,1482.38331267,144.582094714,520.790781771,0.0,243.2593065,302.612436532,133.614242369,73.5714001375,42.4850247072,17.5578175246
 09/07  15:00:00,1486.17468606,149.085069768,520.150347019,0.0,243.2593065,302.612436532,144.139769884,61.1965568221,56.6466996096,26.296513452
 09/07  16:00:00,1497.46025495,155.083241698,518.817319026,0.0,243.2593065,310.10971186,151.738931654,49.2819437449,84.9700494144,17.4869384949
 09/07  17:00:00,1502.92874646,160.666942205,518.712822181,0.0,243.2593065,310.10971186,133.01069733,39.3415791895,84.9700494144,8.69906872614
 09/07  18:00:00,1179.43769802,97.2942717218,524.139266408,0.0,166.938926447,199.110933808,171.147135032,68.8331840283,84.9700494144,17.343901589
 09/07  19:00:00,1182.88306642,97.2942717218,526.585228627,0.0,166.938926447,191.61365848,163.726177904,98.3974054406,56.6466996096,8.68207285383
 09/07  20:00:00,1053.02705946,97.2942717218,523.819176787,0.0,100.150657288,124.558693486,225.920524751,160.592554107,56.6466996096,8.68127103463
 09/07  21:00:00,998.867396793,97.2942717218,514.188675306,0.0,100.150657288,124.558693486,244.184296495,193.030118897,42.4850247072,8.66915289115
 09/07  22:00:00,926.938137581,97.2942717218,512.411345415,0.0,46.0930336215,124.558693486,269.784847336,232.794126569,28.3233498048,8.66737096195
 09/07  23:00:00,926.872294347,97.2942717218,512.293482952,0.0,46.0930336215,124.558693486,275.290179797,252.461321558,14.1616749024,8.66718333721
 09/07  24:00:00,912.785055076,97.2942717218,511.890608821,0.0,46.0930336215,113.312780494,295.070322343,280.73865327,5.66466996096,8.66699911217
 09/08  01:00:00,910.972463296,97.2942717218,511.059880145,0.0,46.0930336215,113.312780494,322.175085481,307.843515346,5.66466996096,8.666900174
 09/08  02:00:00,912.773063484,97.2942717218,512.402362146,0.0,46.0930336215,113.312780494,353.004518178,338.671474619,5.66466996096,8.6683735979
 09/08  03:00:00,927.888591518,97.2942717218,525.680250777,0.0,46.0930336215,113.312780494,377.329696762,362.996836563,5.66466996096,8.66819023811
 09/08  04:00:00,1033.12143817,97.2942717218,535.807377585,0.0,100.150657288,148.969399434,368.069557018,353.736875221,5.66466996096,8.66801183558
 09/08  05:00:00,1037.77528409,102.653617466,534.068812353,0.0,100.150657288,149.894399434,473.942415334,451.112902523,14.1616749024,8.66783790836
 09/08  06:00:00,1278.24883786,108.288578068,541.542523236,0.0,176.471037341,302.612436532,389.030637094,352.039625384,28.3233498048,8.66766190534
 09/08  07:00:00,1396.79165244,113.275044007,549.017695864,0.0,243.2593065,310.10971186,382.858075049,331.657027406,42.4850247072,8.71602293536
 09/08  08:00:00,1414.06689192,114.851520874,523.142610623,0.0,243.2593065,310.10971186,372.053430688,297.945735116,56.6466996096,17.4609959625
 09/08  09:00:00,1439.532333,116.453074998,513.430578709,0.0,243.2593065,302.612436532,292.827134374,231.506413914,42.4850247072,18.8356957532
 09/08  10:00:00,1459.49996038,121.285017393,516.89391049,0.0,243.2593065,310.10971186,266.759136166,170.9587331,70.808374512,24.9920285532
 09/08  11:00:00,1477.78897426,129.90028315,522.467556032,0.0,243.2593065,310.10971186,220.671802287,123.507979642,70.808374512,26.3554481333
 09/08  12:00:00,1441.73900633,136.000703863,522.044136237,0.0,243.2593065,310.10971186,191.047130845,102.716902346,70.808374512,17.521853987
 09/08  13:00:00,1479.02447801,140.847190886,521.163036515,0.0,243.2593065,302.612436532,171.168388095,88.1621221753,56.6466996096,26.3595663101
 09/08  14:00:00,1486.69989105,149.457517107,520.250819056,0.0,243.2593065,302.612436532,128.344076484,59.5306945722,42.4850247072,26.3283572042
 09/08  15:00:00,1495.99894686,159.109774757,519.892758106,0.0,243.2593065,302.612436532,107.146229016,32.9605013765,56.6466996096,17.5390280296
 09/08  16:00:00,1506.67148474,163.264070041,519.781790624,0.0,243.2593065,310.10971186,126.323360067,23.8670436178,84.9700494144,17.4862670346
 09/08  17:00:00,1508.1168215,165.013080321,519.500238932,0.0,243.2593065,310.10971186,124.527524812,22.1773395173,84.9700494144,17.3801358801
 09/08  18:00:00,1179.3615589,97.2942717218,524.036331083,0.0,166.938926447,199.110933808,149.093468767,55.4413111675,84.9700494144,8.68210818498
 09/08  19:00:00,1181.96604501,97.2942717218,526.494934545,0.0,166.938926447,191.61365848,158.854870226,93.5268560826,56.6466996096,8.68131453387
 09/08  20:00:00,1052.48969688,97.2942717218,523.918505775,0.0,100.150657288,124.558693486,219.670151295,154.340975858,56.6466996096,8.68247582753
 09/08  21:00:00,1002.01751362,97.2942717218,516.491525638,0.0,100.150657288,124.558693486,230.583101578,179.429112251,42.4850247072,8.66896462009
 09/08  22:00:00,929.245469404,97.2942717218,513.359119405,0.0,46.0930336215,124.558693486,252.093467296,215.102845558,28.3233498048,8.66727193263
 09/08  23:00:00,929.074556203,97.2942717218,513.22950838,0.0,46.0930336215,124.558693486,255.902596386,233.073822298,14.1616749024,8.66709918502
 09/08  24:00:00,915.448398163,97.2942717218,512.952109376,0.0,46.0930336215,113.312780494,266.95583485,252.623288534,5.66466996096,8.66787635489
 09/09  01:00:00,914.669103069,97.2942717218,512.570700237,0.0,46.0930336215,113.312780494,280.450921731,266.11780638,5.66466996096,8.66844539068
 09/09  02:00:00,913.610580199,97.2942717218,512.248744281,0.0,46.0930336215,113.312780494,298.356035513,284.023060937,5.66466996096,8.66830461585
 09/09  03:00:00,912.743604598,97.2942717218,512.084216197,0.0,46.0930336215,113.312780494,316.345224471,302.012406933,5.66466996096,8.6681475774
 09/09  04:00:00,922.48938078,97.2942717218,512.007048162,0.0,55.6251445156,113.312780494,321.317029974,306.98437445,5.66466996096,8.66798556331
 09/09  05:00:00,921.488826041,97.2942717218,511.554112199,0.0,55.6251445156,113.312780494,344.438470022,321.608973024,14.1616749024,8.66782209522
 09/09  06:00:00,995.574503459,97.2942717218,512.070231055,0.0,65.1572554096,176.889270242,317.462726456,280.471718381,28.3233498048,8.66765827024
 09/09  07:00:00,1114.87949772,101.046106798,520.033610828,0.0,109.682768182,220.96816451,417.248041316,366.09551699,42.4850247072,8.6674996187
 09/09  08:00:00,1124.92857197,100.914233356,520.302006367,0.0,109.682768182,220.96816451,391.775470527,326.434830227,56.6466996096,8.69394069031
 09/09  09:00:00,1226.64826607,103.722783154,512.944003554,0.0,131.945524568,266.955817592,351.82300587,291.923094894,42.4850247072,17.4148862684
 09/09  10:00:00,1237.40974496,104.100882318,514.146679873,0.0,131.945524568,274.45309292,331.745228097,243.479257953,70.808374512,17.4575956318
 09/09  11:00:00,1248.90735886,105.220765115,517.674943086,0.0,131.945524568,274.45309292,275.678560902,187.412999011,70.808374512,17.4571873788
 09/09  12:00:00,1227.60210146,106.702226786,524.266079708,0.0,131.945524568,274.45309292,256.028891002,167.765222243,70.808374512,17.4552942469
 09/09  13:00:00,1219.17044602,107.167953952,523.168402651,0.0,131.945524568,266.955817592,238.339450041,164.232098613,56.6466996096,17.4606518179
 09/09  14:00:00,1221.55170191,108.439224645,523.798470121,0.0,131.945524568,266.955817592,212.481988902,152.537248281,42.4850247072,17.4597159147
 09/09  15:00:00,1117.37520527,97.2942717218,513.646029768,0.0,109.682768182,212.545889182,176.4290809,102.323122848,56.6466996096,17.4592584427
 09/09  16:00:00,1124.35881768,97.2942717218,513.772552392,0.0,109.682768182,220.04316451,204.139394795,101.710723227,84.9700494144,17.4586221539
 09/09  17:00:00,1081.47052921,97.2942717218,513.609131504,0.0,109.682768182,220.04316451,202.132975252,108.449477782,84.9700494144,8.7134480557
 09/09  18:00:00,1042.53349827,97.2942717218,513.617242654,0.0,100.150657288,199.110933808,237.123682444,143.485449129,84.9700494144,8.66818390056
 09/09  19:00:00,1042.58854746,97.2942717218,513.225716192,0.0,100.150657288,191.61365848,228.008016381,162.69329984,56.6466996096,8.66801693081
 09/09  20:00:00,937.410837913,97.2942717218,512.937694325,0.0,55.6251445156,124.558693486,281.283101416,215.968398447,56.6466996096,8.66800335974
 09/09  21:00:00,935.332952968,97.2942717218,512.082865558,0.0,55.6251445156,124.558693486,285.497353875,234.344651363,42.4850247072,8.66767780522
 09/09  22:00:00,923.158895503,97.2942717218,511.33124002,0.0,46.0930336215,124.558693486,310.072386403,273.081515606,28.3233498048,8.66752099247
 09/09  23:00:00,922.703436324,97.2942717218,510.624550632,0.0,46.0930336215,124.558693486,327.336873772,304.507839473,14.1616749024,8.66735939654
 09/09  24:00:00,919.262742842,97.2942717218,517.999057319,0.0,46.0930336215,113.312780494,351.125781793,336.792961677,5.66466996096,8.66815015502
 09/10  01:00:00,923.520565055,97.2942717218,531.804719006,0.0,34.9616554283,113.312780494,368.812585014,354.480828722,5.66466996096,8.66708633163
 09/10  02:00:00,936.919367315,97.2942717218,544.146342343,0.0,34.9616554283,113.312780494,380.036209039,365.702921871,5.66466996096,8.66861720761
 09/10  03:00:00,942.226986946,97.2942717218,549.433693924,0.0,34.9616554283,113.312780494,386.715317316,372.382181568,5.66466996096,8.66846578733
 09/10  04:00:00,954.096972111,97.2942717218,551.094184631,0.0,44.4937663224,113.312780494,381.576809943,367.243826333,5.66466996096,8.66831364853
 09/10  05:00:00,956.260567806,97.2942717218,553.499588478,0.0,44.4937663224,113.312780494,394.25284953,371.423013251,14.1616749024,8.66816137675
 09/10  06:00:00,1026.82259418,97.2942717218,550.825196957,0.0,54.0258772165,176.889270242,352.673782284,315.682423326,28.3233498048,8.66800915348
 09/10  07:00:00,1010.04659194,97.2942717218,541.73791473,0.0,54.0258772165,184.38654557,353.939899277,302.787017535,42.4850247072,8.66785703496
 09/10  08:00:00,1077.20702685,97.2942717218,530.526392529,0.0,65.1572554096,220.04316451,333.30591854,267.968488165,56.6466996096,8.69073076521
 09/10  09:00:00,1059.4245452,97.2942717218,521.522537284,0.0,65.1572554096,212.545889182,309.577602916,249.687749739,42.4850247072,17.4048284699
 09/10  10:00:00,1067.55020905,97.2942717218,522.496164203,0.0,65.1572554096,220.04316451,336.04124786,247.780584911,70.808374512,17.4522884369
 09/10  11:00:00,1070.80533217,97.2942717218,524.297572329,0.0,65.1572554096,220.04316451,330.242035581,241.98275387,70.808374512,17.4509071987
 09/10  12:00:00,1062.0805939,97.2942717218,517.336723517,0.0,65.1572554096,220.04316451,314.752276311,226.49421426,70.808374512,17.4496875391
 09/10  13:00:00,1052.88798,97.2942717218,516.075877716,0.0,65.1572554096,212.545889182,298.175040979,224.079856896,56.6466996096,17.4484844737
 09/10  14:00:00,1058.36619985,97.2942717218,520.989652789,0.0,65.1572554096,212.545889182,278.051370075,218.119061693,42.4850247072,17.4472836746
 09/10  15:00:00,1059.37662581,97.2942717218,521.748528015,0.0,65.1572554096,212.545889182,266.971871187,201.588802814,56.6466996096,8.7363687631
 09/10  16:00:00,1033.29209154,97.2943896244,521.11244472,0.0,65.1572554096,220.04316451,296.00578935,193.584080602,84.9700494144,17.4516593336
 09/10  17:00:00,986.629188102,97.2942717218,521.088355045,0.0,54.0258772165,184.38654557,310.802367997,208.42823697,84.9700494144,17.4040816128
 09/10  18:00:00,957.266056559,97.2942717218,522.134849272,0.0,44.4937663224,163.454314868,341.953768056,248.315531479,84.9700494144,8.66818716263
 09/10  19:00:00,966.024507794,97.2942717218,529.048796385,0.0,44.4937663224,155.95703954,336.409944566,271.095203358,56.6466996096,8.66804159811
 09/10  20:00:00,952.293333699,97.2942717218,538.006229373,0.0,44.4937663224,124.558693486,380.177929473,314.86333834,56.6466996096,8.66789152417
 09/10  21:00:00,961.342832126,97.2942717218,547.061577303,0.0,44.4937663224,124.558693486,376.957730439,325.804965592,42.4850247072,8.6677401398
 09/10  22:00:00,953.374012973,97.2942717218,549.321772218,0.0,34.9616554283,124.558693486,382.685605924,345.69466768,28.3233498048,8.66758843917
 09/10  23:00:00,954.459506553,97.2942717218,549.362470589,0.0,34.9616554283,124.558693486,378.099421084,355.270309451,14.1616749024,8.6674367306
 09/10  24:00:00,944.505849158,97.2942717218,551.932973943,0.0,34.9616554283,113.312780494,378.975250084,364.643292011,5.66466996096,8.66728811188
 09/11  01:00:00,957.596403956,97.2942717218,554.014212189,0.0,46.0930336215,113.312780494,386.926575905,372.594677474,5.66466996096,8.66722846981
 09/11  02:00:00,958.894028201,97.2942717218,555.418516015,0.0,46.0930336215,113.312780494,394.993478089,380.660059915,5.66466996096,8.66874821243
 09/11  03:00:00,958.979668771,97.2942717218,555.504321315,0.0,46.0930336215,113.312780494,401.998665832,387.66539051,5.66466996096,8.66860536017
 09/11  04:00:00,1049.11021383,97.2942717218,555.079985865,0.0,100.150657288,148.969399434,386.731394449,372.398260233,5.66466996096,8.66846425485
 09/11  05:00:00,1046.2255348,98.0264493934,549.903036575,0.0,100.150657288,149.894399434,566.094228132,543.264226602,14.1616749024,8.66832662732
 09/11  06:00:00,1271.0895954,101.062373443,542.42855018,0.0,176.471037341,302.612436532,423.950130034,386.958593665,28.3233498048,8.66818656373
 09/11  07:00:00,1379.18318288,103.918446746,536.222541738,0.0,243.2593065,310.10971186,402.956995418,351.755091702,42.4850247072,8.7168790087
 09/11  08:00:00,1408.93574411,105.375413607,527.974423561,0.0,243.2593065,310.10971186,398.685471344,324.575674577,56.6466996096,17.4630971571
 09/11  09:00:00,1431.68583335,106.744471511,517.373551978,0.0,243.2593065,302.612436532,368.71669173,299.988459116,42.4850247072,26.2432079067
 09/11  10:00:00,1433.45245878,108.161465426,511.165553966,0.0,243.2593065,310.10971186,373.91831741,285.55056513,70.808374512,17.5593777678
 09/11  11:00:00,1435.13546426,109.810757176,510.435845556,0.0,243.2593065,310.10971186,363.620348774,266.45130302,70.808374512,26.3606712425
 09/11  12:00:00,1399.22937419,111.480259922,511.795110274,0.0,243.2593065,310.10971186,312.813943531,224.480475312,70.808374512,17.525093707
 09/11  13:00:00,1438.3923812,113.670707748,511.983644206,0.0,243.2593065,302.612436532,271.511740256,188.50395035,56.6466996096,26.3610902964
 09/11  14:00:00,1438.99729447,116.279136093,510.148472337,0.0,243.2593065,302.612436532,247.200702387,178.386034012,42.4850247072,26.3296436673
 09/11  15:00:00,1440.15855295,118.674357292,509.450034428,0.0,243.2593065,302.612436532,242.507853982,168.321647147,56.6466996096,17.5395072256
 09/11  16:00:00,1450.15647361,120.555210931,511.085357094,0.0,243.2593065,310.10971186,272.796132175,161.604051568,84.9700494144,26.222031192
 09/11  17:00:00,1451.20533413,120.699981966,511.677110943,0.0,243.2593065,310.10971186,260.290449785,166.620879746,84.9700494144,8.69952062417
 09/11  18:00:00,1157.16961685,97.2942717218,512.134181498,0.0,166.938926447,199.110933808,254.524747576,160.872946006,84.9700494144,8.68175215569
 09/11  19:00:00,1156.8657096,97.2942717218,511.351904101,0.0,166.938926447,191.61365848,253.233460455,187.903813151,56.6466996096,8.68294769461
 09/11  20:00:00,1031.04483466,97.2942717218,511.722691593,0.0,100.150657288,124.558693486,345.574766701,271.583329495,56.6466996096,17.3447375969
 09/11  21:00:00,1004.97918351,97.2942717218,523.740103769,0.0,100.150657288,124.558693486,347.796352127,296.642390657,42.4850247072,8.66893676307
 09/11  22:00:00,950.247926226,97.2942717218,535.363670687,0.0,46.0930336215,124.558693486,353.471280082,325.127930277,28.3233498048,0.02
 09/11  23:00:00,959.614092433,97.2942717218,543.05775451,0.0,46.0930336215,124.558693486,359.899117035,337.068651872,14.1616749024,8.66879026121
 09/11  24:00:00,953.15090247,97.2942717218,549.090432302,0.0,46.0930336215,113.312780494,361.080503501,346.747065793,5.66466996096,8.66876774719
 09/12  01:00:00,956.600533168,97.2942717218,552.876537395,0.0,46.0930336215,113.312780494,369.704927393,355.371702297,5.66466996096,8.66855513424
 09/12  02:00:00,959.154899332,97.2942717218,555.702091908,0.0,46.0930336215,113.312780494,377.494800391,363.161653656,5.66466996096,8.668476774
 09/12  03:00:00,961.119087842,97.2942717218,557.882401581,0.0,46.0930336215,113.312780494,384.19103734,369.858003053,5.66466996096,8.66836432609
 09/12  04:00:00,1056.11069734,97.2942717218,559.05799715,0.0,100.150657288,148.969399434,369.058521683,354.725610338,5.66466996096,8.66824138414
 09/12  05:00:00,1052.8414233,100.198004368,552.177650243,0.0,100.150657288,149.894399434,492.162161527,469.331402156,14.1616749024,8.66908446855
 09/12  06:00:00,1280.05764697,105.828459712,546.006937996,0.0,176.471037341,302.612436532,389.328355158,352.336067447,28.3233498048,8.66893790687
 09/12  07:00:00,1386.37242097,110.079853121,537.195999141,0.0,243.2593065,310.10971186,389.186337335,329.289900404,42.4850247072,17.4114122235
 09/12  08:00:00,1414.49235832,112.056921193,526.611619786,0.0,243.2593065,310.10971186,376.035467159,301.922361019,56.6466996096,17.4664065302
 09/12  09:00:00,1434.12661358,113.727886401,513.007183697,0.0,243.2593065,302.612436532,333.270498649,273.28553675,42.4850247072,17.4999371912
 09/12  10:00:00,1440.65008113,115.28144139,510.463633854,0.0,243.2593065,310.10971186,341.164769746,244.024537615,70.808374512,26.3318576189
 09/12  11:00:00,1448.12914653,116.894317989,511.926544301,0.0,243.2593065,310.10971186,298.992133911,201.822916098,70.808374512,26.360843301
 09/12  12:00:00,1413.11841,119.592000258,514.126534973,0.0,243.2593065,310.10971186,265.327164193,176.992525156,70.808374512,17.526264525
 09/12  13:00:00,1455.5135634,123.773261939,517.142604232,0.0,243.2593065,302.612436532,233.208221419,150.201112551,56.6466996096,26.3604092585
 09/12  14:00:00,1470.84430929,132.393825209,521.466233365,0.0,243.2593065,302.612436532,172.751012545,103.935853712,42.4850247072,26.3301341256
 09/12  15:00:00,1480.42354385,142.822600124,520.677388179,0.0,243.2593065,302.612436532,144.882798403,70.6918033434,56.6466996096,17.5442954498
 09/12  16:00:00,1491.27671329,147.983814697,519.733008431,0.0,243.2593065,310.10971186,160.267973299,57.8092125788,84.9700494144,17.4887113063
 09/12  17:00:00,1497.86810262,154.982437262,519.32284842,0.0,243.2593065,310.10971186,147.059892387,44.7096048693,84.9700494144,17.3802381037
 09/12  18:00:00,1179.43262499,97.2942717218,524.163481397,0.0,166.938926447,199.110933808,159.032768064,65.3805891948,84.9700494144,8.68212945468
 09/12  19:00:00,1185.81843704,97.2942717218,526.557845861,0.0,166.938926447,191.61365848,162.081398292,96.7513482052,56.6466996096,8.68335047753
 09/12  20:00:00,1051.06159452,97.2942717218,523.010239361,0.0,100.150657288,124.558693486,224.801883935,159.472630704,56.6466996096,8.68255362128
 09/12  21:00:00,998.115106426,97.2942717218,514.019135473,0.0,100.150657288,124.558693486,240.315130733,189.16107373,42.4850247072,8.6690322954
 09/12  22:00:00,928.165468477,97.2942717218,513.019874247,0.0,46.0930336215,124.558693486,259.86284651,222.872138121,28.3233498048,8.66735858508
 09/12  23:00:00,928.920020298,97.2942717218,513.238678696,0.0,46.0930336215,124.558693486,258.940699185,236.110158899,14.1616749024,8.6688653838
 09/12  24:00:00,915.891409362,97.2942717218,513.191949612,0.0,46.0930336215,113.312780494,266.055313503,251.721907483,5.66466996096,8.6687360587
 09/13  01:00:00,915.702712163,97.2942717218,513.027077445,0.0,46.0930336215,113.312780494,274.68229668,260.348942934,5.66466996096,8.66868378523
 09/13  02:00:00,915.277319188,97.2942717218,512.858190717,0.0,46.0930336215,113.312780494,285.528479549,271.195205124,5.66466996096,8.66860446446
 09/13  03:00:00,914.838645246,97.2942717218,512.770779491,0.0,46.0930336215,113.312780494,296.441890719,282.10872039,5.66466996096,8.66850036782
 09/13  04:00:00,1005.68601304,97.2942717218,513.039237463,0.0,100.150657288,148.969399434,282.316305383,267.983246752,5.66466996096,8.66838867045
 09/13  05:00:00,1013.13829843,102.34111966,513.183508523,0.0,100.150657288,149.894399434,390.310940132,367.480985277,14.1616749024,8.66827995206
 09/13  06:00:00,1252.05189161,108.861227402,513.337451231,0.0,176.471037341,302.612436532,280.099781124,243.10826568,28.3233498048,8.66816563955
 09/13  07:00:00,1370.2370579,114.128301043,514.488267951,0.0,243.2593065,310.10971186,288.201193996,228.303292574,42.4850247072,17.4128767153
 09/13  08:00:00,1409.61419879,116.080915376,514.446051275,0.0,243.2593065,310.10971186,290.531803077,216.421421625,56.6466996096,17.4636818425
 09/13  09:00:00,1447.01682537,118.570677934,515.374505963,0.0,243.2593065,302.612436532,254.549045921,194.558464406,42.4850247072,17.505556808
 09/13  10:00:00,1463.48864051,122.360519099,518.761468914,0.0,243.2593065,310.10971186,263.80182543,166.660534462,70.808374512,26.3329164557
 09/13  11:00:00,1468.75800065,124.790448009,519.764929213,0.0,243.2593065,310.10971186,242.959301692,154.567401118,70.808374512,17.5835260624
 09/13  12:00:00,1435.72621094,129.881411582,522.116761144,0.0,243.2593065,310.10971186,224.147406106,127.055269474,70.808374512,26.2837621197
 09/13  13:00:00,1475.85002207,137.455778653,521.339024754,0.0,243.2593065,302.612436532,179.540712142,96.5315669546,56.6466996096,26.3624455773
 09/13  14:00:00,1485.62033757,148.381363356,520.174689517,0.0,243.2593065,302.612436532,120.404764577,60.3564237776,42.4850247072,17.5633160925
 09/13  15:00:00,1491.27260621,154.603150086,519.690812489,0.0,243.2593065,302.612436532,127.443187785,44.491432545,56.6466996096,26.3050556301
 09/13  16:00:00,1500.38857792,158.122038267,518.683933932,0.0,243.2593065,310.10971186,142.432721365,39.9738779182,84.9700494144,17.4887940328
 09/13  17:00:00,1502.41572187,160.400697617,518.431960946,0.0,243.2593065,310.10971186,140.845952615,38.4953559162,84.9700494144,17.3805472848
 09/13  18:00:00,1179.00983913,97.2942717218,523.688366082,0.0,166.938926447,199.110933808,166.713741104,73.060679425,84.9700494144,8.6830122641
 09/13  19:00:00,1178.0371952,97.2942717218,520.221972115,0.0,166.938926447,191.61365848,184.973318314,119.644338082,56.6466996096,8.68228062268
 09/13  20:00:00,1036.59409598,97.2942717218,513.17432654,0.0,100.150657288,124.558693486,247.897840199,182.56760497,56.6466996096,8.68353561938
 09/13  21:00:00,997.302358145,97.2942717218,513.565392864,0.0,100.150657288,124.558693486,245.981034533,194.826378803,42.4850247072,8.66963102304
 09/13  22:00:00,928.157340905,97.2942717218,513.036766177,0.0,46.0930336215,124.558693486,260.405219605,223.4139196,28.3233498048,8.66795020044
 09/13  23:00:00,928.162148733,97.2942717218,512.841680865,0.0,46.0930336215,124.558693486,263.130400755,240.300886446,14.1616749024,8.66783940621
 09/13  24:00:00,914.471855988,97.2942717218,512.533016401,0.0,46.0930336215,113.312780494,276.177981584,261.845581508,5.66466996096,8.66773011484
 09/14  01:00:00,913.431922713,97.2942717218,512.125263964,0.0,46.0930336215,113.312780494,293.35729694,279.024933077,5.66466996096,8.66769390165
 09/14  02:00:00,912.043546079,97.2942717218,511.642182586,0.0,46.0930336215,113.312780494,315.946093333,301.613794487,5.66466996096,8.66762888468
 09/14  03:00:00,910.549549372,97.2942717218,510.830704227,0.0,46.0930336215,113.312780494,342.536885741,328.203033379,5.66466996096,8.66918240176
 09/14  04:00:00,1006.15400807,97.2942717218,514.708818956,0.0,100.150657288,148.969399434,345.030940898,330.69719477,5.66466996096,8.66907616721
 09/14  05:00:00,1019.40636358,103.281418911,519.574485099,0.0,100.150657288,149.894399434,456.975808865,434.145157766,14.1616749024,8.66897619675
 09/14  06:00:00,1247.45799311,109.311119292,513.234626528,0.0,176.471037341,302.612436532,348.843056491,311.85083331,28.3233498048,8.66887337622
 09/14  07:00:00,1366.97617946,114.312714513,513.226674421,0.0,243.2593065,310.10971186,313.865062443,253.967683997,42.4850247072,17.4123537393
 09/14  08:00:00,1408.55130071,116.23461067,513.897436647,0.0,243.2593065,310.10971186,301.791855848,227.682887197,56.6466996096,17.4622690414
 09/14  09:00:00,1449.59372443,120.382142532,515.783407949,0.0,243.2593065,302.612436532,246.561755222,186.572799526,42.4850247072,17.5039309892
 09/14  10:00:00,1476.05810699,129.40799287,522.267279894,0.0,243.2593065,310.10971186,227.522321851,130.382189468,70.808374512,26.3317578706
 09/14  11:00:00,1486.9843171,139.8045335,521.769567013,0.0,243.2593065,310.10971186,177.489417271,89.0986113523,70.808374512,17.5824314066
 09/14  12:00:00,1449.57544347,144.504089739,521.400091478,0.0,243.2593065,310.10971186,169.696865186,72.6063503189,70.808374512,26.2821403549
 09/14  13:00:00,1483.55981844,145.652602898,520.904350185,0.0,243.2593065,302.612436532,154.026358746,71.0171976028,56.6466996096,26.3624615332
 09/14  14:00:00,1485.3017095,148.243802264,520.035091562,0.0,243.2593065,302.612436532,124.574344025,64.5268294778,42.4850247072,17.5624898397
 09/14  15:00:00,1491.36135735,155.034807607,519.321495886,0.0,243.2593065,302.612436532,131.616032645,48.6655513806,56.6466996096,26.3037816552
 09/14  16:00:00,1503.60222482,161.446578044,518.532678934,0.0,243.2593065,310.10971186,142.04554284,39.5839255482,84.9700494144,17.4915678773
 09/14  17:00:00,1506.13113551,164.126683037,518.4307453,0.0,243.2593065,310.10971186,127.699314904,34.0285699981,84.9700494144,8.70069549189
 09/14  18:00:00,1179.13631233,97.2942717218,523.855441836,0.0,166.938926447,199.110933808,167.602231572,65.2857886721,84.9700494144,17.3463934857
 09/14  19:00:00,1186.71531015,97.2942717218,526.558786023,0.0,166.938926447,191.61365848,165.714286489,100.385625954,56.6466996096,8.68196092524
 09/14  20:00:00,1044.50251922,97.2942717218,517.879991932,0.0,100.150657288,124.558693486,231.251854857,165.922150248,56.6466996096,8.6830049991
 09/14  21:00:00,995.1413581,97.2942717218,512.245976395,0.0,100.150657288,124.558693486,251.042138086,199.886273161,42.4850247072,8.67084021839
 09/14  22:00:00,926.336569222,97.2942717218,512.218966168,0.0,46.0930336215,124.558693486,268.33707736,231.34461686,28.3233498048,8.66911069583
 09/14  23:00:00,927.141838395,97.2942717218,512.464279969,0.0,46.0930336215,124.558693486,268.063495429,245.232818428,14.1616749024,8.6690020994
 09/14  24:00:00,914.150967121,97.2942717218,512.531175355,0.0,46.0930336215,113.312780494,277.920778208,263.587207673,5.66466996096,8.66890057395
 09/15  01:00:00,914.068857717,97.2942717218,512.568629489,0.0,46.0930336215,113.312780494,288.02213878,273.688574178,5.66466996096,8.66889464036
 09/15  02:00:00,913.85820943,97.2942717218,512.565607628,0.0,46.0930336215,113.312780494,298.955380456,284.621877697,5.66466996096,8.66883279764
 09/15  03:00:00,913.890186089,97.2942717218,512.701623334,0.0,46.0930336215,113.312780494,307.493391354,293.159969558,5.66466996096,8.66875183427
 09/15  04:00:00,1008.10155785,97.2942717218,512.878742925,0.0,100.150657288,148.969399434,293.249769722,278.916434736,5.66466996096,8.66866502546
 09/15  05:00:00,1016.73991729,103.903065778,512.975216228,0.0,100.150657288,149.894399434,390.295645698,367.465390411,14.1616749024,8.6685803849
 09/15  06:00:00,1255.0205831,110.231267294,513.969812397,0.0,176.471037341,302.612436532,280.048938155,243.057096803,28.3233498048,8.66849154734
 09/15  07:00:00,1375.32979757,117.32898925,515.681052595,0.0,243.2593065,310.10971186,273.297816325,213.400900479,42.4850247072,17.4118911385
 09/15  08:00:00,1426.3374068,123.206246779,520.581336829,0.0,243.2593065,310.10971186,244.027191856,169.918562753,56.6466996096,17.4619294932
 09/15  09:00:00,1469.63250204,130.321445037,522.472048987,0.0,243.2593065,302.612436532,188.247727875,128.259138746,42.4850247072,17.5035644224
 09/15  10:00:00,1482.93133202,137.29034857,521.262507642,0.0,243.2593065,310.10971186,190.276168739,101.901418964,70.808374512,17.5663752631
 09/15  11:00:00,1491.86297179,145.43670393,521.017626279,0.0,243.2593065,310.10971186,169.053853526,71.8781816257,70.808374512,26.3672973886
 09/15  12:00:00,1457.04699708,152.877268363,520.515007677,0.0,243.2593065,310.10971186,142.815825776,45.7253241571,70.808374512,26.2821271073
 09/15  13:00:00,1495.6803056,158.178020302,520.465805962,0.0,243.2593065,302.612436532,114.11446007,31.1012472977,56.6466996096,26.3665131631
 09/15  14:00:00,1499.82364523,162.751410126,520.017520605,0.0,243.2593065,302.612436532,85.876294611,25.8285391298,42.4850247072,17.562730774
 09/15  15:00:00,1501.95633734,165.557878349,519.385787383,0.0,243.2593065,302.612436532,106.445883713,23.4953633664,56.6466996096,26.3038207369
 09/15  16:00:00,1510.23354014,167.756000659,518.863661329,0.0,243.2593065,310.10971186,122.788320327,20.3265603657,84.9700494144,17.4917105464
 09/15  17:00:00,1511.40847566,169.18991112,518.635054521,0.0,243.2593065,310.10971186,112.679844147,19.0090668429,84.9700494144,8.70072788986
 09/15  18:00:00,1179.02598591,97.2994472043,523.70663952,0.0,166.938926447,199.110933808,149.798134958,47.4814132014,84.9700494144,17.3466723417
 09/15  19:00:00,1185.6886897,97.3061497463,526.360423669,0.0,166.938926447,191.61365848,135.963863438,70.6333752997,56.6466996096,8.68378852848
 09/15  20:00:00,1054.93536607,97.2942717218,525.620494434,0.0,100.150657288,124.558693486,182.066628026,116.736892461,56.6466996096,8.68303595486
 09/15  21:00:00,1016.6041297,97.2942717218,526.683589948,0.0,100.150657288,124.558693486,191.203318262,140.047441845,42.4850247072,8.67085170977
 09/15  22:00:00,948.8385844,97.2942717218,526.235947021,0.0,46.0930336215,124.558693486,208.919806535,171.927322134,28.3233498048,8.66913459564
 09/15  23:00:00,945.875190033,97.2942717218,523.571247091,0.0,46.0930336215,124.558693486,211.076408022,188.245692806,14.1616749024,8.66904031346
 09/15  24:00:00,926.207658489,97.2942717218,518.26413055,0.0,46.0930336215,113.312780494,218.243570056,203.909947872,5.66466996096,8.66895222258
 09/16  01:00:00,927.029832722,97.2942717218,518.842206003,0.0,46.0930336215,113.312780494,226.261102557,211.92747209,5.66466996096,8.66896050539
 09/16  02:00:00,927.203643938,97.2942717218,518.994240286,0.0,46.0930336215,113.312780494,235.069608301,220.736026166,5.66466996096,8.66891217431
 09/16  03:00:00,927.520870735,97.2942717218,519.174662341,0.0,46.0930336215,113.312780494,242.078679276,227.745164848,5.66466996096,8.66884446653
 09/16  04:00:00,942.720480334,97.2942717218,522.554765951,0.0,55.6251445156,113.312780494,233.312242225,218.978801425,5.66466996096,8.66877083839
 09/16  05:00:00,946.626327999,97.2942717218,525.388103934,0.0,55.6251445156,113.312780494,241.643001182,218.812630842,14.1616749024,8.66869543755
 09/16  06:00:00,1016.91094522,97.2942717218,523.666395298,0.0,65.1572554096,176.889270242,210.96965517,173.977685824,28.3233498048,8.66861954123
 09/16  07:00:00,1124.21259815,102.73821808,517.675761212,0.0,109.682768182,220.96816451,305.22165219,254.068080001,42.4850247072,8.66854748208
 09/16  08:00:00,1140.70249317,102.944587354,524.815285328,0.0,109.682768182,220.96816451,269.277331496,203.936784098,56.6466996096,8.69384778837
 09/16  09:00:00,1254.13362478,108.378547862,525.352468322,0.0,131.945524568,266.955817592,218.554721692,158.651245463,42.4850247072,17.4184515219
 09/16  10:00:00,1263.58268257,110.58689267,525.051382663,0.0,131.945524568,274.45309292,219.896297715,131.621969312,70.808374512,17.4659538913
 09/16  11:00:00,1266.7419477,112.947272396,524.85731095,0.0,131.945524568,274.45309292,198.530343649,110.255908014,70.808374512,17.4660611228
 09/16  12:00:00,1235.97089113,114.031222325,524.960091257,0.0,131.945524568,274.45309292,191.049678857,102.777602183,70.808374512,17.4637021628
 09/16  13:00:00,1228.64650927,113.858367188,525.186968122,0.0,131.945524568,266.955817592,179.344293738,105.234052938,56.6466996096,17.4635411903
 09/16  14:00:00,1228.64496327,114.301500686,524.72334388,0.0,131.945524568,266.955817592,162.812147516,102.86413986,42.4850247072,17.462982948
 09/16  15:00:00,1134.3753855,97.2942717218,524.256740709,0.0,109.682768182,212.545889182,132.75573102,58.646141144,56.6466996096,17.4628902665
 09/16  16:00:00,1143.39850866,97.2942717218,526.01288197,0.0,109.682768182,220.04316451,160.332086937,57.8994271109,84.9700494144,17.4626104119
 09/16  17:00:00,1101.20798013,97.2942717218,526.201346914,0.0,109.682768182,220.04316451,156.846137407,63.160904949,84.9700494144,8.71518304402
 09/16  18:00:00,1062.56560329,97.2942717218,526.497838041,0.0,100.150657288,199.110933808,189.364024658,95.7246087315,84.9700494144,8.66936651264
 09/16  19:00:00,1067.6450853,97.2942717218,526.646591015,0.0,100.150657288,191.61365848,186.524531023,121.208547521,56.6466996096,8.6692838925
 09/16  20:00:00,953.595036154,97.2942717218,522.08150871,0.0,55.6251445156,124.558693486,249.648122406,184.332084101,56.6466996096,8.66933869487
 09/16  21:00:00,941.696022186,97.2942717218,514.493437235,0.0,55.6251445156,124.558693486,261.335429551,210.181279528,42.4850247072,8.66912531512
 09/16  22:00:00,929.841612103,97.2942717218,514.009920591,0.0,46.0930336215,124.558693486,272.857395173,235.864994336,28.3233498048,8.66905103211
 09/16  23:00:00,931.9247596,97.2942717218,514.581570695,0.0,46.0930336215,124.558693486,263.914786932,241.084136779,14.1616749024,8.66897525036
 09/16  24:00:00,920.164832696,97.2942717218,514.965532319,0.0,46.0930336215,113.312780494,261.505451386,247.171734464,5.66466996096,8.66904696082
 09/17  01:00:00,910.126909013,97.2942717218,515.213580752,0.0,34.9616554283,113.312780494,263.678786726,249.345241117,5.66466996096,8.66887564767
 09/17  02:00:00,911.032443728,97.2942717218,515.463837306,0.0,34.9616554283,113.312780494,266.786177117,252.45263581,5.66466996096,8.66887134618
 09/17  03:00:00,911.760977704,97.2942717218,515.843313949,0.0,34.9616554283,113.312780494,270.808802508,256.475306089,5.66466996096,8.66882645771
 09/17  04:00:00,927.065459784,97.2942717218,519.301957511,0.0,44.4937663224,113.312780494,258.501580233,244.168141132,5.66466996096,8.66876914008
 09/17  05:00:00,935.099596125,97.2942717218,525.041649377,0.0,44.4937663224,113.312780494,257.971649855,235.141266903,14.1616749024,8.6687080492
 09/17  06:00:00,1009.21208429,97.2942717218,525.879795719,0.0,54.0258772165,176.889270242,212.662171988,175.67017634,28.3233498048,8.66864584276
 09/17  07:00:00,1004.86417764,97.2942717218,525.873439727,0.0,54.0258772165,184.38654557,216.092410745,164.938802702,42.4850247072,8.66858333606
 09/17  08:00:00,1080.20310252,97.2942717218,525.570087454,0.0,65.1572554096,220.04316451,208.093387488,134.084141533,56.6466996096,17.3625463447
 09/17  09:00:00,1072.73340635,97.2942717218,525.505422031,0.0,65.1572554096,212.545889182,160.572871956,109.372764914,42.4850247072,8.71508233486
 09/17  10:00:00,1080.2924214,97.2942717218,525.52028052,0.0,65.1572554096,220.04316451,180.811384402,92.5496969277,70.808374512,17.4533129622
 09/17  11:00:00,1081.33340475,97.2942717218,525.517565325,0.0,65.1572554096,220.04316451,167.933316206,79.6724493666,70.808374512,17.4524923276
 09/17  12:00:00,1080.6193254,97.2956847699,525.789164828,0.0,65.1572554096,220.04316451,162.484818556,74.2248207522,70.808374512,17.451623292
 09/17  13:00:00,1073.65731989,97.3135272768,526.203882739,0.0,65.1572554096,212.545889182,150.892955788,76.7957908118,56.6466996096,17.4504653661
 09/17  14:00:00,1073.69599992,97.3285857565,526.20413996,0.0,65.1572554096,212.545889182,134.943186287,75.001869514,42.4850247072,17.4562920661
 09/17  15:00:00,1073.51480928,97.3364597541,526.05537525,0.0,65.1572554096,212.545889182,143.524633987,69.4225804294,56.6466996096,17.4553539482
