Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  16:00:00,1048.34004324,97.3496627846,526.22774497,0.0,65.1572554096,220.04316451,169.840799942,67.4162799358,84.9700494144,17.4544705916
 09/17  17:00:00,1001.69457625,97.3508765515,526.372445216,0.0,54.0258772165,184.38654557,173.86294411,80.1794921392,84.9700494144,8.71340255662
 09/17  18:00:00,971.158001424,97.3338895292,526.366003809,0.0,44.4937663224,163.454314868,200.717494952,107.078385607,84.9700494144,8.66905993151
 09/17  19:00:00,976.019002739,97.3050047242,526.399245641,0.0,44.4937663224,155.95703954,193.798788103,128.483084084,56.6466996096,8.66900440951
 09/17  20:00:00,947.332296416,97.2998290776,525.702710406,0.0,44.4937663224,124.558693486,237.64335739,172.327714059,56.6466996096,8.66894372113
 09/17  21:00:00,938.804893572,97.2959142445,520.056721982,0.0,44.4937663224,124.558693486,240.158732053,189.004825862,42.4850247072,8.66888148412
 09/17  22:00:00,922.176572195,97.2942717218,515.419470352,0.0,34.9616554283,124.558693486,250.873857848,213.88168923,28.3233498048,8.66881881256
 09/17  23:00:00,922.539857387,97.2942717218,515.189535397,0.0,34.9616554283,124.558693486,248.65211895,225.821687998,14.1616749024,8.6687560491
 09/17  24:00:00,909.392450943,97.2942850712,515.155810859,0.0,34.9616554283,113.312780494,253.398439082,239.064106175,5.66466996096,8.66966294609
 09/18  01:00:00,920.922865969,97.2942717218,515.155785815,0.0,46.0930336215,113.312780494,259.264194088,244.930842076,5.66466996096,8.66868205107
 09/18  02:00:00,921.013699789,97.2942717218,515.188846252,0.0,46.0930336215,113.312780494,266.624157647,252.290794957,5.66466996096,8.66869272894
 09/18  03:00:00,921.164098285,97.2942717218,515.260607775,0.0,46.0930336215,113.312780494,273.340175409,259.006843548,5.66466996096,8.66866190031
 09/18  04:00:00,1012.3789111,97.2942717218,515.471368916,0.0,100.150657288,148.969399434,255.969427343,241.636138967,5.66466996096,8.66861841546
 09/18  05:00:00,1016.41162469,98.5796244639,516.593614397,0.0,100.150657288,149.894399434,424.685678595,401.853984925,14.1616749024,8.67001876732
 09/18  06:00:00,1254.70399136,102.272917383,520.217814061,0.0,176.471037341,302.612436532,285.602820842,248.60998551,28.3233498048,8.66948552737
 09/18  07:00:00,1368.89844153,106.620457357,518.587518885,0.0,243.2593065,310.10971186,287.823911357,227.925223046,42.4850247072,17.4136636039
 09/18  08:00:00,1413.04401412,109.334347055,521.290083955,0.0,243.2593065,310.10971186,276.624699849,202.508008148,56.6466996096,17.4699920917
 09/18  09:00:00,1454.70166825,113.425096866,524.48134738,0.0,243.2593065,302.612436532,221.677862482,161.688584805,42.4850247072,17.5042529702
 09/18  10:00:00,1464.44183415,115.714926785,524.419839816,0.0,243.2593065,310.10971186,246.789290027,149.640665955,70.808374512,26.3402495603
 09/18  11:00:00,1467.82182388,118.619612743,523.849135611,0.0,243.2593065,310.10971186,230.45402391,133.275466852,70.808374512,26.3701825456
 09/18  12:00:00,1431.48570983,124.442022841,523.462711965,0.0,243.2593065,310.10971186,193.166432387,104.825976398,70.808374512,17.5320814767
 09/18  13:00:00,1473.5889147,133.990932318,522.629828891,0.0,243.2593065,302.612436532,156.434291757,73.4162065676,56.6466996096,26.3713855798
 09/18  14:00:00,1481.64372417,142.610626585,522.02221221,0.0,243.2593065,302.612436532,119.68893701,50.8631578881,42.4850247072,26.3407544149
 09/18  15:00:00,1484.58319178,146.062879935,521.555431392,0.0,243.2593065,302.612436532,118.852989618,44.658845222,56.6466996096,17.5474447866
 09/18  16:00:00,1495.01137708,150.773060027,520.652212176,0.0,243.2593065,310.10971186,146.657280465,35.4586990234,84.9700494144,26.2285320275
 09/18  17:00:00,1501.08905745,157.209336508,520.348893274,0.0,243.2593065,310.10971186,118.508629864,24.8376469434,84.9700494144,8.7009335059
 09/18  18:00:00,1179.5529948,97.2942717218,524.295093297,0.0,166.938926447,199.110933808,139.346907257,45.6938631529,84.9700494144,8.68299468978
 09/18  19:00:00,1186.47484986,97.2942717218,526.328160292,0.0,166.938926447,191.61365848,138.239089925,72.9080726229,56.6466996096,8.68431769296
 09/18  20:00:00,1055.50880364,97.2942717218,525.434327908,0.0,100.150657288,124.558693486,209.279200232,135.285791295,56.6466996096,17.346709328
 09/18  21:00:00,1016.33889861,97.2942717218,526.087491712,0.0,100.150657288,124.558693486,225.676180021,174.520787069,42.4850247072,8.67036824505
 09/18  22:00:00,934.140838972,97.2942717218,516.097741349,0.0,46.0930336215,124.558693486,257.193017657,220.201014595,28.3233498048,8.66865325759
 09/18  23:00:00,928.752680901,97.2942717218,512.883177586,0.0,46.0930336215,124.558693486,273.222907285,250.39262693,14.1616749024,8.66860545295
 09/18  24:00:00,914.381543714,97.2942717218,512.406438262,0.0,46.0930336215,113.312780494,290.848751265,276.515522158,5.66466996096,8.66855914559
 09/19  01:00:00,912.464925195,97.2942717218,511.588184978,0.0,46.0930336215,113.312780494,315.415293792,301.08199757,5.66466996096,8.66862626182
 09/19  02:00:00,910.369672052,97.2942717218,510.496145509,0.0,46.0930336215,113.312780494,348.870325453,334.53704306,5.66466996096,8.66861243177
 09/19  03:00:00,919.144067386,97.2942717218,517.757276283,0.0,46.0930336215,113.312780494,382.299782339,367.966528648,5.66466996096,8.66858372947
 09/19  04:00:00,1028.81715568,97.2942717218,531.909587016,0.0,100.150657288,148.969399434,378.401770187,364.068549701,5.66466996096,8.66855052559
 09/19  05:00:00,1038.05618864,100.429655621,536.400481875,0.0,100.150657288,149.894399434,503.279964583,480.4497707,14.1616749024,8.66851898132
 09/19  06:00:00,1264.00979955,105.695274017,529.66749264,0.0,176.471037341,302.612436532,396.285447168,359.293613202,28.3233498048,8.66848416129
 09/19  07:00:00,1371.51682579,109.960382016,523.440588888,0.0,243.2593065,310.10971186,389.099178556,337.896102498,42.4850247072,8.71805135075
 09/19  08:00:00,1403.16122257,111.891792513,516.484845382,0.0,243.2593065,310.10971186,376.817434187,302.703926678,56.6466996096,17.4668078997
 09/19  09:00:00,1435.75035164,113.456148096,513.131219119,0.0,243.2593065,302.612436532,312.079922447,243.344314257,42.4850247072,26.2505834827
 09/19  10:00:00,1459.25129449,118.870102806,518.365546166,0.0,243.2593065,310.10971186,257.674540418,169.300389589,70.808374512,17.5657763174
 09/19  11:00:00,1479.68633872,131.381361467,522.813069978,0.0,243.2593065,310.10971186,197.857122842,100.676942771,70.808374512,26.3718055587
 09/19  12:00:00,1447.18109041,141.595321958,521.83007074,0.0,243.2593065,310.10971186,163.933764358,66.8388618493,70.808374512,26.286527997
 09/19  13:00:00,1488.67287001,150.585615137,520.996524638,0.0,243.2593065,302.612436532,114.374507997,40.1411498726,56.6466996096,17.5866585147
 09/19  14:00:00,1494.95866064,157.218425409,520.658697396,0.0,243.2593065,302.612436532,94.7228740235,25.8946384447,42.4850247072,26.3432108715
 09/19  15:00:00,1500.39066316,163.14364709,520.205467388,0.0,243.2593065,302.612436532,101.842420495,18.8856856528,56.6466996096,26.3100352323
 09/19  16:00:00,1509.71753769,166.281803344,519.743251779,0.0,243.2593065,310.10971186,117.395835972,14.9335011863,84.9700494144,17.4922853717
 09/19  17:00:00,1511.23124908,168.06086447,519.508419342,0.0,243.2593065,310.10971186,106.901091139,13.2302403505,84.9700494144,8.70080137446
 09/19  18:00:00,1179.3082539,97.3146466617,523.91853077,0.0,166.938926447,199.110933808,130.206810906,36.5518485421,84.9700494144,8.68491294933
 09/19  19:00:00,1185.62081978,97.3159347939,526.272710684,0.0,166.938926447,191.61365848,134.900861114,60.9059628213,56.6466996096,17.3481986833
 09/19  20:00:00,1054.76176381,97.2950328592,525.464176968,0.0,100.150657288,124.558693486,175.553510346,110.223706183,56.6466996096,8.68310455401
 09/19  21:00:00,1016.5004731,97.2942717218,526.598258846,0.0,100.150657288,124.558693486,193.069208307,141.913352867,42.4850247072,8.67083073204
 09/19  22:00:00,941.823014505,97.2942717218,521.392984834,0.0,46.0930336215,124.558693486,219.970852788,182.978338245,28.3233498048,8.66916473882
 09/19  23:00:00,931.362774702,97.2942717218,513.695931154,0.0,46.0930336215,124.558693486,232.991016625,210.160211907,14.1616749024,8.66912981556
 09/19  24:00:00,916.892230307,97.2942717218,513.382842188,0.0,46.0930336215,113.312780494,248.246934205,233.913166815,5.66466996096,8.66909742856
 09/20  01:00:00,916.100161343,97.2942717218,513.010085882,0.0,46.0930336215,113.312780494,263.145091893,248.81125778,5.66466996096,8.66916415226
 09/20  02:00:00,915.155058331,97.2942717218,512.619104738,0.0,46.0930336215,113.312780494,278.823825192,264.4899836,5.66466996096,8.66917163104
 09/20  03:00:00,913.780437316,97.2942717218,512.090857853,0.0,46.0930336215,113.312780494,297.838137798,283.504309058,5.66466996096,8.66915877907
 09/20  04:00:00,1003.27679453,97.2942717218,511.846261304,0.0,100.150657288,148.969399434,297.713034408,283.379224715,5.66466996096,8.66913973249
 09/20  05:00:00,1010.3981787,103.43001959,511.522093307,0.0,100.150657288,149.894399434,415.906182155,393.075384442,14.1616749024,8.66912281095
 09/20  06:00:00,1246.98267176,109.254110916,511.241681559,0.0,176.471037341,302.612436532,313.838335183,276.845883859,28.3233498048,8.66910151828
 09/20  07:00:00,1364.71995336,114.091680126,510.666873223,0.0,243.2593065,310.10971186,311.426573531,251.527202399,42.4850247072,17.414346425
 09/20  08:00:00,1407.04951342,116.236891941,512.919992676,0.0,243.2593065,310.10971186,298.818442617,224.706552855,56.6466996096,17.4651901527
 09/20  09:00:00,1459.40474894,124.134007272,519.701026277,0.0,243.2593065,302.612436532,215.535195006,155.54251103,42.4850247072,17.5076592687
 09/20  10:00:00,1482.01498866,135.771400696,521.850136655,0.0,243.2593065,310.10971186,199.334927682,102.184591423,70.808374512,26.3419617469
 09/20  11:00:00,1492.90057092,146.321792772,521.110776821,0.0,243.2593065,310.10971186,150.273676813,61.8771796834,70.808374512,17.5881226179
 09/20  12:00:00,1459.10291076,154.604780914,520.744608566,0.0,243.2593065,310.10971186,129.640856629,32.5422236898,70.808374512,26.2902584276
 09/20  13:00:00,1501.1247864,163.376888234,520.6239759,0.0,243.2593065,302.612436532,100.056155499,17.0383075109,56.6466996096,26.3711483786
 09/20  14:00:00,1507.07745033,169.321692822,520.603153539,0.0,243.2593065,302.612436532,67.8402302984,7.78594667597,42.4850247072,17.5692589152
 09/20  15:00:00,1510.89456445,173.244813555,520.513926298,0.0,243.2593065,302.612436532,85.2038811763,2.24285788077,56.6466996096,26.3143236859
 09/20  16:00:00,1518.82344962,174.814569245,520.223264258,0.0,243.2593065,310.10971186,103.225346403,0.762454362233,84.9700494144,17.4928426263
 09/20  17:00:00,1520.59599131,176.55871515,520.259377372,0.0,243.2593065,310.10971186,102.492952661,0.140307754729,84.9700494144,17.3825954917
 09/20  18:00:00,1179.85845384,97.3459145188,524.32768122,0.0,166.938926447,199.110933808,107.9155904,14.2623624609,84.9700494144,8.68317852421
 09/20  19:00:00,1186.57961091,97.3410487308,526.179354999,0.0,166.938926447,191.61365848,92.6164890632,27.2852843423,56.6466996096,8.68450511122
 09/20  20:00:00,1055.64683019,97.3137275499,525.392044728,0.0,100.150657288,124.558693486,119.415279759,54.084750953,56.6466996096,8.68382919684
 09/20  21:00:00,1016.90252733,97.3057874761,526.280577877,0.0,100.150657288,124.558693486,124.913162773,73.7579569406,42.4850247072,8.67018112503
 09/20  22:00:00,949.171633779,97.2944360231,526.326475033,0.0,46.0930336215,124.558693486,140.637109257,103.645177808,28.3233498048,8.66858164473
 09/20  23:00:00,949.924135624,97.2942717218,526.284221308,0.0,46.0930336215,124.558693486,149.750121947,126.919886212,14.1616749024,8.66856083193
 09/20  24:00:00,936.790789291,97.2942717218,525.48858864,0.0,46.0930336215,113.312780494,166.871858961,152.537674852,5.66466996096,8.66951414844
 09/21  01:00:00,937.618185364,97.2942717218,526.355514186,0.0,46.0930336215,113.312780494,186.443454931,172.110203231,5.66466996096,8.66858173945
 09/21  02:00:00,937.652204655,97.2942717218,526.412567705,0.0,46.0930336215,113.312780494,207.639725311,193.306426497,5.66466996096,8.66862885338
 09/21  03:00:00,934.373700159,97.2942717218,524.191096737,0.0,46.0930336215,113.312780494,228.609685623,214.276377512,5.66466996096,8.66863815018
 09/21  04:00:00,1016.31179079,97.2942717218,518.044533104,0.0,100.150657288,148.969399434,226.250529082,211.917223115,5.66466996096,8.66863600632
 09/21  05:00:00,1028.14794735,108.27519181,517.341682797,0.0,100.150657288,149.894399434,320.361450857,297.529456364,14.1616749024,8.67031959086
 09/21  06:00:00,1267.33352795,116.80581477,518.563221804,0.0,176.471037341,302.612436532,237.614578317,200.621627902,28.3233498048,8.6696006094
 09/21  07:00:00,1394.44017767,127.569845674,521.085299178,0.0,243.2593065,310.10971186,224.640084215,164.738726369,42.4850247072,17.4163331389
 09/21  08:00:00,1442.58346328,137.955910166,521.107539343,0.0,243.2593065,310.10971186,192.470922687,118.352553483,56.6466996096,17.4716695947
 09/21  09:00:00,1485.36544064,147.794344484,520.687320296,0.0,243.2593065,302.612436532,131.092731213,71.101418607,42.4850247072,17.506287899
 09/21  10:00:00,1499.15202788,154.058838941,520.678437019,0.0,243.2593065,310.10971186,137.85513705,40.7023546425,70.808374512,26.3444078952
 09/21  11:00:00,1506.2479006,160.149849046,520.608218631,0.0,243.2593065,310.10971186,123.312725999,26.1297497936,70.808374512,26.3746016933
 09/21  12:00:00,1469.79736849,165.528718892,520.48779071,0.0,243.2593065,310.10971186,107.227828666,18.8846110492,70.808374512,17.5348431048
 09/21  13:00:00,1507.13667141,169.710257506,520.25655012,0.0,243.2593065,302.612436532,96.6604091733,13.637090417,56.6466996096,26.3766191467
 09/21  14:00:00,1511.04918571,173.791732227,520.047917635,0.0,243.2593065,302.612436532,75.469759157,6.64357232428,42.4850247072,26.3411621255
 09/21  15:00:00,1513.80528457,176.640382007,519.987307439,0.0,243.2593065,302.612436532,76.2622518856,2.06917187076,56.6466996096,17.5463804052
 09/21  16:00:00,1520.05922915,177.064820135,519.21695243,0.0,243.2593065,310.10971186,114.828917227,3.62940083508,84.9700494144,26.2294669772
 09/21  17:00:00,1518.48548932,176.619279335,518.114250481,0.0,243.2593065,310.10971186,101.620647746,7.94819090247,84.9700494144,8.70240742934
 09/21  18:00:00,1178.65088839,97.4390148364,523.075609011,0.0,166.938926447,199.110933808,126.152118782,32.4977117461,84.9700494144,8.68435762129
 09/21  19:00:00,1185.40607705,97.3927351536,525.051130753,0.0,166.938926447,191.61365848,135.561359562,61.5667049347,56.6466996096,17.3479550173
 09/21  20:00:00,1054.5672266,97.3386484041,524.712367546,0.0,100.150657288,124.558693486,177.609671878,112.278587006,56.6466996096,8.68438526255
 09/21  21:00:00,1006.13332539,97.3299995851,518.918818832,0.0,100.150657288,124.558693486,187.770784669,136.613936007,42.4850247072,8.67182395506
 09/21  22:00:00,930.066010044,97.3158984581,513.422688504,0.0,46.0930336215,124.558693486,209.668042381,172.674563728,28.3233498048,8.67012884853
 09/21  23:00:00,930.166492261,97.3063883265,513.536176309,0.0,46.0930336215,124.558693486,215.105888543,192.274096014,14.1616749024,8.6701176266
 09/21  24:00:00,916.54152763,97.2975941764,513.307234297,0.0,46.0930336215,113.312780494,228.060309766,213.725529294,5.66466996096,8.67011051192
 09/22  01:00:00,916.143043457,97.2942717218,513.0810949,0.0,46.0930336215,113.312780494,241.431174321,227.096282577,5.66466996096,8.67022178341
 09/22  02:00:00,915.621557506,97.2942717218,512.873144319,0.0,46.0930336215,113.312780494,255.434805762,241.099886007,5.66466996096,8.6702497941
 09/22  03:00:00,915.075336824,97.2942717218,512.699080943,0.0,46.0930336215,113.312780494,269.667315315,255.332383087,5.66466996096,8.67026226677
 09/22  04:00:00,1009.05869679,97.2942717218,512.815417252,0.0,100.150657288,148.969399434,260.376401157,246.041461238,5.66466996096,8.67026995861
 09/22  05:00:00,1023.56255887,108.925673224,512.664298701,0.0,100.150657288,149.894399434,349.731151637,326.899197616,14.1616749024,8.67027911806
 09/22  06:00:00,1259.33204262,115.20848971,513.671432354,0.0,176.471037341,302.612436532,274.757782656,237.764147852,28.3233498048,8.67028499986
 09/22  07:00:00,1377.40649758,122.42565283,513.536472926,0.0,243.2593065,310.10971186,265.686967238,214.484499949,42.4850247072,8.71744258234
 09/22  08:00:00,1422.1878737,126.912950508,515.269054944,0.0,243.2593065,310.10971186,252.778105776,178.659657546,56.6466996096,17.4717486202
 09/22  09:00:00,1473.62485604,136.671640324,520.409797776,0.0,243.2593065,302.612436532,201.108376938,132.369097174,42.4850247072,26.2542550564
 09/22  10:00:00,1489.91766832,145.39631849,520.15334144,0.0,243.2593065,310.10971186,184.220361146,95.840103711,70.808374512,17.5718829231
 09/22  11:00:00,1495.7032738,150.376721122,519.937930946,0.0,243.2593065,310.10971186,169.311376439,72.1262477442,70.808374512,26.3767541826
 09/22  12:00:00,1456.74784848,153.39774889,519.727238044,0.0,243.2593065,310.10971186,156.723320152,59.6238223942,70.808374512,26.2911232456
 09/22  13:00:00,1492.25441578,155.95560019,519.338597815,0.0,243.2593065,302.612436532,134.381402894,51.3618982515,56.6466996096,26.3728050327
 09/22  14:00:00,1495.98134501,159.919298249,519.082458712,0.0,243.2593065,302.612436532,99.4313767812,39.3760174615,42.4850247072,17.5703346125
 09/22  15:00:00,1500.43185584,164.400425756,519.053558908,0.0,243.2593065,302.612436532,112.834269918,29.8715504218,56.6466996096,26.3160198869
 09/22  16:00:00,1508.77386268,166.768538124,518.390874249,0.0,243.2593065,310.10971186,130.148156915,27.6864170105,84.9700494144,17.4916904899
 09/22  17:00:00,1508.92026574,167.257887322,518.059096569,0.0,243.2593065,310.10971186,129.674723271,27.3214348982,84.9700494144,17.3832389583
 09/22  18:00:00,1179.06425564,97.3237745412,523.714125228,0.0,166.938926447,199.110933808,148.21728765,54.5637685249,84.9700494144,8.68346971037
 09/22  19:00:00,1185.94978626,97.3226844265,526.612457533,0.0,166.938926447,191.61365848,155.475280546,90.1437540711,56.6466996096,8.68482686581
 09/22  20:00:00,1040.67047266,97.3005965777,515.79621883,0.0,100.150657288,124.558693486,224.912250877,159.581369975,56.6466996096,8.68418129234
 09/22  21:00:00,994.023910973,97.2957509128,512.063876663,0.0,100.150657288,124.558693486,244.173944464,193.018420047,42.4850247072,8.67049970949
 09/22  22:00:00,925.460543082,97.2943874036,511.765553696,0.0,46.0930336215,124.558693486,264.872272064,227.880001219,28.3233498048,8.66892104091
 09/22  23:00:00,925.112680448,97.2942717218,511.558255578,0.0,46.0930336215,124.558693486,275.436779426,252.606176435,14.1616749024,8.66892808812
 09/22  24:00:00,911.092822397,97.2942717218,511.157172637,0.0,46.0930336215,113.312780494,300.479634857,286.145051151,5.66466996096,8.66991374531
 09/23  01:00:00,910.612637835,97.2942717218,510.786690064,0.0,46.0930336215,113.312780494,324.277279591,309.943605255,5.66466996096,8.66900437497
 09/23  02:00:00,918.343000812,97.2942717218,517.139681007,0.0,46.0930336215,113.312780494,348.299478268,333.965726117,5.66466996096,8.66908219005
 09/23  03:00:00,929.691717865,97.2942717218,527.234376735,0.0,46.0930336215,113.312780494,365.360908738,351.027118243,5.66466996096,8.66912053358
 09/23  04:00:00,945.820303298,97.2942717218,532.313615562,0.0,55.6251445156,113.312780494,362.817057404,348.483240521,5.66466996096,8.66914692165
 09/23  05:00:00,948.208124046,97.2942717218,534.480949827,0.0,55.6251445156,113.312780494,376.60810307,353.77725849,14.1616749024,8.66916967747
 09/23  06:00:00,1020.09174589,97.2942717218,533.326170453,0.0,65.1572554096,176.889270242,332.205448604,295.21290748,28.3233498048,8.669191319
 09/23  07:00:00,1126.23888216,102.801824938,524.317179888,0.0,109.682768182,220.96816451,412.312136337,361.156435391,42.4850247072,8.67067623928
 09/23  08:00:00,1122.96035684,102.184184241,517.160831945,0.0,109.682768182,220.96816451,392.608144291,318.58921962,56.6466996096,17.3722250608
 09/23  09:00:00,1229.0340016,105.2957902,513.304249426,0.0,131.945524568,266.955817592,317.582658325,266.378078629,42.4850247072,8.71955498925
 09/23  10:00:00,1242.02481678,105.673144237,514.353753876,0.0,131.945524568,274.45309292,300.494665038,212.21584946,70.808374512,17.470441066
 09/23  11:00:00,1252.14306755,107.366478156,518.19020322,0.0,131.945524568,274.45309292,262.685780586,174.406444453,70.808374512,17.4709616207
 09/23  12:00:00,1232.04880153,110.211464979,524.841252198,0.0,131.945524568,274.45309292,226.497093449,138.219687143,70.808374512,17.4690317934
 09/23  13:00:00,1227.20401332,112.479889797,525.125635512,0.0,131.945524568,266.955817592,191.099565571,116.983595943,56.6466996096,17.4692700175
 09/23  14:00:00,1229.37370506,114.987751616,524.772010977,0.0,131.945524568,266.955817592,167.346367962,99.5765622479,42.4850247072,25.2847810069
 09/23  15:00:00,1134.82214682,97.2942717218,524.642892844,0.0,109.682768182,212.545889182,133.455322138,58.4441110964,56.6466996096,18.3645114323
 09/23  16:00:00,1144.27823623,97.2942717218,526.854387971,0.0,109.682768182,220.04316451,171.340846421,68.9081283013,84.9700494144,17.462668705
 09/23  17:00:00,1100.42631216,97.2961642061,525.850182315,0.0,109.682768182,220.04316451,177.356647326,83.6688779721,84.9700494144,8.71771993918
 09/23  18:00:00,1054.05781189,97.2990408567,520.5789625,0.0,100.150657288,199.110933808,207.907786461,114.2674942,84.9700494144,8.67024284569
 09/23  19:00:00,1054.36584372,97.298416149,517.208009937,0.0,100.150657288,191.61365848,197.807502008,132.490533453,56.6466996096,8.67026894572
 09/23  20:00:00,941.82291697,97.2942717218,514.470316348,0.0,55.6251445156,124.558693486,251.084224037,185.767229386,56.6466996096,8.67029504156
 09/23  21:00:00,939.418621768,97.2942717218,513.659310423,0.0,55.6251445156,124.558693486,255.482134035,204.326796686,42.4850247072,8.67031264208
 09/23  22:00:00,926.881354811,97.2942717218,512.699475034,0.0,46.0930336215,124.558693486,273.235497096,236.241815392,28.3233498048,8.67033189958
 09/23  23:00:00,926.088151006,97.2942717218,512.001317419,0.0,46.0930336215,124.558693486,282.535605378,259.703578825,14.1616749024,8.67035165121
 09/23  24:00:00,911.110625718,97.2942717218,511.100740006,0.0,46.0930336215,113.312780494,311.267883743,296.932838041,5.66466996096,8.67037574083
 09/24  01:00:00,901.801237718,97.2942717218,512.613043191,0.0,34.9616554283,113.312780494,345.297559273,330.962407074,5.66466996096,8.67048223726
 09/24  02:00:00,920.783609329,97.2942717218,529.47397388,0.0,34.9616554283,113.312780494,373.302816099,358.96758831,5.66466996096,8.67055782769
 09/24  03:00:00,939.676479626,97.2942717218,547.026889941,0.0,34.9616554283,113.312780494,385.075961192,370.740686402,5.66466996096,8.67060482856
 09/24  04:00:00,955.119055011,97.2942717218,552.253519097,0.0,44.4937663224,113.312780494,379.76962966,365.434316662,5.66466996096,8.67064303683
 09/24  05:00:00,957.657718368,97.2942717218,555.081729131,0.0,44.4937663224,113.312780494,393.09714903,370.264795604,14.1616749024,8.67067852304
 09/24  06:00:00,1031.54655825,97.2942717218,555.989716911,0.0,54.0258772165,176.889270242,352.460098899,315.468364182,28.3233498048,8.66838491233
 09/24  07:00:00,1023.964164,97.2942717218,552.447120151,0.0,54.0258772165,184.38654557,355.580185468,304.426101998,42.4850247072,8.66905876335
 09/24  08:00:00,1091.01170946,97.2942717218,543.452750865,0.0,65.1572554096,220.04316451,347.646951921,273.635762952,56.6466996096,17.3644893594
 09/24  09:00:00,1071.34081578,97.2942717218,532.103265645,0.0,65.1572554096,212.545889182,304.477921788,253.276343699,42.4850247072,8.71655338162
 09/24  10:00:00,1066.03778391,97.2942717218,520.899759584,0.0,65.1572554096,220.04316451,323.052479788,234.786779515,70.808374512,17.4573257609
 09/24  11:00:00,1060.66625488,97.2949390216,515.410508521,0.0,65.1572554096,220.04316451,306.503060845,218.237823483,70.808374512,17.4568628501
 09/24  12:00:00,1057.61603709,97.3167257977,514.369904059,0.0,65.1572554096,220.04316451,288.959701448,200.694966767,70.808374512,17.456360169
 09/24  13:00:00,1050.47693016,97.3391618274,513.987973714,0.0,65.1572554096,212.545889182,256.026486377,181.923932207,56.6466996096,17.4558545606
 09/24  14:00:00,1052.70424459,97.3536444822,514.524375638,0.0,65.1572554096,212.545889182,207.861201825,147.920827671,42.4850247072,17.4553494464
 09/24  15:00:00,1056.53442191,97.3623392572,515.319812916,0.0,65.1572554096,212.545889182,188.605388067,114.503843315,56.6466996096,17.4548451424
 09/24  16:00:00,1033.65658592,97.3863545,515.843765734,0.0,65.1572554096,220.04316451,205.323075646,102.893540463,84.9700494144,17.4594857691
 09/24  17:00:00,986.973226625,97.3741207898,516.013570978,0.0,54.0258772165,184.38654557,214.135580834,111.754124704,84.9700494144,17.4114067156
 09/24  18:00:00,952.522819685,97.3386442172,514.096494174,0.0,44.4937663224,163.454314868,242.171232567,148.53139386,84.9700494144,8.6697892934
 09/24  19:00:00,955.0018266,97.3243516508,513.23271416,0.0,44.4937663224,155.95703954,243.006384671,177.689862641,56.6466996096,8.66982242099
 09/24  20:00:00,925.116165,97.3194003401,512.348118182,0.0,44.4937663224,124.558693486,291.299604982,225.983048431,56.6466996096,8.6698569413
 09/24  21:00:00,923.146852091,97.3135147843,511.937431778,0.0,44.4937663224,124.558693486,300.959722453,249.804805886,42.4850247072,8.66989185993
 09/24  22:00:00,911.334412005,97.306406449,511.317314946,0.0,34.9616554283,124.558693486,325.414518389,288.42124171,28.3233498048,8.66992687455
 09/24  23:00:00,912.311985338,97.2983900132,511.156252714,0.0,34.9616554283,124.558693486,338.504882411,315.673245615,14.1616749024,8.66996189321
 09/24  24:00:00,910.600854361,97.2942717218,520.134971531,0.0,34.9616554283,113.312780494,356.334597948,341.99992876,5.66466996096,8.66999922776
 09/25  01:00:00,932.263197789,97.2942717218,529.481448885,0.0,46.0930336215,113.312780494,370.615075646,356.280248698,5.66466996096,8.67015698666
 09/25  02:00:00,939.241218812,97.2942717218,535.728501114,0.0,46.0930336215,113.312780494,382.026985645,367.692086317,5.66466996096,8.67022936645
 09/25  03:00:00,944.258236632,97.2942717218,540.181258723,0.0,46.0930336215,113.312780494,390.977548771,376.642592978,5.66466996096,8.67028583176
 09/25  04:00:00,1036.97775415,97.2942717218,542.125098668,0.0,100.150657288,148.969399434,376.450826842,362.115819467,5.66466996096,8.67033741399
 09/25  05:00:00,1035.94632973,98.5490127482,538.82126313,0.0,100.150657288,149.894399434,544.847904175,522.015838798,14.1616749024,8.67039047415
 09/25  06:00:00,1263.79510686,101.782208287,534.662067663,0.0,176.471037341,302.612436532,411.570444794,374.576654844,28.3233498048,8.67044014537
 09/25  07:00:00,1372.48514014,105.055095058,529.084793812,0.0,243.2593065,310.10971186,393.420901465,342.217894761,42.4850247072,8.71798199638
 09/25  08:00:00,1397.68577231,106.850469899,516.422787396,0.0,243.2593065,310.10971186,379.99239621,305.872452454,56.6466996096,17.4732441463
 09/25  09:00:00,1427.3129507,108.319828356,512.08745827,0.0,243.2593065,302.612436532,337.863959145,269.121560151,42.4850247072,26.2573742867
 09/25  10:00:00,1442.16945819,110.028405043,513.480923852,0.0,243.2593065,310.10971186,306.334612011,216.115345298,70.808374512,19.4108922009
 09/25  11:00:00,1453.85849709,113.361133823,517.847124329,0.0,243.2593065,310.10971186,271.889779827,176.540980284,70.808374512,24.5404250304
 09/25  12:00:00,1423.97267557,117.234144102,523.330640448,0.0,243.2593065,310.10971186,246.775734943,149.67182991,70.808374512,26.2955305213
 09/25  13:00:00,1462.1906962,121.462111068,523.709132358,0.0,243.2593065,302.612436532,210.812342284,127.787581783,56.6466996096,26.378060891
 09/25  14:00:00,1465.6967352,125.77231584,522.906897949,0.0,243.2593065,302.612436532,170.251296513,110.192249786,42.4850247072,17.5740220205
 09/25  15:00:00,1469.81677908,130.894261716,521.948495714,0.0,243.2593065,302.612436532,174.940155499,91.9716843846,56.6466996096,26.3217715049
 09/25  16:00:00,1481.29703411,137.322165301,520.376536019,0.0,243.2593065,310.10971186,178.725501935,76.258195664,84.9700494144,17.4972568561
 09/25  17:00:00,1489.12352277,145.186164852,520.36428152,0.0,243.2593065,310.10971186,163.894803321,61.5385016718,84.9700494144,17.3862522346
 09/25  18:00:00,1179.41779437,97.3125493354,524.129727401,0.0,166.938926447,199.110933808,174.363171515,80.7082442443,84.9700494144,8.68487785627
 09/25  19:00:00,1168.97959622,97.3231627881,514.165332207,0.0,166.938926447,191.61365848,195.863533453,130.532545039,56.6466996096,8.68428880441
 09/25  20:00:00,1032.13813991,97.3102719783,511.360766116,0.0,100.150657288,124.558693486,269.822615207,204.490178763,56.6466996096,8.68573683465
 09/25  21:00:00,989.047201535,97.3070733266,509.72425687,0.0,100.150657288,124.558693486,297.071342963,245.914389008,42.4850247072,8.67192924697
 09/25  22:00:00,927.832357655,97.2959119239,515.343681378,0.0,46.0930336215,124.558693486,336.402361785,299.408593264,28.3233498048,8.67041871684
 09/25  23:00:00,945.413118774,97.2942717218,530.302644536,0.0,46.0930336215,124.558693486,346.472992757,323.64084762,14.1616749024,8.67047023479
 09/25  24:00:00,945.266482445,97.2942717218,540.953684119,0.0,46.0930336215,113.312780494,351.699956842,337.364631028,5.66466996096,8.67065585341
 09/26  01:00:00,951.200184843,97.2942717218,546.992789655,0.0,46.0930336215,113.312780494,361.587325905,347.252023949,5.66466996096,8.67063199511
 09/26  02:00:00,953.756878552,97.2942717218,549.774218574,0.0,46.0930336215,113.312780494,371.685809367,357.35038298,5.66466996096,8.67075642669
 09/26  03:00:00,954.584072704,97.2942717218,550.675311452,0.0,46.0930336215,113.312780494,380.303156758,365.967647984,5.66466996096,8.67083881316
 09/26  04:00:00,1048.05678133,97.2942717218,550.29199556,0.0,100.150657288,148.969399434,366.983621324,352.64804306,5.66466996096,8.6709083032
 09/26  05:00:00,1043.95798983,100.94602472,541.689585636,0.0,100.150657288,149.894399434,493.992190568,465.994834737,14.1616749024,13.8356809293
 09/26  06:00:00,1271.98085981,106.726759416,536.402408156,0.0,176.471037341,302.612436532,391.820545923,351.34390613,28.3233498048,12.1532899879
 09/26  07:00:00,1384.82909423,111.147470088,534.393978252,0.0,243.2593065,310.10971186,380.373298949,329.168418311,42.4850247072,8.71985593084
 09/26  08:00:00,1411.80876993,113.086338802,523.022586144,0.0,243.2593065,310.10971186,369.141415236,295.023165365,56.6466996096,17.4715502618
 09/26  09:00:00,1433.59118346,114.552775695,511.398915685,0.0,243.2593065,302.612436532,320.796895888,252.052532969,42.4850247072,26.2593382119
 09/26  10:00:00,1448.35895277,116.29329296,513.498329895,0.0,243.2593065,310.10971186,292.982713252,204.601285349,70.808374512,17.5730533914
 09/26  11:00:00,1460.1446864,120.824474033,516.839597974,0.0,243.2593065,310.10971186,261.24691293,164.057164225,70.808374512,26.3813741926
 09/26  12:00:00,1433.95856281,127.750891264,522.571677383,0.0,243.2593065,310.10971186,222.156278305,125.05006747,70.808374512,26.2978363222
 09/26  13:00:00,1474.93346142,136.407644263,521.552052315,0.0,243.2593065,302.612436532,176.070938609,93.0426010692,56.6466996096,26.3816379301
 09/26  14:00:00,1484.89118708,147.2891673,520.63197061,0.0,243.2593065,302.612436532,118.977464936,58.9194068895,42.4850247072,17.5730333394
 09/26  15:00:00,1493.72657799,156.85824077,519.936031842,0.0,243.2593065,302.612436532,120.506324423,37.539395231,56.6466996096,26.3202295826
 09/26  16:00:00,1506.57244179,163.423239111,519.560373934,0.0,243.2593065,310.10971186,125.59228016,23.1263632845,84.9700494144,17.4958674614
 09/26  17:00:00,1506.70421189,163.866416046,519.239641267,0.0,243.2593065,310.10971186,126.100199118,23.7450972,84.9700494144,17.385052504
 09/26  18:00:00,1178.77166277,97.3270265813,523.421884193,0.0,166.938926447,199.110933808,156.999723878,63.3453806141,84.9700494144,8.68429384928
 09/26  19:00:00,1178.96306839,97.3256603088,521.339436945,0.0,166.938926447,191.61365848,177.756441862,112.423998796,56.6466996096,8.68574345692
 09/26  20:00:00,1032.20556603,97.3075972515,511.208215857,0.0,100.150657288,124.558693486,254.067821212,188.735989647,56.6466996096,8.68513195614
 09/26  21:00:00,988.760161224,97.3024507094,509.685858491,0.0,100.150657288,124.558693486,284.232593793,233.07619716,42.4850247072,8.67137192576
 09/26  22:00:00,925.871759764,97.2942717218,513.640893266,0.0,46.0930336215,124.558693486,330.731448634,293.738251739,28.3233498048,8.66984709012
 09/26  23:00:00,948.088420647,97.2942717218,532.780779404,0.0,46.0930336215,124.558693486,345.681234487,322.84964687,14.1616749024,8.66991271395
 09/26  24:00:00,952.44575582,97.2942717218,548.451407651,0.0,46.0930336215,113.312780494,351.346967806,337.011332033,5.66466996096,8.67096581191
 09/27  01:00:00,957.37077764,97.2942717218,553.61857765,0.0,46.0930336215,113.312780494,362.341021986,348.006252628,5.66466996096,8.67009939734
 09/27  02:00:00,961.145716494,97.2942717218,557.71392517,0.0,46.0930336215,113.312780494,372.966754564,358.631841609,5.66466996096,8.67024299374
 09/27  03:00:00,963.945368119,97.2942717218,560.739250401,0.0,46.0930336215,113.312780494,382.618091747,368.283079854,5.66466996096,8.67034193177
 09/27  04:00:00,1055.75268969,97.2942717218,562.14601221,0.0,100.150657288,148.969399434,370.934417457,356.599320217,5.66466996096,8.67042727929
 09/27  05:00:00,1053.58946226,102.620786278,553.198004466,0.0,100.150657288,149.894399434,479.953540252,457.120602004,14.1616749024,8.67126334586
 09/27  06:00:00,1278.42127607,108.357941493,542.861695792,0.0,176.471037341,302.612436532,384.832748605,347.838674633,28.3233498048,8.67072416728
 09/27  07:00:00,1383.38466027,113.395294632,530.892545343,0.0,243.2593065,310.10971186,380.34000736,320.434615471,42.4850247072,17.4203671821
 09/27  08:00:00,1404.85736037,115.235266789,514.930994104,0.0,243.2593065,310.10971186,355.591786279,281.474021089,56.6466996096,17.47106558
 09/27  09:00:00,1439.70230772,116.616242347,513.166341694,0.0,243.2593065,302.612436532,293.65822394,224.914305769,42.4850247072,26.2588934638
 09/27  10:00:00,1454.55859288,119.743498429,514.769243771,0.0,243.2593065,310.10971186,272.839318318,184.45799197,70.808374512,17.5729518359
 09/27  11:00:00,1462.0331722,123.290924941,516.395808648,0.0,243.2593065,310.10971186,259.98404465,162.791284765,70.808374512,26.3843853726
 09/27  12:00:00,1434.43451826,129.686720459,521.339003996,0.0,243.2593065,310.10971186,225.362660552,128.256307549,70.808374512,26.2979784907
 09/27  13:00:00,1477.22810503,138.99566457,521.222951325,0.0,243.2593065,302.612436532,176.77390495,93.7451440925,56.6466996096,26.3820612483
 09/27  14:00:00,1485.43947239,148.103222611,520.307411076,0.0,243.2593065,302.612436532,123.487753352,63.4295065984,42.4850247072,17.5732220464
 09/27  15:00:00,1489.76505501,152.810761658,519.944678619,0.0,243.2593065,302.612436532,135.776890614,52.8096855556,56.6466996096,26.3205054488
 09/27  16:00:00,1500.034804,157.724608551,518.679326018,0.0,243.2593065,310.10971186,150.42509643,47.9567689265,84.9700494144,17.4982780893
 09/27  17:00:00,1503.6682308,161.99880143,518.059701774,0.0,243.2593065,310.10971186,144.3547634,42.0004660962,84.9700494144,17.3842478898
 09/27  18:00:00,1178.68628314,97.3118394113,523.37328443,0.0,166.938926447,199.110933808,170.725989673,77.0716764516,84.9700494144,8.68426380662
 09/27  19:00:00,1173.06356065,97.3191679145,514.186576692,0.0,166.938926447,191.61365848,189.771938389,124.439529039,56.6466996096,8.6857097408
 09/27  20:00:00,1032.26499753,97.3047957264,511.341047975,0.0,100.150657288,124.558693486,260.350667173,195.018833935,56.6466996096,8.68513362834
 09/27  21:00:00,989.076912008,97.3009868419,509.68052861,0.0,100.150657288,124.558693486,287.311399332,236.155011438,42.4850247072,8.67136318624
 09/27  22:00:00,926.607859058,97.2942717218,514.294173315,0.0,46.0930336215,124.558693486,327.426173717,290.4329834,28.3233498048,8.66984051239
 09/27  23:00:00,942.801315594,97.2942717218,527.993932866,0.0,46.0930336215,124.558693486,337.524705752,314.693110795,14.1616749024,8.66992005479
 09/27  24:00:00,940.995037623,97.2942717218,537.021120605,0.0,46.0930336215,113.312780494,343.510399885,329.174740163,5.66466996096,8.67098976141
 09/28  01:00:00,946.980476073,97.2942717218,542.811519812,0.0,46.0930336215,113.312780494,354.169018036,339.834209004,5.66466996096,8.67013907166
 09/28  02:00:00,950.941218925,97.2942717218,546.814763351,0.0,46.0930336215,113.312780494,363.864563341,349.52959671,5.66466996096,8.67029667019
 09/28  03:00:00,951.007417261,97.2942717218,546.89476452,0.0,46.0930336215,113.312780494,371.728379782,357.393299424,5.66466996096,8.67041039702
 09/28  04:00:00,1041.20526197,97.2942717218,546.548050078,0.0,100.150657288,148.969399434,358.960827531,344.625646777,5.66466996096,8.67051079326
 09/28  05:00:00,1038.95534625,103.713217151,536.755236172,0.0,100.150657288,149.894399434,460.087156032,437.255505006,14.1616749024,8.66997612381
 09/28  06:00:00,1263.75850932,109.727536062,527.070130019,0.0,176.471037341,302.612436532,367.696974655,330.702785491,28.3233498048,8.67083935872
 09/28  07:00:00,1369.32644726,114.886543101,516.78795417,0.0,243.2593065,310.10971186,364.701302307,304.795409114,42.4850247072,17.4208684857
 09/28  08:00:00,1401.4180313,116.747612866,510.432459714,0.0,243.2593065,310.10971186,337.795206788,263.676763516,56.6466996096,17.4717436627
 09/28  09:00:00,1441.99450489,118.106657478,512.857441816,0.0,243.2593065,302.612436532,281.005845256,212.260664666,42.4850247072,26.2601558829
 09/28  10:00:00,1454.51504696,120.828265845,513.884422534,0.0,243.2593065,310.10971186,274.794253176,186.411868803,70.808374512,17.5740098615
 09/28  11:00:00,1467.70517871,126.203076631,518.028384564,0.0,243.2593065,310.10971186,247.991108966,150.796477057,70.808374512,26.3862573973
 09/28  12:00:00,1438.91452464,133.573758257,521.715565174,0.0,243.2593065,310.10971186,213.288090423,116.180079392,70.808374512,26.2996365186
 09/28  13:00:00,1478.64059235,141.112349805,520.576087116,0.0,243.2593065,302.612436532,174.92648879,91.8957544113,56.6466996096,26.3840347689
 09/28  14:00:00,1485.67756112,148.707704949,520.00668042,0.0,243.2593065,302.612436532,125.70637944,65.646735759,42.4850247072,17.5746189737
 09/28  15:00:00,1492.08573885,156.009355702,519.128628318,0.0,243.2593065,302.612436532,133.335056937,50.365652181,56.6466996096,26.3227051467
 09/28  16:00:00,1502.06657927,160.601858612,517.858730352,0.0,243.2593065,310.10971186,147.56125692,45.0942150863,84.9700494144,17.4969924196
 09/28  17:00:00,1503.7634224,162.664672852,517.555871168,0.0,243.2593065,310.10971186,146.281430185,43.9251919957,84.9700494144,17.3861887746
 09/28  18:00:00,1177.81994965,97.3070931215,522.708671893,0.0,166.938926447,199.110933808,176.618168888,82.9633012886,84.9700494144,8.68481818451
 09/28  19:00:00,1168.86366651,97.3162316113,511.755796468,0.0,166.938926447,191.61365848,200.896375301,135.563352386,56.6466996096,8.6863233059
 09/28  20:00:00,1030.62996726,97.3021514989,510.744082571,0.0,100.150657288,124.558693486,273.892849264,208.560428923,56.6466996096,8.68572073143
 09/28  21:00:00,991.141276252,97.2987839822,511.339516456,0.0,100.150657288,124.558693486,279.947059623,228.790117391,42.4850247072,8.67191752456
 09/28  22:00:00,922.463961976,97.2942717218,511.016585364,0.0,46.0930336215,124.558693486,300.903378587,263.909603151,28.3233498048,8.67042563121
 09/28  23:00:00,922.940284107,97.2943492109,510.892704232,0.0,46.0930336215,124.558693486,310.455290909,287.623094012,14.1616749024,8.67052199487
 09/28  24:00:00,916.222702855,97.2942717218,515.264487522,0.0,46.0930336215,113.312780494,327.703874581,313.368434119,5.66466996096,8.67077050069
 09/29  01:00:00,925.297625044,97.2942717218,523.287884305,0.0,46.0930336215,113.312780494,342.426641281,328.091202472,5.66466996096,8.67076884769
 09/29  02:00:00,931.194207276,97.2942717218,528.547243728,0.0,46.0930336215,113.312780494,355.60523777,341.269623392,5.66466996096,8.67094441738
 09/29  03:00:00,935.591479632,97.2942717218,532.469997286,0.0,46.0930336215,113.312780494,365.70190714,351.366163256,5.66466996096,8.67107392294
 09/29  04:00:00,1031.00715735,97.2942717218,533.745083131,0.0,100.150657288,148.969399434,352.750074044,338.414214719,5.66466996096,8.67118936336
 09/29  05:00:00,1031.17657789,104.056066739,526.433037637,0.0,100.150657288,149.894399434,451.20324817,428.370015139,14.1616749024,8.67155812888
 09/29  06:00:00,1253.7787131,110.229362476,516.571602871,0.0,176.471037341,302.612436532,357.615523705,315.017378765,28.3233498048,14.2747951357
 09/29  07:00:00,1363.12492628,115.300637847,511.116124549,0.0,243.2593065,310.10971186,336.927934894,282.658635964,42.4850247072,11.7842742234
 09/29  08:00:00,1404.93283328,116.865377601,511.218251934,0.0,243.2593065,310.10971186,312.325680302,238.205364068,56.6466996096,17.4736166246
 09/29  09:00:00,1440.08381533,118.005731337,511.722789463,0.0,243.2593065,302.612436532,296.150811883,227.402603817,42.4850247072,26.2631833584
 09/29  10:00:00,1453.33248397,119.926194191,513.816400525,0.0,243.2593065,310.10971186,291.123619262,202.738975756,70.808374512,17.5762689933
 09/29  11:00:00,1459.99739057,123.339501681,514.938290644,0.0,243.2593065,310.10971186,274.458289641,177.264686584,70.808374512,26.3852285455
 09/29  12:00:00,1428.43174082,127.618308607,518.682719708,0.0,243.2593065,310.10971186,248.552562606,151.44529171,70.808374512,26.2988963839
 09/29  13:00:00,1471.71652574,133.43221349,521.373688434,0.0,243.2593065,302.612436532,204.42804041,121.398460483,56.6466996096,26.3828803172
 09/29  14:00:00,1476.55585202,138.829223333,520.80410966,0.0,243.2593065,302.612436532,161.745221549,101.682892741,42.4850247072,17.5773041007
 09/29  15:00:00,1482.29986555,145.098838654,520.29620271,0.0,243.2593065,302.612436532,162.886632015,79.9129986208,56.6466996096,26.3269337849
 09/29  16:00:00,1492.50391705,149.452833174,519.525463383,0.0,243.2593065,310.10971186,167.393394332,64.9229333929,84.9700494144,17.5004115247
 09/29  17:00:00,1495.29728342,152.513546649,519.261203996,0.0,243.2593065,310.10971186,159.353704908,56.9950079958,84.9700494144,17.3886474979
 09/29  18:00:00,1179.25573005,97.2942717218,523.966022841,0.0,166.938926447,199.110933808,194.04970273,100.393670441,84.9700494144,8.68598287527
 09/29  19:00:00,1189.86443033,97.2942717218,526.70882261,0.0,166.938926447,191.61365848,189.986602835,124.654480123,56.6466996096,8.68542310206
 09/29  20:00:00,1045.43822566,97.2942717218,519.126370461,0.0,100.150657288,124.558693486,247.136574806,181.803765587,56.6466996096,8.68610960936
 09/29  21:00:00,998.41766243,97.2942717218,514.113488292,0.0,100.150657288,124.558693486,263.063146604,203.253371154,42.4850247072,17.3247507428
 09/29  22:00:00,929.81612618,97.2942717218,513.796918185,0.0,46.0930336215,124.558693486,268.261318603,231.267940095,28.3233498048,8.67002870383
 09/29  23:00:00,930.619532138,97.2942717218,513.965135942,0.0,46.0930336215,124.558693486,265.371033923,242.539221773,14.1616749024,8.670137247
 09/29  24:00:00,917.404707892,97.2942717218,513.850591368,0.0,46.0930336215,113.312780494,271.572234232,257.237314828,5.66466996096,8.67024944258
 09/30  01:00:00,917.102158847,97.2942717218,513.610890783,0.0,46.0930336215,113.312780494,279.692041036,265.35688474,5.66466996096,8.67048633507
 09/30  02:00:00,916.4918404,97.2942717218,513.352599706,0.0,46.0930336215,113.312780494,290.32064201,275.985336898,5.66466996096,8.6706351508
 09/30  03:00:00,916.217167498,97.2942717218,513.31045178,0.0,46.0930336215,113.312780494,298.638955877,284.303518372,5.66466996096,8.67076754461
 09/30  04:00:00,926.899490383,97.2942717218,513.512745754,0.0,55.6251445156,113.312780494,292.087721242,277.752156386,5.66466996096,8.6708948946
 09/30  05:00:00,926.782285451,97.2942717218,513.465583284,0.0,55.6251445156,113.312780494,304.46403707,281.63134154,14.1616749024,8.67102062819
 09/30  06:00:00,1000.3248809,97.2942717218,513.742376596,0.0,65.1572554096,176.889270242,261.376541445,224.382045861,28.3233498048,8.67114577936
 09/30  07:00:00,1114.99101176,100.329180335,514.403088162,0.0,109.682768182,220.96816451,350.31811291,299.161814488,42.4850247072,8.67127371568
 09/30  08:00:00,1130.54599078,100.518153535,519.306756389,0.0,109.682768182,220.96816451,301.651193389,236.306320966,56.6466996096,8.6981728131
 09/30  09:00:00,1250.25425043,105.052030532,524.839482199,0.0,131.945524568,266.955817592,242.132960701,182.223159858,42.4850247072,17.4247761364
 09/30  10:00:00,1260.06075538,106.866132347,525.273266679,0.0,131.945524568,274.45309292,237.750076481,149.467069887,70.808374512,17.4746320827
 09/30  11:00:00,1263.17667332,108.373244473,525.848240871,0.0,131.945524568,274.45309292,221.780409105,133.496398722,70.808374512,17.475635871
 09/30  12:00:00,1231.21555516,108.320962403,525.902605223,0.0,131.945524568,274.45309292,226.707360049,138.427877011,70.808374512,17.4711085261
 09/30  13:00:00,1223.80956551,108.944475131,525.282667459,0.0,131.945524568,266.955817592,209.802463642,135.688221414,56.6466996096,17.4675426179
 09/30  14:00:00,1224.5447752,110.283014151,524.634378878,0.0,131.945524568,266.955817592,185.697577278,125.744768076,42.4850247072,17.4677844947
 09/30  15:00:00,1134.08152771,97.2942717218,524.177635667,0.0,109.682768182,212.545889182,157.814518396,83.6961043987,56.6466996096,17.4717143876
 09/30  16:00:00,1130.6235276,97.2942717218,517.258577935,0.0,109.682768182,220.04316451,194.114547846,91.6754029476,84.9700494144,17.469095484
 09/30  17:00:00,1082.63724805,97.2942717218,513.773106865,0.0,109.682768182,220.04316451,206.362772432,103.973794621,84.9700494144,17.4189283963
 09/30  18:00:00,1039.03307801,97.2942717218,512.082824161,0.0,100.150657288,199.110933808,261.479774906,167.83874944,84.9700494144,8.67097605113
 09/30  19:00:00,1045.46656966,97.2942717218,511.166229073,0.0,100.150657288,191.61365848,262.388854458,197.071042489,56.6466996096,8.6711123591
 09/30  20:00:00,932.95176335,97.2942717218,511.287124769,0.0,55.6251445156,124.558693486,325.769105512,260.451162059,56.6466996096,8.67124384303
 09/30  21:00:00,932.583405135,97.2942717218,511.543418162,0.0,55.6251445156,124.558693486,326.202976326,275.046584317,42.4850247072,8.67136730099
 09/30  22:00:00,922.586480557,97.2942717218,511.432856765,0.0,46.0930336215,124.558693486,338.22914189,301.234300583,28.3233498048,8.67149150226
 09/30  23:00:00,925.22978236,97.2942717218,512.336608539,0.0,46.0930336215,124.558693486,338.0900915,315.256800761,14.1616749024,8.67161583619
 09/30  24:00:00,918.568808794,97.2942717218,517.198329531,0.0,46.0930336215,113.312780494,345.495827835,331.161130168,5.66466996096,8.67002770662
 10/01  01:00:00,914.439713257,97.2942717218,523.726135983,0.0,34.9616554283,113.312780494,362.01873183,347.68382678,5.66466996096,8.67023508925
 10/01  02:00:00,927.631528381,97.2942717218,535.533292662,0.0,34.9616554283,113.312780494,378.354144481,364.019058006,5.66466996096,8.6704165136
 10/01  03:00:00,936.879165015,97.2942717218,543.927253892,0.0,34.9616554283,113.312780494,387.102393873,372.767154128,5.66466996096,8.67056978353
 10/01  04:00:00,951.371121673,97.2942717218,548.190138314,0.0,44.4937663224,113.312780494,382.510237422,368.174852954,5.66466996096,8.67071450683
 10/01  05:00:00,951.002246974,97.2942717218,547.861056603,0.0,44.4937663224,113.312780494,394.875195653,372.042664193,14.1616749024,8.67085655708
 10/01  06:00:00,1023.88742333,97.2942717218,547.703447683,0.0,54.0258772165,176.889270242,352.292941019,315.298593518,28.3233498048,8.67099769681
 10/01  07:00:00,1019.11597988,97.2942717218,547.19225087,0.0,54.0258772165,184.38654557,357.605222509,306.449059346,42.4850247072,8.67113845584
