Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  24:00:00,917.379030283,97.294442342,513.797030634,0.0,46.0930336215,113.312780494,255.768787496,241.431184755,5.66466996096,8.67293278087
 10/15  01:00:00,904.625487727,97.2942717218,512.977527689,0.0,34.9616554283,113.312780494,272.32659501,257.988508245,5.66466996096,8.67341680393
 10/15  02:00:00,902.982959041,97.2942717218,512.324140445,0.0,34.9616554283,113.312780494,291.822987524,277.484507636,5.66466996096,8.67380992678
 10/15  03:00:00,901.50911249,97.2942717218,511.896260656,0.0,34.9616554283,113.312780494,314.560885328,300.224822248,5.66466996096,8.67139311895
 10/15  04:00:00,910.721157266,97.2942717218,511.568766361,0.0,44.4937663224,113.312780494,325.201539203,310.864123012,5.66466996096,8.67274623052
 10/15  05:00:00,909.96823124,97.2942717218,511.106987223,0.0,44.4937663224,113.312780494,352.964191801,330.129411588,14.1616749024,8.67310531027
 10/15  06:00:00,989.232207843,97.2942717218,515.914533847,0.0,54.0258772165,176.889270242,324.403384414,287.406562909,28.3233498048,8.67347170006
 10/15  07:00:00,995.172531823,97.2942717218,525.087398715,0.0,54.0258772165,184.38654557,339.526907765,288.36804309,42.4850247072,8.67383996784
 10/15  08:00:00,1073.93100984,97.2942717218,527.80422728,0.0,65.1572554096,220.04316451,340.503321797,275.159297494,56.6466996096,8.69732469358
 10/15  09:00:00,1060.28569465,97.2942717218,522.187081699,0.0,65.1572554096,212.545889182,318.486257567,258.57799058,42.4850247072,17.4232422796
 10/15  10:00:00,1059.66283771,97.2942717218,515.162129118,0.0,65.1572554096,220.04316451,327.360437324,239.082251861,70.808374512,17.4698109513
 10/15  11:00:00,1058.56942344,97.2942790048,514.119920087,0.0,65.1572554096,220.04316451,312.01687072,223.738011735,70.808374512,17.4704844734
 10/15  12:00:00,1058.91019676,97.2942717218,514.637883745,0.0,65.1572554096,220.04316451,284.299527413,196.019871155,70.808374512,17.4712817469
 10/15  13:00:00,1053.94002116,97.3024291931,514.8991958,0.0,65.1572554096,212.545889182,237.228992561,163.11020469,56.6466996096,17.472088262
 10/15  14:00:00,1055.61323773,97.3121071301,514.775080118,0.0,65.1572554096,212.545889182,204.213721579,144.255802853,42.4850247072,17.4728940185
 10/15  15:00:00,1054.14628677,97.3156691862,513.942047248,0.0,65.1572554096,212.545889182,219.83285112,145.712453373,56.6466996096,17.4736981373
 10/15  16:00:00,1029.02819014,97.3165755472,514.14920222,0.0,65.1572554096,220.04316451,245.875910753,143.431360794,84.9700494144,17.4745005447
 10/15  17:00:00,983.830042264,97.3017500428,514.749554038,0.0,54.0258772165,184.38654557,250.930326833,148.535501004,84.9700494144,17.4247764137
 10/15  18:00:00,956.974707139,97.2948459574,514.538172115,0.0,44.4937663224,163.454314868,275.570983153,181.926949021,84.9700494144,8.67398471824
 10/15  19:00:00,959.407132286,97.2942717218,513.508402465,0.0,44.4937663224,155.95703954,266.895066387,201.575797871,56.6466996096,8.67256890653
 10/15  20:00:00,926.594033869,97.2943282864,513.133412155,0.0,44.4937663224,124.558693486,309.110411843,243.790795726,56.6466996096,8.67291650684
 10/15  21:00:00,927.107479047,97.2942717218,513.712324909,0.0,44.4937663224,124.558693486,299.2761583,248.117853933,42.4850247072,8.67327966044
 10/15  22:00:00,916.615890424,97.2942717218,513.467515804,0.0,34.9616554283,124.558693486,304.171434458,267.174437535,28.3233498048,8.67364711803
 10/15  23:00:00,917.507778509,97.2942717218,513.451273641,0.0,34.9616554283,124.558693486,307.64075888,276.152477563,14.1616749024,17.3266064148
 10/15  24:00:00,904.658692566,97.2942717218,513.434473468,0.0,34.9616554283,113.312780494,303.04921289,288.711603801,5.66466996096,8.67293912768
 10/16  01:00:00,915.012459989,97.2942717218,512.926719409,0.0,46.0930336215,113.312780494,312.606079716,298.267973622,5.66466996096,8.6734361334
 10/16  02:00:00,913.790479658,97.2942717218,512.488098149,0.0,46.0930336215,113.312780494,328.641445401,314.302930315,5.66466996096,8.67384512413
 10/16  03:00:00,913.305551195,97.2942717218,512.530358619,0.0,46.0930336215,113.312780494,341.632427841,327.293520047,5.66466996096,8.67423783313
 10/16  04:00:00,1003.84151551,97.2942717218,512.719208053,0.0,100.150657288,148.969399434,328.242306181,313.904816328,5.66466996096,8.6728198917
 10/16  05:00:00,1005.70507285,98.344171581,512.660673271,0.0,100.150657288,149.894399434,512.767618389,489.932751902,14.1616749024,8.67319158466
 10/16  06:00:00,1237.6904216,101.201413561,512.038009987,0.0,176.471037341,302.612436532,365.665837889,328.668915514,28.3233498048,8.6735725703
 10/16  07:00:00,1352.74462036,104.103463539,511.281054207,0.0,243.2593065,310.10971186,353.267195449,293.351778681,42.4850247072,17.4303920607
 10/16  08:00:00,1395.34762313,105.55808135,512.39912982,0.0,243.2593065,310.10971186,330.269749748,256.136867515,56.6466996096,17.4861826238
 10/16  09:00:00,1436.9997204,107.676262627,515.679991252,0.0,243.2593065,302.612436532,275.791187047,215.77697281,42.4850247072,17.52918953
 10/16  10:00:00,1455.37629809,110.720507817,521.281894304,0.0,243.2593065,310.10971186,279.808701955,182.619431339,70.808374512,26.3808961038
 10/16  11:00:00,1464.23395448,113.782881479,524.965041397,0.0,243.2593065,310.10971186,255.795505588,158.575502656,70.808374512,26.4116284203
 10/16  12:00:00,1424.26885998,116.017874888,524.522803431,0.0,243.2593065,310.10971186,245.9558719,148.823762155,70.808374512,26.3237352334
 10/16  13:00:00,1459.89654898,118.956507706,523.882746319,0.0,243.2593065,302.612436532,216.064658713,133.008883126,56.6466996096,26.4090759775
 10/16  14:00:00,1465.20122835,124.971055101,523.158257784,0.0,243.2593065,302.612436532,171.802249772,102.940049329,42.4850247072,26.3771757357
 10/16  15:00:00,1472.71538147,133.310782856,522.346528304,0.0,243.2593065,302.612436532,147.370002176,73.1521977254,56.6466996096,17.5711048407
 10/16  16:00:00,1485.18982537,140.117194226,521.403947214,0.0,243.2593065,310.10971186,169.060362572,57.8328437225,84.9700494144,26.2574694349
 10/16  17:00:00,1484.0028693,139.104245211,521.267353075,0.0,243.2593065,310.10971186,157.330131469,63.6508981797,84.9700494144,8.7091838746
 10/16  18:00:00,1182.7865133,97.2963927776,523.585920468,0.0,166.938926447,199.110933808,200.942940639,98.6148728444,84.9700494144,17.3580183806
 10/16  19:00:00,1188.62315351,97.3064594631,525.248135412,0.0,166.938926447,191.61365848,189.026162166,123.689726638,56.6466996096,8.68973591798
 10/16  20:00:00,1036.42752743,97.2944219364,513.017427532,0.0,100.150657288,124.558693486,257.505900321,192.169777646,56.6466996096,8.6894230658
 10/16  21:00:00,992.196568037,97.2942717218,511.130876123,0.0,100.150657288,124.558693486,279.783756713,228.623760184,42.4850247072,8.67497182189
 10/16  22:00:00,921.283771943,97.2942717218,509.738240991,0.0,46.0930336215,124.558693486,320.048549774,283.051546848,28.3233498048,8.67365312192
 10/16  23:00:00,930.465052965,97.2942717218,516.852337189,0.0,46.0930336215,124.558693486,345.793331762,322.957618921,14.1616749024,8.67403793884
 10/16  24:00:00,938.408405811,97.2942717218,534.792461373,0.0,46.0930336215,113.312780494,360.996339952,346.658000779,5.66466996096,8.67366921186
 10/17  01:00:00,954.922955678,97.2942717218,550.968963588,0.0,46.0930336215,113.312780494,372.538311551,358.200579814,5.66466996096,8.67306177569
 10/17  02:00:00,958.715866691,97.2942717218,555.009824664,0.0,46.0930336215,113.312780494,382.022879577,367.684692337,5.66466996096,8.67351727921
 10/17  03:00:00,960.383062206,97.2942717218,556.805753892,0.0,46.0930336215,113.312780494,390.361670544,376.023064507,5.66466996096,8.67393607571
 10/17  04:00:00,1054.88249886,97.2942717218,557.603014493,0.0,100.150657288,148.969399434,385.338661127,362.346704137,5.66466996096,17.3272870286
 10/17  05:00:00,1053.36905697,100.146055646,552.591571812,0.0,100.150657288,149.894399434,500.18718209,477.352181949,14.1616749024,8.67332523803
 10/17  06:00:00,1278.98329608,105.506141435,544.840039099,0.0,176.471037341,302.612436532,397.667205495,360.670134141,28.3233498048,8.67372154906
 10/17  07:00:00,1384.22503673,109.710500782,535.087514665,0.0,243.2593065,310.10971186,388.731937681,337.522736992,42.4850247072,8.72417598212
 10/17  08:00:00,1407.14524495,111.708069777,520.018189605,0.0,243.2593065,310.10971186,385.205750898,302.341437975,56.6466996096,26.2176133136
 10/17  09:00:00,1433.05286907,113.571793051,511.69249807,0.0,243.2593065,302.612436532,310.35449213,250.338919814,42.4850247072,17.5305476094
 10/17  10:00:00,1448.60341636,115.455623753,513.892386862,0.0,243.2593065,310.10971186,297.843731089,200.653537306,70.808374512,26.3818192709
 10/17  11:00:00,1463.86291129,121.029517008,519.200090394,0.0,243.2593065,310.10971186,251.179731233,153.958031533,70.808374512,26.4133251876
 10/17  12:00:00,1434.71714478,128.168071683,522.843113083,0.0,243.2593065,310.10971186,212.357994658,115.228746121,70.808374512,26.3208740248
 10/17  13:00:00,1475.67612926,136.859225238,521.750860981,0.0,243.2593065,302.612436532,169.125233433,86.0673305796,56.6466996096,26.4112032434
 10/17  14:00:00,1483.11537767,145.224064565,520.801050737,0.0,243.2593065,302.612436532,119.068912196,58.9907522696,42.4850247072,17.5931352196
 10/17  15:00:00,1490.04670227,152.584103021,520.401311384,0.0,243.2593065,302.612436532,126.383629994,43.3850446267,56.6466996096,26.351885758
 10/17  16:00:00,1500.63572971,157.980776631,518.96243256,0.0,243.2593065,310.10971186,140.228838862,35.5773282682,84.9700494144,19.6814611795
 10/17  17:00:00,1500.86505986,158.217952123,518.975867272,0.0,243.2593065,310.10971186,133.653220812,33.4394177838,84.9700494144,15.2437536139
 10/17  18:00:00,1183.03249124,97.3490171147,523.753782273,0.0,166.938926447,199.110933808,160.600337237,66.9410681771,84.9700494144,8.68921964526
 10/17  19:00:00,1188.97275094,97.3469629599,526.032194764,0.0,166.938926447,191.61365848,179.145988339,105.141721941,56.6466996096,17.3575667875
 10/17  20:00:00,1035.90494425,97.3267551595,512.912756429,0.0,100.150657288,124.558693486,236.614024075,171.278965459,56.6466996096,8.68835900585
 10/17  21:00:00,993.133470805,97.3201785989,511.781198501,0.0,100.150657288,124.558693486,252.987432115,201.8267279,42.4850247072,8.67567950797
 10/17  22:00:00,923.350029067,97.3069359834,510.780928698,0.0,46.0930336215,124.558693486,282.318400735,245.320705624,28.3233498048,8.67434530561
 10/17  23:00:00,922.171712521,97.2980817507,509.935567958,0.0,46.0930336215,124.558693486,306.977300303,284.142681273,14.1616749024,8.67294412774
 10/17  24:00:00,921.693614025,97.2942717218,520.117010917,0.0,46.0930336215,113.312780494,338.59862414,324.260627072,5.66466996096,8.67332710697
 10/18  01:00:00,943.854609254,97.2942717218,540.226978363,0.0,46.0930336215,113.312780494,357.837716822,343.499228937,5.66466996096,8.67381792426
 10/18  02:00:00,958.904457453,97.2942717218,555.188943467,0.0,46.0930336215,113.312780494,369.719479316,355.380527631,5.66466996096,8.67428172401
 10/18  03:00:00,961.980451892,97.2942717218,558.503784715,0.0,46.0930336215,113.312780494,379.303439161,364.966206294,5.66466996096,8.67256290535
 10/18  04:00:00,1053.8693691,97.2942717218,560.01046993,0.0,100.150657288,148.969399434,367.468773732,353.130794706,5.66466996096,8.6733090653
 10/18  05:00:00,1054.21981934,102.532837312,553.871421702,0.0,100.150657288,149.894399434,475.311164776,452.474729878,14.1616749024,8.67475999566
 10/18  06:00:00,1278.7633081,108.461804107,543.010338316,0.0,176.471037341,302.612436532,382.339316839,345.341698641,28.3233498048,8.67426839318
 10/18  07:00:00,1389.33103637,113.268585641,536.736616554,0.0,243.2593065,310.10971186,384.960219072,325.041704902,42.4850247072,17.4334894635
 10/18  08:00:00,1415.68561898,115.263112149,524.339863163,0.0,243.2593065,310.10971186,366.073759617,291.938944832,56.6466996096,17.4881151759
 10/18  09:00:00,1436.31818534,116.940386118,511.222279656,0.0,243.2593065,302.612436532,310.587050128,241.816259357,42.4850247072,26.2857660638
 10/18  10:00:00,1455.16727199,119.962025787,515.281454236,0.0,243.2593065,310.10971186,278.901479585,181.712834221,70.808374512,26.3802708523
 10/18  11:00:00,1478.58987323,131.15853853,522.040333359,0.0,243.2593065,310.10971186,213.20463756,115.984203436,70.808374512,26.4120596116
 10/18  12:00:00,1444.78233729,139.913424319,521.230427581,0.0,243.2593065,310.10971186,174.770271584,86.403950751,70.808374512,17.5579463208
 10/18  13:00:00,1482.94802378,145.16705116,520.795531951,0.0,243.2593065,302.612436532,151.295816842,68.2341260031,56.6466996096,26.4149912288
 10/18  14:00:00,1489.05407021,151.981608823,520.067591179,0.0,243.2593065,302.612436532,118.596800394,49.7299071429,42.4850247072,26.381868544
 10/18  15:00:00,1496.32961598,160.140468961,519.219282975,0.0,243.2593065,302.612436532,117.949147455,34.9521724852,56.6466996096,26.3502753604
 10/18  16:00:00,1507.349533,165.053604983,518.713868445,0.0,243.2593065,310.10971186,129.349092044,26.8640435368,84.9700494144,17.5149990923
 10/18  17:00:00,1507.30989961,165.520387783,518.240137613,0.0,243.2593065,310.10971186,130.645249648,28.2786522961,84.9700494144,17.3965479374
 10/18  18:00:00,1182.46327398,97.3987122727,523.234877328,0.0,166.938926447,199.110933808,157.017620827,63.3589108893,84.9700494144,8.68866052372
 10/18  19:00:00,1189.58071503,97.3829104476,525.840995652,0.0,166.938926447,191.61365848,166.662613444,101.327518299,56.6466996096,8.68839553535
 10/18  20:00:00,1035.77592362,97.3592276296,512.397757365,0.0,100.150657288,124.558693486,242.657415321,168.650335277,56.6466996096,17.3603804335
 10/18  21:00:00,993.451878727,97.3511587996,511.673543884,0.0,100.150657288,124.558693486,248.874876302,197.714703849,42.4850247072,8.67514774587
 10/18  22:00:00,923.384580269,97.3356157137,510.897489264,0.0,46.0930336215,124.558693486,277.452010584,240.454855427,28.3233498048,8.67380535258
 10/18  23:00:00,922.582956727,97.3250010078,510.419343162,0.0,46.0930336215,124.558693486,297.696039159,274.860141879,14.1616749024,8.67422237775
 10/18  24:00:00,917.421064641,97.3151550804,516.425778984,0.0,46.0930336215,113.312780494,326.757312418,312.417997591,5.66466996096,8.67464486603
 10/19  01:00:00,934.280262951,97.3058137483,531.491005559,0.0,46.0930336215,113.312780494,346.794153611,332.456147379,5.66466996096,8.67333627147
 10/19  02:00:00,948.330848319,97.2970699176,544.402281455,0.0,46.0930336215,113.312780494,358.962303167,344.623830678,5.66466996096,8.6738025278
 10/19  03:00:00,953.161844631,97.2942717218,549.204426349,0.0,46.0930336215,113.312780494,367.293564038,352.954645441,5.66466996096,8.67424863638
 10/19  04:00:00,1044.211556,97.294601447,549.771124746,0.0,100.150657288,148.969399434,354.589693435,340.250334989,5.66466996096,8.67468848478
 10/19  05:00:00,1043.13759347,104.394259734,540.11109993,0.0,100.150657288,149.894399434,454.943219706,432.108309332,14.1616749024,8.67323547107
 10/19  06:00:00,1270.18226879,110.653989709,532.212078158,0.0,176.471037341,302.612436532,364.414458112,327.416349593,28.3233498048,8.67475871464
 10/19  07:00:00,1375.83603283,115.82204747,521.632844949,0.0,243.2593065,310.10971186,364.69945102,304.781462329,42.4850247072,17.4329639848
 10/19  08:00:00,1405.16582537,117.823599099,512.969580596,0.0,243.2593065,310.10971186,352.029492972,277.895025885,56.6466996096,17.4877674781
 10/19  09:00:00,1434.76274206,119.194238299,508.629302891,0.0,243.2593065,302.612436532,322.378576711,253.6079388,42.4850247072,26.285613203
 10/19  10:00:00,1446.61899686,120.539080667,509.558637321,0.0,243.2593065,310.10971186,315.506741035,218.317841775,70.808374512,26.3805247477
 10/19  11:00:00,1451.77962555,121.96863292,510.878872661,0.0,243.2593065,310.10971186,295.073018462,197.847288526,70.808374512,26.4173554245
 10/19  12:00:00,1415.9829252,124.398341217,512.648583748,0.0,243.2593065,310.10971186,264.073393824,175.706877123,70.808374512,17.5581421892
 10/19  13:00:00,1456.64237899,128.615047511,514.358330773,0.0,243.2593065,302.612436532,232.944138623,149.881757605,56.6466996096,26.4156814078
 10/19  14:00:00,1476.63944716,140.007552687,519.750919284,0.0,243.2593065,302.612436532,168.746324245,99.8787037482,42.4850247072,26.3825957895
 10/19  15:00:00,1486.69825376,150.601852382,519.198336627,0.0,243.2593065,302.612436532,148.469980959,65.4723610207,56.6466996096,26.3509203286
 10/19  16:00:00,1494.62072512,152.498117796,518.593898992,0.0,243.2593065,310.10971186,163.303616338,60.8181035698,84.9700494144,17.5154633539
 10/19  17:00:00,1493.45637176,151.440431942,518.492999839,0.0,243.2593065,310.10971186,169.650135727,67.2833198851,84.9700494144,17.3967664271
 10/19  18:00:00,1170.4775358,97.3573980149,514.940043915,0.0,166.938926447,199.110933808,210.660443689,117.001654473,84.9700494144,8.68873980227
 10/19  19:00:00,1164.02618967,97.3641897674,509.528353468,0.0,166.938926447,191.61365848,230.43210507,165.097323299,56.6466996096,8.68808216148
 10/19  20:00:00,1028.03920618,97.3449836923,509.162777674,0.0,100.150657288,124.558693486,321.615276625,247.607964589,56.6466996096,17.3606124257
 10/19  21:00:00,1001.9254974,97.3374972483,521.004314771,0.0,100.150657288,124.558693486,331.025221633,279.864936728,42.4850247072,8.67526019761
 10/19  22:00:00,949.76763537,97.3231430996,534.928568109,0.0,46.0930336215,124.558693486,347.783969963,310.786694882,28.3233498048,8.67392527615
 10/19  23:00:00,958.814333496,97.3137395078,542.227749118,0.0,46.0930336215,124.558693486,346.360648806,323.524615792,14.1616749024,8.67435811172
 10/19  24:00:00,951.360790105,97.3052256492,547.091581528,0.0,46.0930336215,113.312780494,348.538541069,334.199073715,5.66466996096,8.67479739292
 10/20  01:00:00,954.77778237,97.2968939008,550.816675857,0.0,46.0930336215,113.312780494,358.456606359,344.118434694,5.66466996096,8.67350170403
 10/20  02:00:00,957.093006733,97.2942717218,553.365508879,0.0,46.0930336215,113.312780494,367.094680104,352.756026887,5.66466996096,8.67398325601
 10/20  03:00:00,956.670809838,97.2942717218,552.942151385,0.0,46.0930336215,113.312780494,374.04383554,359.704719601,5.66466996096,8.67444597858
 10/20  04:00:00,1049.35445092,97.2942717218,551.629905434,0.0,100.150657288,148.969399434,359.868527022,345.528954236,5.66466996096,8.67490282441
 10/20  05:00:00,1047.37695164,103.905135306,542.236701991,0.0,100.150657288,149.894399434,458.169627389,435.332871168,14.1616749024,8.67508131917
 10/20  06:00:00,1272.09332742,110.308030389,533.033385222,0.0,176.471037341,302.612436532,366.075806488,329.077458149,28.3233498048,8.67499853432
 10/20  07:00:00,1375.68511111,115.190909271,522.001293412,0.0,243.2593065,310.10971186,370.32927887,310.410519389,42.4850247072,17.4337347735
 10/20  08:00:00,1404.37538552,116.511691279,513.384153725,0.0,243.2593065,310.10971186,369.26860196,295.13316015,56.6466996096,17.4887422004
 10/20  09:00:00,1434.77507793,117.752982714,509.567964201,0.0,243.2593065,302.612436532,335.154237029,266.381894614,42.4850247072,26.2873177077
 10/20  10:00:00,1449.5789381,119.567771767,511.758841758,0.0,243.2593065,310.10971186,309.961858829,212.770917304,70.808374512,26.3825670134
 10/20  11:00:00,1453.76106203,120.593133997,512.904763789,0.0,243.2593065,310.10971186,298.974240531,201.746206905,70.808374512,26.419659114
 10/20  12:00:00,1413.37013334,122.295354663,512.376950964,0.0,243.2593065,310.10971186,280.364833863,191.996853678,70.808374512,17.5596056729
 10/20  13:00:00,1444.30397658,122.725435522,510.523504487,0.0,243.2593065,302.612436532,282.173355423,199.108523097,56.6466996096,26.4181327157
 10/20  14:00:00,1442.47382363,123.357494905,508.866902069,0.0,243.2593065,302.612436532,274.04428911,205.174172709,42.4850247072,26.3850916937
 10/20  15:00:00,1443.62433116,124.251366315,508.666872526,0.0,243.2593065,302.612436532,282.045327247,199.044886201,56.6466996096,26.3537414355
 10/20  16:00:00,1450.75878017,125.012621565,508.565118947,0.0,243.2593065,310.10971186,299.856510034,197.371784069,84.9700494144,17.5146765499
 10/20  17:00:00,1450.95980387,125.232838459,508.886797356,0.0,243.2593065,310.10971186,305.033889439,202.665634378,84.9700494144,17.3982056459
 10/20  18:00:00,1163.59655291,97.2942717218,514.516377531,0.0,166.938926447,199.110933808,328.87233533,235.212834763,84.9700494144,8.68945115238
 10/20  19:00:00,1183.55097652,97.2942717218,529.075025668,0.0,166.938926447,191.61365848,336.056778569,262.051910594,56.6466996096,17.3581683651
 10/20  20:00:00,1058.06256675,97.2942717218,536.027390899,0.0,100.150657288,124.558693486,371.907900228,306.572477421,56.6466996096,8.6887231976
 10/20  21:00:00,1022.77267841,97.2942717218,540.153954394,0.0,100.150657288,124.558693486,368.88182443,317.72081773,42.4850247072,8.67598199256
 10/20  22:00:00,960.751325189,97.2942717218,544.873743578,0.0,46.0930336215,124.558693486,377.411206334,340.413166803,28.3233498048,8.67468972634
 10/20  23:00:00,961.877813217,97.2942717218,545.086528798,0.0,46.0930336215,124.558693486,371.707339746,348.872324306,14.1616749024,8.67334053758
 10/20  24:00:00,951.123533739,97.2942717218,546.8407332,0.0,46.0930336215,113.312780494,371.259297577,356.920865792,5.66466996096,8.67376182363
 10/21  01:00:00,953.904939807,97.2942717218,549.904188238,0.0,46.0930336215,113.312780494,378.420087161,364.081117047,5.66466996096,8.67430015308
 10/21  02:00:00,955.748848302,97.2942717218,551.944005996,0.0,46.0930336215,113.312780494,384.800347663,370.460863242,5.66466996096,8.67481446057
 10/21  03:00:00,956.49947151,97.2942717218,552.788265337,0.0,46.0930336215,113.312780494,389.971763962,375.633605343,5.66466996096,8.6734886585
 10/21  04:00:00,966.065569774,97.2942717218,551.952636892,0.0,55.6251445156,113.312780494,382.79233978,368.453745713,5.66466996096,8.67392410583
 10/21  05:00:00,966.522456363,97.2942717218,552.522223837,0.0,55.6251445156,113.312780494,393.438747609,370.602687069,14.1616749024,8.67438563752
 10/21  06:00:00,1043.51355269,97.2942717218,556.823957017,0.0,65.1572554096,176.889270242,360.565596671,314.913877376,28.3233498048,17.3283694908
 10/21  07:00:00,1154.12482623,100.205245034,554.929166207,0.0,109.682768182,220.96816451,447.581151927,396.422177331,42.4850247072,8.67394988864
 10/21  08:00:00,1157.14890067,100.056912968,551.760559101,0.0,109.682768182,220.96816451,433.4811294,368.131885281,56.6466996096,8.70254450884
 10/21  09:00:00,1257.51415502,102.639612522,541.574743613,0.0,131.945524568,266.955817592,398.94427569,339.022790768,42.4850247072,17.4364602147
 10/21  10:00:00,1258.33051024,102.976444651,534.969178799,0.0,131.945524568,274.45309292,408.0743624,319.777439197,70.808374512,17.488548691
 10/21  11:00:00,1251.2882936,103.204718879,527.649765932,0.0,131.945524568,274.45309292,396.179495468,307.885667212,70.808374512,17.4854537443
 10/21  12:00:00,1215.57703185,103.489219544,524.117845394,0.0,131.945524568,274.45309292,389.09994643,300.806312735,70.808374512,17.4852591831
 10/21  13:00:00,1204.97369939,104.037668121,520.64400695,0.0,131.945524568,266.955817592,366.34259974,288.163148441,56.6466996096,21.5327516898
 10/21  14:00:00,1198.59777063,104.482540553,514.432440751,0.0,131.945524568,266.955817592,339.346681739,274.693463722,42.4850247072,22.16819331
 10/21  15:00:00,1122.30078714,97.2942717218,521.53178022,0.0,109.682768182,212.545889182,298.382436134,224.251087724,56.6466996096,17.4846488001
 10/21  16:00:00,1137.46807486,97.2942717218,528.836674936,0.0,109.682768182,220.04316451,334.888953794,232.432172924,84.9700494144,17.4867314564
 10/21  17:00:00,1101.58027308,97.2942717218,534.577733524,0.0,109.682768182,220.04316451,341.91202769,239.511249546,84.9700494144,17.4307287294
 10/21  18:00:00,1069.25591192,97.2942717218,536.949043856,0.0,100.150657288,199.110933808,371.16402363,277.520494899,84.9700494144,8.67347931642
 10/21  19:00:00,1078.20202606,97.2942717218,540.710020393,0.0,100.150657288,191.61365848,355.273646071,289.953058448,56.6466996096,8.6738880135
 10/21  20:00:00,976.637101132,97.2942717218,550.797020582,0.0,55.6251445156,124.558693486,400.648049541,335.327004666,56.6466996096,8.67434526549
 10/21  21:00:00,979.888509869,97.2942717218,554.822069004,0.0,55.6251445156,124.558693486,395.6030015,344.443167532,42.4850247072,8.67480926071
 10/21  22:00:00,970.88396493,97.2942717218,556.07366063,0.0,46.0930336215,124.558693486,400.197009855,363.200186354,28.3233498048,8.67347369655
 10/21  23:00:00,970.687183034,97.2942717218,554.752656336,0.0,46.0930336215,124.558693486,393.102887871,370.267311903,14.1616749024,8.67390106548
 10/21  24:00:00,959.805164036,97.2942717218,556.332038777,0.0,46.0930336215,113.312780494,391.385728515,377.04669354,5.66466996096,8.67436501328
 10/22  01:00:00,951.428113443,97.2942717218,559.390519036,0.0,34.9616554283,113.312780494,398.610169434,384.270571685,5.66466996096,8.67492778767
 10/22  02:00:00,952.167892927,97.2942717218,560.233725553,0.0,34.9616554283,113.312780494,404.078989953,389.740678547,5.66466996096,8.67364144517
 10/22  03:00:00,951.121145073,97.2942717218,559.128504021,0.0,34.9616554283,113.312780494,408.709220854,394.37044483,5.66466996096,8.67410606294
 10/22  04:00:00,961.161471462,97.2942717218,558.81423175,0.0,44.4937663224,113.312780494,401.344605686,387.005347383,5.66466996096,8.6745883417
 10/22  05:00:00,961.025970946,97.2942717218,558.738166641,0.0,44.4937663224,113.312780494,420.427257581,388.936765343,14.1616749024,17.3288173355
 10/22  06:00:00,1031.30242455,97.2942717218,555.771484921,0.0,54.0258772165,176.889270242,367.146895505,330.149351594,28.3233498048,8.67419410591
 10/22  07:00:00,1025.68640637,97.2942717218,554.373645879,0.0,54.0258772165,184.38654557,375.925481602,324.765784224,42.4850247072,8.67467267095
 10/22  08:00:00,1094.77638191,97.2942717218,547.332675597,0.0,65.1572554096,220.04316451,375.027797829,309.681846022,56.6466996096,8.69925219691
 10/22  09:00:00,1079.85550902,97.2942717218,539.711198332,0.0,65.1572554096,212.545889182,361.532923353,301.621434003,42.4850247072,17.4264646431
 10/22  10:00:00,1078.64648148,97.2942717218,531.904124994,0.0,65.1572554096,220.04316451,380.619756986,292.33305212,70.808374512,17.4783303545
 10/22  11:00:00,1076.04253772,97.2942717218,528.928595985,0.0,65.1572554096,220.04316451,369.932178607,281.644109939,70.808374512,17.4796941561
 10/22  12:00:00,1079.02995801,97.2942717218,532.578080476,0.0,65.1572554096,220.04316451,364.666872804,276.384969469,70.808374512,17.4735288229
 10/22  13:00:00,1073.72491522,97.2942717218,534.552673629,0.0,65.1572554096,212.545889182,346.065869164,271.944482975,56.6466996096,17.474686579
 10/22  14:00:00,1076.27366182,97.2942717218,536.74014115,0.0,65.1572554096,212.545889182,329.073308749,269.112307606,42.4850247072,17.4759764355
 10/22  15:00:00,1073.53562826,97.2942717218,534.173873998,0.0,65.1572554096,212.545889182,336.806588075,262.682613276,56.6466996096,17.4772751898
 10/22  16:00:00,1046.98959669,97.2942717218,533.298751082,0.0,65.1572554096,220.04316451,365.067239761,262.618618014,84.9700494144,17.4785723327
 10/22  17:00:00,1010.10571974,97.2942717218,542.548460064,0.0,54.0258772165,184.38654557,380.683416331,278.284863529,84.9700494144,17.4285033877
 10/22  18:00:00,990.816978664,97.2942717218,549.784573089,0.0,44.4937663224,163.454314868,409.894907572,316.249670649,84.9700494144,8.67518750861
 10/22  19:00:00,1000.0864054,97.2942717218,554.477619611,0.0,44.4937663224,155.95703954,392.424069707,327.10352576,56.6466996096,8.67384433718
 10/22  20:00:00,971.134189859,97.2942717218,557.193119589,0.0,44.4937663224,124.558693486,427.234976984,361.913970831,56.6466996096,8.67430654337
 10/22  21:00:00,972.090133854,97.2942717218,558.718729298,0.0,44.4937663224,124.558693486,419.727495319,368.567682664,42.4850247072,8.67478794766
 10/22  22:00:00,963.464376578,97.2942717218,560.345147024,0.0,34.9616554283,124.558693486,431.418622825,385.766078629,28.3233498048,17.3291943914
 10/22  23:00:00,963.38066078,97.2942717218,559.135042285,0.0,34.9616554283,124.558693486,414.211684997,391.375623439,14.1616749024,8.67438665533
 10/22  24:00:00,951.086144476,97.2942717218,559.179150091,0.0,34.9616554283,113.312780494,411.139263103,396.799721177,5.66466996096,8.67487196501
 10/23  01:00:00,964.173387254,97.2942717218,561.25709502,0.0,46.0930336215,113.312780494,415.950147661,401.611782011,5.66466996096,8.67369568928
 10/23  02:00:00,965.419804412,97.2942717218,562.606336905,0.0,46.0930336215,113.312780494,420.840831572,406.501998449,5.66466996096,8.67416316211
 10/23  03:00:00,964.770225179,97.2942717218,561.901755266,0.0,46.0930336215,113.312780494,424.310408561,409.971075262,5.66466996096,8.67466333773
 10/23  04:00:00,1054.16392468,97.2942717218,560.691017605,0.0,100.150657288,148.969399434,406.01115921,391.671321289,5.66466996096,8.6751679605
 10/23  05:00:00,1049.60879345,97.8987148771,553.771494557,0.0,100.150657288,149.894399434,624.98835268,602.152817592,14.1616749024,8.67386018545
 10/23  06:00:00,1272.7418798,100.238479479,545.116404286,0.0,176.471037341,302.612436532,454.20163481,417.203961274,28.3233498048,8.6743237316
 10/23  07:00:00,1385.94061838,102.469891474,544.42127727,0.0,243.2593065,310.10971186,438.278926959,378.35746276,42.4850247072,17.4364394919
 10/23  08:00:00,1419.38866932,103.730885557,539.172266508,0.0,243.2593065,310.10971186,425.487927064,351.350157035,56.6466996096,17.4910704188
 10/23  09:00:00,1440.77903456,104.678568612,527.375438707,0.0,243.2593065,302.612436532,396.444111951,327.669029357,42.4850247072,26.2900578862
 10/23  10:00:00,1437.76699023,105.659957256,517.192462679,0.0,243.2593065,310.10971186,402.501490688,308.645270231,70.808374512,23.0478459453
 10/23  11:00:00,1433.60787783,107.277541558,511.42599549,0.0,243.2593065,310.10971186,381.975014246,281.402360126,70.808374512,29.7642796074
 10/23  12:00:00,1394.4348889,108.672513188,511.642687167,0.0,243.2593065,310.10971186,337.767563949,249.399517274,70.808374512,17.559672163
 10/23  13:00:00,1433.08776404,110.129822678,512.081266262,0.0,243.2593065,302.612436532,289.918963945,206.852958932,56.6466996096,26.4193054037
 10/23  14:00:00,1443.51448834,113.572779682,515.740716304,0.0,243.2593065,302.612436532,232.783889851,163.907773996,42.4850247072,26.3910911477
 10/23  15:00:00,1448.66353321,116.497831793,517.975336483,0.0,243.2593065,302.612436532,233.076583043,150.074825509,56.6466996096,26.3550579239
 10/23  16:00:00,1455.42560581,118.773515906,516.220781897,0.0,243.2593065,310.10971186,245.482298172,142.996635216,84.9700494144,17.5156135425
 10/23  17:00:00,1459.43280484,120.391824757,517.73266282,0.0,243.2593065,310.10971186,240.07535936,137.704327828,84.9700494144,17.4009821175
 10/23  18:00:00,1161.22970875,97.2942717218,511.3315572,0.0,166.938926447,199.110933808,255.386807941,161.727314832,84.9700494144,8.68944369449
 10/23  19:00:00,1162.63993828,97.2984330455,509.835823689,0.0,166.938926447,191.61365848,272.437166356,207.100611249,56.6466996096,8.68985549731
 10/23  20:00:00,1035.26405883,97.2942717218,515.541684957,0.0,100.150657288,124.558693486,360.28436507,286.275324031,56.6466996096,17.3623414292
 10/23  21:00:00,1014.54218179,97.2942717218,532.407198989,0.0,100.150657288,124.558693486,360.036649797,308.875557216,42.4850247072,8.67606787375
 10/23  22:00:00,960.839728279,97.2942717218,545.168875728,0.0,46.0930336215,124.558693486,370.727903362,333.729764631,28.3233498048,8.67478892616
 10/23  23:00:00,963.376969145,97.2942717218,546.75083864,0.0,46.0930336215,124.558693486,366.564200119,343.727234101,14.1616749024,8.67529111521
 10/23  24:00:00,951.921634201,97.2942717218,547.740623326,0.0,46.0930336215,113.312780494,367.797663392,353.459025137,5.66466996096,8.67396829336
 10/24  01:00:00,953.93525366,97.2942717218,549.949703623,0.0,46.0930336215,113.312780494,376.478135566,362.138931223,5.66466996096,8.6745343822
 10/24  02:00:00,955.092986954,97.2942717218,551.21349342,0.0,46.0930336215,113.312780494,384.457082524,370.11731889,5.66466996096,8.67509367284
 10/24  03:00:00,955.355265112,97.2942717218,551.496716056,0.0,46.0930336215,113.312780494,391.61117148,377.270873801,5.66466996096,8.67562771838
 10/24  04:00:00,1047.59412823,97.2942717218,549.789631099,0.0,100.150657288,148.969399434,377.066378169,362.727411685,5.66466996096,8.67429652322
 10/24  05:00:00,1043.48600445,99.9328749213,542.185618842,0.0,100.150657288,149.894399434,508.067990912,485.230465339,14.1616749024,8.67585067113
 10/24  06:00:00,1267.12484658,104.490391506,533.914512678,0.0,176.471037341,302.612436532,406.340003713,360.687204861,28.3233498048,17.3294490468
 10/24  07:00:00,1367.71208408,108.036498977,521.943379723,0.0,243.2593065,310.10971186,381.960759778,330.747364933,42.4850247072,8.72837013775
 10/24  08:00:00,1396.81020743,109.940993836,512.847702897,0.0,243.2593065,310.10971186,386.467794456,303.593438019,56.6466996096,26.2276568274
 10/24  09:00:00,1436.09507456,111.632028348,517.388598245,0.0,243.2593065,302.612436532,357.384271497,297.363665415,42.4850247072,17.5355813754
 10/24  10:00:00,1451.62026453,113.080947374,522.332827837,0.0,243.2593065,310.10971186,381.934451161,284.734026161,70.808374512,26.3920504881
 10/24  11:00:00,1440.3722251,114.176114467,510.481815063,0.0,243.2593065,310.10971186,354.259318158,257.02588085,70.808374512,26.4250627961
 10/24  12:00:00,1404.07271239,115.867704076,511.307361868,0.0,243.2593065,310.10971186,311.503901931,214.363892214,70.808374512,26.3316352044
 10/24  13:00:00,1441.23246516,118.0031189,511.818679143,0.0,243.2593065,302.612436532,275.848154384,192.776849448,56.6466996096,26.4246053268
 10/24  14:00:00,1443.63630824,120.260673083,511.766009887,0.0,243.2593065,302.612436532,249.139995804,180.263660395,42.4850247072,26.3913107022
 10/24  15:00:00,1442.94589353,121.7750471,510.367163548,0.0,243.2593065,302.612436532,253.936313769,179.711113292,56.6466996096,17.5785008668
 10/24  16:00:00,1449.4892887,122.738210287,509.172738611,0.0,243.2593065,310.10971186,292.972357971,181.734827694,84.9700494144,26.2674808624
 10/24  17:00:00,1449.61214002,123.894981878,507.819556669,0.0,243.2593065,310.10971186,273.115638757,179.436442118,84.9700494144,8.70914722494
 10/24  18:00:00,1162.96831422,97.2942717218,513.824365438,0.0,166.938926447,199.110933808,322.148852756,219.816659163,84.9700494144,17.3621441791
 10/24  19:00:00,1186.04170029,97.294802265,531.346281311,0.0,166.938926447,191.61365848,321.485332749,256.148491637,56.6466996096,8.69014150166
 10/24  20:00:00,1065.55966416,97.2942740894,543.204993284,0.0,100.150657288,124.558693486,367.991294632,302.654627558,56.6466996096,8.68996746444
 10/24  21:00:00,1033.2763161,97.2942717218,550.600860522,0.0,100.150657288,124.558693486,365.799025065,314.637201049,42.4850247072,8.67679930831
 10/24  22:00:00,968.896693227,97.2942717218,553.554990385,0.0,46.0930336215,124.558693486,374.901405969,337.903577625,28.3233498048,8.67447853953
 10/24  23:00:00,969.662042627,97.2942717218,553.517377038,0.0,46.0930336215,124.558693486,371.3567821,348.520115421,14.1616749024,8.67499177671
 10/24  24:00:00,959.760450825,97.2942717218,556.182846697,0.0,46.0930336215,113.312780494,381.658478958,358.663978235,5.66466996096,17.3298307619
 10/25  01:00:00,963.892202568,97.2942717218,560.676599836,0.0,46.0930336215,113.312780494,383.02405716,368.684567459,5.66466996096,8.6748197399
 10/25  02:00:00,966.078588472,97.2942717218,563.063896467,0.0,46.0930336215,113.312780494,391.351180605,377.011133271,5.66466996096,8.67537737302
 10/25  03:00:00,966.849605693,97.2942717218,563.903539304,0.0,46.0930336215,113.312780494,398.551811335,384.213038237,5.66466996096,8.67410313697
 10/25  04:00:00,1056.85102826,97.2942717218,563.348864498,0.0,100.150657288,148.969399434,385.140688939,370.801425534,5.66466996096,8.67459344357
 10/25  05:00:00,1055.08933285,101.003409272,556.479377807,0.0,100.150657288,149.894399434,504.520247161,481.683447617,14.1616749024,8.67512464107
 10/25  06:00:00,1284.35947273,105.977924291,551.762074856,0.0,176.471037341,302.612436532,404.354736454,367.355725094,28.3233498048,8.67566155524
 10/25  07:00:00,1404.17324749,110.730858734,555.661293657,0.0,243.2593065,310.10971186,406.148445355,346.226229794,42.4850247072,17.4371908534
 10/25  08:00:00,1429.77439851,112.834145626,540.882885111,0.0,243.2593065,310.10971186,391.545194089,317.403612756,56.6466996096,17.4948817238
 10/25  09:00:00,1449.4802648,114.465065052,525.889864404,0.0,243.2593065,302.612436532,354.550893842,290.924298021,42.4850247072,21.1415711139
 10/25  10:00:00,1443.57709725,115.850725703,512.609909062,0.0,243.2593065,310.10971186,355.67523011,262.096658573,70.808374512,22.7701970256
 10/25  11:00:00,1447.86041147,117.207194448,512.359513445,0.0,243.2593065,310.10971186,315.682815345,217.22633532,70.808374512,27.6481055127
 10/25  12:00:00,1410.12983068,118.773423903,513.054651763,0.0,243.2593065,310.10971186,292.359306546,196.433336723,70.808374512,25.1175953111
 10/25  13:00:00,1446.97564514,121.643365909,512.963068619,0.0,243.2593065,302.612436532,259.217889523,176.144765379,56.6466996096,26.4264245342
 10/25  14:00:00,1452.28079731,124.875618253,514.136331956,0.0,243.2593065,302.612436532,225.054290659,156.175949557,42.4850247072,26.3933163954
 10/25  15:00:00,1456.41796298,127.987992567,514.633570312,0.0,243.2593065,302.612436532,225.554628716,142.550476513,56.6466996096,26.3574525933
 10/25  16:00:00,1461.51327502,128.796494373,512.885021792,0.0,243.2593065,310.10971186,248.085858819,145.598786773,84.9700494144,17.5170226318
 10/25  17:00:00,1453.05022631,126.086438377,508.931293844,0.0,243.2593065,310.10971186,276.967065862,174.595068166,84.9700494144,17.4019482816
 10/25  18:00:00,1162.16705633,97.2954136675,513.336606227,0.0,166.938926447,199.110933808,304.402714133,210.742790705,84.9700494144,8.68987401349
 10/25  19:00:00,1184.43762725,97.3080510901,529.15490396,0.0,166.938926447,191.61365848,310.442758874,245.106354688,56.6466996096,8.68970457636
 10/25  20:00:00,1062.65143738,97.2991898507,539.6665507,0.0,100.150657288,124.558693486,364.299129551,290.289048908,56.6466996096,17.3633810336
 10/25  21:00:00,1034.42902429,97.2981049584,551.315723185,0.0,100.150657288,124.558693486,353.88920659,302.7276296,42.4850247072,8.67655228237
 10/25  22:00:00,970.734054158,97.2942717218,555.658557258,0.0,46.0930336215,124.558693486,364.557451701,327.558794368,28.3233498048,8.6753075291
 10/25  23:00:00,972.153708785,97.2942717218,556.314197918,0.0,46.0930336215,124.558693486,361.812268616,338.974747794,14.1616749024,8.67584591925
 10/25  24:00:00,962.745701619,97.2942717218,559.488410434,0.0,46.0930336215,113.312780494,364.168232054,349.829039075,5.66466996096,8.67452301774
 10/26  01:00:00,967.124709888,97.2942717218,564.238176563,0.0,46.0930336215,113.312780494,374.760193154,360.420384569,5.66466996096,8.6751386237
 10/26  02:00:00,970.309159295,97.2942717218,567.691723282,0.0,46.0930336215,113.312780494,384.319164063,369.978757257,5.66466996096,8.67573684496
 10/26  03:00:00,971.526697196,97.2942717218,569.006492676,0.0,46.0930336215,113.312780494,392.26976939,377.930640976,5.66466996096,8.67445845373
 10/26  04:00:00,1062.78794112,97.2942717218,569.813467199,0.0,100.150657288,148.969399434,379.696060307,365.35640717,5.66466996096,8.67498317652
 10/26  05:00:00,1060.87212145,101.819208362,561.979423771,0.0,100.150657288,149.894399434,499.872596965,468.518241273,14.1616749024,17.1926807892
 10/26  06:00:00,1280.67821775,107.6688282,546.143749305,0.0,176.471037341,302.612436532,390.697019718,353.562742234,28.3233498048,8.81092767938
 10/26  07:00:00,1381.64449486,112.738036607,529.925409811,0.0,243.2593065,310.10971186,374.971104819,323.756766835,42.4850247072,8.7293132767
 10/26  08:00:00,1412.03527817,114.576495754,522.23769569,0.0,243.2593065,310.10971186,383.905993216,301.031160464,56.6466996096,26.2281331426
 10/26  09:00:00,1437.59778646,115.802089739,513.955300313,0.0,243.2593065,302.612436532,335.71803564,275.694343159,42.4850247072,17.5386677733
 10/26  10:00:00,1446.49134092,117.058497796,512.351951119,0.0,243.2593065,310.10971186,324.13408808,226.933706401,70.808374512,26.3920071664
 10/26  11:00:00,1451.10631367,117.925783727,513.267034471,0.0,243.2593065,310.10971186,305.129913252,207.896172002,70.808374512,26.425366738
 10/26  12:00:00,1407.85830345,119.369459762,511.212625128,0.0,243.2593065,310.10971186,306.163842527,209.018845811,70.808374512,26.3366222045
 10/26  13:00:00,1441.69228522,120.696115498,510.2482626,0.0,243.2593065,302.612436532,285.249957424,202.177888567,56.6466996096,26.4253692471
 10/26  14:00:00,1445.70133523,122.072133349,512.01155731,0.0,243.2593065,302.612436532,257.626675428,188.749323094,42.4850247072,26.3923276262
 10/26  15:00:00,1446.97889638,123.781782403,511.486473027,0.0,243.2593065,302.612436532,262.9317348,179.923813645,56.6466996096,26.3612215455
 10/26  16:00:00,1450.59185659,123.743945529,509.697220547,0.0,243.2593065,310.10971186,296.252996313,193.762201357,84.9700494144,17.5207455416
 10/26  17:00:00,1455.09525319,124.873049172,511.687634925,0.0,243.2593065,310.10971186,284.076937449,181.706631404,84.9700494144,17.4002566306
 10/26  18:00:00,1159.32222251,97.2942717218,511.13660425,0.0,166.938926447,199.110933808,292.201313647,198.540278714,84.9700494144,8.69098551782
 10/26  19:00:00,1162.94182453,97.2942717218,510.245844188,0.0,166.938926447,191.61365848,301.286324912,235.947763003,56.6466996096,8.69186229917
 10/26  20:00:00,1047.46168503,97.2942717218,526.588768156,0.0,100.150657288,124.558693486,369.109481741,303.771083659,56.6466996096,8.69169847242
 10/26  21:00:00,1034.30246407,97.2942717218,551.532204758,0.0,100.150657288,124.558693486,380.194930819,320.376293906,42.4850247072,17.3336122053
 10/26  22:00:00,969.969651613,97.2942717218,554.871535698,0.0,46.0930336215,124.558693486,379.055133799,342.056856546,28.3233498048,8.67492744846
 10/26  23:00:00,969.115346193,97.2942717218,553.073216537,0.0,46.0930336215,124.558693486,373.431937033,350.594788665,14.1616749024,8.67547346539
 10/26  24:00:00,958.099678071,97.2942717218,554.514433997,0.0,46.0930336215,113.312780494,373.586817072,359.246116439,5.66466996096,8.67603067268
 10/27  01:00:00,959.205162262,97.2942717218,555.732319561,0.0,46.0930336215,113.312780494,381.029097121,366.689597868,5.66466996096,8.67482929226
 10/27  02:00:00,960.07904699,97.2942717218,556.68614302,0.0,46.0930336215,113.312780494,388.28732139,373.947232201,5.66466996096,8.67541922794
 10/27  03:00:00,958.731979856,97.2942717218,555.237386173,0.0,46.0930336215,113.312780494,394.434549019,380.093879936,5.66466996096,8.67599912114
 10/27  04:00:00,1050.8054827,97.2942717218,553.292465319,0.0,100.150657288,148.969399434,379.608930121,365.269545357,5.66466996096,8.67471480299
 10/27  05:00:00,1047.04576148,101.580963426,544.359542032,0.0,100.150657288,149.894399434,488.18731907,465.350379955,14.1616749024,8.67526421217
 10/27  06:00:00,1278.5432207,106.995689587,542.992618843,0.0,176.471037341,302.612436532,392.828239991,355.829059422,28.3233498048,8.67583076414
 10/27  07:00:00,1388.63078899,112.091868524,537.459458375,0.0,243.2593065,310.10971186,391.509523554,331.588888838,42.4850247072,17.4356100096
 10/27  08:00:00,1416.13332463,114.138986794,526.047283667,0.0,243.2593065,310.10971186,375.436507371,301.29764281,56.6466996096,17.4921649518
 10/27  09:00:00,1434.57497115,115.648687629,511.647926,0.0,243.2593065,302.612436532,340.594114424,271.814702798,42.4850247072,26.2943869179
 10/27  10:00:00,1443.19917657,117.186104358,510.494627691,0.0,243.2593065,310.10971186,334.535380751,237.335013473,70.808374512,26.3919927663
 10/27  11:00:00,1448.69473,118.556653582,511.307236898,0.0,243.2593065,310.10971186,304.881956402,207.642729134,70.808374512,26.4308527562
 10/27  12:00:00,1412.62811021,120.836453512,513.077562793,0.0,243.2593065,310.10971186,275.862238947,187.48726138,70.808374512,17.5666030557
 10/27  13:00:00,1452.78642085,124.872826922,514.513636219,0.0,243.2593065,302.612436532,253.709593788,161.831163552,56.6466996096,35.2317306268
 10/27  14:00:00,1466.13571814,131.414055413,518.744238462,0.0,243.2593065,302.612436532,189.694653277,128.123358609,42.4850247072,19.0862699609
 10/27  15:00:00,1475.01488806,137.879575278,520.186070676,0.0,243.2593065,302.612436532,185.255358032,103.728845352,56.6466996096,24.879813071
 10/27  16:00:00,1483.87122574,141.310445481,519.005261501,0.0,243.2593065,310.10971186,205.52775273,94.2848880716,84.9700494144,26.2728152444
 10/27  17:00:00,1485.73928079,143.66623663,518.571996602,0.0,243.2593065,310.10971186,181.247473092,87.5655326529,84.9700494144,8.71189102497
 10/27  18:00:00,1160.92166728,97.3280208806,509.950055136,0.0,166.938926447,199.110933808,248.462407974,146.128193554,84.9700494144,17.3641650058
 10/27  19:00:00,1170.57144598,97.3427440106,517.584526305,0.0,166.938926447,191.61365848,289.747768026,224.410818725,56.6466996096,8.69024969199
 10/27  20:00:00,1077.68433912,97.3322956312,556.69066958,0.0,100.150657288,124.558693486,346.831709355,281.494890359,56.6466996096,8.69011938604
 10/27  21:00:00,1045.25687646,97.3292316502,563.866457022,0.0,100.150657288,124.558693486,344.434417436,293.271770196,42.4850247072,8.67762253318
 10/27  22:00:00,978.838079976,97.3162356428,564.625319829,0.0,46.0930336215,124.558693486,353.739742,316.741766772,28.3233498048,8.67462542374
 10/27  23:00:00,977.806374258,97.3073176882,562.628456618,0.0,46.0930336215,124.558693486,350.808473866,327.971634648,14.1616749024,8.6751643156
 10/27  24:00:00,965.732364626,97.2988778738,562.896178981,0.0,46.0930336215,113.312780494,361.271472356,338.276467993,5.66466996096,17.3303344025
 10/28  01:00:00,967.145275673,97.2942717218,564.414216966,0.0,46.0930336215,113.312780494,362.222954896,347.883159829,5.66466996096,8.67512510604
 10/28  02:00:00,967.528535321,97.2942717218,564.800808934,0.0,46.0930336215,113.312780494,370.6557828,356.315383744,5.66466996096,8.67572909496
 10/28  03:00:00,965.666363219,97.2942717218,562.77355758,0.0,46.0930336215,113.312780494,378.329490826,363.988495588,5.66466996096,8.67632527773
 10/28  04:00:00,973.785389622,97.2942717218,560.342599883,0.0,55.6251445156,113.312780494,373.691574472,359.351869094,5.66466996096,8.67503541771
 10/28  05:00:00,973.011550261,97.2942717218,559.531503889,0.0,55.6251445156,113.312780494,387.302233765,364.464952133,14.1616749024,8.67560672951
 10/28  06:00:00,1045.78762182,97.2942717218,559.238025187,0.0,65.1572554096,176.889270242,346.156534774,309.156991531,28.3233498048,8.67619343773
 10/28  07:00:00,1152.80154979,100.78105512,552.875223027,0.0,109.682768182,220.96816451,436.899892802,385.739946203,42.4850247072,8.67492189226
 10/28  08:00:00,1150.4799051,100.818684664,543.818670299,0.0,109.682768182,220.96816451,419.696964129,345.661502472,56.6466996096,17.3887620468
 10/28  09:00:00,1252.08109397,103.971738717,535.266118146,0.0,131.945524568,266.955817592,360.381109337,309.166711896,42.4850247072,8.72937273401
 10/28  10:00:00,1253.51099594,104.709003106,529.163313642,0.0,131.945524568,274.45309292,388.415101446,291.378929002,70.808374512,26.2277979316
 10/28  11:00:00,1243.38240545,105.190074143,518.731341368,0.0,131.945524568,274.45309292,365.736682915,277.435654091,70.808374512,17.4926543125
 10/28  12:00:00,1203.88783095,105.947295877,511.684217421,0.0,131.945524568,274.45309292,347.824293686,259.5228864,70.808374512,17.4930327741
 10/28  13:00:00,1197.18233868,106.652657726,511.505442245,0.0,131.945524568,266.955817592,310.743048281,236.608581896,56.6466996096,17.4877667757
 10/28  14:00:00,1198.51038011,107.060377345,511.148560622,0.0,131.945524568,266.955817592,273.93455665,213.959705691,42.4850247072,17.4898262518
 10/28  15:00:00,1109.58907159,97.3005878424,511.109835095,0.0,109.682768182,212.545889182,247.738214685,164.864299499,56.6466996096,26.2272155765
