Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  16:00:00,1117.01065321,97.3337439296,511.385035476,0.0,109.682768182,220.04316451,269.020788522,166.562335321,84.9700494144,17.4884037866
 10/28  17:00:00,1077.06652844,97.34274181,512.914461541,0.0,109.682768182,220.04316451,284.190307981,181.787941109,84.9700494144,17.4323174571
 10/28  18:00:00,1051.72565241,97.3349717213,521.378307026,0.0,100.150657288,199.110933808,325.374523638,231.729173875,84.9700494144,8.67530034831
 10/28  19:00:00,1063.2762588,97.3303815826,527.322326022,0.0,100.150657288,191.61365848,315.937484156,250.614903843,56.6466996096,8.67588070333
 10/28  20:00:00,958.498793186,97.3139643487,533.081307404,0.0,55.6251445156,124.558693486,364.6496828,299.328345222,56.6466996096,8.67463796873
 10/28  21:00:00,963.584005106,97.3070538528,538.460033971,0.0,55.6251445156,124.558693486,362.634948492,311.474752048,42.4850247072,8.67517173692
 10/28  22:00:00,961.643701526,97.3006824997,546.214189412,0.0,46.0930336215,124.558693486,370.608964528,333.609866855,28.3233498048,8.67574786753
 10/28  23:00:00,964.625356132,97.2949769822,548.192690439,0.0,46.0930336215,124.558693486,366.043651515,343.205640734,14.1616749024,8.67633587817
 10/28  24:00:00,955.530248316,97.2942717218,551.729691012,0.0,46.0930336215,113.312780494,367.283622809,352.943904696,5.66466996096,8.67504815205
 10/29  01:00:00,948.899460001,97.2942717218,556.703556911,0.0,34.9616554283,113.312780494,377.401987525,363.061605596,5.66466996096,8.67571196768
 10/29  02:00:00,952.567943882,97.2942717218,560.724472842,0.0,34.9616554283,113.312780494,385.843573717,371.502542693,5.66466996096,8.67636106271
 10/29  03:00:00,953.891744317,97.2942717218,562.199701096,0.0,34.9616554283,113.312780494,392.81974644,378.479972844,5.66466996096,8.67510363514
 10/29  04:00:00,964.53839766,97.2942717218,562.548212527,0.0,44.4937663224,113.312780494,386.825994777,372.485637278,5.66466996096,8.67568753861
 10/29  05:00:00,966.921147005,97.2942717218,565.201682672,0.0,44.4937663224,113.312780494,408.136438118,376.643442149,14.1616749024,17.3313210666
 10/29  06:00:00,1039.20676072,97.2942717218,564.390326886,0.0,54.0258772165,176.889270242,357.537399643,320.538447279,28.3233498048,8.6756025595
 10/29  07:00:00,1032.42289906,97.2942717218,557.514999776,0.0,54.0258772165,184.38654557,364.649843792,313.48861725,42.4850247072,8.67620183512
 10/29  08:00:00,1095.01625837,97.2942717218,547.657325581,0.0,65.1572554096,220.04316451,352.889319188,287.541328251,56.6466996096,8.70129132745
 10/29  09:00:00,1082.60220135,97.2942717218,542.379894441,0.0,65.1572554096,212.545889182,344.668306217,284.751656715,42.4850247072,17.4316247941
 10/29  10:00:00,1081.83043269,97.3060848251,534.757820261,0.0,65.1572554096,220.04316451,347.896069394,259.606499951,70.808374512,17.4811949314
 10/29  11:00:00,1068.53167929,97.3453934138,521.996918168,0.0,65.1572554096,220.04316451,325.728462321,237.441108671,70.808374512,17.4789791373
 10/29  12:00:00,1060.48967917,97.3730531933,515.945893973,0.0,65.1572554096,220.04316451,317.485454383,229.196362315,70.808374512,17.4807175563
 10/29  13:00:00,1052.86740056,97.3925122244,515.843706195,0.0,65.1572554096,212.545889182,297.968261719,223.839043701,56.6466996096,17.4825184089
 10/29  14:00:00,1055.04792835,97.416430333,517.769237033,0.0,65.1572554096,212.545889182,281.444648362,212.746235446,42.4850247072,26.2133882088
 10/29  15:00:00,1062.59196207,97.4241695753,524.789754901,0.0,65.1572554096,212.545889182,285.180790754,211.054891578,56.6466996096,17.4791995665
 10/29  16:00:00,1046.27441019,97.4088557543,532.703083786,0.0,65.1572554096,220.04316451,317.401189044,214.950192052,84.9700494144,17.4809475776
 10/29  17:00:00,999.190636626,97.3850957669,532.225554101,0.0,54.0258772165,184.38654557,329.253361357,226.853707915,84.9700494144,17.4296040274
 10/29  18:00:00,974.804358142,97.3689233143,534.250631941,0.0,44.4937663224,163.454314868,360.945687704,267.299965155,84.9700494144,8.67567313432
 10/29  19:00:00,985.834112189,97.3555462283,539.798245878,0.0,44.4937663224,155.95703954,350.36467417,285.041705368,56.6466996096,8.67626919293
 10/29  20:00:00,958.139449311,97.348833691,543.062797966,0.0,44.4937663224,124.558693486,386.16724345,320.845533301,56.6466996096,8.67501053901
 10/29  21:00:00,956.348419037,97.3407403222,541.8319247,0.0,44.4937663224,124.558693486,380.654391331,329.493786851,42.4850247072,8.67557977271
 10/29  22:00:00,948.659790102,97.3308451778,544.234843239,0.0,34.9616554283,124.558693486,387.204459214,350.204931082,28.3233498048,8.67617832713
 10/29  23:00:00,950.641422,97.3205564341,545.210143677,0.0,34.9616554283,124.558693486,382.392000197,359.555395594,14.1616749024,8.67492970094
 10/29  24:00:00,940.768551396,97.310054875,547.898815055,0.0,34.9616554283,113.312780494,383.236762022,368.896594438,5.66466996096,8.67549762274
 10/30  01:00:00,955.5116329,97.3020440068,551.777690086,0.0,46.0930336215,113.312780494,391.29904565,376.958188488,5.66466996096,8.67618720174
 10/30  02:00:00,957.624812829,97.2948262909,554.086578663,0.0,46.0930336215,113.312780494,398.456611369,384.1169439,5.66466996096,8.67499750729
 10/30  03:00:00,957.946966332,97.2943421066,554.451928976,0.0,46.0930336215,113.312780494,404.761629973,390.42137134,5.66466996096,8.67558867219
 10/30  04:00:00,1047.85549433,97.2942717218,553.80530034,0.0,100.150657288,148.969399434,397.27289892,374.277039391,5.66466996096,17.3311895688
 10/30  05:00:00,1045.74929591,98.6216443399,548.847815034,0.0,100.150657288,149.894399434,575.614592851,552.777360962,14.1616749024,8.67555698621
 10/30  06:00:00,1274.09862024,101.451437506,545.316850849,0.0,176.471037341,302.612436532,430.259791902,393.260273823,28.3233498048,8.67616827394
 10/30  07:00:00,1391.24802709,104.158992108,544.222075921,0.0,243.2593065,310.10971186,420.834846129,360.913779253,42.4850247072,17.4360421695
 10/30  08:00:00,1419.04272298,105.89781243,536.663627513,0.0,243.2593065,310.10971186,407.39227892,333.251244151,56.6466996096,17.4943351596
 10/30  09:00:00,1437.75615642,106.871959302,522.473540867,0.0,243.2593065,302.612436532,373.176295632,313.15143124,42.4850247072,17.5398396849
 10/30  10:00:00,1434.39055063,108.183689032,511.957998041,0.0,243.2593065,310.10971186,376.778731285,279.568457578,70.808374512,26.4018991959
 10/30  11:00:00,1439.35121316,109.330750426,512.654386045,0.0,243.2593065,310.10971186,335.04658075,237.807897122,70.808374512,26.4303091162
 10/30  12:00:00,1404.17345141,111.491538439,513.247076273,0.0,243.2593065,310.10971186,292.53934367,195.389113494,70.808374512,26.3418556641
 10/30  13:00:00,1443.39494888,114.128890694,515.765095085,0.0,243.2593065,302.612436532,262.855300072,179.776955195,56.6466996096,26.4316452678
 10/30  14:00:00,1442.56032618,115.751708724,514.298674672,0.0,243.2593065,302.612436532,247.062532199,178.178735563,42.4850247072,26.3987719291
 10/30  15:00:00,1444.0740459,118.128425507,513.518366185,0.0,243.2593065,302.612436532,250.785630893,167.771075422,56.6466996096,26.3678558611
 10/30  16:00:00,1454.30621497,121.1579466,513.694717873,0.0,243.2593065,310.10971186,255.234716414,152.74020166,84.9700494144,17.5244653403
 10/30  17:00:00,1459.00540212,123.814863035,514.94397769,0.0,243.2593065,310.10971186,242.303745615,139.929479085,84.9700494144,17.4042171151
 10/30  18:00:00,1160.20486418,97.3528799271,511.179209287,0.0,166.938926447,199.110933808,256.975574376,163.314635663,84.9700494144,8.69088929799
 10/30  19:00:00,1162.30961609,97.3628347449,509.723179114,0.0,166.938926447,191.61365848,285.25097284,214.328541104,56.6466996096,14.2757321262
 10/30  20:00:00,1040.13956521,97.3482600415,519.7983982,0.0,100.150657288,124.558693486,351.453539269,283.029124124,56.6466996096,11.7777155351
 10/30  21:00:00,1014.47496624,97.342686756,532.289245645,0.0,100.150657288,124.558693486,351.207211323,300.044490571,42.4850247072,8.67769604508
 10/30  22:00:00,958.300169127,97.3285478331,542.808011404,0.0,46.0930336215,124.558693486,362.78723385,325.787352635,28.3233498048,8.67653140944
 10/30  23:00:00,963.409066348,97.3186824031,546.852451423,0.0,46.0930336215,124.558693486,359.551405917,336.714453724,14.1616749024,8.67527729093
 10/30  24:00:00,952.71440604,97.309199914,548.649485295,0.0,46.0930336215,113.312780494,360.711291068,346.370743499,5.66466996096,8.67587760854
 10/31  01:00:00,956.092993305,97.2997487312,552.326634806,0.0,46.0930336215,113.312780494,370.391253736,356.049995292,5.66466996096,8.67658848325
 10/31  02:00:00,957.441492448,97.2942717218,553.812059251,0.0,46.0930336215,113.312780494,378.907173397,364.567117059,5.66466996096,8.67538637644
 10/31  03:00:00,957.471750794,97.2943085785,553.855664029,0.0,46.0930336215,113.312780494,386.340423731,371.999741671,5.66466996096,8.67601209994
 10/31  04:00:00,1050.40768531,97.2942717218,552.896503457,0.0,100.150657288,148.969399434,380.581174062,357.584440272,5.66466996096,17.3320638289
 10/31  05:00:00,1047.45112723,100.40631103,546.035536328,0.0,100.150657288,149.894399434,498.573111033,475.735412605,14.1616749024,8.67602352495
 10/31  06:00:00,1271.93698138,105.875162744,537.267810469,0.0,176.471037341,302.612436532,392.74245053,355.742442858,28.3233498048,8.67665786789
 10/31  07:00:00,1378.58167228,110.128576734,526.26330303,0.0,243.2593065,310.10971186,390.551482853,330.629244056,42.4850247072,17.4372140891
 10/31  08:00:00,1404.55156508,111.908353886,518.011145554,0.0,243.2593065,310.10971186,384.080403968,309.937887612,56.6466996096,17.4958167469
 10/31  09:00:00,1433.62636246,112.912961048,513.349096274,0.0,243.2593065,302.612436532,358.674906422,298.648484125,42.4850247072,17.5413975892
 10/31  10:00:00,1437.37617948,114.388535392,508.980731303,0.0,243.2593065,310.10971186,378.521460024,281.313394257,70.808374512,26.3996912548
 10/31  11:00:00,1440.47540736,116.205000885,508.996912371,0.0,243.2593065,310.10971186,354.354430957,257.112993715,70.808374512,26.4330627304
 10/31  12:00:00,1403.95546407,117.91663024,510.032578412,0.0,243.2593065,310.10971186,318.09263934,220.939309703,70.808374512,26.3449551251
 10/31  13:00:00,1441.23973199,119.797115616,510.938614716,0.0,243.2593065,302.612436532,284.725465366,201.64397163,56.6466996096,26.4347941259
 10/31  14:00:00,1446.14576643,122.462213446,511.938273865,0.0,243.2593065,302.612436532,250.151314126,181.264320421,42.4850247072,26.4019689971
 10/31  15:00:00,1450.34725103,125.8982389,511.988975445,0.0,243.2593065,302.612436532,243.858729883,160.845742278,56.6466996096,26.3662879949
 10/31  16:00:00,1462.25787301,129.393302481,512.943994864,0.0,243.2593065,310.10971186,244.894530246,142.402063946,84.9700494144,17.5224168857
 10/31  17:00:00,1469.19893253,132.395201483,515.486687156,0.0,243.2593065,310.10971186,231.34536869,128.971868322,84.9700494144,17.403450954
 10/31  18:00:00,1159.80023073,97.3422927709,510.520761118,0.0,166.938926447,199.110933808,256.121314397,162.459446367,84.9700494144,8.69181861629
 10/31  19:00:00,1161.88823391,97.3541613569,509.951994199,0.0,166.938926447,191.61365848,289.712488591,215.702427426,56.6466996096,17.363361556
 10/31  20:00:00,1048.77657988,97.3394001863,528.20848331,0.0,100.150657288,124.558693486,353.138478767,287.800230635,56.6466996096,8.69154852257
 10/31  21:00:00,1025.6372675,97.3346023968,542.987312761,0.0,100.150657288,124.558693486,351.943899784,300.780168498,42.4850247072,8.67870657818
 10/31  22:00:00,962.966342696,97.3209406586,547.203357466,0.0,46.0930336215,124.558693486,360.513929937,323.514935586,28.3233498048,8.67564454648
 10/31  23:00:00,962.113762459,97.3114365585,545.414129245,0.0,46.0930336215,124.558693486,356.498976362,333.66103346,14.1616749024,8.67626799908
 10/31  24:00:00,948.899848692,97.3023671137,544.502812545,0.0,46.0930336215,113.312780494,357.477301446,343.137933291,5.66466996096,8.67469819416
 11/01  01:00:00,950.519640854,97.2949349957,546.292002458,0.0,46.0930336215,113.312780494,366.980743179,352.640361275,5.66466996096,8.67571194257
 11/01  02:00:00,952.18591668,97.2942717218,548.098871571,0.0,46.0930336215,113.312780494,383.657453494,360.879641727,5.66466996096,17.1131418068
 11/01  03:00:00,950.326247427,97.2942717218,546.085984905,0.0,46.0930336215,113.312780494,382.427114315,367.868220788,5.66466996096,8.8942235659
 11/01  04:00:00,1038.7753917,97.2942717218,543.845531783,0.0,100.150657288,148.969399434,368.311186207,353.970029576,5.66466996096,8.67648666985
 11/01  05:00:00,1036.07440485,102.064355633,535.527681101,0.0,100.150657288,149.894399434,479.064610178,456.227639857,14.1616749024,8.67529541881
 11/01  06:00:00,1260.44960755,107.88198774,525.849260445,0.0,176.471037341,302.612436532,382.219523883,345.22027956,28.3233498048,8.67589451816
 11/01  07:00:00,1369.39180509,112.709181735,515.599068152,0.0,243.2593065,310.10971186,376.629457823,316.704753736,42.4850247072,17.4396793797
 11/01  08:00:00,1399.2040523,114.277768567,510.763285482,0.0,243.2593065,310.10971186,353.246508204,279.101116111,56.6466996096,17.4986924835
 11/01  09:00:00,1439.07926518,115.3912846,512.796237674,0.0,243.2593065,302.612436532,290.453312611,230.428463462,42.4850247072,17.5398244426
 11/01  10:00:00,1449.61343994,116.756022444,513.733543162,0.0,243.2593065,310.10971186,312.324321438,215.111949845,70.808374512,26.4039970809
 11/01  11:00:00,1454.71235748,119.430458062,514.237578586,0.0,243.2593065,310.10971186,298.195303031,192.145612522,70.808374512,35.2413159969
 11/01  12:00:00,1422.88078986,123.159925668,518.229014723,0.0,243.2593065,310.10971186,256.015373991,167.639242355,70.808374512,17.5677571243
 11/01  13:00:00,1467.04201825,128.142440598,522.059566362,0.0,243.2593065,302.612436532,221.824766988,138.743635318,56.6466996096,26.4344320602
 11/01  14:00:00,1471.19119767,132.795681746,521.52530844,0.0,243.2593065,302.612436532,187.033109956,118.146106616,42.4850247072,26.401978633
 11/01  15:00:00,1476.73272769,139.233539847,520.617528549,0.0,243.2593065,302.612436532,179.326068071,96.3077196067,56.6466996096,26.3716488544
 11/01  16:00:00,1486.90509889,143.481534856,519.900265096,0.0,243.2593065,310.10971186,196.287017525,85.0404215392,84.9700494144,26.2765465712
 11/01  17:00:00,1488.9617001,146.642816875,518.82099897,0.0,243.2593065,310.10971186,171.888275005,78.2056896285,84.9700494144,8.71253596217
 11/01  18:00:00,1176.60258124,97.2942717218,519.361714588,0.0,166.938926447,199.110933808,216.94084388,123.278585955,84.9700494144,8.69220851026
 11/01  19:00:00,1167.98844188,97.2945396287,511.817169945,0.0,166.938926447,191.61365848,244.41504116,170.401936043,56.6466996096,17.3664055075
 11/01  20:00:00,1031.46597069,97.2942717218,511.376020981,0.0,100.150657288,124.558693486,299.007433345,233.667661722,56.6466996096,8.69307201317
 11/01  21:00:00,990.55682693,97.2942717218,511.01187656,0.0,100.150657288,124.558693486,310.666885941,259.503570853,42.4850247072,8.67829038128
 11/01  22:00:00,921.701078945,97.2942717218,510.330215352,0.0,46.0930336215,124.558693486,339.70846526,302.70977445,28.3233498048,8.67534100437
 11/01  23:00:00,933.38919956,97.2942717218,519.618340631,0.0,46.0930336215,124.558693486,355.699338626,332.861717023,14.1616749024,8.67594670042
 11/01  24:00:00,937.740918377,97.2942717218,534.246591264,0.0,46.0930336215,113.312780494,374.625629923,351.628847374,5.66466996096,17.3321125885
 11/02  01:00:00,949.639056587,97.2942717218,545.557774268,0.0,46.0930336215,113.312780494,375.680110923,361.339316582,5.66466996096,8.67612438036
 11/02  02:00:00,954.520742594,97.2942717218,550.658152593,0.0,46.0930336215,113.312780494,384.056592077,369.715108008,5.66466996096,8.67681410816
 11/02  03:00:00,954.79952023,97.2942717218,550.967558873,0.0,46.0930336215,113.312780494,391.078859609,376.738571702,5.66466996096,8.67561794684
 11/02  04:00:00,1045.2381088,97.2942717218,550.866148336,0.0,100.150657288,148.969399434,377.210623135,362.869703606,5.66466996096,8.67624956789
 11/02  05:00:00,1043.88424005,101.985955954,543.372137947,0.0,100.150657288,149.894399434,487.687324667,464.84872963,14.1616749024,8.67692013443
 11/02  06:00:00,1272.76692004,107.473589823,537.75427722,0.0,176.471037341,302.612436532,391.098595843,354.099535331,28.3233498048,8.67571070721
 11/02  07:00:00,1383.69006359,112.35588666,528.751008832,0.0,243.2593065,310.10971186,388.869956137,328.944661995,42.4850247072,17.4402694348
 11/02  08:00:00,1403.23957791,113.986232979,514.684657841,0.0,243.2593065,310.10971186,375.486617383,301.344252096,56.6466996096,17.4956656775
 11/02  09:00:00,1434.78198329,115.347512475,511.364142122,0.0,243.2593065,302.612436532,327.28217264,258.49317507,42.4850247072,26.3039728629
 11/02  10:00:00,1448.933826,116.563401679,513.443917824,0.0,243.2593065,310.10971186,313.886712126,216.673452331,70.808374512,26.404885283
 11/02  11:00:00,1457.03619991,119.991379595,515.405869102,0.0,243.2593065,310.10971186,283.507007241,186.258815699,70.808374512,26.4398170301
 11/02  12:00:00,1433.15533532,128.066367404,521.74940579,0.0,243.2593065,310.10971186,232.399347365,135.24564063,70.808374512,26.3453322226
 11/02  13:00:00,1477.17841364,138.96259852,521.355904526,0.0,243.2593065,302.612436532,174.770994184,91.6878747437,56.6466996096,26.4364198305
 11/02  14:00:00,1481.9947907,144.171927335,520.974958092,0.0,243.2593065,302.612436532,141.368444791,72.4797297553,42.4850247072,26.403690329
 11/02  15:00:00,1484.45285225,147.394651456,520.251624189,0.0,243.2593065,302.612436532,135.449936055,61.2162887005,56.6466996096,17.5869477448
 11/02  16:00:00,1493.54415232,150.342225977,519.742576707,0.0,243.2593065,310.10971186,164.43047455,53.1808957899,84.9700494144,26.2795293456
 11/02  17:00:00,1495.58851128,152.358735018,519.803611102,0.0,243.2593065,310.10971186,143.27224819,49.5901506161,84.9700494144,8.71204815919
 11/02  18:00:00,1182.96266924,97.2942717218,523.942725572,0.0,166.938926447,199.110933808,205.000126726,102.66332767,84.9700494144,17.3667496422
 11/02  19:00:00,1189.81540651,97.2942717218,526.108416224,0.0,166.938926447,191.61365848,207.129711567,141.789922069,56.6466996096,8.69308988837
 11/02  20:00:00,1037.93911062,97.2942717218,513.637547931,0.0,100.150657288,124.558693486,274.874451839,209.534719364,56.6466996096,8.69303286561
 11/02  21:00:00,996.218145144,97.2942717218,513.111346587,0.0,100.150657288,124.558693486,290.942898877,231.121771874,42.4850247072,17.3361022959
 11/02  22:00:00,927.202599096,97.2942717218,512.700721456,0.0,46.0930336215,124.558693486,298.173571481,261.173924941,28.3233498048,8.67629673496
 11/02  23:00:00,926.720175519,97.2942717218,512.223233365,0.0,46.0930336215,124.558693486,303.650503098,280.811865958,14.1616749024,8.67696223754
 11/02  24:00:00,911.997982007,97.2942717218,511.479323001,0.0,46.0930336215,113.312780494,327.054645155,312.714225707,5.66466996096,8.67574948656
 11/03  01:00:00,910.192693096,97.2942717218,510.384930942,0.0,46.0930336215,113.312780494,357.043080288,342.701908994,5.66466996096,8.67650133359
 11/03  02:00:00,920.389190353,97.2942717218,518.94673617,0.0,46.0930336215,113.312780494,386.480971493,372.139082573,5.66466996096,8.67721895914
 11/03  03:00:00,937.377956612,97.2942717218,534.103048336,0.0,46.0930336215,113.312780494,402.405576912,388.064895629,5.66466996096,8.67601132216
 11/03  04:00:00,1041.22383268,97.2942717218,543.153438117,0.0,100.150657288,148.969399434,389.419838124,375.078489517,5.66466996096,8.67667864613
 11/03  05:00:00,1042.72251957,101.260946275,540.120032615,0.0,100.150657288,149.894399434,502.694333497,479.855285201,14.1616749024,8.67737339345
 11/03  06:00:00,1273.23907361,106.36935275,537.88803557,0.0,176.471037341,302.612436532,406.19913865,369.198574889,28.3233498048,8.67721395627
 11/03  07:00:00,1392.4365286,110.820244148,538.428908892,0.0,243.2593065,310.10971186,408.179533596,348.252567532,42.4850247072,17.4419413569
 11/03  08:00:00,1419.09615717,112.342266112,530.294065753,0.0,243.2593065,310.10971186,406.241491103,329.926976313,56.6466996096,19.6678151804
 11/03  09:00:00,1435.69182481,114.210360633,513.526949456,0.0,243.2593065,302.612436532,345.557381785,278.940242179,42.4850247072,24.1321148989
 11/03  10:00:00,1449.69115503,116.355317546,514.691067466,0.0,243.2593065,310.10971186,310.099045716,212.88771681,70.808374512,26.4029543945
 11/03  11:00:00,1462.29447162,121.358122205,518.022046695,0.0,243.2593065,310.10971186,263.703973129,166.457731081,70.808374512,26.437867536
 11/03  12:00:00,1432.54457188,126.003560341,522.876992899,0.0,243.2593065,310.10971186,242.213620703,145.061456417,70.808374512,26.3437897745
 11/03  13:00:00,1468.8647599,129.534636429,522.249384872,0.0,243.2593065,302.612436532,213.857810723,130.771145606,56.6466996096,26.4399655073
 11/03  14:00:00,1473.31846157,134.952950223,521.295537792,0.0,243.2593065,302.612436532,175.551223454,106.658904732,42.4850247072,26.4072940146
 11/03  15:00:00,1479.20984208,141.912239951,520.341692472,0.0,243.2593065,302.612436532,168.792260869,85.7740585702,56.6466996096,26.3715026889
 11/03  16:00:00,1488.4520552,145.897142818,518.992809517,0.0,243.2593065,310.10971186,177.84025297,75.3433610253,84.9700494144,17.5268425303
 11/03  17:00:00,1496.2472951,153.698206437,518.995425834,0.0,243.2593065,310.10971186,157.650687094,55.2751739761,84.9700494144,17.4054637031
 11/03  18:00:00,1181.57178127,97.3305983649,522.523906584,0.0,166.938926447,199.110933808,187.26724451,93.6035291743,84.9700494144,8.69366592099
 11/03  19:00:00,1173.79531384,97.3315209899,515.656753695,0.0,166.938926447,191.61365848,207.444318546,142.104001479,56.6466996096,8.69361745764
 11/03  20:00:00,1030.90597996,97.3158175273,511.067590198,0.0,100.150657288,124.558693486,287.997783828,213.983879404,56.6466996096,17.3672048147
 11/03  21:00:00,988.600928636,97.3112139495,509.806449879,0.0,100.150657288,124.558693486,302.76147852,251.598116102,42.4850247072,8.67833771024
 11/03  22:00:00,929.321369086,97.2986427034,516.703753007,0.0,46.0930336215,124.558693486,346.051000208,309.050432025,28.3233498048,8.67721837816
 11/03  23:00:00,957.157651951,97.2942717218,541.310998913,0.0,46.0930336215,124.558693486,358.035882982,335.19820273,14.1616749024,8.67600534979
 11/03  24:00:00,961.777497122,97.2942717218,558.251280311,0.0,46.0930336215,113.312780494,362.421720386,348.080376741,5.66466996096,8.67667368375
 11/04  01:00:00,968.232664766,97.2942717218,565.221442507,0.0,46.0930336215,113.312780494,373.912252325,359.570130701,5.66466996096,8.67745166237
 11/04  02:00:00,975.533027292,97.2942717218,573.101620958,0.0,46.0930336215,113.312780494,385.381357281,371.040414267,5.66466996096,8.67627305303
 11/04  03:00:00,979.198811709,97.2942717218,577.064062079,0.0,46.0930336215,113.312780494,403.842135369,380.844665544,5.66466996096,17.3327998638
 11/04  04:00:00,993.581947451,97.2942717218,581.446866494,0.0,55.6251445156,113.312780494,392.452264293,378.111123647,5.66466996096,8.67647068524
 11/04  05:00:00,999.311515907,97.2942717218,587.646112176,0.0,55.6251445156,113.312780494,408.603667723,385.764826085,14.1616749024,8.67716673564
 11/04  06:00:00,1073.88539306,97.2942717218,589.318886906,0.0,65.1572554096,176.889270242,367.777760452,330.778425915,28.3233498048,8.67598473164
 11/04  07:00:00,1181.12414728,100.071412614,579.836450908,0.0,109.682768182,220.96816451,468.862285095,417.700608086,42.4850247072,8.67665230177
 11/04  08:00:00,1161.88903496,100.079030972,556.789086002,0.0,109.682768182,220.96816451,441.713497217,376.361099977,56.6466996096,8.70569763059
 11/04  09:00:00,1251.96417383,102.951047383,535.900001533,0.0,131.945524568,266.955817592,391.428347917,331.495786672,42.4850247072,17.4475365382
 11/04  10:00:00,1248.58968807,103.487273159,525.818155698,0.0,131.945524568,274.45309292,400.587213381,303.542010564,70.808374512,26.2368283059
 11/04  11:00:00,1240.24458209,103.811756841,517.229656774,0.0,131.945524568,274.45309292,375.151198883,286.846414205,70.808374512,17.4964101654
 11/04  12:00:00,1202.54916749,104.266011419,511.894940674,0.0,131.945524568,274.45309292,362.721462874,274.415885198,70.808374512,17.4972031642
 11/04  13:00:00,1195.75187218,105.095082262,511.853290508,0.0,131.945524568,266.955817592,326.156468525,252.017326949,56.6466996096,17.4924419658
 11/04  14:00:00,1199.95528615,106.276209512,512.524659374,0.0,131.945524568,266.955817592,269.134727279,209.154852658,42.4850247072,17.4948499133
 11/04  15:00:00,1112.06345122,97.3298137747,512.44172355,0.0,109.682768182,212.545889182,227.280117048,144.401764342,56.6466996096,26.2316530956
 11/04  16:00:00,1118.9126075,97.3819368699,512.120519762,0.0,109.682768182,220.04316451,245.147536648,142.682989625,84.9700494144,17.4944976087
 11/04  17:00:00,1075.44369228,97.4080747011,511.487839038,0.0,109.682768182,220.04316451,252.718476426,150.310642297,84.9700494144,17.4377847148
 11/04  18:00:00,1038.85840627,97.3677062652,510.373199225,0.0,100.150657288,199.110933808,302.614559654,208.967050709,84.9700494144,8.67745953063
 11/04  19:00:00,1053.39856273,97.3502817001,518.487894848,0.0,100.150657288,191.61365848,309.903193684,244.580254488,56.6466996096,8.67623958722
 11/04  20:00:00,957.346614687,97.3335233827,532.151928116,0.0,55.6251445156,124.558693486,365.142656302,299.819035216,56.6466996096,8.67692147651
 11/04  21:00:00,969.866663456,97.3260345412,544.370108709,0.0,55.6251445156,124.558693486,364.037818688,312.877034738,42.4850247072,8.67575924207
 11/04  22:00:00,968.317049588,97.3173905073,553.18611743,0.0,46.0930336215,124.558693486,372.481860622,335.482110437,28.3233498048,8.67640038036
 11/04  23:00:00,972.861350172,97.3079845243,556.960253206,0.0,46.0930336215,124.558693486,370.548561058,347.709792513,14.1616749024,8.67709364318
 11/04  24:00:00,964.57813112,97.2981859455,561.342365668,0.0,46.0930336215,113.312780494,373.20837678,358.866715966,5.66466996096,8.67699085322
 11/05  01:00:00,958.654153057,97.2942717218,567.022720981,0.0,34.9616554283,113.312780494,384.783113315,370.441802997,5.66466996096,8.67664035742
 11/05  02:00:00,963.711919941,97.2942717218,572.490073241,0.0,34.9616554283,113.312780494,403.937574268,380.939235538,5.66466996096,17.3336687692
 11/05  03:00:00,966.618292177,97.2942717218,575.62795603,0.0,34.9616554283,113.312780494,404.302108079,389.960491804,5.66466996096,8.6769463139
 11/05  04:00:00,979.573419175,97.2942717218,578.473247785,0.0,44.4937663224,113.312780494,401.032419204,386.690082097,5.66466996096,8.67766714672
 11/05  05:00:00,982.450575812,97.2942717218,581.612849471,0.0,44.4937663224,113.312780494,416.059526109,393.221388093,14.1616749024,8.67646311318
 11/05  06:00:00,1060.92223893,97.2942717218,587.432235721,0.0,54.0258772165,176.889270242,376.255916846,339.255399107,28.3233498048,8.67716793326
 11/05  07:00:00,1064.16589429,97.2942717218,591.382913568,0.0,54.0258772165,184.38654557,389.265521185,338.104484431,42.4850247072,8.67601204662
 11/05  08:00:00,1110.96197307,97.2942717218,564.736162516,0.0,65.1572554096,220.04316451,382.534865929,308.504298618,56.6466996096,17.3838677011
 11/05  09:00:00,1080.24673396,97.2942717218,540.094552628,0.0,65.1572554096,212.545889182,337.580809004,286.367289242,42.4850247072,8.72849505487
 11/05  10:00:00,1075.31929228,97.2942717218,528.887089588,0.0,65.1572554096,220.04316451,360.072370083,271.776134912,70.808374512,17.4878606587
 11/05  11:00:00,1062.4587938,97.2942717218,516.788853272,0.0,65.1572554096,220.04316451,353.735346701,256.708691152,70.808374512,26.2182810366
 11/05  12:00:00,1058.22501788,97.3115831728,514.696953187,0.0,65.1572554096,220.04316451,313.431516448,225.137561603,70.808374512,17.4855803328
 11/05  13:00:00,1050.86236387,97.3290429225,513.999740279,0.0,65.1572554096,212.545889182,279.196038683,205.061454986,56.6466996096,17.4878840874
 11/05  14:00:00,1051.15348195,97.3410363103,513.63112013,0.0,65.1572554096,212.545889182,248.245135115,188.273813891,42.4850247072,17.4862965167
 11/05  15:00:00,1049.14992124,97.3501469666,512.34109017,0.0,65.1572554096,212.545889182,263.279855443,189.148732994,56.6466996096,17.4844228399
 11/05  16:00:00,1023.59611431,97.3565906399,512.451553776,0.0,65.1572554096,220.04316451,290.392853666,187.936120898,84.9700494144,17.4866833537
 11/05  17:00:00,976.708310676,97.3283099876,512.503168769,0.0,54.0258772165,184.38654557,309.472100195,207.066082871,84.9700494144,17.4359679096
 11/05  18:00:00,949.36461369,97.3140846473,512.127077879,0.0,44.4937663224,163.454314868,345.988161554,252.340472457,84.9700494144,8.67763968172
 11/05  19:00:00,953.479110376,97.3057630468,511.728714248,0.0,44.4937663224,155.95703954,336.831349259,271.508212552,56.6466996096,8.6764370978
 11/05  20:00:00,923.931866319,97.3010710204,512.864036975,0.0,44.4937663224,124.558693486,394.791114558,320.811290564,56.6466996096,17.3331243843
 11/05  21:00:00,938.538498539,97.2953961259,526.050007764,0.0,44.4937663224,124.558693486,396.419078094,345.257403791,42.4850247072,8.67664959658
 11/05  22:00:00,942.580153736,97.2942717218,538.688792054,0.0,34.9616554283,124.558693486,405.977831948,368.977120492,28.3233498048,8.67736165149
 11/05  23:00:00,950.870429196,97.2942717218,545.46242816,0.0,34.9616554283,124.558693486,400.315902346,377.478040143,14.1616749024,8.67618730105
 11/05  24:00:00,940.156256489,97.2942717218,547.192795063,0.0,34.9616554283,113.312780494,399.16778792,384.826245305,5.66466996096,8.67687265374
 11/06  01:00:00,953.530506358,97.2942717218,549.588185419,0.0,46.0930336215,113.312780494,405.072849894,390.730478536,5.66466996096,8.67770139686
 11/06  02:00:00,955.926469956,97.2942717218,552.194421938,0.0,46.0930336215,113.312780494,411.431301543,397.090087968,5.66466996096,8.67654361449
 11/06  03:00:00,955.691101698,97.2942717218,551.950915908,0.0,46.0930336215,113.312780494,416.320299976,401.978358238,5.66466996096,8.67727177746
 11/06  04:00:00,955.530996001,97.2942717218,551.771579416,0.0,46.0930336215,113.312780494,420.616302129,406.275497915,5.66466996096,8.67613425328
 11/06  05:00:00,1045.44017813,97.2942717218,551.102705336,0.0,100.150657288,148.969399434,403.05797947,388.716495121,5.66466996096,8.6768143874
 11/06  06:00:00,1043.95981237,97.9927206402,547.38822787,0.0,100.150657288,149.894399434,627.234501741,595.738383445,14.1616749024,17.334443393
 11/06  07:00:00,1263.46074083,100.694312811,542.784240994,0.0,176.471037341,302.612436532,451.79971884,414.799289335,28.3233498048,8.67707970077
 11/06  08:00:00,1376.15394966,102.894148315,537.810925746,0.0,243.2593065,310.10971186,431.169587421,371.244699193,42.4850247072,17.4398635213
 11/06  09:00:00,1408.71243352,104.169284754,528.88290914,0.0,243.2593065,310.10971186,413.787868568,339.641745529,56.6466996096,17.4994234298
 11/06  10:00:00,1431.48263254,105.676067267,518.302544643,0.0,243.2593065,302.612436532,370.033766136,310.002715231,42.4850247072,17.5460261979
 11/06  11:00:00,1433.65151632,106.936166278,512.482312144,0.0,243.2593065,310.10971186,383.598258197,286.381328514,70.808374512,26.4085551719
 11/06  12:00:00,1437.7731385,108.242816635,512.767985,0.0,243.2593065,310.10971186,342.532697167,245.281128352,70.808374512,26.4431943029
 11/06  13:00:00,1402.08200082,109.73203768,513.209171277,0.0,243.2593065,310.10971186,298.835957861,201.67729685,70.808374512,26.3502864986
 11/06  14:00:00,1444.11564788,113.172481373,516.694840131,0.0,243.2593065,302.612436532,253.215433872,170.127646711,56.6466996096,26.4410875518
 11/06  15:00:00,1453.44092024,117.292814493,520.529148951,0.0,243.2593065,302.612436532,213.307901564,144.413968473,42.4850247072,26.408908383
 11/06  16:00:00,1461.14540717,121.49077593,522.769453875,0.0,243.2593065,302.612436532,205.784236727,122.762858874,56.6466996096,26.3746782441
 11/06  17:00:00,1468.79927471,123.62617093,521.677020959,0.0,243.2593065,310.10971186,228.233126251,116.979459823,84.9700494144,26.283617014
 11/06  18:00:00,1472.80903621,122.034999168,520.171103287,0.0,243.2593065,310.10971186,230.728385638,137.04378762,84.9700494144,8.71454860434
 11/06  19:00:00,1171.07191844,97.3231865678,510.087025619,0.0,166.938926447,199.110933808,281.153616073,178.818247816,84.9700494144,17.3653188419
 11/06  20:00:00,1162.6306433,97.3434194701,509.777513422,0.0,166.938926447,191.61365848,293.139705325,227.800359455,56.6466996096,8.6926462608
 11/06  21:00:00,1050.16342069,97.3274241678,528.757529564,0.0,100.150657288,124.558693486,367.948639227,302.60928628,56.6466996096,8.69265333757
 11/06  22:00:00,1032.35941348,97.320549151,549.230604403,0.0,100.150657288,124.558693486,369.273720894,318.110549468,42.4850247072,8.67814671821
 11/06  23:00:00,971.064457526,97.3057673958,555.914205219,0.0,46.0930336215,124.558693486,379.35219796,342.351744579,28.3233498048,8.67710357627
 11/06  24:00:00,974.906377465,97.2960309156,559.187482042,0.0,46.0930336215,124.558693486,386.211703342,354.715541383,14.1616749024,17.334487057
 11/07  01:00:00,966.099030302,97.2942717218,563.024715036,0.0,46.0930336215,113.312780494,379.542359725,365.200188253,5.66466996096,8.67750151107
 11/07  02:00:00,970.832833911,97.2942717218,568.1558959,0.0,46.0930336215,113.312780494,389.688145913,375.347093681,5.66466996096,8.67638227108
 11/07  03:00:00,972.592920531,97.2942717218,570.06691849,0.0,46.0930336215,113.312780494,398.097837212,383.756073027,5.66466996096,8.67709422419
 11/07  04:00:00,973.716991452,97.2942717218,571.268736572,0.0,46.0930336215,113.312780494,406.189542098,391.847027832,5.66466996096,8.67784430524
 11/07  05:00:00,1069.14300598,97.2942717218,573.133510975,0.0,100.150657288,148.969399434,392.895599878,378.554253217,5.66466996096,8.67667670003
 11/07  06:00:00,1064.63698013,99.8721702308,565.171918278,0.0,100.150657288,149.894399434,529.505347116,506.666262016,14.1616749024,8.67741019759
 11/07  07:00:00,1283.83915541,104.298329014,559.861699052,0.0,176.471037341,302.612436532,415.432415164,378.431709167,28.3233498048,8.6773561919
 11/07  08:00:00,1386.38296407,108.554043775,542.852954781,0.0,243.2593065,310.10971186,387.833419782,327.905137257,42.4850247072,17.4432578182
 11/07  09:00:00,1413.5537786,110.596874301,527.038228563,0.0,243.2593065,310.10971186,372.731441034,298.582750712,56.6466996096,17.5019907121
 11/07  10:00:00,1433.78017637,112.224639967,514.134962854,0.0,243.2593065,302.612436532,346.226890062,277.429922919,42.4850247072,26.3119424362
 11/07  11:00:00,1438.36245997,113.803334092,510.192488261,0.0,243.2593065,310.10971186,351.141731075,253.924812851,70.808374512,26.4085437124
 11/07  12:00:00,1444.35695371,115.507425238,510.860974424,0.0,243.2593065,310.10971186,313.542414361,216.289786772,70.808374512,26.4442530773
 11/07  13:00:00,1406.65847055,117.582517264,510.756279956,0.0,243.2593065,310.10971186,290.271940486,193.113752536,70.808374512,26.3498134383
 11/07  14:00:00,1444.06622699,120.249169344,511.999986407,0.0,243.2593065,302.612436532,261.987196843,178.897493091,56.6466996096,26.4430041418
 11/07  15:00:00,1447.77571985,123.345412845,512.085976925,0.0,243.2593065,302.612436532,230.188702703,161.293907735,42.4850247072,26.4097702605
 11/07  16:00:00,1451.1860383,126.364887297,512.164643088,0.0,243.2593065,302.612436532,231.070303732,148.049137138,56.6466996096,26.3744669837
 11/07  17:00:00,1456.05302887,126.605545487,510.65534763,0.0,243.2593065,310.10971186,255.693985638,153.196618718,84.9700494144,17.527317505
 11/07  18:00:00,1458.61944954,125.250164404,508.204395848,0.0,243.2593065,310.10971186,277.698391172,175.319877011,84.9700494144,17.408464747
 11/07  19:00:00,1179.73557395,97.3641388972,518.517181178,0.0,166.938926447,199.110933808,314.941862965,221.278463522,84.9700494144,8.69335002893
 11/07  20:00:00,1201.88172928,97.380871215,546.413722611,0.0,166.938926447,191.61365848,321.39793207,247.38450022,56.6466996096,17.3667322405
 11/07  21:00:00,1080.13419282,97.3610126917,558.689092957,0.0,100.150657288,124.558693486,358.962179585,293.622098272,56.6466996096,8.69338170432
 11/07  22:00:00,1043.91299874,97.3510195532,562.116197502,0.0,100.150657288,124.558693486,358.829605779,307.666062728,42.4850247072,8.67851834405
 11/07  23:00:00,977.947174277,97.3334636394,563.370633561,0.0,46.0930336215,124.558693486,368.978741746,331.977944828,28.3233498048,8.67744711363
 11/07  24:00:00,980.893773007,97.3208965505,565.678117868,0.0,46.0930336215,124.558693486,367.868442933,345.030453719,14.1616749024,8.67631431166
 11/08  01:00:00,971.243116752,97.3091442843,568.630350625,0.0,46.0930336215,113.312780494,370.26531967,355.922484217,5.66466996096,8.67816549247
 11/08  02:00:00,974.737905192,97.2979576193,572.441340379,0.0,46.0930336215,113.312780494,389.611567289,366.612255945,5.66466996096,17.3346413832
 11/08  03:00:00,974.267044983,97.2942717218,571.959889221,0.0,46.0930336215,113.312780494,389.487561878,375.145387432,5.66466996096,8.67750448514
 11/08  04:00:00,974.974365972,97.2942717218,572.715035007,0.0,46.0930336215,113.312780494,397.388441745,383.047376692,5.66466996096,8.67639509234
 11/08  05:00:00,1065.94335589,97.2942717218,573.212763125,0.0,100.150657288,148.969399434,384.422482929,370.08071297,5.66466996096,8.6770999981
 11/08  06:00:00,1061.6946731,101.142434565,563.565402464,0.0,100.150657288,149.894399434,503.912378145,481.07283813,14.1616749024,8.67786511276
 11/08  07:00:00,1277.31014926,106.745330627,551.758305659,0.0,176.471037341,302.612436532,398.033961652,361.033887678,28.3233498048,8.67672416902
 11/08  08:00:00,1392.46398471,112.417802191,545.544011283,0.0,243.2593065,310.10971186,379.00838616,319.082539963,42.4850247072,17.4408214901
 11/08  09:00:00,1428.68318141,114.362250548,538.35312079,0.0,243.2593065,310.10971186,369.911017149,295.764862585,56.6466996096,17.4994549546
 11/08  10:00:00,1454.02796063,115.991658085,528.820379145,0.0,243.2593065,302.612436532,346.202908425,277.409363501,42.4850247072,26.3085202167
 11/08  11:00:00,1455.44519676,117.718680823,522.078157532,0.0,243.2593065,310.10971186,360.646093216,263.427096574,70.808374512,26.4106221306
 11/08  12:00:00,1448.89769599,119.496432725,513.410064642,0.0,243.2593065,310.10971186,347.199334227,249.94412028,70.808374512,26.4468394354
 11/08  13:00:00,1405.69165578,121.750729819,509.329208615,0.0,243.2593065,310.10971186,316.82366389,219.663337919,70.808374512,26.3519514588
 11/08  14:00:00,1446.0959746,124.604327894,510.464657577,0.0,243.2593065,302.612436532,262.266377029,179.174719878,56.6466996096,26.4449575421
 11/08  15:00:00,1453.88085226,128.76109947,512.176668575,0.0,243.2593065,302.612436532,217.354166352,148.456598368,42.4850247072,26.4125432763
 11/08  16:00:00,1463.72142477,134.020958181,515.016908704,0.0,243.2593065,302.612436532,205.618763648,122.594972803,56.6466996096,26.377091235
 11/08  17:00:00,1478.78216244,137.221196392,518.354711692,0.0,243.2593065,310.10971186,213.014040131,110.513971847,84.9700494144,17.5300188696
 11/08  18:00:00,1479.24353013,133.784133997,515.903875245,0.0,243.2593065,310.10971186,233.132930215,130.755201868,84.9700494144,17.4076789325
 11/08  19:00:00,1169.72352859,97.4046681083,509.549696332,0.0,166.938926447,199.110933808,287.852477199,194.190014489,84.9700494144,8.69241329533
 11/08  20:00:00,1198.23777178,97.4093560406,542.743553199,0.0,166.938926447,191.61365848,311.745623588,239.28828517,56.6466996096,15.8106388079
 11/08  21:00:00,1091.75461487,97.3839257217,570.397072558,0.0,100.150657288,124.558693486,354.753525341,287.861564029,56.6466996096,10.2452617025
 11/08  22:00:00,1061.32735569,97.3691613511,580.237065865,0.0,100.150657288,124.558693486,356.538249422,305.373757274,42.4850247072,8.67946744089
 11/08  23:00:00,1001.73514019,97.3473616615,588.973142193,0.0,46.0930336215,124.558693486,370.462248248,333.46237156,28.3233498048,8.67652688318
 11/08  24:00:00,1010.60946009,97.3308729744,597.622650647,0.0,46.0930336215,124.558693486,372.811568081,349.972645214,14.1616749024,8.67724796465
 11/09  01:00:00,1005.44439081,97.3154993961,605.386851361,0.0,46.0930336215,113.312780494,378.878529738,364.535750082,5.66466996096,8.67810969457
 11/09  02:00:00,1014.62196271,97.3007511549,615.27616487,0.0,46.0930336215,113.312780494,392.516109914,378.174442025,5.66466996096,8.67699792803
 11/09  03:00:00,1021.59486699,97.2942717218,622.859981855,0.0,46.0930336215,113.312780494,412.377028814,389.377917608,5.66466996096,17.334441245
 11/09  04:00:00,1027.69644283,97.2942717218,629.460504958,0.0,46.0930336215,113.312780494,414.619045976,400.276977905,5.66466996096,8.67739811011
 11/09  05:00:00,1124.78266314,97.2942717218,636.65760528,0.0,100.150657288,148.969399434,405.115103661,390.772255812,5.66466996096,8.67817788797
 11/09  06:00:00,1117.02471181,101.618320404,623.155657742,0.0,100.150657288,149.894399434,520.84693496,498.008224926,14.1616749024,8.67703513179
 11/09  07:00:00,1322.38993201,107.229452993,600.645015409,0.0,176.471037341,302.612436532,419.495315817,382.49417049,28.3233498048,8.67779552211
 11/09  08:00:00,1418.31023576,112.569524931,574.084986135,0.0,243.2593065,310.10971186,403.599345922,343.668560083,42.4850247072,17.4457611317
 11/09  09:00:00,1436.2955639,114.622226088,546.962941752,0.0,243.2593065,310.10971186,384.906043741,310.756887794,56.6466996096,17.502456338
 11/09  10:00:00,1450.52599667,116.136896318,525.278442096,0.0,243.2593065,302.612436532,354.35741936,285.561148009,42.4850247072,26.3112466437
 11/09  11:00:00,1443.39190324,117.419805659,511.257057081,0.0,243.2593065,310.10971186,360.953123177,263.730084865,70.808374512,26.4146637998
 11/09  12:00:00,1447.55196567,119.105065471,510.940937438,0.0,243.2593065,310.10971186,321.027746396,223.768351978,70.808374512,26.4510199064
 11/09  13:00:00,1412.34374195,121.1829757,512.695669981,0.0,243.2593065,310.10971186,289.210153152,192.050632486,70.808374512,26.3511461534
 11/09  14:00:00,1451.43967281,125.54067567,513.040047373,0.0,243.2593065,302.612436532,248.454512193,165.358389393,56.6466996096,26.4494231911
 11/09  15:00:00,1460.60461241,130.844218804,515.386153809,0.0,243.2593065,302.612436532,207.914152694,139.017199284,42.4850247072,26.4119287022
 11/09  16:00:00,1464.44101852,134.033663276,515.529353602,0.0,243.2593065,302.612436532,210.801744711,127.77841968,56.6466996096,26.3766254216
 11/09  17:00:00,1468.02452169,133.814158009,513.479127018,0.0,243.2593065,310.10971186,235.571781867,133.07210871,84.9700494144,17.5296237426
 11/09  18:00:00,1464.26051692,128.847472035,509.060214579,0.0,243.2593065,310.10971186,269.209487678,166.832503102,84.9700494144,17.4069351614
 11/09  19:00:00,1178.31125897,97.3736796756,517.401852037,0.0,166.938926447,199.110933808,312.692813209,219.028442451,84.9700494144,8.6943213435
 11/09  20:00:00,1206.93227515,97.3872870636,550.913083066,0.0,166.938926447,191.61365848,313.475241699,248.134197525,56.6466996096,8.69434456365
 11/09  21:00:00,1085.03545598,97.3660080809,563.220118058,0.0,100.150657288,124.558693486,366.810052044,292.794401304,56.6466996096,17.36895113
 11/09  22:00:00,1050.8362098,97.3541020198,569.007160602,0.0,100.150657288,124.558693486,359.742963058,308.578797124,42.4850247072,8.67914122596
 11/09  23:00:00,987.070549526,97.334903169,573.247493417,0.0,46.0930336215,124.558693486,371.44160537,334.440179031,28.3233498048,8.67807653395
 11/09  24:00:00,991.860960456,97.3207496168,577.50504174,0.0,46.0930336215,124.558693486,371.587723689,348.74911119,14.1616749024,8.67693759684
 11/10  01:00:00,984.689708594,97.3075074708,583.089455443,0.0,46.0930336215,113.312780494,375.654128039,361.311672389,5.66466996096,8.67778568904
 11/10  02:00:00,990.65654003,97.2961068261,589.523483344,0.0,46.0930336215,113.312780494,387.780905433,373.439507818,5.66466996096,8.67672765412
 11/10  03:00:00,993.355656772,97.2942717218,592.432294532,0.0,46.0930336215,113.312780494,398.151541201,383.809389775,5.66466996096,8.67748146568
 11/10  04:00:00,996.547278519,97.2942717218,595.834183931,0.0,46.0930336215,113.312780494,416.364962932,393.364863787,5.66466996096,17.3354291843
 11/10  05:00:00,1093.39244476,97.2942717218,599.346764899,0.0,100.150657288,148.969399434,397.020651367,382.678059098,5.66466996096,8.6779223075
 11/10  06:00:00,1093.51977163,101.821759237,594.503492074,0.0,100.150657288,149.894399434,514.265227084,491.426724216,14.1616749024,8.67682796557
 11/10  07:00:00,1311.95194353,107.532638167,587.081933962,0.0,176.471037341,302.612436532,415.109544534,378.108622778,28.3233498048,8.67757195131
 11/10  08:00:00,1406.87723342,113.050821616,560.761784804,0.0,243.2593065,310.10971186,391.696445794,331.765799522,42.4850247072,17.445621565
 11/10  09:00:00,1414.0658069,115.115404921,523.034105975,0.0,243.2593065,310.10971186,363.172584541,289.021057836,56.6466996096,17.5048270955
 11/10  10:00:00,1438.20969928,116.682226537,512.468327239,0.0,243.2593065,302.612436532,300.414895954,231.618343338,42.4850247072,26.311527909
 11/10  11:00:00,1457.74963275,120.613395662,516.315423602,0.0,243.2593065,310.10971186,271.900884408,174.677198537,70.808374512,26.4153113588
 11/10  12:00:00,1478.39677936,130.833966867,522.182505738,0.0,243.2593065,310.10971186,217.467283177,120.207025643,70.808374512,26.451883022
 11/10  13:00:00,1446.74497304,141.961544939,521.172507297,0.0,243.2593065,310.10971186,176.423877373,79.2635455319,70.808374512,26.351957329
 11/10  14:00:00,1488.42853833,150.997112452,520.479412711,0.0,243.2593065,302.612436532,134.382466579,51.2852963527,56.6466996096,26.4504706171
 11/10  15:00:00,1492.44145671,155.711601134,519.782089792,0.0,243.2593065,302.612436532,109.411335385,40.5132529741,42.4850247072,26.4130577038
 11/10  16:00:00,1493.97652853,157.544491759,519.553084536,0.0,243.2593065,302.612436532,119.736330913,36.7118323244,56.6466996096,26.3777989789
 11/10  17:00:00,1500.99187749,158.294994451,519.218716077,0.0,243.2593065,310.10971186,140.609342288,38.108961029,84.9700494144,17.5303318444
 11/10  18:00:00,1508.22534297,158.201045235,518.865587805,0.0,243.2593065,310.10971186,143.675871223,41.2984030009,84.9700494144,17.4074188074
 11/10  19:00:00,1194.63751758,97.4074271201,523.916925998,0.0,166.938926447,199.110933808,177.317491304,83.6528916036,84.9700494144,8.69455028556
 11/10  20:00:00,1188.04576981,97.3881710372,524.949249381,0.0,166.938926447,191.61365848,187.101069522,121.759768507,56.6466996096,8.69460140488
 11/10  21:00:00,1041.0488835,97.3573313124,516.02972637,0.0,100.150657288,124.558693486,254.080395916,180.064207415,56.6466996096,17.3694888914
 11/10  22:00:00,996.901868767,97.3444587964,513.530766533,0.0,100.150657288,124.558693486,255.765642224,204.601224405,42.4850247072,8.67939311233
 11/10  23:00:00,929.53068321,97.3261753882,513.749702961,0.0,46.0930336215,124.558693486,267.146862884,230.145166304,28.3233498048,8.67834677537
 11/10  24:00:00,930.35901443,97.3139822179,513.880662628,0.0,46.0930336215,124.558693486,265.289668752,242.450785547,14.1616749024,8.67720830268
 11/11  01:00:00,905.795554304,97.3016206076,513.69924174,0.0,34.9616554283,113.312780494,273.665330691,259.322579937,5.66466996096,8.67808079223
 11/11  02:00:00,905.557224944,97.294518686,513.521538027,0.0,34.9616554283,113.312780494,282.803674445,268.461983348,5.66466996096,8.6770211359
 11/11  03:00:00,905.4285651,97.2942717218,513.535315766,0.0,34.9616554283,113.312780494,291.512176511,277.169704342,5.66466996096,8.67780220789
 11/11  04:00:00,905.953051938,97.2942717218,513.831304652,0.0,34.9616554283,113.312780494,304.549011144,281.548238201,5.66466996096,17.3361029817
 11/11  05:00:00,916.578162937,97.2942717218,513.936576218,0.0,44.4937663224,113.312780494,289.630578044,275.28762266,5.66466996096,8.67828542269
 11/11  06:00:00,916.763371956,97.2942717218,514.026038882,0.0,44.4937663224,113.312780494,300.750215646,277.911361993,14.1616749024,8.67717875062
 11/11  07:00:00,982.132033501,97.2942717218,514.043200418,0.0,54.0258772165,176.889270242,256.540592221,219.53928688,28.3233498048,8.67795553598
