Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  08:00:00,979.214184533,97.2942717218,512.770350093,0.0,54.0258772165,184.38654557,262.183998713,211.022096934,42.4850247072,8.67687707203
 11/11  09:00:00,1057.67256205,97.3130570162,512.729280192,0.0,65.1572554096,220.04316451,274.657303256,200.62411492,56.6466996096,17.3864887262
 11/11  10:00:00,1056.38556489,97.3496233191,515.654756064,0.0,65.1572554096,212.545889182,212.737006675,161.521677735,42.4850247072,8.73030423246
 11/11  11:00:00,1075.10413292,97.3798011699,521.681487095,0.0,65.1572554096,220.04316451,228.346519382,131.312379511,70.808374512,26.2257653591
 11/11  12:00:00,1081.9170038,97.4203428107,526.026869587,0.0,65.1572554096,220.04316451,195.866308475,107.56959722,70.808374512,17.4883367424
 11/11  13:00:00,1080.87371376,97.4483697805,525.97020237,0.0,65.1572554096,220.04316451,183.220587261,94.9212135428,70.808374512,17.4909992059
 11/11  14:00:00,1073.25155965,97.4558188265,525.758321855,0.0,65.1572554096,212.545889182,152.664086163,78.5275071773,56.6466996096,17.4898793765
 11/11  15:00:00,1073.30994793,97.4452963136,525.82393197,0.0,65.1572554096,212.545889182,129.006171517,69.0329055366,42.4850247072,17.4882412728
 11/11  16:00:00,1073.36554227,97.4696250528,525.933697213,0.0,65.1572554096,212.545889182,139.84446273,65.706871926,56.6466996096,17.4908911944
 11/11  17:00:00,1047.88424954,97.4706608464,525.832497872,0.0,65.1572554096,220.04316451,178.747350076,67.5537409705,84.9700494144,26.2235596906
 11/11  18:00:00,1008.6934003,97.4072857785,525.773569676,0.0,54.0258772165,184.38654557,175.373306544,81.6755166146,84.9700494144,8.72774051497
 11/11  19:00:00,985.999395588,97.3914678294,525.861637564,0.0,44.4937663224,163.454314868,209.61592876,107.310349032,84.9700494144,17.3355303133
 11/11  20:00:00,979.374977525,97.3817359553,525.926934122,0.0,44.4937663224,155.95703954,182.616332264,117.291618308,56.6466996096,8.67801434627
 11/11  21:00:00,948.098950228,97.3681432994,526.146966481,0.0,44.4937663224,124.558693486,221.297431376,155.973798486,56.6466996096,8.67693328057
 11/11  22:00:00,947.615221134,97.351335033,526.202939883,0.0,44.4937663224,124.558693486,238.068321975,186.905607748,42.4850247072,8.67768952041
 11/11  23:00:00,925.547183139,97.3360924258,518.09238801,0.0,34.9616554283,124.558693486,267.054959378,230.053109039,28.3233498048,8.67850053338
 11/11  24:00:00,917.370204724,97.3234244064,512.965387009,0.0,34.9616554283,124.558693486,288.882819777,266.043771172,14.1616749024,8.67737370319
 11/12  01:00:00,900.890777267,97.3109811276,511.500008778,0.0,34.9616554283,113.312780494,323.571391083,309.228459262,5.66466996096,8.67826186086
 11/12  02:00:00,901.689431055,97.298941998,512.609253321,0.0,34.9616554283,113.312780494,369.942265427,355.600385225,5.66466996096,8.67721024113
 11/12  03:00:00,927.365658956,97.2942856831,535.587772446,0.0,34.9616554283,113.312780494,405.506959913,387.49761349,5.66466996096,12.3446764619
 11/12  04:00:00,948.604708764,97.2942717218,556.362090781,0.0,34.9616554283,113.312780494,417.746002662,398.414003789,5.66466996096,13.6673289115
 11/12  05:00:00,965.705046474,97.2942717218,563.620857858,0.0,44.4937663224,113.312780494,409.485157009,395.141951433,5.66466996096,8.67853561491
 11/12  06:00:00,968.199004463,97.2942717218,566.373211728,0.0,44.4937663224,113.312780494,423.148323731,400.309217688,14.1616749024,8.67743113979
 11/12  07:00:00,1029.32001411,97.2942717218,561.892574326,0.0,54.0258772165,176.889270242,373.304454319,336.302873053,28.3233498048,8.67823146084
 11/12  08:00:00,1013.79721682,97.2942717218,545.824056711,0.0,54.0258772165,184.38654557,356.881723025,305.719545231,42.4850247072,8.67715308678
 11/12  09:00:00,1078.07201953,97.3278350078,531.354635196,0.0,65.1572554096,220.04316451,341.696892486,267.662992505,56.6466996096,17.3872003719
 11/12  10:00:00,1056.53658079,97.3766981252,518.936117427,0.0,65.1572554096,212.545889182,292.729112568,241.513320905,42.4850247072,8.73076695628
 11/12  11:00:00,1058.71823584,97.4155324674,514.953455264,0.0,65.1572554096,220.04316451,317.004070623,219.968448508,70.808374512,26.2272476028
 11/12  12:00:00,1061.81631474,97.4483005218,515.624677615,0.0,65.1572554096,220.04316451,274.878437378,186.580630307,70.808374512,17.4894325595
 11/12  13:00:00,1063.7279299,97.47450524,515.56701038,0.0,65.1572554096,220.04316451,241.629443767,153.328865729,70.808374512,17.4922035266
 11/12  14:00:00,1058.57270181,97.4876516766,515.597762454,0.0,65.1572554096,212.545889182,204.796814097,130.659290953,56.6466996096,17.4908235344
 11/12  15:00:00,1057.19895437,97.5609567306,514.89777959,0.0,65.1572554096,212.545889182,180.863906818,120.889382963,42.4850247072,17.489499147
 11/12  16:00:00,1055.26588995,97.5970063685,514.226895291,0.0,65.1572554096,212.545889182,195.141376553,118.720870711,56.6466996096,19.7738062321
 11/12  17:00:00,1027.72194866,97.5921278649,513.309973393,0.0,65.1572554096,220.04316451,232.712880704,123.801265168,84.9700494144,23.9415661211
 11/12  18:00:00,985.771033212,97.4769099574,512.282410409,0.0,54.0258772165,184.38654557,261.628845321,159.222522921,84.9700494144,17.4362729854
 11/12  19:00:00,961.35937181,97.4195526565,511.880417883,0.0,44.4937663224,163.454314868,305.896007984,212.248205437,84.9700494144,8.67775313243
 11/12  20:00:00,952.849613784,97.4109853122,510.77693361,0.0,44.4937663224,155.95703954,307.282333232,241.957053448,56.6466996096,8.67858017496
 11/12  21:00:00,937.170109858,97.4000941275,524.638204027,0.0,44.4937663224,124.558693486,369.685238755,304.361067234,56.6466996096,8.67747191183
 11/12  22:00:00,964.904800131,97.3853378071,551.264423507,0.0,44.4937663224,124.558693486,375.320445427,324.157144819,42.4850247072,8.67827590041
 11/12  23:00:00,965.892832712,97.3692776192,562.829881339,0.0,34.9616554283,124.558693486,385.620014939,348.619471363,28.3233498048,8.67719377181
 11/12  24:00:00,973.975601973,97.3530180952,570.376023283,0.0,34.9616554283,124.558693486,385.725205292,362.88555747,14.1616749024,8.67797292009
 11/13  01:00:00,979.896940005,97.3387763024,577.963164672,0.0,46.0930336215,113.312780494,389.565589351,375.222027825,5.66466996096,8.67889156444
 11/13  02:00:00,987.50270568,97.3233584895,586.146592071,0.0,46.0930336215,113.312780494,402.117816974,387.775337754,5.66466996096,8.67780925907
 11/13  03:00:00,992.850766943,97.3085860371,591.885488196,0.0,46.0930336215,113.312780494,422.429570282,399.428663178,5.66466996096,17.336237143
 11/13  04:00:00,998.468743655,97.296053861,597.883130358,0.0,46.0930336215,113.312780494,424.773953061,410.430892085,5.66466996096,8.67839101479
 11/13  05:00:00,1094.81955395,97.2956129958,604.167111671,0.0,100.150657288,148.969399434,412.991843203,398.649850355,5.66466996096,8.67732288671
 11/13  06:00:00,1094.9192389,98.6954932152,601.60662473,0.0,100.150657288,149.894399434,627.934334228,605.09453428,14.1616749024,8.67812504623
 11/13  07:00:00,1315.27163146,101.279590775,598.150465405,0.0,176.471037341,302.612436532,467.068572921,430.066256144,28.3233498048,8.67896697256
 11/13  08:00:00,1418.79987273,104.259278627,582.407436438,0.0,243.2593065,310.10971186,431.471342846,371.538431641,42.4850247072,17.447886498
 11/13  09:00:00,1434.90931176,105.717294011,554.26168624,0.0,243.2593065,310.10971186,411.162746382,337.014014717,56.6466996096,17.5020320552
 11/13  10:00:00,1449.45482315,106.849805209,533.252023432,0.0,243.2593065,302.612436532,383.253373427,314.45431216,42.4850247072,26.31403656
 11/13  11:00:00,1447.5619497,108.163418399,523.777343858,0.0,243.2593065,310.10971186,393.8836423,296.657386864,70.808374512,26.417880924
 11/13  12:00:00,1442.28050992,109.398465918,517.030750794,0.0,243.2593065,310.10971186,381.386253778,284.122679356,70.808374512,26.4551999108
 11/13  13:00:00,1395.47447929,111.004663325,510.919908507,0.0,243.2593065,310.10971186,350.997694943,253.829640887,70.808374512,26.3596795438
 11/13  14:00:00,1436.95979976,113.65506622,512.445791595,0.0,243.2593065,302.612436532,277.971148015,194.86997457,56.6466996096,26.4544738347
 11/13  15:00:00,1445.99736145,117.181264022,515.24500101,0.0,243.2593065,302.612436532,225.969244812,157.067018647,42.4850247072,26.4172014579
 11/13  16:00:00,1448.39366597,117.940692942,516.634116934,0.0,243.2593065,302.612436532,237.125851695,154.096764138,56.6466996096,26.3823879482
 11/13  17:00:00,1453.53438724,118.283643684,515.336629985,0.0,243.2593065,310.10971186,265.304898531,162.802940312,84.9700494144,17.531908805
 11/13  18:00:00,1456.21062708,117.979726128,512.050027754,0.0,243.2593065,310.10971186,283.337061828,180.956791526,84.9700494144,17.4102208875
 11/13  19:00:00,1169.38831926,97.3740921339,509.673924062,0.0,166.938926447,199.110933808,301.296155901,207.631168948,84.9700494144,8.69493753811
 11/13  20:00:00,1176.97608012,97.3876464146,522.432790038,0.0,166.938926447,191.61365848,319.736132887,245.719311836,56.6466996096,17.3701214415
 11/13  21:00:00,1064.85197419,97.3641821797,541.997784764,0.0,100.150657288,124.558693486,368.308777912,302.966882915,56.6466996096,8.69519538747
 11/13  22:00:00,1039.83635908,97.3515898657,556.949505294,0.0,100.150657288,124.558693486,369.623761753,318.458537138,42.4850247072,8.68019990745
 11/13  23:00:00,977.866246463,97.3320644827,563.138030338,0.0,46.0930336215,124.558693486,381.609588419,344.608909799,28.3233498048,8.67732881519
 11/13  24:00:00,986.282394283,97.3177818627,571.31678844,0.0,46.0930336215,124.558693486,381.8827535,359.042959143,14.1616749024,8.67811945453
 11/14  01:00:00,980.766662141,97.3046382374,578.696712773,0.0,46.0930336215,113.312780494,394.517855383,371.516075028,5.66466996096,17.3371103947
 11/14  02:00:00,987.508727032,97.2948715532,585.965826138,0.0,46.0930336215,113.312780494,397.300287013,382.9567726,5.66466996096,8.67884445231
 11/14  03:00:00,991.729995677,97.2942717218,590.506347317,0.0,46.0930336215,113.312780494,407.897462644,393.555027476,5.66466996096,8.67776520731
 11/14  04:00:00,996.444711719,97.2942717218,595.543172151,0.0,46.0930336215,113.312780494,418.515943841,404.172673482,5.66466996096,8.67860039745
 11/14  05:00:00,1095.751905,97.2942717218,601.74129465,0.0,100.150657288,148.969399434,406.83720005,392.494992239,5.66466996096,8.67753785026
 11/14  06:00:00,1091.4017064,100.023271966,593.893592771,0.0,100.150657288,149.894399434,549.727158304,526.887126376,14.1616749024,8.67835702558
 11/14  07:00:00,1307.86604792,104.546929626,585.552445222,0.0,176.471037341,302.612436532,434.321998066,397.320246255,28.3233498048,8.67840200637
 11/14  08:00:00,1398.42222189,108.504544962,555.953456733,0.0,243.2593065,310.10971186,404.070867483,344.138337251,42.4850247072,17.4475055247
 11/14  09:00:00,1417.09511108,110.188120292,530.469788298,0.0,243.2593065,310.10971186,390.961024762,308.065714409,56.6466996096,26.2486107429
 11/14  10:00:00,1434.59257612,112.024759281,514.851777792,0.0,243.2593065,302.612436532,336.586510081,276.548129046,42.4850247072,17.5533563285
 11/14  11:00:00,1438.35246628,113.468780443,510.433974927,0.0,243.2593065,310.10971186,349.509754821,252.280973233,70.808374512,26.4204070765
 11/14  12:00:00,1441.31867731,115.007052246,509.435974315,0.0,243.2593065,310.10971186,325.418737336,228.158246221,70.808374512,26.4521166034
 11/14  13:00:00,1402.85819674,116.663109454,509.110296504,0.0,243.2593065,310.10971186,301.538667645,204.367608595,70.808374512,26.3626845387
 11/14  14:00:00,1442.6413379,118.742384605,511.601499319,0.0,243.2593065,302.612436532,263.749654976,180.651187807,56.6466996096,26.4517675603
 11/14  15:00:00,1449.71732664,121.173255375,515.053825345,0.0,243.2593065,302.612436532,235.405150208,166.500416672,42.4850247072,26.4197088293
 11/14  16:00:00,1453.59656962,123.108069286,516.329062554,0.0,243.2593065,302.612436532,242.1288738,159.096751341,56.6466996096,26.3854228489
 11/14  17:00:00,1458.11713643,122.995176385,514.944315964,0.0,243.2593065,310.10971186,280.795383268,169.535545743,84.9700494144,26.2897881109
 11/14  18:00:00,1454.93376264,120.769259852,508.457193084,0.0,243.2593065,310.10971186,296.293852122,202.609473025,84.9700494144,8.71432968278
 11/14  19:00:00,1181.64546461,97.2942717218,520.222480863,0.0,166.938926447,199.110933808,357.597595905,255.258063697,84.9700494144,17.3694827931
 11/14  20:00:00,1231.42189479,97.2943900943,577.39149199,0.0,166.938926447,191.61365848,355.089297017,289.747221939,56.6466996096,8.69537546848
 11/14  21:00:00,1102.30259359,97.2942717218,582.259590769,0.0,100.150657288,124.558693486,402.210196196,336.868006209,56.6466996096,8.69549037803
 11/14  22:00:00,1066.46523462,97.2942717218,586.072464435,0.0,100.150657288,124.558693486,410.865026913,351.039292796,42.4850247072,17.3407094094
 11/14  23:00:00,1001.06558603,97.2942717218,587.900858783,0.0,46.0930336215,124.558693486,411.226208524,374.224032822,28.3233498048,8.67882589653
 11/14  24:00:00,995.596255331,97.2942717218,581.210448855,0.0,46.0930336215,124.558693486,404.792262146,381.952844282,14.1616749024,8.67774296131
 11/15  01:00:00,977.324985819,97.2942717218,574.944922991,0.0,46.0930336215,113.312780494,401.488455163,387.145101025,5.66466996096,8.67868417713
 11/15  02:00:00,972.352006495,97.2942717218,569.666293239,0.0,46.0930336215,113.312780494,406.013738407,391.671410383,5.66466996096,8.6776580631
 11/15  03:00:00,968.916550318,97.2942717218,566.022052675,0.0,46.0930336215,113.312780494,410.146035353,395.802870343,5.66466996096,8.67849504888
 11/15  04:00:00,964.539338092,97.2942717218,561.348113828,0.0,46.0930336215,113.312780494,412.512585375,398.170449259,5.66466996096,8.677466155
 11/15  05:00:00,1050.07588821,97.2942717218,555.997174742,0.0,100.150657288,148.969399434,394.194340323,379.851395982,5.66466996096,8.67827437984
 11/15  06:00:00,1044.13576515,100.667923065,544.874854344,0.0,100.150657288,149.894399434,527.190858263,495.691718131,14.1616749024,17.3374652292
 11/15  07:00:00,1264.06984607,105.272789358,538.746239861,0.0,176.471037341,302.612436532,412.829100299,375.82682717,28.3233498048,8.6789233242
 11/15  08:00:00,1371.78060136,108.982727984,527.899304595,0.0,243.2593065,310.10971186,402.058983318,342.128212858,42.4850247072,17.4457457527
 11/15  09:00:00,1397.56348694,110.591423107,512.82099399,0.0,243.2593065,310.10971186,377.01722891,302.863284088,56.6466996096,17.5072452122
 11/15  10:00:00,1432.53039883,111.79781345,511.874812615,0.0,243.2593065,302.612436532,330.473600453,262.059758995,42.4850247072,25.9288167507
 11/15  11:00:00,1440.0406689,112.477094193,509.800187977,0.0,243.2593065,310.10971186,348.859680264,251.243933064,70.808374512,26.8073726884
 11/15  12:00:00,1440.45723932,113.695641462,508.299068482,0.0,243.2593065,310.10971186,343.799423915,246.533790335,70.808374512,26.4572590685
 11/15  13:00:00,1399.38301306,114.976297431,507.93992581,0.0,243.2593065,310.10971186,336.080868029,238.910733955,70.808374512,26.3617595623
 11/15  14:00:00,1432.69373987,115.838570148,507.376232025,0.0,243.2593065,302.612436532,321.168921127,238.065104184,56.6466996096,26.4571173331
 11/15  15:00:00,1431.64720392,116.291263391,506.628153588,0.0,243.2593065,302.612436532,318.225438276,249.320447544,42.4850247072,26.4199660254
 11/15  16:00:00,1431.64756247,117.299385672,506.267161459,0.0,243.2593065,302.612436532,336.463489104,253.431922799,56.6466996096,26.3848666953
 11/15  17:00:00,1436.35500926,117.583518517,505.102442846,0.0,243.2593065,310.10971186,374.41796917,271.913227991,84.9700494144,17.5346917639
 11/15  18:00:00,1448.84114954,117.957911126,509.274653929,0.0,243.2593065,310.10971186,397.764929302,295.383964092,84.9700494144,17.4109157961
 11/15  19:00:00,1208.58696653,97.2942717218,545.610867403,0.0,166.938926447,199.110933808,398.805759475,305.141828149,84.9700494144,8.69388191204
 11/15  20:00:00,1216.88970042,97.2942717218,560.774637807,0.0,166.938926447,191.61365848,388.173356176,314.158626969,56.6466996096,17.3680295981
 11/15  21:00:00,1088.93320817,97.2942717218,567.168291666,0.0,100.150657288,124.558693486,424.146032942,358.805148367,56.6466996096,8.69418496556
 11/15  22:00:00,1052.10154756,97.2942717218,570.125393322,0.0,100.150657288,124.558693486,420.02095583,368.854789942,42.4850247072,8.68114118072
 11/15  23:00:00,985.196741973,97.2942717218,570.989515561,0.0,46.0930336215,124.558693486,426.427694926,389.426153293,28.3233498048,8.6781918273
 11/15  24:00:00,989.380734555,97.2942717218,574.613176757,0.0,46.0930336215,124.558693486,421.00732544,398.166589039,14.1616749024,8.67906149886
 11/16  01:00:00,980.044269703,97.2942717218,577.917554033,0.0,46.0930336215,113.312780494,419.368110996,405.024291504,5.66466996096,8.67914953037
 11/16  02:00:00,983.017901462,97.2942717218,581.179745577,0.0,46.0930336215,113.312780494,434.512496135,411.510934231,5.66466996096,17.3368919436
 11/16  03:00:00,983.011792242,97.2942717218,581.216765415,0.0,46.0930336215,113.312780494,430.20235775,415.858898011,5.66466996096,8.67878977731
 11/16  04:00:00,984.379898132,97.2942717218,582.694740412,0.0,46.0930336215,113.312780494,435.183591101,420.841162824,5.66466996096,8.67775831597
 11/16  05:00:00,1075.01687882,97.2942717218,582.88969145,0.0,100.150657288,148.969399434,419.323875796,404.980612349,5.66466996096,8.67859348611
 11/16  06:00:00,1069.29764929,100.078416408,572.728504482,0.0,100.150657288,149.894399434,554.318219548,531.479796988,14.1616749024,8.67674765829
 11/16  07:00:00,1286.52254832,104.915682265,563.455731475,0.0,176.471037341,302.612436532,442.329006966,405.327255729,28.3233498048,8.67840143193
 11/16  08:00:00,1396.1355304,108.231349115,553.675406292,0.0,243.2593065,310.10971186,424.18970824,364.256567469,42.4850247072,17.4481160643
 11/16  09:00:00,1431.39129529,109.528181866,546.006298172,0.0,243.2593065,310.10971186,419.179035477,345.025930407,56.6466996096,17.5064054606
 11/16  10:00:00,1461.27767317,111.034475216,540.890697796,0.0,243.2593065,302.612436532,393.719597315,324.91360451,42.4850247072,26.3209680979
 11/16  11:00:00,1467.67412495,112.056999557,538.743729587,0.0,243.2593065,310.10971186,416.007421729,318.778382687,70.808374512,26.4206645301
 11/16  12:00:00,1463.41656576,113.317232142,531.997098648,0.0,243.2593065,310.10971186,404.387942918,307.121400518,70.808374512,26.458167888
 11/16  13:00:00,1411.91654398,114.714700531,521.859374794,0.0,243.2593065,310.10971186,389.50708411,292.335927407,70.808374512,26.3627821908
 11/16  14:00:00,1436.82389458,117.035968706,512.226935183,0.0,243.2593065,302.612436532,350.308694564,267.203708054,56.6466996096,26.4582869013
 11/16  15:00:00,1433.67378872,119.47900111,507.431128257,0.0,243.2593065,302.612436532,318.888733765,249.982823592,42.4850247072,26.420885466
 11/16  16:00:00,1434.44755113,120.681147036,506.912292845,0.0,243.2593065,302.612436532,332.708516483,249.674492345,56.6466996096,26.3873245287
 11/16  17:00:00,1442.11393276,122.05532013,506.418509951,0.0,243.2593065,310.10971186,355.47691558,244.212014313,84.9700494144,26.2948518532
 11/16  18:00:00,1449.36778149,121.210332346,506.848953192,0.0,243.2593065,310.10971186,345.223797769,251.5392989,84.9700494144,8.71444945453
 11/16  19:00:00,1188.76917825,97.2942717218,526.901434285,0.0,166.938926447,199.110933808,375.633468489,273.293492516,84.9700494144,17.3699265578
 11/16  20:00:00,1216.68487389,97.2942717218,560.73372768,0.0,166.938926447,191.61365848,352.670774589,287.328609243,56.6466996096,8.69546573651
 11/16  21:00:00,1091.56198996,97.2942717218,570.067939469,0.0,100.150657288,124.558693486,397.32927826,331.986968097,56.6466996096,8.69561055304
 11/16  22:00:00,1056.81172249,97.2942717218,575.249840867,0.0,100.150657288,124.558693486,404.361315789,344.535363679,42.4850247072,17.3409274032
 11/16  23:00:00,992.599516063,97.2942717218,578.981666723,0.0,46.0930336215,124.558693486,404.867692858,367.865387016,28.3233498048,8.67895603729
 11/16  24:00:00,997.21708008,97.2942717218,583.032312687,0.0,46.0930336215,124.558693486,402.073246384,379.233663597,14.1616749024,8.67790788396
 11/17  01:00:00,988.604870761,97.2942717218,587.072636312,0.0,46.0930336215,113.312780494,403.366256494,389.022722438,5.66466996096,8.6788640945
 11/17  02:00:00,993.537956701,97.2942717218,592.392517574,0.0,46.0930336215,113.312780494,412.545441241,398.202903626,5.66466996096,8.67786765381
 11/17  03:00:00,995.738145981,97.2942717218,594.773529938,0.0,46.0930336215,113.312780494,419.951630646,405.608235315,5.66466996096,8.67872536986
 11/17  04:00:00,998.39782594,97.2942717218,597.618774425,0.0,46.0930336215,113.312780494,427.854399164,413.51279952,5.66466996096,8.67692968264
 11/17  05:00:00,1094.42543782,97.2942717218,600.364920446,0.0,100.150657288,148.969399434,414.567480534,400.224255206,5.66466996096,8.67855536729
 11/17  06:00:00,1087.93757821,100.405527689,589.796450026,0.0,100.150657288,149.894399434,555.272740207,523.772957788,14.1616749024,17.3381075172
 11/17  07:00:00,1299.15116153,105.288174837,575.427452629,0.0,176.471037341,302.612436532,437.518613243,400.515976638,28.3233498048,8.67928679996
 11/17  08:00:00,1392.48336396,108.816309962,549.189053363,0.0,243.2593065,310.10971186,415.458727555,355.526690121,42.4850247072,17.4470127263
 11/17  09:00:00,1416.92471423,110.504418709,529.98786962,0.0,243.2593065,310.10971186,403.743157927,329.587596446,56.6466996096,17.5088618711
 11/17  10:00:00,1435.79203334,111.607953517,516.255790306,0.0,243.2593065,302.612436532,379.863551984,311.060955109,42.4850247072,26.3175721677
 11/17  11:00:00,1435.93497874,112.523197273,509.485904542,0.0,243.2593065,310.10971186,397.065102377,299.833445113,70.808374512,26.423282752
 11/17  12:00:00,1438.82427287,113.317308249,509.768170706,0.0,243.2593065,310.10971186,379.742599204,282.473030988,70.808374512,26.4611937037
 11/17  13:00:00,1400.62910365,114.649875339,509.892027235,0.0,243.2593065,310.10971186,344.401308921,247.232272907,70.808374512,26.3606615021
 11/17  14:00:00,1433.87810443,115.576512812,508.366701961,0.0,243.2593065,302.612436532,321.227870601,238.119630647,56.6466996096,26.4615403443
 11/17  15:00:00,1434.49687035,116.340123897,508.033032621,0.0,243.2593065,302.612436532,304.872140671,235.962757507,42.4850247072,26.4243584566
 11/17  16:00:00,1434.85317417,116.718868339,507.919701731,0.0,243.2593065,302.612436532,321.99212737,238.956188053,56.6466996096,26.3892397074
 11/17  17:00:00,1441.3859257,117.208666424,507.477718223,0.0,243.2593065,310.10971186,345.264989041,242.757464347,84.9700494144,17.5374752801
 11/17  18:00:00,1448.54146379,117.612288064,507.02368179,0.0,243.2593065,310.10971186,352.451797242,250.071119179,84.9700494144,17.4106286485
 11/17  19:00:00,1176.65240909,97.2942717218,515.821664507,0.0,166.938926447,199.110933808,382.521809639,288.856734537,84.9700494144,8.695025688
 11/17  20:00:00,1196.58128193,97.2942717218,541.209746179,0.0,166.938926447,191.61365848,387.590206066,313.573024996,56.6466996096,17.3704814598
 11/17  21:00:00,1077.60328718,97.2942717218,555.866275055,0.0,100.150657288,124.558693486,423.13480747,357.79264849,56.6466996096,8.69545937054
 11/17  22:00:00,1041.39250994,97.2942717218,559.257510119,0.0,100.150657288,124.558693486,418.884796483,367.719359581,42.4850247072,8.68041219459
 11/17  23:00:00,975.949250146,97.2942717218,561.059917071,0.0,46.0930336215,124.558693486,425.321391667,388.318562779,28.3233498048,8.67947908371
 11/17  24:00:00,979.113141347,97.2942717218,563.585195729,0.0,46.0930336215,124.558693486,419.363391698,396.523309982,14.1616749024,8.6784068139
 11/18  01:00:00,969.553973111,97.2942717218,566.626188106,0.0,46.0930336215,113.312780494,426.168716345,403.166202652,5.66466996096,17.3378437315
 11/18  02:00:00,973.184005547,97.2942717218,570.566687419,0.0,46.0930336215,113.312780494,424.203291166,409.859342268,5.66466996096,8.67927893704
 11/18  03:00:00,973.268740937,97.2942717218,570.681357042,0.0,46.0930336215,113.312780494,429.017563081,414.674638266,5.66466996096,8.67825485391
 11/18  04:00:00,973.191670398,97.2942717218,570.606608731,0.0,46.0930336215,113.312780494,433.390109028,419.046300249,5.66466996096,8.67913881777
 11/18  05:00:00,984.980890323,97.2942717218,572.208833581,0.0,55.6251445156,113.312780494,426.137969586,411.795177928,5.66466996096,8.67812169611
 11/18  06:00:00,985.697702581,97.2942717218,573.056974759,0.0,55.6251445156,113.312780494,436.728730997,413.888065199,14.1616749024,8.67899089578
 11/18  07:00:00,1053.77776853,97.2942717218,576.027203403,0.0,65.1572554096,176.889270242,392.00025276,354.998917391,28.3233498048,8.67798556328
 11/18  08:00:00,1158.06088668,98.9375606504,564.405251856,0.0,109.682768182,220.96816451,526.706175955,471.398180951,42.4850247072,12.8229702967
 11/18  09:00:00,1162.20367108,98.941332556,558.170661199,0.0,109.682768182,220.96816451,499.915841883,430.03046168,56.6466996096,13.2386805929
 11/18  10:00:00,1260.18613578,101.448057818,545.59366265,0.0,131.945524568,266.955817592,447.804447096,387.8687267,42.4850247072,17.4506956885
 11/18  11:00:00,1267.46835413,101.768713554,545.130170324,0.0,131.945524568,274.45309292,455.812438636,367.499653072,70.808374512,17.5044110512
 11/18  12:00:00,1270.15536775,101.874553341,546.799208103,0.0,131.945524568,274.45309292,456.466846387,359.407816793,70.808374512,26.2506550822
 11/18  13:00:00,1242.37126564,101.959484647,551.404662852,0.0,131.945524568,274.45309292,441.710597965,353.398340358,70.808374512,17.503883095
 11/18  14:00:00,1232.67981546,102.226703159,548.764267762,0.0,131.945524568,266.955817592,410.312476261,336.161644886,56.6466996096,17.5041317651
 11/18  15:00:00,1233.55660365,102.438447614,549.453282788,0.0,131.945524568,266.955817592,382.303183401,322.31497006,42.4850247072,17.5031886343
 11/18  16:00:00,1164.60571405,97.2942717218,563.155849928,0.0,109.682768182,212.545889182,341.544374076,258.652044786,56.6466996096,26.2456296806
 11/18  17:00:00,1180.50593955,97.2942717218,572.333349519,0.0,109.682768182,220.04316451,375.143940576,272.668957831,84.9700494144,17.504933331
 11/18  18:00:00,1145.6539451,97.2942717218,572.097897635,0.0,109.682768182,220.04316451,380.929720717,278.512512408,84.9700494144,17.4471588949
 11/18  19:00:00,1113.31602325,97.2942717218,570.755780389,0.0,100.150657288,199.110933808,410.73052943,317.081504943,84.9700494144,8.67897507185
 11/18  20:00:00,1115.14258728,97.2942717218,579.938500961,0.0,100.150657288,191.61365848,388.643849902,323.319189354,56.6466996096,8.67796093885
 11/18  21:00:00,1009.2337717,97.2942717218,586.271600115,0.0,55.6251445156,124.558693486,432.937986343,367.612472166,56.6466996096,8.67881456736
 11/18  22:00:00,1008.74968069,97.2942717218,586.26028927,0.0,55.6251445156,124.558693486,426.634836328,375.470081625,42.4850247072,8.67972999564
 11/18  23:00:00,996.969502315,97.2942717218,584.470667881,0.0,46.0930336215,124.558693486,429.742787163,392.740777231,28.3233498048,8.678660127
 11/18  24:00:00,998.167015406,97.2942717218,584.589773294,0.0,46.0930336215,124.558693486,431.542279039,400.04250842,14.1616749024,17.3380957165
 11/19  01:00:00,974.889376408,97.2942717218,584.84755208,0.0,34.9616554283,113.312780494,420.812684468,406.468468097,5.66466996096,8.67954640979
 11/19  02:00:00,975.492170241,97.2942717218,585.511629392,0.0,34.9616554283,113.312780494,426.789739928,412.446538209,5.66466996096,8.67853175774
 11/19  03:00:00,974.153158173,97.2942717218,584.066740458,0.0,34.9616554283,113.312780494,431.498418297,417.154300822,5.66466996096,8.679447514
 11/19  04:00:00,971.955555715,97.2942717218,581.676341296,0.0,34.9616554283,113.312780494,435.690107598,421.347009768,5.66466996096,8.67842786923
 11/19  05:00:00,981.601623199,97.2942717218,580.925691101,0.0,44.4937663224,113.312780494,427.864321813,413.520325633,5.66466996096,8.67932621875
 11/19  06:00:00,974.990511125,97.2942717218,573.867627041,0.0,44.4937663224,113.312780494,436.161916331,413.321926283,14.1616749024,8.67831514563
 11/19  07:00:00,1041.19524388,97.2942717218,574.719628121,0.0,54.0258772165,176.889270242,400.651723582,354.990969624,28.3233498048,17.3374041531
 11/19  08:00:00,1036.92967527,97.2942717218,570.541935008,0.0,54.0258772165,184.38654557,398.607802177,347.443698638,42.4850247072,8.67907883181
 11/19  09:00:00,1107.44863013,97.2942717218,560.971881707,0.0,65.1572554096,220.04316451,399.034307855,333.681999701,56.6466996096,8.70560854467
 11/19  10:00:00,1096.70361701,97.2942717218,557.494261223,0.0,65.1572554096,212.545889182,378.67305489,318.747838213,42.4850247072,17.4401919701
 11/19  11:00:00,1104.66327287,97.2942717218,558.158482919,0.0,65.1572554096,220.04316451,394.615352942,306.314512128,70.808374512,17.4924663025
 11/19  12:00:00,1100.14187557,97.2942717218,552.235033928,0.0,65.1572554096,220.04316451,381.577687022,293.273896157,70.808374512,17.4954163523
 11/19  13:00:00,1095.98560687,97.2942717218,548.902834954,0.0,65.1572554096,220.04316451,380.471573578,283.432052744,70.808374512,26.2311463223
 11/19  14:00:00,1089.83007843,97.2942717218,550.184276431,0.0,65.1572554096,212.545889182,346.982393412,272.840614851,56.6466996096,17.4950789513
 11/19  15:00:00,1085.66134404,97.2942717218,545.610837166,0.0,65.1572554096,212.545889182,318.342786635,258.363255459,42.4850247072,17.4945064688
 11/19  16:00:00,1090.52459546,97.2942717218,550.855335891,0.0,65.1572554096,212.545889182,333.943106857,259.803204415,56.6466996096,17.4932028325
 11/19  17:00:00,1068.99480801,97.2942717218,554.895095344,0.0,65.1572554096,220.04316451,373.388249968,265.148169804,84.9700494144,23.2700307492
 11/19  18:00:00,1029.93854818,97.2942717218,554.835738248,0.0,54.0258772165,184.38654557,381.544790962,284.890200575,84.9700494144,11.6845409728
 11/19  19:00:00,1006.89144791,97.2942717218,554.51563376,0.0,44.4937663224,163.454314868,414.166423131,320.517477891,84.9700494144,8.67889582499
 11/19  20:00:00,998.064820079,97.2942717218,552.242866537,0.0,44.4937663224,155.95703954,398.74345369,324.758110207,56.6466996096,17.3386438742
 11/19  21:00:00,968.882378686,97.2942717218,554.723026529,0.0,44.4937663224,124.558693486,426.00630069,360.67987376,56.6466996096,8.67972732053
 11/19  22:00:00,972.276887808,97.2942717218,558.808768838,0.0,44.4937663224,124.558693486,421.889454556,370.725746907,42.4850247072,8.67868294267
 11/19  23:00:00,963.402107021,97.2942717218,560.144275949,0.0,34.9616554283,124.558693486,427.087062173,390.084109329,28.3233498048,8.67960303866
 11/19  24:00:00,967.454900396,97.2942717218,563.373932367,0.0,34.9616554283,124.558693486,422.162621605,399.322377948,14.1616749024,8.67856875473
 11/20  01:00:00,969.644711861,97.2942717218,566.977715121,0.0,46.0930336215,113.312780494,420.534467608,406.190235533,5.66466996096,8.67956211438
 11/20  02:00:00,972.964923245,97.2942717218,570.577832425,0.0,46.0930336215,113.312780494,427.798793705,413.455540389,5.66466996096,8.67858335542
 11/20  03:00:00,974.968051562,97.2942717218,572.736219714,0.0,46.0930336215,113.312780494,442.434167844,419.43147062,5.66466996096,17.3380272626
 11/20  04:00:00,976.937764565,97.2942717218,574.85668562,0.0,46.0930336215,113.312780494,439.713853238,425.369762157,5.66466996096,8.67942112012
 11/20  05:00:00,1068.79315614,97.2942717218,576.327828364,0.0,100.150657288,148.969399434,423.391532705,409.048438532,5.66466996096,8.67842421256
 11/20  06:00:00,1057.60437061,97.8246646449,562.322526211,0.0,100.150657288,149.894399434,675.214743712,652.373741006,14.1616749024,8.67932780405
 11/20  07:00:00,1284.63945192,100.079022662,566.285273465,0.0,176.471037341,302.612436532,492.833117766,455.831427012,28.3233498048,8.67834094956
 11/20  08:00:00,1380.84434983,102.260973876,543.526343659,0.0,243.2593065,310.10971186,449.861601975,389.929474598,42.4850247072,17.4471026699
 11/20  09:00:00,1395.66281437,103.283012713,517.88992692,0.0,243.2593065,310.10971186,414.657454861,340.502924994,56.6466996096,17.507830257
 11/20  10:00:00,1426.67801379,104.310442138,514.510187377,0.0,243.2593065,302.612436532,353.93940432,285.129888129,42.4850247072,26.3244914834
 11/20  11:00:00,1445.51199127,106.27546716,517.787491435,0.0,243.2593065,310.10971186,310.565167453,213.326675653,70.808374512,26.4301172884
 11/20  12:00:00,1457.46286255,108.28020989,524.053779499,0.0,243.2593065,310.10971186,280.983374891,183.711599084,70.808374512,26.4634012954
 11/20  13:00:00,1418.82279068,111.009225549,524.249474136,0.0,243.2593065,310.10971186,251.911359966,154.735293761,70.808374512,26.3676916928
 11/20  14:00:00,1454.34128158,113.346206528,524.078841459,0.0,243.2593065,302.612436532,215.513682703,132.406326474,56.6466996096,26.4606566195
 11/20  15:00:00,1456.7164696,115.705246102,524.126910841,0.0,243.2593065,302.612436532,186.200444961,117.288562896,42.4850247072,26.4268573579
 11/20  16:00:00,1460.28835456,119.601676372,523.873304499,0.0,243.2593065,302.612436532,181.90485802,98.8653088707,56.6466996096,26.3928495397
 11/20  17:00:00,1466.94298291,119.745071643,523.752944844,0.0,243.2593065,310.10971186,219.18472109,107.91785906,84.9700494144,26.2968126156
 11/20  18:00:00,1474.59501793,120.136290768,523.337316417,0.0,243.2593065,310.10971186,209.029581508,115.343467049,84.9700494144,8.71606504484
 11/20  19:00:00,1194.56605187,97.2942717218,524.019538768,0.0,166.938926447,199.110933808,236.220542988,133.879347613,84.9700494144,17.37114596
 11/20  20:00:00,1186.437045,97.2942717218,523.833348572,0.0,166.938926447,191.61365848,223.410640714,158.069145532,56.6466996096,8.69479557206
 11/20  21:00:00,1038.90930833,97.2942717218,514.431904507,0.0,100.150657288,124.558693486,291.137178445,217.119023376,56.6466996096,17.3714554591
 11/20  22:00:00,998.50198815,97.2942717218,514.286818311,0.0,100.150657288,124.558693486,282.849158542,231.682448185,42.4850247072,8.68168564952
 11/20  23:00:00,930.651352411,97.2942717218,514.350571393,0.0,46.0930336215,124.558693486,290.987872277,253.985781136,28.3233498048,8.67874133615
 11/20  24:00:00,931.118378648,97.2942717218,514.291076056,0.0,46.0930336215,124.558693486,288.299997914,265.45865487,14.1616749024,8.6796681416
 11/21  01:00:00,917.669571621,97.2942717218,514.099459278,0.0,46.0930336215,113.312780494,294.298143523,279.954735438,5.66466996096,8.67873812389
 11/21  02:00:00,917.449639656,97.2942717218,513.940070231,0.0,46.0930336215,113.312780494,300.522739956,286.178362009,5.66466996096,8.67970798576
 11/21  03:00:00,917.412324368,97.2942717218,513.95466357,0.0,46.0930336215,113.312780494,306.502812054,292.159425686,5.66466996096,8.67871640687
 11/21  04:00:00,918.188892306,97.2942717218,514.344911724,0.0,46.0930336215,113.312780494,316.76173003,293.758760022,5.66466996096,17.3383000465
 11/21  05:00:00,1012.65256222,97.2942717218,514.506336049,0.0,100.150657288,148.969399434,288.902546205,274.558302488,5.66466996096,8.67957375607
 11/21  06:00:00,1014.62417203,99.531289842,514.061018449,0.0,100.150657288,149.894399434,438.830103838,415.989838272,14.1616749024,8.6785906636
 11/21  07:00:00,1239.96363937,103.721402366,513.455070904,0.0,176.471037341,302.612436532,320.624510446,283.621655914,28.3233498048,8.67950472761
 11/21  08:00:00,1359.1633293,107.216766736,513.728073368,0.0,243.2593065,310.10971186,311.564834064,251.627454056,42.4850247072,17.4523553001
 11/21  09:00:00,1403.52412966,108.836062648,514.766831123,0.0,243.2593065,310.10971186,312.029622943,237.871993939,56.6466996096,17.5109293944
 11/21  10:00:00,1440.52210975,110.279135501,516.384810539,0.0,243.2593065,302.612436532,292.238762053,223.431259717,42.4850247072,26.3224776291
 11/21  11:00:00,1451.30571528,111.455168336,517.943244643,0.0,243.2593065,310.10971186,309.876422679,212.638981716,70.808374512,26.4290664514
 11/21  12:00:00,1457.08042252,113.029097866,520.465569518,0.0,243.2593065,310.10971186,296.883847649,199.612877985,70.808374512,26.4625951515
 11/21  13:00:00,1422.0620105,115.253399131,523.487070795,0.0,243.2593065,310.10971186,279.61393353,182.438701858,70.808374512,26.3668571603
 11/21  14:00:00,1457.39097723,117.075521129,523.588380535,0.0,243.2593065,302.612436532,254.737453063,171.627038906,56.6466996096,26.4637145474
 11/21  15:00:00,1458.02608721,117.971675867,523.334000353,0.0,243.2593065,302.612436532,242.054224859,173.142481342,42.4850247072,26.4267188092
 11/21  16:00:00,1457.9341077,118.304252232,522.963816984,0.0,243.2593065,302.612436532,262.292511512,179.252906086,56.6466996096,26.392905817
 11/21  17:00:00,1460.03022564,118.069890112,520.041260297,0.0,243.2593065,310.10971186,301.747840413,190.47775643,84.9700494144,26.3000345691
 11/21  18:00:00,1455.84091016,115.951924868,513.430934615,0.0,243.2593065,310.10971186,319.806195451,226.120389668,84.9700494144,8.71575636865
 11/21  19:00:00,1168.56862353,97.2942717218,509.251517038,0.0,166.938926447,199.110933808,374.664972029,272.322749032,84.9700494144,17.3721735824
 11/21  20:00:00,1166.94668009,97.2942717218,514.222361577,0.0,166.938926447,191.61365848,366.733895941,301.390379841,56.6466996096,8.69681649042
 11/21  21:00:00,1048.96040046,97.2942717218,528.1635324,0.0,100.150657288,124.558693486,432.618379248,358.599789761,56.6466996096,17.3718898768
 11/21  22:00:00,1019.76576674,97.2942717218,537.424849402,0.0,100.150657288,124.558693486,419.401927591,368.235558927,42.4850247072,8.68134395628
 11/21  23:00:00,957.595568756,97.2942717218,541.827147206,0.0,46.0930336215,124.558693486,425.844852884,388.843052987,28.3233498048,8.67845009254
 11/21  24:00:00,962.710341774,97.2942717218,546.014615576,0.0,46.0930336215,124.558693486,419.059594214,396.218564009,14.1616749024,8.67935530322
 11/22  01:00:00,952.241333441,97.2942717218,548.067062137,0.0,46.0930336215,113.312780494,415.025717408,400.682575067,5.66466996096,8.67847238001
 11/22  02:00:00,954.064163728,97.2942717218,550.098726482,0.0,46.0930336215,113.312780494,419.584267559,405.240177817,5.66466996096,8.6794197813
 11/22  03:00:00,953.464363503,97.2942717218,549.495636184,0.0,46.0930336215,113.312780494,422.671197924,408.328054635,5.66466996096,8.67847332796
 11/22  04:00:00,953.230583765,97.2942717218,549.281681713,0.0,46.0930336215,113.312780494,431.989764627,411.120349517,5.66466996096,15.2047451491
 11/22  05:00:00,1043.66563978,97.2942717218,549.216295399,0.0,100.150657288,148.969399434,410.4408667,393.964651374,5.66466996096,10.8115453655
 11/22  06:00:00,1040.63498023,99.6214821762,542.356152991,0.0,100.150657288,149.894399434,545.415469449,522.573475668,14.1616749024,8.68031887844
 11/22  07:00:00,1263.18208044,104.333040519,539.000343821,0.0,176.471037341,302.612436532,431.706339761,394.703698136,28.3233498048,8.67929182049
 11/22  08:00:00,1377.64181648,107.890707519,534.498206581,0.0,243.2593065,310.10971186,409.122476167,349.185248433,42.4850247072,17.4522030273
 11/22  09:00:00,1407.96761556,109.738150311,522.996737076,0.0,243.2593065,310.10971186,391.113121002,316.955395406,56.6466996096,17.5110259869
 11/22  10:00:00,1429.60467209,111.249931081,511.499053859,0.0,243.2593065,302.612436532,356.95590968,288.143655744,42.4850247072,26.3272292288
 11/22  11:00:00,1440.72784191,112.633744673,512.064767852,0.0,243.2593065,310.10971186,342.205290042,244.967304393,70.808374512,26.4296111373
 11/22  12:00:00,1449.76040959,114.346743445,514.465961517,0.0,243.2593065,310.10971186,299.118920817,201.846933168,70.808374512,26.4636131361
 11/22  13:00:00,1418.2665911,118.488262028,518.438513869,0.0,243.2593065,310.10971186,265.653241381,168.477352047,70.808374512,26.3675148218
 11/22  14:00:00,1465.52873725,126.08970812,522.609008194,0.0,243.2593065,302.612436532,205.228902897,122.117586213,56.6466996096,26.464617075
 11/22  15:00:00,1471.71864204,133.085634733,521.784288292,0.0,243.2593065,302.612436532,165.660058024,96.7472883685,42.4850247072,26.4277449488
 11/22  16:00:00,1473.9037948,136.047359293,521.04051957,0.0,243.2593065,302.612436532,172.42810166,89.3857699549,56.6466996096,26.3956320953
 11/22  17:00:00,1480.58247217,136.603729233,520.555328183,0.0,243.2593065,310.10971186,202.838281872,91.5669555327,84.9700494144,26.3012769251
 11/22  18:00:00,1482.12144071,131.704363849,519.32393462,0.0,243.2593065,310.10971186,213.41789785,119.731879474,84.9700494144,8.71596896222
 11/22  19:00:00,1170.42965745,97.2952366716,509.078071153,0.0,166.938926447,199.110933808,284.141852026,181.799278969,84.9700494144,17.3725236425
 11/22  20:00:00,1162.2150358,97.3092977174,509.5547473,0.0,166.938926447,191.61365848,282.843985818,217.500254372,56.6466996096,8.69703183593
 11/22  21:00:00,1031.96846093,97.2980132515,512.623284831,0.0,100.150657288,124.558693486,359.585662566,285.56662257,56.6466996096,17.3723403855
 11/22  22:00:00,1005.19818199,97.2947872858,523.904330708,0.0,100.150657288,124.558693486,358.252342809,307.085752343,42.4850247072,8.68156575857
 11/22  23:00:00,946.055365612,97.2942717218,531.539890147,0.0,46.0930336215,124.558693486,371.687461327,334.685439759,28.3233498048,8.67867176361
 11/22  24:00:00,952.628370671,97.2942717218,536.658296815,0.0,46.0930336215,124.558693486,369.839039871,346.997767028,14.1616749024,8.6795979404
 11/23  01:00:00,934.099425588,97.2942717218,540.899040179,0.0,34.9616554283,113.312780494,372.237946103,357.89456075,5.66466996096,8.67871539248
 11/23  02:00:00,938.538363427,97.2942717218,545.430240132,0.0,34.9616554283,113.312780494,380.707184766,366.362829587,5.66466996096,8.6796852176
 11/23  03:00:00,938.349301986,97.2942717218,545.238300843,0.0,34.9616554283,113.312780494,387.398191078,373.054783259,5.66466996096,8.67873785767
 11/23  04:00:00,936.87972708,97.2942717218,543.673874715,0.0,34.9616554283,113.312780494,402.13149495,379.128432364,5.66466996096,17.3383926252
 11/23  05:00:00,946.719990253,97.2942717218,543.144747673,0.0,44.4937663224,113.312780494,387.346869171,373.002550215,5.66466996096,8.67964899573
 11/23  06:00:00,950.195381067,97.2942717218,546.95315658,0.0,44.4937663224,113.312780494,400.728855158,377.88848323,14.1616749024,8.67869702635
 11/23  07:00:00,1017.72029339,97.2942717218,549.344732382,0.0,54.0258772165,176.889270242,355.468162433,318.465188804,28.3233498048,8.67962382434
 11/23  08:00:00,1014.43108678,97.2942717218,546.339264285,0.0,54.0258772165,184.38654557,347.199485639,296.035787087,42.4850247072,8.67867384468
 11/23  09:00:00,1086.53644386,97.2942717218,539.092736027,0.0,65.1572554096,220.04316451,343.856135456,269.817660865,56.6466996096,17.3917749806
 11/23  10:00:00,1067.59534297,97.3194471841,528.820840941,0.0,65.1572554096,212.545889182,302.919913903,251.704229253,42.4850247072,8.7306599427
 11/23  11:00:00,1066.61778206,97.358082453,521.299762766,0.0,65.1572554096,220.04316451,334.989172586,237.945727461,70.808374512,26.2350706138
 11/23  12:00:00,1063.92373679,97.3931517399,518.050767787,0.0,65.1572554096,220.04316451,319.886854499,231.580375487,70.808374512,17.4981045005
 11/23  13:00:00,1060.19899506,97.4211036609,515.562523438,0.0,65.1572554096,220.04316451,309.774217797,221.468299793,70.808374512,17.4975434927
 11/23  14:00:00,1050.12119056,97.4428629798,513.795237088,0.0,65.1572554096,212.545889182,275.130011247,200.986734987,56.6466996096,17.4965766504
 11/23  15:00:00,1049.88467264,97.4589248497,513.737395943,0.0,65.1572554096,212.545889182,248.886500248,180.164177638,42.4850247072,26.2372979023
 11/23  16:00:00,1048.93130688,97.4800623178,512.719498129,0.0,65.1572554096,212.545889182,245.896416598,171.752952315,56.6466996096,17.4967646733
 11/23  17:00:00,1023.8897238,97.4247061596,512.846560591,0.0,65.1572554096,220.04316451,277.263430606,174.797067958,84.9700494144,17.4963132337
 11/23  18:00:00,985.530430049,97.3911352291,513.151534086,0.0,54.0258772165,184.38654557,288.594671571,186.180734403,84.9700494144,17.4438877543
 11/23  19:00:00,963.274099302,97.3771080508,513.214307492,0.0,44.4937663224,163.454314868,309.658261065,216.008716612,84.9700494144,8.67949503858
 11/23  20:00:00,955.232890245,97.3689472302,512.291251939,0.0,44.4937663224,155.95703954,295.372893182,230.046762054,56.6466996096,8.67943151753
 11/23  21:00:00,921.220425612,97.3591446097,510.736435253,0.0,44.4937663224,124.558693486,354.39435556,289.067224445,56.6466996096,8.68043150618
 11/23  22:00:00,927.530469119,97.3478632977,516.158943564,0.0,44.4937663224,124.558693486,371.834107018,320.669665899,42.4850247072,8.67941641255
 11/23  23:00:00,930.721899786,97.3360776267,528.002819709,0.0,34.9616554283,124.558693486,396.677361094,351.014211085,28.3233498048,17.3398002041
 11/23  24:00:00,939.551302333,97.3244106156,534.937947258,0.0,34.9616554283,124.558693486,385.811521107,362.969465376,14.1616749024,8.68038082866
 11/24  01:00:00,942.748672754,97.3152840981,538.83145918,0.0,46.0930336215,113.312780494,386.080906071,371.736769952,5.66466996096,8.67946615767
 11/24  02:00:00,946.308803162,97.3052242717,542.099255958,0.0,46.0930336215,113.312780494,394.156591966,379.811426719,5.66466996096,8.6804952866
 11/24  03:00:00,947.500545863,97.2961290039,543.121594121,0.0,46.0930336215,113.312780494,400.109913069,385.765742586,5.66466996096,8.67950052249
 11/24  04:00:00,946.417198006,97.2943658112,542.100660194,0.0,46.0930336215,113.312780494,405.202845508,390.857672429,5.66466996096,8.68050311731
 11/24  05:00:00,1040.12368495,97.2942717218,541.928873712,0.0,100.150657288,148.969399434,388.485265752,374.141093593,5.66466996096,8.67950219777
 11/24  06:00:00,1037.51014744,98.8377603902,537.486810693,0.0,100.150657288,149.894399434,572.656940115,541.155007391,14.1616749024,17.3402578219
 11/24  07:00:00,1259.94089866,102.203351178,536.666512399,0.0,176.471037341,302.612436532,427.456987102,390.453134244,28.3233498048,8.68050305318
 11/24  08:00:00,1377.3216439,105.451610054,536.71044353,0.0,243.2593065,310.10971186,403.641434597,343.705377149,42.4850247072,17.4510327415
 11/24  09:00:00,1406.12751255,106.941167906,523.896286351,0.0,243.2593065,310.10971186,387.150093133,312.989127387,56.6466996096,17.5142661356
 11/24  10:00:00,1427.62367647,108.31817525,512.35040781,0.0,243.2593065,302.612436532,342.610170442,273.798469415,42.4850247072,26.3266763197
 11/24  11:00:00,1441.56397635,109.707519699,513.671507558,0.0,243.2593065,310.10971186,316.988494212,219.745267502,70.808374512,26.4348521978
 11/24  12:00:00,1450.03891264,112.094432494,515.63554915,0.0,243.2593065,310.10971186,283.200967271,185.923668312,70.808374512,26.4689244469
 11/24  13:00:00,1413.29980494,114.374065567,518.17240776,0.0,243.2593065,310.10971186,272.284766673,175.103769384,70.808374512,26.3726227762
 11/24  14:00:00,1453.74442922,118.315195001,520.015123603,0.0,243.2593065,302.612436532,235.07766826,151.960115981,56.6466996096,26.4708526687
 11/24  15:00:00,1462.28130506,122.967973108,522.434365994,0.0,243.2593065,302.612436532,197.69205037,128.773249192,42.4850247072,26.4337764714
 11/24  16:00:00,1464.55583094,125.705901858,521.977866626,0.0,243.2593065,302.612436532,203.680183419,120.634424018,56.6466996096,26.3990597917
 11/24  17:00:00,1471.10297042,126.896632501,520.866831296,0.0,243.2593065,310.10971186,232.882449128,121.61025127,84.9700494144,26.3021484433
 11/24  18:00:00,1471.17128229,124.665556478,517.080139253,0.0,243.2593065,310.10971186,234.292854111,140.606740872,84.9700494144,8.7160638244
 11/24  19:00:00,1169.56914991,97.4177731147,509.448563488,0.0,166.938926447,199.110933808,285.395686459,183.052805389,84.9700494144,17.372831655
 11/24  20:00:00,1166.12874973,97.4189559173,513.589328945,0.0,166.938926447,191.61365848,298.028670741,232.684898534,56.6466996096,8.69707259798
 11/24  21:00:00,1060.91963741,97.3923499904,539.303972599,0.0,100.150657288,124.558693486,363.18300629,297.838986179,56.6466996096,8.69732050178
 11/24  22:00:00,1035.76797685,97.3787144542,553.303135943,0.0,100.150657288,124.558693486,370.876530531,311.047358487,42.4850247072,17.3441473375
 11/24  23:00:00,969.026659507,97.3585338525,553.742483598,0.0,46.0930336215,124.558693486,372.075016295,335.072894459,28.3233498048,8.67877203091
