Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  24:00:00,970.97649434,97.3438675239,555.010220775,0.0,46.0930336215,124.558693486,369.506770957,346.665388993,14.1616749024,8.67970706119
 11/25  01:00:00,959.40179276,97.3307531675,555.89574932,0.0,46.0930336215,113.312780494,370.541399144,356.197874198,5.66466996096,8.67885498417
 11/25  02:00:00,960.812419996,97.318645529,557.476512642,0.0,46.0930336215,113.312780494,379.340009182,364.995500536,5.66466996096,8.67983868529
 11/25  03:00:00,960.52618821,97.3074110475,557.210068672,0.0,46.0930336215,113.312780494,386.708675732,372.365085917,5.66466996096,8.67891985464
 11/25  04:00:00,959.700384285,97.2971698364,556.344553759,0.0,46.0930336215,113.312780494,402.273320082,379.269830758,5.66466996096,17.3388193634
 11/25  05:00:00,969.510155053,97.2942717218,555.785259457,0.0,55.6251445156,113.312780494,388.381896311,374.037328601,5.66466996096,8.67989774884
 11/25  06:00:00,969.197196547,97.2942717218,555.516418509,0.0,55.6251445156,113.312780494,400.764063694,377.923422038,14.1616749024,8.67896675407
 11/25  07:00:00,1042.64776417,97.2942717218,560.105387667,0.0,65.1572554096,176.889270242,358.85018317,321.846913001,28.3233498048,8.67992036418
 11/25  08:00:00,1146.53602981,99.7007332603,551.420352822,0.0,109.682768182,220.96816451,465.519915111,414.354782924,42.4850247072,8.68010747902
 11/25  09:00:00,1145.68172093,99.7639387838,540.071934843,0.0,109.682768182,220.96816451,435.643935066,361.595746247,56.6466996096,17.40148921
 11/25  10:00:00,1242.10887989,102.297686569,527.796987063,0.0,131.945524568,266.955817592,392.049503063,332.109167282,42.4850247072,17.4553110733
 11/25  11:00:00,1238.81008571,102.938945904,517.530223981,0.0,131.945524568,274.45309292,389.644264306,301.323920408,70.808374512,17.5119693868
 11/25  12:00:00,1233.70439853,103.148896062,512.468053739,0.0,131.945524568,274.45309292,372.079784522,283.76289382,70.808374512,17.5085161899
 11/25  13:00:00,1203.31621638,103.634676211,512.571799596,0.0,131.945524568,274.45309292,353.612084136,256.550786305,70.808374512,26.2529233182
 11/25  14:00:00,1196.31352487,104.434661685,511.30855335,0.0,131.945524568,266.955817592,305.460565449,231.305511852,56.6466996096,17.5083539876
 11/25  15:00:00,1194.25609833,105.146913593,509.343005333,0.0,131.945524568,266.955817592,288.684057532,228.690641105,42.4850247072,17.5083917195
 11/25  16:00:00,1118.10343757,97.3568155235,518.033700742,0.0,109.682768182,212.545889182,269.263453904,195.106373271,56.6466996096,17.5103810243
 11/25  17:00:00,1145.61662545,97.3797404549,536.348652364,0.0,109.682768182,220.04316451,318.914508987,207.691974476,84.9700494144,26.2524850973
 11/25  18:00:00,1121.17103595,97.3618423468,545.690586883,0.0,109.682768182,220.04316451,330.074935955,227.656365928,84.9700494144,17.448520612
 11/25  19:00:00,1092.4117878,97.3547538643,548.147627929,0.0,100.150657288,199.110933808,362.060778726,268.411621089,84.9700494144,8.67910822241
 11/25  20:00:00,1088.46466571,97.3528312688,551.098173302,0.0,100.150657288,191.61365848,342.50292978,277.176177928,56.6466996096,8.68005224261
 11/25  21:00:00,979.397391247,97.3336181798,553.887675574,0.0,55.6251445156,124.558693486,388.174882831,322.849073336,56.6466996096,8.67910988476
 11/25  22:00:00,979.494585028,97.3236997324,554.46465213,0.0,55.6251445156,124.558693486,384.493491444,333.328397788,42.4850247072,8.68006894865
 11/25  23:00:00,969.970707986,97.3139775116,555.122473777,0.0,46.0930336215,124.558693486,391.417613657,354.415141371,28.3233498048,8.67912248139
 11/25  24:00:00,972.074631775,97.3040483594,556.268714509,0.0,46.0930336215,124.558693486,396.322236839,364.821331192,14.1616749024,17.339230745
 11/26  01:00:00,950.224458643,97.2947822526,558.103349392,0.0,34.9616554283,113.312780494,388.644639992,374.299746812,5.66466996096,8.68022321927
 11/26  02:00:00,951.941328483,97.2942717218,560.000769111,0.0,34.9616554283,113.312780494,396.85321329,382.509243988,5.66466996096,8.67929934085
 11/26  03:00:00,951.118796106,97.2942717218,559.138464497,0.0,34.9616554283,113.312780494,403.511076649,389.166114817,5.66466996096,8.68029187094
 11/26  04:00:00,950.187120992,97.2942717218,558.140981807,0.0,34.9616554283,113.312780494,409.812792728,395.468772462,5.66466996096,8.67935030494
 11/26  05:00:00,960.71350563,97.2942717218,558.355317208,0.0,44.4937663224,113.312780494,404.10513461,389.760124731,5.66466996096,8.68033991817
 11/26  06:00:00,965.091929715,97.2942717218,563.151759487,0.0,44.4937663224,113.312780494,416.852296034,394.011228094,14.1616749024,8.6793930375
 11/26  07:00:00,1036.91936939,97.2942717218,566.034452661,0.0,54.0258772165,176.889270242,382.883186312,337.220016205,28.3233498048,17.3398203022
 11/26  08:00:00,1023.92194758,97.2942717218,556.696505767,0.0,54.0258772165,184.38654557,377.973839363,326.808383845,42.4850247072,8.68043081085
 11/26  09:00:00,1101.25117453,97.2942717218,554.48465627,0.0,65.1572554096,220.04316451,372.588910848,307.234810611,56.6466996096,8.70740062824
 11/26  10:00:00,1099.38378906,97.2942717218,560.642818889,0.0,65.1572554096,212.545889182,357.27007374,297.340553909,42.4850247072,17.4444951238
 11/26  11:00:00,1110.7217969,97.3317814792,565.00380667,0.0,65.1572554096,220.04316451,372.592220439,284.285928519,70.808374512,17.4979174079
 11/26  12:00:00,1108.97245114,97.3749418154,562.076524708,0.0,65.1572554096,220.04316451,376.022487752,278.974677649,70.808374512,26.2394355918
 11/26  13:00:00,1101.21845733,97.4011136782,554.759778611,0.0,65.1572554096,220.04316451,358.967620228,270.660904865,70.808374512,17.4983408508
 11/26  14:00:00,1095.89379152,97.4193495894,556.943323457,0.0,65.1572554096,212.545889182,331.787302946,257.642653129,56.6466996096,17.4979502075
 11/26  15:00:00,1097.31297944,97.427654946,558.457921973,0.0,65.1572554096,212.545889182,306.781909923,246.799718815,42.4850247072,17.4971664007
 11/26  16:00:00,1091.2038391,97.4316577553,551.824102744,0.0,65.1572554096,212.545889182,319.293025558,236.407746441,56.6466996096,26.2385795076
 11/26  17:00:00,1062.94418042,97.4146304195,548.562914756,0.0,65.1572554096,220.04316451,339.976364087,237.508586467,84.9700494144,17.4977282057
 11/26  18:00:00,1020.62559272,97.3751044697,544.870799712,0.0,54.0258772165,184.38654557,362.680088596,260.265172782,84.9700494144,17.4448664002
 11/26  19:00:00,1000.35764253,97.3586524672,547.474493373,0.0,44.4937663224,163.454314868,395.233686516,301.584519655,84.9700494144,8.67911744632
 11/26  20:00:00,995.950890961,97.3510451283,549.949479131,0.0,44.4937663224,155.95703954,375.074629964,309.747865442,56.6466996096,8.68006491237
 11/26  21:00:00,965.699674406,97.3417577848,551.249313333,0.0,44.4937663224,124.558693486,411.961992902,346.636156709,56.6466996096,8.67913658326
 11/26  22:00:00,967.393053882,97.3313366773,553.516916846,0.0,44.4937663224,124.558693486,407.484051479,356.318922526,42.4850247072,8.68010424612
 11/26  23:00:00,959.22175095,97.3202167471,555.635465047,0.0,34.9616554283,124.558693486,413.479994511,376.477468598,28.3233498048,8.67917610796
 11/26  24:00:00,962.424692164,97.3090544585,557.985544345,0.0,34.9616554283,124.558693486,417.588257002,386.087214925,14.1616749024,17.3393671745
 11/27  01:00:00,963.551918742,97.3004130897,560.484072281,0.0,46.0930336215,113.312780494,407.719673779,393.374700702,5.66466996096,8.68030311641
 11/27  02:00:00,966.873599144,97.2943007737,564.121466952,0.0,46.0930336215,113.312780494,415.395887532,401.051823366,5.66466996096,8.67939420549
 11/27  03:00:00,967.537776056,97.2942717218,564.875389657,0.0,46.0930336215,113.312780494,421.26331107,406.918243612,5.66466996096,8.68039749666
 11/27  04:00:00,968.391919159,97.2942717218,565.812523724,0.0,46.0930336215,113.312780494,426.42062631,412.076488802,5.66466996096,8.679467547
 11/27  05:00:00,1059.29686574,97.2942717218,566.251370764,0.0,100.150657288,148.969399434,409.499336129,395.154197063,5.66466996096,8.68046910499
 11/27  06:00:00,1064.21030517,98.2675065156,569.225752695,0.0,100.150657288,149.894399434,639.026374908,616.183501761,14.1616749024,8.6811982446
 11/27  07:00:00,1292.21005183,100.901860823,569.828400567,0.0,176.471037341,302.612436532,476.511764673,430.848100382,28.3233498048,17.3403144855
 11/27  08:00:00,1393.78513724,103.192781291,556.619980999,0.0,243.2593065,310.10971186,438.188258441,378.253110395,42.4850247072,17.4501233384
 11/27  09:00:00,1425.6406137,104.685732439,545.052138858,0.0,243.2593065,310.10971186,418.456597385,344.296600025,56.6466996096,17.5132977505
 11/27  10:00:00,1452.54134532,105.898474599,537.161782354,0.0,243.2593065,302.612436532,393.058425259,325.140348897,42.4850247072,25.4330516544
 11/27  11:00:00,1455.63240109,107.181696461,532.090806241,0.0,243.2593065,310.10971186,409.757550685,311.616481086,70.808374512,27.3326950864
 11/27  12:00:00,1441.84879374,108.460108022,517.039900311,0.0,243.2593065,310.10971186,374.225895416,276.942238277,70.808374512,26.4752826269
 11/27  13:00:00,1400.07163977,109.756967152,513.677051613,0.0,243.2593065,310.10971186,320.415839551,223.23380534,70.808374512,26.3736596992
 11/27  14:00:00,1432.30917398,111.448007466,510.132019427,0.0,243.2593065,302.612436532,287.676029305,204.5568507,56.6466996096,26.4724789957
 11/27  15:00:00,1431.98930769,113.696894912,508.366851831,0.0,243.2593065,302.612436532,266.899223428,197.978447473,42.4850247072,26.4357512476
 11/27  16:00:00,1430.81044313,115.616705049,506.684602907,0.0,243.2593065,302.612436532,283.973605705,200.925821065,56.6466996096,26.4010850304
 11/27  17:00:00,1435.06035121,116.068766237,505.473470964,0.0,243.2593065,310.10971186,334.091684448,222.817607273,84.9700494144,26.3040277598
 11/27  18:00:00,1446.57924202,116.496127107,509.157063066,0.0,243.2593065,310.10971186,344.882289059,251.193034573,84.9700494144,8.71920507145
 11/27  19:00:00,1223.06579343,97.3623770644,561.786869302,0.0,166.938926447,199.110933808,365.170561209,262.825208595,84.9700494144,17.3753031991
 11/27  20:00:00,1230.03091598,97.3782288929,575.425747458,0.0,166.938926447,191.61365848,339.077650183,273.733578305,56.6466996096,8.69737226892
 11/27  21:00:00,1096.42511292,97.357862302,575.716433205,0.0,100.150657288,124.558693486,385.28204595,319.937688419,56.6466996096,8.69765792101
 11/27  22:00:00,1058.64033325,97.3479102539,577.646506163,0.0,100.150657288,124.558693486,391.310815738,331.481013578,42.4850247072,17.3447774524
 11/27  23:00:00,991.649379176,97.3309031153,578.454723546,0.0,46.0930336215,124.558693486,391.114666831,354.11242049,28.3233498048,8.67889653634
 11/27  24:00:00,992.404725886,97.3192044958,578.428584148,0.0,46.0930336215,124.558693486,386.498010543,363.656245685,14.1616749024,8.68008995636
 11/28  01:00:00,980.469738505,97.308842956,578.926031372,0.0,46.0930336215,113.312780494,386.402750597,372.058816885,5.66466996096,8.67926375166
 11/28  02:00:00,982.984681231,97.2992253196,581.700507366,0.0,46.0930336215,113.312780494,394.337879461,379.992923502,5.66466996096,8.6802859983
 11/28  03:00:00,981.929706099,97.2942717218,580.633109703,0.0,46.0930336215,113.312780494,400.655222885,386.311162613,5.66466996096,8.67939031078
 11/28  04:00:00,981.336747471,97.2942718824,580.005534815,0.0,46.0930336215,113.312780494,414.553247263,391.548707597,5.66466996096,17.339869705
 11/28  05:00:00,1074.24590198,97.2942717218,578.96287326,0.0,100.150657288,148.969399434,390.02638265,375.681229312,5.66466996096,8.68048337734
 11/28  06:00:00,1055.78402714,100.078474593,555.754251966,0.0,100.150657288,149.894399434,523.005490248,500.164245454,14.1616749024,8.67956989196
 11/28  07:00:00,1280.50774381,104.391536433,552.186868506,0.0,176.471037341,302.612436532,414.21081166,377.206881233,28.3233498048,8.68058062249
 11/28  08:00:00,1390.40859167,107.833919244,548.003596216,0.0,243.2593065,310.10971186,408.09883878,348.157606408,42.4850247072,17.4562076651
 11/28  09:00:00,1425.15302166,109.417368456,539.446083092,0.0,243.2593065,310.10971186,404.172364378,330.013994018,56.6466996096,17.5116707509
 11/28  10:00:00,1461.4574034,110.939484593,541.238263587,0.0,243.2593065,302.612436532,386.253740708,317.437324598,42.4850247072,26.3313914028
 11/28  11:00:00,1465.93644551,112.42442378,536.599832365,0.0,243.2593065,310.10971186,400.629606115,303.382360478,70.808374512,26.4388711248
 11/28  12:00:00,1461.68954152,113.519456479,530.440551714,0.0,243.2593065,310.10971186,391.523243619,294.245902388,70.808374512,26.468966719
 11/28  13:00:00,1417.15773349,115.100719477,526.54337037,0.0,243.2593065,310.10971186,381.004630289,283.817936493,70.808374512,26.3783192837
 11/28  14:00:00,1448.73609353,117.16342353,522.994726423,0.0,243.2593065,302.612436532,352.340973874,269.22317109,56.6466996096,26.471103175
 11/28  15:00:00,1447.37215369,119.359766839,519.694733726,0.0,243.2593065,302.612436532,332.127396593,254.398190474,42.4850247072,35.2441814109
 11/28  16:00:00,1445.17049991,119.799953403,517.284996317,0.0,243.2593065,302.612436532,340.225547511,257.177817622,56.6466996096,26.4010302795
 11/28  17:00:00,1453.08529747,120.087220273,518.125566754,0.0,243.2593065,310.10971186,365.619055912,263.103525223,84.9700494144,17.5454812742
 11/28  18:00:00,1462.70859444,120.169671109,519.776918465,0.0,243.2593065,310.10971186,374.188908367,271.803770346,84.9700494144,17.4150886071
 11/28  19:00:00,1212.676061,97.2942717218,549.922981799,0.0,166.938926447,199.110933808,371.546681887,277.878592635,84.9700494144,8.698039838
 11/28  20:00:00,1214.67577743,97.2942717218,559.507399116,0.0,166.938926447,191.61365848,360.531109624,286.512874783,56.6466996096,17.371535231
 11/28  21:00:00,1084.33160521,97.2942717218,563.32518733,0.0,100.150657288,124.558693486,396.394373478,331.051220123,56.6466996096,8.69645374565
 11/28  22:00:00,1046.74945552,97.2942717218,565.258027729,0.0,100.150657288,124.558693486,393.989168525,342.822882595,42.4850247072,8.68126122189
 11/28  23:00:00,979.730905407,97.2942717218,565.355012866,0.0,46.0930336215,124.558693486,402.335896489,365.332148197,28.3233498048,8.68039848731
 11/28  24:00:00,982.405168726,97.2942717218,567.348077039,0.0,46.0930336215,124.558693486,398.767884819,375.926720402,14.1616749024,8.67948951407
 11/29  01:00:00,971.765778788,97.2942717218,569.217261329,0.0,46.0930336215,113.312780494,407.515483999,384.510453385,5.66466996096,17.340360653
 11/29  02:00:00,973.20807997,97.2942717218,570.804151277,0.0,46.0930336215,113.312780494,406.197979408,391.852585896,5.66466996096,8.68072355145
 11/29  03:00:00,972.001778196,97.2942717218,569.516687702,0.0,46.0930336215,113.312780494,412.319654935,397.975174444,5.66466996096,8.67981053001
 11/29  04:00:00,971.0667374,97.2942717218,568.49561042,0.0,46.0930336215,113.312780494,417.800653954,403.455136217,5.66466996096,8.68084777658
 11/29  05:00:00,1061.13245788,97.2942717218,568.036864261,0.0,100.150657288,148.969399434,403.226210405,388.881621049,5.66466996096,8.6799193947
 11/29  06:00:00,1054.34431733,100.366158624,556.386530216,0.0,100.150657288,149.894399434,532.840817718,509.998172789,14.1616749024,8.68097002686
 11/29  07:00:00,1276.91590445,104.99362114,548.879462945,0.0,176.471037341,302.612436532,425.387056998,388.382554847,28.3233498048,8.68115234699
 11/29  08:00:00,1384.04882154,109.015205333,539.732916714,0.0,243.2593065,310.10971186,407.293234171,347.351440365,42.4850247072,17.4567690985
 11/29  09:00:00,1417.96037396,110.700846904,531.013035426,0.0,243.2593065,310.10971186,411.485220032,328.576546263,56.6466996096,26.2619741598
 11/29  10:00:00,1440.58352751,112.50343216,519.830956509,0.0,243.2593065,302.612436532,364.705964102,304.658099038,42.4850247072,17.5628403566
 11/29  11:00:00,1440.38377597,114.004753274,511.764198375,0.0,243.2593065,310.10971186,392.888711024,286.835546591,70.808374512,35.2447899211
 11/29  12:00:00,1439.64303899,115.317147432,509.194667877,0.0,243.2593065,310.10971186,368.725645297,271.441560741,70.808374512,26.4757100445
 11/29  13:00:00,1401.08045552,117.018713078,509.453747229,0.0,243.2593065,310.10971186,340.066341468,242.883682363,70.808374512,26.3742845922
 11/29  14:00:00,1437.01018879,119.094775639,508.45103466,0.0,243.2593065,302.612436532,299.382519539,216.261606945,56.6466996096,26.4742129839
 11/29  15:00:00,1440.42084327,121.292999661,508.645368964,0.0,243.2593065,302.612436532,266.036554138,197.114592731,42.4850247072,26.4369367001
 11/29  16:00:00,1441.82008869,122.027380816,509.138198481,0.0,243.2593065,302.612436532,279.442789197,196.393786279,56.6466996096,26.4023033082
 11/29  17:00:00,1446.56934814,122.185925249,507.0400936,0.0,243.2593065,310.10971186,315.114028133,203.838815324,84.9700494144,26.3051633948
 11/29  18:00:00,1449.3484997,122.154670713,504.359007129,0.0,243.2593065,310.10971186,323.804622626,230.115215039,84.9700494144,8.71935817267
 11/29  19:00:00,1194.04395887,97.2942717218,531.735031649,0.0,166.938926447,199.110933808,373.728194696,271.382213549,84.9700494144,17.3759317327
 11/29  20:00:00,1209.48654563,97.3003869854,552.991888258,0.0,166.938926447,191.61365848,345.934833652,280.590590342,56.6466996096,8.69754370089
 11/29  21:00:00,1074.50102755,97.2942717218,551.807400571,0.0,100.150657288,124.558693486,388.921219309,323.576667784,56.6466996096,8.69785191632
 11/29  22:00:00,1036.25872287,97.2943804643,553.212396129,0.0,100.150657288,124.558693486,395.25862774,335.428465182,42.4850247072,17.3451378501
 11/29  23:00:00,969.62514972,97.2942717218,554.361111678,0.0,46.0930336215,124.558693486,395.219988488,358.215826694,28.3233498048,8.68081198856
 11/29  24:00:00,971.947383369,97.2942717218,555.980853718,0.0,46.0930336215,124.558693486,391.568957278,368.726969167,14.1616749024,8.68031320925
 11/30  01:00:00,961.223220645,97.2942717218,557.771431231,0.0,46.0930336215,113.312780494,391.707704487,377.363530196,5.66466996096,8.67950433074
 11/30  02:00:00,962.906180415,97.2942717218,559.629014867,0.0,46.0930336215,113.312780494,399.661446277,385.31622758,5.66466996096,8.68054873666
 11/30  03:00:00,962.291248024,97.2942717218,558.994046705,0.0,46.0930336215,113.312780494,405.896432984,391.552093053,5.66466996096,8.67966996981
 11/30  04:00:00,961.556543169,97.2942717218,558.216631309,0.0,46.0930336215,113.312780494,420.186804567,397.181636958,5.66466996096,17.3404976485
 11/30  05:00:00,1051.68938779,97.2942717218,557.824883879,0.0,100.150657288,148.969399434,397.108344115,382.762838731,5.66466996096,8.68083542271
 11/30  06:00:00,1046.26057902,100.882642565,547.080930111,0.0,100.150657288,149.894399434,519.50839104,496.66678408,14.1616749024,8.67993205732
 11/30  07:00:00,1269.18168267,105.774157649,539.707104293,0.0,176.471037341,302.612436532,414.539323496,377.534996101,28.3233498048,8.68097758939
 11/30  08:00:00,1378.04616884,110.219190973,532.691589678,0.0,243.2593065,310.10971186,399.694164058,339.754053318,42.4850247072,17.4550860326
 11/30  09:00:00,1409.65870416,112.213833881,522.240197277,0.0,243.2593065,310.10971186,389.720734608,315.560945269,56.6466996096,17.5130897298
 11/30  10:00:00,1433.65457047,114.052200456,512.3510052,0.0,243.2593065,302.612436532,357.422280529,288.603145669,42.4850247072,26.3341101526
 11/30  11:00:00,1440.58188008,115.452759716,510.376242686,0.0,243.2593065,310.10971186,357.453825185,260.207339702,70.808374512,26.4381109706
 11/30  12:00:00,1446.57385642,116.757250391,511.09986122,0.0,243.2593065,310.10971186,319.829052082,222.548344118,70.808374512,26.4723334527
 11/30  13:00:00,1409.41462888,118.441836608,512.808664927,0.0,243.2593065,310.10971186,301.323872644,204.138489374,70.808374512,26.3770087573
 11/30  14:00:00,1448.00726583,121.829813581,513.620815366,0.0,243.2593065,302.612436532,271.350113565,179.412006904,56.6466996096,35.2914070515
 11/30  15:00:00,1449.99750339,124.527449581,512.889869249,0.0,243.2593065,302.612436532,238.0291775,169.10461944,42.4850247072,26.4395333525
 11/30  16:00:00,1449.27673434,125.483489602,511.529971092,0.0,243.2593065,302.612436532,250.887397611,167.835607384,56.6466996096,26.4050906168
 11/30  17:00:00,1455.55621603,124.661565533,511.905085106,0.0,243.2593065,310.10971186,278.529176257,176.015206651,84.9700494144,17.5439201916
 11/30  18:00:00,1461.50704191,123.960409979,511.30964778,0.0,243.2593065,310.10971186,292.868537495,190.481076269,84.9700494144,17.4174118114
 11/30  19:00:00,1169.53881687,97.3191194365,509.724171627,0.0,166.938926447,199.110933808,320.283089899,226.616284264,84.9700494144,8.69675622046
 11/30  20:00:00,1175.31929871,97.3424064231,521.009296977,0.0,166.938926447,191.61365848,331.478765845,257.457682536,56.6466996096,17.3743836995
 11/30  21:00:00,1058.16480715,97.3269039776,535.75266267,0.0,100.150657288,124.558693486,374.622355844,309.278005682,56.6466996096,8.69765055255
 11/30  22:00:00,1032.30893118,97.3192238265,549.035174374,0.0,100.150657288,124.558693486,374.88426202,323.716835938,42.4850247072,8.68240137413
 11/30  23:00:00,967.496043781,97.304271899,552.092955511,0.0,46.0930336215,124.558693486,383.819237698,346.816244829,28.3233498048,8.67964306401
 11/30  24:00:00,971.59690163,97.2954058887,555.672640923,0.0,46.0930336215,124.558693486,389.984174191,358.482081576,14.1616749024,17.3404177125
 12/01  01:00:00,955.861716033,97.2942717218,552.050351397,0.0,46.0930336215,113.312780494,380.591640513,366.246074028,5.66466996096,8.68089652429
 12/01  02:00:00,955.848351551,97.2942717218,552.060967366,0.0,46.0930336215,113.312780494,388.323515448,373.978831261,5.66466996096,8.68001422623
 12/01  03:00:00,955.857813808,97.2942717218,552.081507831,0.0,46.0930336215,113.312780494,395.302592805,380.95684636,5.66466996096,8.68107648419
 12/01  04:00:00,955.34572893,97.2942717218,551.535281091,0.0,46.0930336215,113.312780494,401.186087709,386.841249218,5.66466996096,8.68016852983
 12/01  05:00:00,1050.33782609,97.2942717218,552.828075501,0.0,100.150657288,148.969399434,387.456027477,373.110120084,5.66466996096,8.68123743244
 12/01  06:00:00,1054.96470408,101.041576512,553.515926396,0.0,100.150657288,149.894399434,508.406603644,485.563212465,14.1616749024,8.68171627582
 12/01  07:00:00,1276.14005624,106.183250639,545.382291034,0.0,176.471037341,302.612436532,415.21804882,369.552733239,28.3233498048,17.3419657767
 12/01  08:00:00,1380.20956954,111.403375138,533.473058781,0.0,243.2593065,310.10971186,387.477183164,327.539470084,42.4850247072,17.4526883726
 12/01  09:00:00,1407.78630956,113.414403071,519.182598158,0.0,243.2593065,310.10971186,368.425893366,294.26252287,56.6466996096,17.5166708864
 12/01  10:00:00,1434.33915539,114.990824605,511.535711419,0.0,243.2593065,302.612436532,320.424695296,251.607480428,42.4850247072,26.3321901599
 12/01  11:00:00,1448.62941934,116.543626692,513.32601724,0.0,243.2593065,310.10971186,303.5566058,206.306077878,70.808374512,26.4421534099
 12/01  12:00:00,1457.42522556,120.048105532,515.592903513,0.0,243.2593065,310.10971186,274.206090694,176.920281075,70.808374512,26.4774351065
 12/01  13:00:00,1431.51239729,126.880856159,521.416580532,0.0,243.2593065,310.10971186,235.431105088,138.242106287,70.808374512,26.3806242892
 12/01  14:00:00,1472.6367846,134.116099628,521.637049659,0.0,243.2593065,302.612436532,191.196144656,108.074215561,56.6466996096,26.4752294861
 12/01  15:00:00,1476.31705261,138.872539666,520.556228078,0.0,243.2593065,302.612436532,161.131461389,92.2079557783,42.4850247072,26.4384809034
 12/01  16:00:00,1479.01632938,142.451470804,519.720424886,0.0,243.2593065,302.612436532,165.228427848,82.1773444692,56.6466996096,26.4043837697
 12/01  17:00:00,1485.38458321,142.749287238,519.169385394,0.0,243.2593065,310.10971186,196.085674228,84.8079851649,84.9700494144,26.3076396483
 12/01  18:00:00,1488.50619276,139.068896363,518.298847146,0.0,243.2593065,310.10971186,206.882907144,104.496495573,84.9700494144,17.4163621565
 12/01  19:00:00,1172.84366842,97.4103274223,510.013925124,0.0,166.938926447,199.110933808,250.67564328,157.008510063,84.9700494144,8.69708380239
 12/01  20:00:00,1161.11096614,97.4093107011,508.902737476,0.0,166.938926447,191.61365848,264.553316199,199.209245111,56.6466996096,8.69737147833
 12/01  21:00:00,1034.67265722,97.3828778788,515.62114877,0.0,100.150657288,124.558693486,353.928863628,279.906296369,56.6466996096,17.375867649
 12/01  22:00:00,1018.40520128,97.368413423,536.448853314,0.0,100.150657288,124.558693486,356.557825265,305.390439168,42.4850247072,8.68236138926
 12/01  23:00:00,972.862775179,97.347007763,557.692981377,0.0,46.0930336215,124.558693486,371.124869159,334.12008607,28.3233498048,8.68143328386
 12/01  24:00:00,980.656817813,97.331124999,565.15094543,0.0,46.0930336215,124.558693486,372.085153686,349.242893568,14.1616749024,8.68058521556
 12/02  01:00:00,973.189531654,97.316211128,570.463365418,0.0,46.0930336215,113.312780494,376.705088757,362.359526188,5.66466996096,8.68089260872
 12/02  02:00:00,980.997320217,97.3019043835,578.877304219,0.0,46.0930336215,113.312780494,398.104214509,375.098704876,5.66466996096,17.3408396726
 12/02  03:00:00,985.666407686,97.2942717218,583.901216771,0.0,46.0930336215,113.312780494,400.727759654,386.382040999,5.66466996096,8.6810486939
 12/02  04:00:00,990.529317135,97.2942717218,589.122227388,0.0,46.0930336215,113.312780494,411.383728033,397.038896656,5.66466996096,8.68016141605
 12/02  05:00:00,1006.33651176,97.2942717218,595.050768402,0.0,55.6251445156,113.312780494,409.787537129,395.441635918,5.66466996096,8.68123124978
 12/02  06:00:00,1008.08298075,97.2942717218,596.988402658,0.0,55.6251445156,113.312780494,424.549806905,401.707803842,14.1616749024,8.68032816007
 12/02  07:00:00,1076.92468016,97.2942717218,596.647902825,0.0,65.1572554096,176.889270242,381.551498328,344.546736742,28.3233498048,8.6814117815
 12/02  08:00:00,1166.65016889,99.9222181364,572.700312995,0.0,109.682768182,220.96816451,475.298864103,424.131943572,42.4850247072,8.68189582326
 12/02  09:00:00,1151.00713218,100.189208211,545.019333095,0.0,109.682768182,220.96816451,439.34720746,365.296455268,56.6466996096,17.4040525821
 12/02  10:00:00,1240.75019456,102.931272333,525.090867857,0.0,131.945524568,266.955817592,380.436906946,320.492342734,42.4850247072,17.4595395048
 12/02  11:00:00,1234.100791,103.303735704,513.23435493,0.0,131.945524568,274.45309292,373.078323658,284.756270822,70.808374512,17.5136783242
 12/02  12:00:00,1237.19700028,103.750579261,513.549912414,0.0,131.945524568,274.45309292,347.509708949,250.439613563,70.808374512,26.261720874
 12/02  13:00:00,1208.32947414,104.387402507,513.088906302,0.0,131.945524568,274.45309292,304.11605246,215.793783394,70.808374512,17.5138945543
 12/02  14:00:00,1201.5453696,105.188487708,512.205151805,0.0,131.945524568,266.955817592,272.403516014,198.245621899,56.6466996096,17.5111945051
 12/02  15:00:00,1203.07076191,106.430145416,512.027645982,0.0,131.945524568,266.955817592,251.889218147,183.147211873,42.4850247072,26.2569815671
 12/02  16:00:00,1111.38933391,97.4077341519,511.640650928,0.0,109.682768182,212.545889182,220.742095778,146.580762939,56.6466996096,17.5146332291
 12/02  17:00:00,1116.86214268,97.4788840543,510.814639114,0.0,109.682768182,220.04316451,263.586942324,161.106273674,84.9700494144,17.510619236
 12/02  18:00:00,1083.62814481,97.4218938447,511.905561606,0.0,109.682768182,220.04316451,296.10340144,193.6795225,84.9700494144,17.453829526
 12/02  19:00:00,1069.68464537,97.3893434902,527.104770717,0.0,100.150657288,199.110933808,348.223099247,254.572690197,84.9700494144,8.68035963505
 12/02  20:00:00,1086.60420984,97.3829915597,549.116595701,0.0,100.150657288,191.61365848,344.655971502,270.667260563,56.6466996096,17.3420113289
 12/02  21:00:00,981.989946678,97.361295515,556.297092754,0.0,55.6251445156,124.558693486,381.607547829,316.279194401,56.6466996096,8.68165381805
 12/02  22:00:00,983.900975263,97.3487858046,558.82808836,0.0,55.6251445156,124.558693486,379.233557013,328.067817298,42.4850247072,8.68071500771
 12/02  23:00:00,977.393808697,97.3361413785,562.715943682,0.0,46.0930336215,124.558693486,387.863387219,350.86018661,28.3233498048,8.67985080414
 12/02  24:00:00,982.669651297,97.3230878962,567.260050505,0.0,46.0930336215,124.558693486,386.221107413,363.378541089,14.1616749024,8.68089142191
 12/03  01:00:00,962.314341069,97.3083146839,570.727490869,0.0,34.9616554283,113.312780494,389.374093761,375.028226297,5.66466996096,8.68119750329
 12/03  02:00:00,967.807884281,97.296344925,576.672000609,0.0,34.9616554283,113.312780494,409.21725287,386.211095786,5.66466996096,17.3414871235
 12/03  03:00:00,970.205788963,97.2942717218,579.272129814,0.0,34.9616554283,113.312780494,410.119998886,395.773929327,5.66466996096,8.68139959846
 12/03  04:00:00,970.800412665,97.2942717218,579.930540205,0.0,34.9616554283,113.312780494,418.521211833,404.176039437,5.66466996096,8.68050243452
 12/03  05:00:00,984.138025685,97.2942717218,583.216028157,0.0,44.4937663224,113.312780494,415.334451427,400.98817796,5.66466996096,8.68160350518
 12/03  06:00:00,989.565100144,97.2942717218,589.094271201,0.0,44.4937663224,113.312780494,430.61225196,407.769888418,14.1616749024,8.68068863939
 12/03  07:00:00,1060.62572526,97.2942717218,591.144124071,0.0,54.0258772165,176.889270242,387.605727882,350.603062638,28.3233498048,8.67931544005
 12/03  08:00:00,1044.82247601,97.2942717218,578.907808153,0.0,54.0258772165,184.38654557,385.903239025,326.077321872,42.4850247072,17.3408924458
 12/03  09:00:00,1096.59025376,97.3126482144,549.303275962,0.0,65.1572554096,220.04316451,355.062595482,289.708599742,56.6466996096,8.70729612951
 12/03  10:00:00,1071.89353999,97.3652687372,532.359546868,0.0,65.1572554096,212.545889182,325.395734005,265.462055033,42.4850247072,17.4486542644
 12/03  11:00:00,1071.211798,97.3974537478,525.367426929,0.0,65.1572554096,220.04316451,341.784162173,253.476278559,70.808374512,17.4995091026
 12/03  12:00:00,1070.09419115,97.4248329707,523.525138027,0.0,65.1572554096,220.04316451,333.815489206,245.503928958,70.808374512,17.5031857362
 12/03  13:00:00,1066.27283072,97.4520488627,520.914893343,0.0,65.1572554096,220.04316451,333.428139832,236.375881946,70.808374512,26.2438833741
 12/03  14:00:00,1059.02447665,97.4474631641,521.020406096,0.0,65.1572554096,212.545889182,301.97034221,227.818972841,56.6466996096,17.5046697595
 12/03  15:00:00,1059.62903469,97.4161291458,521.551066975,0.0,65.1572554096,212.545889182,285.598733159,225.613416847,42.4850247072,17.5002916051
 12/03  16:00:00,1057.53420785,97.4230949919,519.59013289,0.0,65.1572554096,212.545889182,297.751503824,214.861136772,56.6466996096,26.2436674419
 12/03  17:00:00,1027.18750866,97.4325513948,515.166872382,0.0,65.1572554096,220.04316451,305.138455996,202.666915068,84.9700494144,17.5014915134
 12/03  18:00:00,988.077489379,97.3984170861,515.274414972,0.0,54.0258772165,184.38654557,330.098852822,227.680464782,84.9700494144,17.4483386253
 12/03  19:00:00,974.675710293,97.3748923229,523.697855678,0.0,44.4937663224,163.454314868,374.916255003,281.265877278,84.9700494144,8.68032831063
 12/03  20:00:00,982.571919856,97.3632282167,536.845865196,0.0,44.4937663224,155.95703954,365.457915412,300.129832185,56.6466996096,8.68138361762
 12/03  21:00:00,964.167993416,97.352085006,549.332783331,0.0,44.4937663224,124.558693486,404.516065368,339.188884851,56.6466996096,8.68048090775
 12/03  22:00:00,965.913720516,97.3399506103,551.627413914,0.0,44.4937663224,124.558693486,400.841076365,349.674475699,42.4850247072,8.68157595897
 12/03  23:00:00,959.169129727,97.326961534,555.258919362,0.0,34.9616554283,124.558693486,408.265957783,371.261945422,28.3233498048,8.68066255645
 12/03  24:00:00,963.474340876,97.3139843498,558.763559731,0.0,34.9616554283,124.558693486,413.956714677,382.452416397,14.1616749024,17.3426233775
 12/04  01:00:00,963.978274914,97.3034630676,560.593281949,0.0,46.0930336215,113.312780494,405.326684041,390.981934558,5.66466996096,8.68007952239
 12/04  02:00:00,967.940383101,97.2947375409,564.883540935,0.0,46.0930336215,113.312780494,414.72804239,400.382203697,5.66466996096,8.68116873197
 12/04  03:00:00,969.810249083,97.2942717218,566.90372321,0.0,46.0930336215,113.312780494,422.503636368,408.158654935,5.66466996096,8.68031147224
 12/04  04:00:00,970.512877855,97.2942717218,567.683541058,0.0,46.0930336215,113.312780494,429.666458468,415.320388764,5.66466996096,8.68139974297
 12/04  05:00:00,1062.77378542,97.2942717218,569.626048085,0.0,100.150657288,148.969399434,414.846393207,400.501203345,5.66466996096,8.68051990091
 12/04  06:00:00,1059.52007556,97.9485236646,564.075040076,0.0,100.150657288,149.894399434,644.17902832,612.676041424,14.1616749024,17.3413119945
 12/04  07:00:00,1290.48135828,100.580853439,567.734008411,0.0,176.471037341,302.612436532,474.649191865,437.643993174,28.3233498048,8.68184888595
 12/04  08:00:00,1382.71239773,103.024412677,544.428802568,0.0,243.2593065,310.10971186,440.434607774,380.493648496,42.4850247072,17.4559345711
 12/04  09:00:00,1397.73133133,104.561570739,518.43583161,0.0,243.2593065,310.10971186,394.655612926,320.492550657,56.6466996096,17.5163626599
 12/04  10:00:00,1427.82865089,105.846311047,513.904970605,0.0,243.2593065,302.612436532,334.627990566,265.804990855,42.4850247072,26.3379750039
 12/04  11:00:00,1440.07851226,107.020593155,513.603417883,0.0,243.2593065,310.10971186,319.307479548,222.055248817,70.808374512,26.4438562193
 12/04  12:00:00,1449.8777517,109.339158769,517.621415407,0.0,243.2593065,310.10971186,289.397302333,192.109440636,70.808374512,26.4794871844
 12/04  13:00:00,1419.29428172,112.203529006,523.529155828,0.0,243.2593065,310.10971186,257.805060028,160.613965347,70.808374512,26.382720169
 12/04  14:00:00,1456.40314668,115.419458189,524.051343081,0.0,243.2593065,302.612436532,218.049822148,134.92588968,56.6466996096,26.4772328585
 12/04  15:00:00,1460.61326951,120.072949189,523.59181521,0.0,243.2593065,302.612436532,189.617398856,111.880004897,42.4850247072,35.2523692525
 12/04  16:00:00,1463.69526914,123.695470292,523.084719576,0.0,243.2593065,302.612436532,180.943003181,97.8888707646,56.6466996096,26.4074328065
 12/04  17:00:00,1469.73404404,123.424625496,522.781693924,0.0,243.2593065,310.10971186,210.066761294,107.550441707,84.9700494144,17.5462701729
 12/04  18:00:00,1476.29263793,122.824742263,522.27975319,0.0,243.2593065,310.10971186,223.000832696,120.612762558,84.9700494144,17.4180207238
 12/04  19:00:00,1180.24706861,97.4074484664,514.107012553,0.0,166.938926447,199.110933808,234.559955922,140.89285362,84.9700494144,8.69705288781
 12/04  20:00:00,1168.58204252,97.4084528224,512.264190451,0.0,166.938926447,191.61365848,243.058927437,169.037193687,56.6466996096,17.3750341398
 12/04  21:00:00,1029.73912984,97.3806712691,510.357093115,0.0,100.150657288,124.558693486,313.870918064,248.52618268,56.6466996096,8.69803577494
 12/04  22:00:00,989.684352354,97.3672320982,510.303925655,0.0,100.150657288,124.558693486,341.122317304,289.954553133,42.4850247072,8.68273946379
 12/04  23:00:00,940.273922432,97.3471541795,526.425397093,0.0,46.0930336215,124.558693486,373.936285638,336.932925813,28.3233498048,8.68001002022
 12/04  24:00:00,965.382065735,97.3324609386,549.080332915,0.0,46.0930336215,124.558693486,386.805328039,355.302387515,14.1616749024,17.3412656222
 12/05  01:00:00,961.288083118,97.3189412352,557.634571204,0.0,46.0930336215,113.312780494,380.936119074,366.590069481,5.66466996096,8.6813796319
 12/05  02:00:00,967.001634102,97.3061122833,563.830975093,0.0,46.0930336215,113.312780494,391.825077227,377.479877106,5.66466996096,8.68053015949
 12/05  03:00:00,970.8941306,97.2956075617,568.036576019,0.0,46.0930336215,113.312780494,401.011021663,386.664708435,5.66466996096,8.68164326719
 12/05  04:00:00,973.243892197,97.2942717218,570.567476399,0.0,46.0930336215,113.312780494,409.578945248,395.233512971,5.66466996096,8.68076231632
 12/05  05:00:00,1069.84407547,97.2943489547,573.814560445,0.0,100.150657288,148.969399434,396.807729646,382.461170491,5.66466996096,8.68188919331
 12/05  06:00:00,1066.37880156,99.6277692262,567.209476003,0.0,100.150657288,149.894399434,545.246553493,513.742628287,14.1616749024,17.3422503039
 12/05  07:00:00,1288.04651467,103.881315009,560.515774898,0.0,176.471037341,302.612436532,426.365688082,389.361120889,28.3233498048,8.68121738899
 12/05  08:00:00,1395.80748637,107.671125515,553.744344329,0.0,243.2593065,310.10971186,406.630129774,346.690174607,42.4850247072,17.4549304595
 12/05  09:00:00,1417.80691453,109.49628831,531.869412835,0.0,243.2593065,310.10971186,384.903869214,310.737474301,56.6466996096,17.5196953036
 12/05  10:00:00,1431.34181308,111.095145423,512.749441515,0.0,243.2593065,302.612436532,334.965113558,266.143004812,42.4850247072,26.3370840386
 12/05  11:00:00,1445.34633375,113.080199366,513.71165058,0.0,243.2593065,310.10971186,306.078149864,208.821417135,70.808374512,26.4483582165
 12/05  12:00:00,1458.62004201,116.892174758,518.621888326,0.0,243.2593065,310.10971186,266.67442356,169.386706633,70.808374512,26.4793424144
 12/05  13:00:00,1428.35534188,121.364567172,523.343152932,0.0,243.2593065,310.10971186,241.967917375,144.777537137,70.808374512,26.3820057254
 12/05  14:00:00,1465.88574888,126.622871864,522.33267753,0.0,243.2593065,302.612436532,202.921599601,119.797806054,56.6466996096,26.4770939369
 12/05  15:00:00,1471.55834925,133.046264839,521.583040958,0.0,243.2593065,302.612436532,169.707518504,92.8832224964,42.4850247072,34.3392713002
 12/05  16:00:00,1474.52358752,136.955782465,520.704362253,0.0,243.2593065,302.612436532,164.083075867,80.946696773,56.6466996096,26.4896794847
 12/05  17:00:00,1483.69678681,140.150815142,520.083936479,0.0,243.2593065,310.10971186,176.689601299,73.3454113124,84.9700494144,18.3741405717
 12/05  18:00:00,1489.8898307,139.28767849,519.436905097,0.0,243.2593065,310.10971186,183.399352558,81.0121658489,84.9700494144,17.4171372948
 12/05  19:00:00,1192.26132479,97.4627142904,522.147570946,0.0,166.938926447,199.110933808,208.134954768,114.465713609,84.9700494144,8.69919174501
 12/05  20:00:00,1173.29538674,97.4481814991,514.98385982,0.0,166.938926447,191.61365848,212.272051981,138.250780087,56.6466996096,17.3745722843
 12/05  21:00:00,1035.54762141,97.4172349817,513.360787355,0.0,100.150657288,124.558693486,254.793145075,189.448651659,56.6466996096,8.69779380578
 12/05  22:00:00,996.84271703,97.4014782925,513.70443534,0.0,100.150657288,124.558693486,249.306321688,198.138800989,42.4850247072,8.68249599095
 12/05  23:00:00,929.854701465,97.3796694811,513.802325278,0.0,46.0930336215,124.558693486,257.584422452,220.579346807,28.3233498048,8.68172584034
 12/05  24:00:00,930.412201865,97.3638246916,513.781999154,0.0,46.0930336215,124.558693486,256.257157606,233.414645094,14.1616749024,8.68083760956
 12/06  01:00:00,917.768775313,97.3498549295,513.966217893,0.0,46.0930336215,113.312780494,269.758887136,246.750925784,5.66466996096,17.3432913905
 12/06  02:00:00,917.953680027,97.3369972704,513.895379832,0.0,46.0930336215,113.312780494,267.65463625,253.309626258,5.66466996096,8.6803400305
 12/06  03:00:00,917.399633384,97.3251044614,513.700771473,0.0,46.0930336215,113.312780494,278.343656155,263.9975499,5.66466996096,8.68143629415
 12/06  04:00:00,918.218523857,97.3143738754,514.149109287,0.0,46.0930336215,113.312780494,281.937770101,267.59251102,5.66466996096,8.68058912048
 12/06  05:00:00,1009.46850959,97.3189166245,514.375401426,0.0,100.150657288,148.969399434,264.97218555,250.625812922,5.66466996096,8.68170266717
 12/06  06:00:00,1009.04675764,101.051565484,511.261246612,0.0,100.150657288,149.894399434,413.277128472,390.433207973,14.1616749024,8.68224559692
 12/06  07:00:00,1239.64705092,106.76383437,512.332851208,0.0,176.471037341,302.612436532,390.564561716,344.898057397,28.3233498048,17.3431545148
 12/06  08:00:00,1381.89748631,111.253831132,535.581321107,0.0,243.2593065,310.10971186,403.538392602,343.598451822,42.4850247072,17.4549160719
 12/06  09:00:00,1433.72677872,112.370719922,545.233139863,0.0,243.2593065,310.10971186,412.28717921,338.120814025,56.6466996096,17.5196655759
 12/06  10:00:00,1458.83350932,113.239321288,535.61481317,0.0,243.2593065,302.612436532,395.869739724,327.047319266,42.4850247072,26.3373957504
 12/06  11:00:00,1462.57122747,113.767206436,531.569714208,0.0,243.2593065,310.10971186,420.732805961,323.475601098,70.808374512,26.4488303505
 12/06  12:00:00,1457.16865981,114.490573693,524.625264984,0.0,243.2593065,310.10971186,407.776699609,310.4833257,70.808374512,26.4849993967
 12/06  13:00:00,1400.24920495,115.127727642,510.673059352,0.0,243.2593065,310.10971186,375.473104736,278.28211262,70.808374512,26.3826176041
 12/06  14:00:00,1439.5742156,115.742098331,512.688028754,0.0,243.2593065,302.612436532,317.739094196,234.6144445,56.6466996096,26.4779500861
 12/06  15:00:00,1440.74286876,116.343680847,512.852464641,0.0,243.2593065,302.612436532,304.272990608,229.307817094,42.4850247072,32.4801488074
 12/06  16:00:00,1437.71232848,116.715081692,510.554107026,0.0,243.2593065,302.612436532,325.510055179,240.972791899,56.6466996096,27.8905636699
 12/06  17:00:00,1443.92349452,117.252538786,509.17662749,0.0,243.2593065,310.10971186,342.832432782,239.031655094,84.9700494144,18.8307282734
 12/06  18:00:00,1450.4391543,117.262999089,508.204800898,0.0,243.2593065,310.10971186,349.786073885,247.398624977,84.9700494144,17.417399494
 12/06  19:00:00,1177.78199786,97.2942717218,516.789281205,0.0,166.938926447,199.110933808,393.304408027,299.634987365,84.9700494144,8.69937124722
 12/06  20:00:00,1204.39754997,97.2942717218,548.067786283,0.0,166.938926447,191.61365848,400.553351613,326.531702306,56.6466996096,17.3749496968
 12/06  21:00:00,1073.69166261,97.2942717218,550.723219721,0.0,100.150657288,124.558693486,431.938601812,366.593898087,56.6466996096,8.69800411476
 12/06  22:00:00,1036.43923415,97.2942717218,553.259615568,0.0,100.150657288,124.558693486,426.411657386,375.243941029,42.4850247072,8.6826916499
 12/06  23:00:00,969.883677736,97.2942717218,554.478420973,0.0,46.0930336215,124.558693486,431.48811029,394.482824411,28.3233498048,8.68193607401
 12/06  24:00:00,968.525686517,97.2942717218,552.161735785,0.0,46.0930336215,124.558693486,431.454814433,400.514332733,14.1616749024,16.7788067974
 12/07  01:00:00,952.303701755,97.2942717218,548.025554823,0.0,46.0930336215,113.312780494,418.110630988,403.202408586,5.66466996096,9.24355244148
 12/07  02:00:00,950.356641679,97.2942717218,546.013153354,0.0,46.0930336215,113.312780494,421.153616454,406.808373795,5.66466996096,8.68057269785
 12/07  03:00:00,951.204685958,97.2942717218,546.908330164,0.0,46.0930336215,113.312780494,425.214247887,410.867885835,5.66466996096,8.68169209136
 12/07  04:00:00,959.833646111,97.2942717218,556.184426825,0.0,46.0930336215,113.312780494,432.372850199,418.027338551,5.66466996096,8.68084168716
 12/07  05:00:00,1059.46865718,97.2942717218,566.019785564,0.0,100.150657288,148.969399434,419.648675075,405.302026334,5.66466996096,8.68197878047
 12/07  06:00:00,1060.2848613,99.5881922339,563.374526256,0.0,100.150657288,149.894399434,558.842841663,534.311430008,14.1616749024,10.3697367532
 12/07  07:00:00,1273.99035859,104.362772802,546.232631718,0.0,176.471037341,302.612436532,449.207950064,405.231112556,28.3233498048,15.6534877033
 12/07  08:00:00,1378.09728945,107.498666642,535.088292036,0.0,243.2593065,310.10971186,425.540474621,365.599774177,42.4850247072,17.4556757367
 12/07  09:00:00,1406.11665789,108.853779618,521.837045031,0.0,243.2593065,310.10971186,406.322161045,332.15481046,56.6466996096,17.5206509752
 12/07  10:00:00,1429.96195352,110.52677261,512.123429543,0.0,243.2593065,302.612436532,352.689749546,283.865866464,42.4850247072,26.3388583749
 12/07  11:00:00,1445.74858167,112.732319661,514.043351361,0.0,243.2593065,310.10971186,319.28368228,222.02568483,70.808374512,26.4496229382
 12/07  12:00:00,1459.43964982,116.812901029,519.27090454,0.0,243.2593065,310.10971186,279.326933862,182.037206114,70.808374512,26.4813532356
 12/07  13:00:00,1430.38301068,123.477223137,523.343436738,0.0,243.2593065,310.10971186,234.781521191,137.588716135,70.808374512,26.3844305432
 12/07  14:00:00,1468.61483026,128.940530456,522.791719929,0.0,243.2593065,302.612436532,195.089798705,111.963304013,56.6466996096,26.4797950827
 12/07  15:00:00,1473.80429637,135.072777629,521.828454946,0.0,243.2593065,302.612436532,171.239785526,93.499048786,42.4850247072,35.255712033
 12/07  16:00:00,1476.14927807,137.91893666,521.388398699,0.0,243.2593065,302.612436532,169.093197611,86.0364327585,56.6466996096,26.410065243
 12/07  17:00:00,1483.75838301,139.69217191,520.613408607,0.0,243.2593065,310.10971186,187.585513334,85.0680428389,84.9700494144,17.5474210804
 12/07  18:00:00,1493.04355113,141.300151945,520.614767118,0.0,243.2593065,310.10971186,188.007625114,85.6183857334,84.9700494144,17.4191899662
 12/07  19:00:00,1194.45506803,97.2943198461,523.87937326,0.0,166.938926447,199.110933808,223.973475033,130.305859886,84.9700494144,8.69756573283
 12/07  20:00:00,1179.69796077,97.2942717218,519.178072755,0.0,166.938926447,191.61365848,241.910890299,167.888019982,56.6466996096,17.3761707079
 12/07  21:00:00,1031.65414284,97.2942717218,511.030678157,0.0,100.150657288,124.558693486,312.638788326,247.293434585,56.6466996096,8.69865413163
 12/07  22:00:00,989.227990793,97.2942717218,509.932319796,0.0,100.150657288,124.558693486,337.223093953,286.054756856,42.4850247072,8.68331238967
 12/07  23:00:00,926.965998028,97.2942717218,514.638098241,0.0,46.0930336215,124.558693486,378.775799516,341.771861455,28.3233498048,8.6805882562
 12/07  24:00:00,954.184758903,97.2942717218,538.432786729,0.0,46.0930336215,124.558693486,400.543486511,369.039274677,14.1616749024,17.3425369323
 12/08  01:00:00,959.811140213,97.2942717218,556.104958368,0.0,46.0930336215,113.312780494,394.685842289,380.339101314,5.66466996096,8.68207101454
 12/08  02:00:00,966.971268601,97.2942717218,563.816297424,0.0,46.0930336215,113.312780494,404.348570874,390.002684298,5.66466996096,8.68121661498
 12/08  03:00:00,971.644014855,97.2942717218,568.862331459,0.0,46.0930336215,113.312780494,413.449872985,399.105520302,5.66466996096,8.67968272228
 12/08  04:00:00,974.038642646,97.2942717218,571.460039819,0.0,46.0930336215,113.312780494,421.401934925,407.055760018,5.66466996096,8.68150494645
 12/08  05:00:00,1070.61414189,97.2942717218,574.720255281,0.0,100.150657288,148.969399434,408.682604108,394.337250271,5.66466996096,8.68068387615
 12/08  06:00:00,1071.87615509,100.182969511,572.641770037,0.0,100.150657288,149.894399434,546.114314201,514.610937687,14.1616749024,17.3417016124
 12/08  07:00:00,1299.26345099,105.019942058,571.506594889,0.0,176.471037341,302.612436532,435.473520491,398.468058203,28.3233498048,8.68211248265
 12/08  08:00:00,1398.70809079,109.162612621,555.452356081,0.0,243.2593065,310.10971186,410.256918058,350.314626437,42.4850247072,17.4572669139
 12/08  09:00:00,1416.34785902,111.144754898,528.897330063,0.0,243.2593065,310.10971186,386.520921525,312.355597933,56.6466996096,17.5186239819
 12/08  10:00:00,1432.99133941,112.966888002,512.301768382,0.0,243.2593065,302.612436532,332.502129061,263.675648018,42.4850247072,26.3414563356
 12/08  11:00:00,1448.2607259,114.89765306,514.143093312,0.0,243.2593065,310.10971186,304.927662234,207.670946823,70.808374512,26.4483408992
 12/08  12:00:00,1457.23353933,118.382335279,516.635528588,0.0,243.2593065,310.10971186,276.908337841,179.615406227,70.808374512,26.4845571025
 12/08  13:00:00,1432.77054624,126.588816179,522.577355699,0.0,243.2593065,310.10971186,225.576959518,128.3810744,70.808374512,26.3875106053
 12/08  14:00:00,1472.2679128,133.058474065,522.280852522,0.0,243.2593065,302.612436532,191.767813122,100.895433446,56.6466996096,34.2256800657
 12/08  15:00:00,1478.79653313,140.794398587,521.041135545,0.0,243.2593065,302.612436532,147.211636869,77.2045996857,42.4850247072,27.5220124759
