Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  16:00:00,1488.39817988,151.427901828,520.04226166,0.0,243.2593065,302.612436532,129.771209235,46.7110838875,56.6466996096,26.4134257384
 12/08  17:00:00,1496.84635066,154.355365752,518.965440257,0.0,243.2593065,310.10971186,146.134628054,43.6153870491,84.9700494144,17.5491915904
 12/08  18:00:00,1499.89270093,150.33664556,518.380684456,0.0,243.2593065,310.10971186,160.464189081,58.0739977945,84.9700494144,17.420141872
 12/08  19:00:00,1191.93146627,97.3818631916,521.92536655,0.0,166.938926447,199.110933808,213.349588308,119.680991441,84.9700494144,8.69854745308
 12/08  20:00:00,1166.04347866,97.3772371105,510.713361145,0.0,166.938926447,191.61365848,240.678025532,166.65305509,56.6466996096,17.378270832
 12/08  21:00:00,1026.91213542,97.3526889123,508.902982857,0.0,100.150657288,124.558693486,317.557871204,252.21144113,56.6466996096,8.69973046503
 12/08  22:00:00,1000.17818609,97.3409957169,519.986826826,0.0,100.150657288,124.558693486,350.247699207,299.078333212,42.4850247072,8.68434128789
 12/08  23:00:00,968.681490173,97.3223177428,553.776971929,0.0,46.0930336215,124.558693486,382.414887234,336.749200595,28.3233498048,17.3423368346
 12/08  24:00:00,986.068349882,97.3087307685,570.962202812,0.0,46.0930336215,124.558693486,375.220841832,352.377277636,14.1616749024,8.68188929391
 12/09  01:00:00,980.236234362,97.2968629388,578.047908799,0.0,46.0930336215,113.312780494,379.910093974,365.564303788,5.66466996096,8.68112022546
 12/09  02:00:00,990.005210492,97.2942717218,588.580115922,0.0,46.0930336215,113.312780494,393.072912204,378.725935449,5.66466996096,8.68230679318
 12/09  03:00:00,998.294905069,97.2942717218,597.5285253,0.0,46.0930336215,113.312780494,405.180211111,390.834097759,5.66466996096,8.6814433914
 12/09  04:00:00,1003.89565175,97.2942717218,603.592838819,0.0,46.0930336215,113.312780494,416.045961987,401.700654921,5.66466996096,8.68063710544
 12/09  05:00:00,1021.2768044,97.2942717218,611.254354998,0.0,55.6251445156,113.312780494,423.23485116,400.227495594,5.66466996096,17.3426856055
 12/09  06:00:00,1015.42088002,97.2942717218,605.086179415,0.0,55.6251445156,113.312780494,428.222316759,405.378564051,14.1616749024,8.68207780539
 12/09  07:00:00,1076.29222098,97.2942717218,596.121554679,0.0,65.1572554096,176.889270242,381.888238975,344.883660681,28.3233498048,8.68122848981
 12/09  08:00:00,1174.77083404,99.9756429406,581.439028789,0.0,109.682768182,220.96816451,474.22649366,423.059062266,42.4850247072,8.68240668632
 12/09  09:00:00,1165.40019719,100.076950422,560.648466577,0.0,109.682768182,220.96816451,448.612719335,374.559846311,56.6466996096,17.4061734146
 12/09  10:00:00,1247.0237609,102.835039812,531.231084586,0.0,131.945524568,266.955817592,388.649989481,328.703140518,42.4850247072,17.4618242556
 12/09  11:00:00,1235.45355112,103.367114663,514.128842407,0.0,131.945524568,274.45309292,379.823258223,291.494420358,70.808374512,17.5204633526
 12/09  12:00:00,1235.37004527,103.860125327,512.975130305,0.0,131.945524568,274.45309292,354.31652217,265.990992794,70.808374512,17.5171548635
 12/09  13:00:00,1210.43728855,104.507946096,514.734922574,0.0,131.945524568,274.45309292,308.945478519,211.873962404,70.808374512,26.2631416029
 12/09  14:00:00,1217.48467584,106.387227518,522.343951306,0.0,131.945524568,266.955817592,237.001381112,162.839721797,56.6466996096,17.5149597049
 12/09  15:00:00,1222.86987405,108.769095223,524.557666475,0.0,131.945524568,266.955817592,193.899295591,133.899377114,42.4850247072,17.5148937704
 12/09  16:00:00,1132.75883771,97.4412570073,523.139153925,0.0,109.682768182,212.545889182,170.542229793,87.6312766195,56.6466996096,26.2642535644
 12/09  17:00:00,1128.07094372,97.4875061399,515.714463568,0.0,109.682768182,220.04316451,207.456833035,104.971616163,84.9700494144,17.5151674569
 12/09  18:00:00,1082.29616216,97.4272260434,509.890752585,0.0,109.682768182,220.04316451,260.523655556,158.098332429,84.9700494144,17.4552737117
 12/09  19:00:00,1069.96641583,97.3957556171,528.1157583,0.0,100.150657288,199.110933808,346.913748133,253.261881606,84.9700494144,8.68181711244
 12/09  20:00:00,1105.26201898,97.3911356264,569.220257167,0.0,100.150657288,191.61365848,335.166522312,269.838830475,56.6466996096,8.68099222837
 12/09  21:00:00,994.874681475,97.3703892799,570.503947858,0.0,55.6251445156,124.558693486,388.34337165,314.353101699,56.6466996096,17.3435703416
 12/09  22:00:00,994.682814516,97.3577393529,570.772172267,0.0,55.6251445156,124.558693486,376.946092086,325.778596369,42.4850247072,8.68247101032
 12/09  23:00:00,986.326197833,97.3447847723,572.674280758,0.0,46.0930336215,124.558693486,385.00185295,347.996912344,28.3233498048,8.68159080087
 12/09  24:00:00,988.585503214,97.3316345391,573.973887254,0.0,46.0930336215,124.558693486,382.250398489,359.407945745,14.1616749024,8.68077784124
 12/10  01:00:00,964.879450876,97.3168728144,573.804288393,0.0,34.9616554283,113.312780494,383.610110124,369.263462343,5.66466996096,8.68197781963
 12/10  02:00:00,967.412997507,97.3040104774,576.555414066,0.0,34.9616554283,113.312780494,393.818094011,379.472252017,5.66466996096,8.68117203256
 12/10  03:00:00,967.344523414,97.2947569451,576.500060672,0.0,34.9616554283,113.312780494,411.19250537,388.183981363,5.66466996096,17.3438540462
 12/10  04:00:00,966.340424096,97.2942717218,575.418027475,0.0,34.9616554283,113.312780494,410.278186396,395.932814373,5.66466996096,8.68070206133
 12/10  05:00:00,976.346651189,97.2942717218,575.085490059,0.0,44.4937663224,113.312780494,405.849638377,391.503143411,5.66466996096,8.681825005
 12/10  06:00:00,970.88804303,97.2942717218,569.29167523,0.0,44.4937663224,113.312780494,416.645544344,393.802858475,14.1616749024,8.68101096691
 12/10  07:00:00,1036.45164088,97.2942717218,565.427048088,0.0,54.0258772165,176.889270242,371.805201743,334.799685512,28.3233498048,8.68216642644
 12/10  08:00:00,1026.23613342,97.2942717218,559.092881443,0.0,54.0258772165,184.38654557,371.815677847,320.649327011,42.4850247072,8.68132612907
 12/10  09:00:00,1094.83728414,97.2974548878,547.431396765,0.0,65.1572554096,220.04316451,368.345324997,294.300754764,56.6466996096,17.3978706227
 12/10  10:00:00,1076.83211844,97.3263418891,536.907273741,0.0,65.1572554096,212.545889182,336.971888257,277.036052152,42.4850247072,17.4508113977
 12/10  11:00:00,1076.34507864,97.3817721103,530.032560602,0.0,65.1572554096,220.04316451,351.434846022,263.123775382,70.808374512,17.5026961284
 12/10  12:00:00,1081.83957364,97.4153783744,534.26158934,0.0,65.1572554096,220.04316451,360.724744739,263.668590588,70.808374512,26.2477796392
 12/10  13:00:00,1084.82133032,97.4412569565,537.718351193,0.0,65.1572554096,220.04316451,343.965435232,255.652507104,70.808374512,17.5045536157
 12/10  14:00:00,1080.10439021,97.4588728044,540.351383479,0.0,65.1572554096,212.545889182,319.81522817,245.663516335,56.6466996096,17.5050122257
 12/10  15:00:00,1090.41113052,97.4743566487,550.771192012,0.0,65.1572554096,212.545889182,297.17701055,237.187426672,42.4850247072,17.5045591707
 12/10  16:00:00,1090.82867955,97.5112062046,551.165885759,0.0,65.1572554096,212.545889182,310.731548036,227.83806193,56.6466996096,26.2467864957
 12/10  17:00:00,1063.47782626,97.5081753219,548.904819632,0.0,65.1572554096,220.04316451,327.203113393,224.726352696,84.9700494144,17.5067112829
 12/10  18:00:00,1028.46423573,97.4197757434,553.208260259,0.0,54.0258772165,184.38654557,351.590835123,249.167641913,84.9700494144,17.453143796
 12/10  19:00:00,1013.17297692,97.3931764687,561.171088439,0.0,44.4937663224,163.454314868,387.993392318,294.341103285,84.9700494144,8.6822396185
 12/10  20:00:00,1008.08257994,97.3836091361,562.938900964,0.0,44.4937663224,155.95703954,368.319025849,302.990940547,56.6466996096,8.68138569194
 12/10  21:00:00,975.153132148,97.3725420485,561.346449859,0.0,44.4937663224,124.558693486,404.635176008,339.30590738,56.6466996096,8.68256901928
 12/10  22:00:00,974.984710377,97.3597238294,561.590264639,0.0,44.4937663224,124.558693486,408.720741757,348.893132331,42.4850247072,17.3425847182
 12/10  23:00:00,967.230646823,97.3460681066,564.13041914,0.0,34.9616554283,124.558693486,407.113131812,370.107749528,28.3233498048,8.68203247965
 12/10  24:00:00,970.330491246,97.3323104258,566.348976431,0.0,34.9616554283,124.558693486,403.632987741,380.790110216,14.1616749024,8.68120262245
 12/11  01:00:00,969.545734066,97.3208050455,566.780120088,0.0,46.0930336215,113.312780494,403.149308077,388.802189012,5.66466996096,8.68244910362
 12/11  02:00:00,972.43299528,97.3083795441,569.929340814,0.0,46.0930336215,113.312780494,411.884759663,397.538471411,5.66466996096,8.68161829088
 12/11  03:00:00,972.901830609,97.2970963117,570.460848434,0.0,46.0930336215,113.312780494,419.022768582,404.677266272,5.66466996096,8.6808323493
 12/11  04:00:00,971.130173973,97.2942717218,568.569101986,0.0,46.0930336215,113.312780494,433.380530184,410.372725747,5.66466996096,17.3431344755
 12/11  05:00:00,1061.69569836,97.2942717218,568.649936231,0.0,100.150657288,148.969399434,409.182512792,394.835509718,5.66466996096,8.6823331134
 12/11  06:00:00,1056.72483783,98.1164747185,561.106660032,0.0,100.150657288,149.894399434,619.589834229,596.746658575,14.1616749024,8.68150075102
 12/11  07:00:00,1277.56002589,100.76597855,553.829461809,0.0,176.471037341,302.612436532,458.985676094,421.980184984,28.3233498048,8.68214130525
 12/11  08:00:00,1380.54387237,103.000860709,542.09695421,0.0,243.2593065,310.10971186,436.993268112,377.050024081,42.4850247072,17.4582193242
 12/11  09:00:00,1413.70948551,104.277637691,533.289942372,0.0,243.2593065,310.10971186,423.338507202,349.171752567,56.6466996096,17.5200550248
 12/11  10:00:00,1438.2617411,105.377207547,524.437066915,0.0,243.2593065,302.612436532,397.581177123,328.749231013,42.4850247072,26.3469214028
 12/11  11:00:00,1436.58856997,106.902196739,514.853541245,0.0,243.2593065,310.10971186,397.482173397,300.225998116,70.808374512,26.4478007697
 12/11  12:00:00,1434.56172837,108.002727211,511.412731718,0.0,243.2593065,310.10971186,380.88780595,274.770154452,70.808374512,35.3092769861
 12/11  13:00:00,1397.88624973,109.211160954,512.403924921,0.0,243.2593065,310.10971186,327.537909799,230.341935378,70.808374512,26.3875999084
 12/11  14:00:00,1436.11002812,110.999002574,512.455217222,0.0,243.2593065,302.612436532,276.947445437,193.810630963,56.6466996096,26.490114865
 12/11  15:00:00,1442.38747755,114.033817083,514.934941971,0.0,243.2593065,302.612436532,240.836709914,171.902316819,42.4850247072,26.4493683879
 12/11  16:00:00,1446.32003309,116.537494062,516.280598851,0.0,243.2593065,302.612436532,243.405281632,160.344190309,56.6466996096,26.414391714
 12/11  17:00:00,1451.31458328,117.183104779,514.680000134,0.0,243.2593065,310.10971186,278.395889277,167.109518342,84.9700494144,26.3163215215
 12/11  18:00:00,1452.17104564,116.460658797,509.808278828,0.0,243.2593065,310.10971186,282.779832635,189.090455792,84.9700494144,8.71932742868
 12/11  19:00:00,1171.62864892,97.3636378893,511.465878771,0.0,166.938926447,199.110933808,332.250402327,229.900105414,84.9700494144,17.3802474989
 12/11  20:00:00,1192.89211918,97.3787551604,537.146917355,0.0,166.938926447,191.61365848,333.692524149,268.347865653,56.6466996096,8.69795888619
 12/11  21:00:00,1080.0930789,97.3584214531,557.757255578,0.0,100.150657288,124.558693486,391.744792763,317.719621165,56.6466996096,17.3784719879
 12/11  22:00:00,1045.77564071,97.347002542,563.369600822,0.0,100.150657288,124.558693486,382.542537881,331.37449085,42.4850247072,8.68302232433
 12/11  23:00:00,984.048175091,97.3276901999,569.782830112,0.0,46.0930336215,124.558693486,393.974559417,356.968972022,28.3233498048,8.68223758997
 12/11  24:00:00,989.330568892,97.3134717671,574.566199653,0.0,46.0930336215,124.558693486,392.982954701,370.139872216,14.1616749024,8.68140758227
 12/12  01:00:00,980.257370012,97.3000493471,578.127859026,0.0,46.0930336215,113.312780494,395.406770471,381.059436608,5.66466996096,8.68266390252
 12/12  02:00:00,986.704488337,97.2942717218,585.064609759,0.0,46.0930336215,113.312780494,415.339477882,392.331922193,5.66466996096,17.3428857278
 12/12  03:00:00,990.75653701,97.2942717218,589.418481204,0.0,46.0930336215,113.312780494,416.701918305,402.355033056,5.66466996096,8.68221528804
 12/12  04:00:00,992.6266571,97.2942717218,591.420344211,0.0,46.0930336215,113.312780494,426.014904614,411.668832094,5.66466996096,8.68140255934
 12/12  05:00:00,1089.76155812,97.2942717218,595.327971622,0.0,100.150657288,148.969399434,414.112412847,399.765147276,5.66466996096,8.68259560991
 12/12  06:00:00,1085.79086012,99.4903664278,588.341635771,0.0,100.150657288,149.894399434,561.32412371,538.480689019,14.1616749024,8.68175978832
 12/12  07:00:00,1306.45300841,103.465014341,580.866315481,0.0,176.471037341,302.612436532,448.593905506,411.58844836,28.3233498048,8.6821073418
 12/12  08:00:00,1404.86305742,106.727877053,564.547483542,0.0,243.2593065,310.10971186,424.792669384,364.846438132,42.4850247072,17.4612065449
 12/12  09:00:00,1428.81867181,108.419415979,544.247084676,0.0,243.2593065,310.10971186,418.268990055,335.35089904,56.6466996096,26.2713914055
 12/12  10:00:00,1447.87486054,110.137937466,528.269248456,0.0,243.2593065,302.612436532,364.487509115,304.431816659,42.4850247072,17.5706677483
 12/12  11:00:00,1439.79188875,111.803080228,513.153985241,0.0,243.2593065,310.10971186,381.356158124,275.283359923,70.808374512,35.2644236898
 12/12  12:00:00,1441.6928688,113.413511937,511.60556083,0.0,243.2593065,310.10971186,337.180014578,239.88098042,70.808374512,26.4906596453
 12/12  13:00:00,1406.43550236,115.382247707,512.231375973,0.0,243.2593065,310.10971186,296.818978599,199.620413517,70.808374512,26.3901905702
 12/12  14:00:00,1440.08214431,117.342125097,511.267812788,0.0,243.2593065,302.612436532,277.968079105,194.834040456,56.6466996096,26.4873390388
 12/12  15:00:00,1441.0916877,119.871388589,509.934327424,0.0,243.2593065,302.612436532,252.849549231,183.914033044,42.4850247072,26.4504914792
 12/12  16:00:00,1446.18207052,121.95766026,512.03510581,0.0,243.2593065,302.612436532,252.175452534,169.111735878,56.6466996096,26.4170170461
 12/12  17:00:00,1452.55120675,122.665753427,511.316052893,0.0,243.2593065,310.10971186,283.705624359,172.415608984,84.9700494144,26.3199659604
 12/12  18:00:00,1455.16380091,121.891776834,508.006210778,0.0,243.2593065,310.10971186,293.760416806,191.367681401,84.9700494144,17.4226859908
 12/12  19:00:00,1179.88600658,97.361002246,518.691179894,0.0,166.938926447,199.110933808,331.859614467,238.189416729,84.9700494144,8.70014832346
 12/12  20:00:00,1204.34829714,97.3769909274,548.620118764,0.0,166.938926447,191.61365848,338.431483575,264.408158535,56.6466996096,17.3766254307
 12/12  21:00:00,1077.42256188,97.356276448,555.571828786,0.0,100.150657288,124.558693486,374.093247974,308.747620852,56.6466996096,8.69892751177
 12/12  22:00:00,1042.86392376,97.34507114,560.74772878,0.0,100.150657288,124.558693486,374.168024858,322.99946157,42.4850247072,8.68353858107
 12/12  23:00:00,982.520388322,97.3260117107,568.030161721,0.0,46.0930336215,124.558693486,386.146560509,349.143190781,28.3233498048,8.68001992339
 12/12  24:00:00,989.696665019,97.3118741431,574.855545273,0.0,46.0930336215,124.558693486,394.731395483,363.226545,14.1616749024,17.3431755798
 12/13  01:00:00,982.309008914,97.2987191146,580.244253893,0.0,46.0930336215,113.312780494,389.933918213,375.5868008,5.66466996096,8.68244745208
 12/13  02:00:00,990.353006001,97.2942717218,588.902951827,0.0,46.0930336215,113.312780494,402.151131004,387.804820407,5.66466996096,8.68164063607
 12/13  03:00:00,994.806892895,97.2942717218,593.692430182,0.0,46.0930336215,113.312780494,413.009985804,398.662454616,5.66466996096,8.68286122755
 12/13  04:00:00,998.68807846,97.2942717218,597.845717253,0.0,46.0930336215,113.312780494,423.21436744,408.867684522,5.66466996096,8.68201295674
 12/13  05:00:00,1093.82230507,97.2942717218,602.878462034,0.0,100.150657288,148.969399434,412.25989257,397.91399541,5.66466996096,8.68122719846
 12/13  06:00:00,1087.80561064,100.191687617,592.405205075,0.0,100.150657288,149.894399434,552.04096012,520.534739639,14.1616749024,17.344545579
 12/13  07:00:00,1309.98641257,104.794448283,584.669680235,0.0,176.471037341,302.612436532,439.711460113,402.705307517,28.3233498048,8.68280279218
 12/13  08:00:00,1415.21582368,108.453251512,573.982432475,0.0,243.2593065,310.10971186,429.034352442,369.089819821,42.4850247072,17.4595079141
 12/13  09:00:00,1433.86207736,109.907011495,548.258504457,0.0,243.2593065,310.10971186,422.459801188,348.291766891,56.6466996096,17.5213346871
 12/13  10:00:00,1450.69329402,111.456680109,529.48766767,0.0,243.2593065,302.612436532,390.719778172,321.892868647,42.4850247072,26.3418848174
 12/13  11:00:00,1446.49157531,113.334986522,517.560323135,0.0,243.2593065,310.10971186,391.504718885,294.241734528,70.808374512,26.454609845
 12/13  12:00:00,1440.32666649,114.924221559,509.97241623,0.0,243.2593065,310.10971186,368.743190923,271.449392859,70.808374512,26.4854235525
 12/13  13:00:00,1402.47506567,116.253639533,510.604077026,0.0,243.2593065,310.10971186,332.614862771,235.417422804,70.808374512,26.3890654549
 12/13  14:00:00,1439.55783061,118.431329917,510.309430734,0.0,243.2593065,302.612436532,299.503598913,207.545216603,56.6466996096,35.3116827004
 12/13  15:00:00,1440.92734009,120.88961132,509.487811169,0.0,243.2593065,302.612436532,266.786664917,197.845956696,42.4850247072,26.4556835133
 12/13  16:00:00,1442.9633955,123.184689714,509.147866981,0.0,243.2593065,302.612436532,272.366622086,189.303575262,56.6466996096,26.4163472146
 12/13  17:00:00,1449.63421434,123.304100016,508.72612363,0.0,243.2593065,310.10971186,294.582720047,192.062944119,84.9700494144,17.5497265135
 12/13  18:00:00,1456.50921806,123.270687555,508.015989436,0.0,243.2593065,310.10971186,302.318253077,199.925345904,84.9700494144,17.4228577584
 12/13  19:00:00,1174.2516629,97.32278336,513.600892668,0.0,166.938926447,199.110933808,342.193898891,239.84443111,84.9700494144,17.3794183658
 12/13  20:00:00,1193.53157067,97.3419197373,537.804224619,0.0,166.938926447,191.61365848,338.113619919,272.767806354,56.6466996096,8.69911395541
 12/13  21:00:00,1084.70369982,97.3242346061,562.583925781,0.0,100.150657288,124.558693486,386.479638874,321.133375888,56.6466996096,8.69956337579
 12/13  22:00:00,1050.40158412,97.3160247445,568.205738923,0.0,100.150657288,124.558693486,394.734026226,334.900649599,42.4850247072,17.3483519202
 12/13  23:00:00,989.343805397,97.2996320376,575.334928139,0.0,46.0930336215,124.558693486,397.416744736,360.412337797,28.3233498048,8.68105713457
 12/13  24:00:00,996.331826773,97.2942717218,581.944342164,0.0,46.0930336215,124.558693486,396.668699256,373.824812076,14.1616749024,8.68221227728
 12/14  01:00:00,988.305921659,97.2942717218,586.637124046,0.0,46.0930336215,113.312780494,399.737904718,385.391760113,5.66466996096,8.68147464354
 12/14  02:00:00,995.245136923,97.2942717218,594.113525693,0.0,46.0930336215,113.312780494,410.807252503,396.459879294,5.66466996096,8.68270324791
 12/14  03:00:00,999.826116678,97.2942717218,599.062807359,0.0,46.0930336215,113.312780494,429.706181255,406.698508809,5.66466996096,17.3430024844
 12/14  04:00:00,1004.10866109,97.2942717218,603.68034501,0.0,46.0930336215,113.312780494,430.517676552,416.170725901,5.66466996096,8.6822806902
 12/14  05:00:00,1098.500974,97.2942717218,607.949562328,0.0,100.150657288,148.969399434,418.79220868,404.446047601,5.66466996096,8.68149111785
 12/14  06:00:00,1094.9110934,100.284349241,599.972942797,0.0,100.150657288,149.894399434,551.23195893,528.387584396,14.1616749024,8.68269963147
 12/14  07:00:00,1313.06743552,105.074901741,587.732778846,0.0,176.471037341,302.612436532,446.670618586,409.665388104,28.3233498048,8.68188067668
 12/14  08:00:00,1410.74248341,108.849132127,568.877140129,0.0,243.2593065,310.10971186,428.866665925,368.920553465,42.4850247072,17.4610877529
 12/14  09:00:00,1427.66441774,110.961026545,540.58268752,0.0,243.2593065,310.10971186,417.136333218,334.216345038,56.6466996096,26.2732885714
 12/14  10:00:00,1442.42081303,112.816317308,520.74783146,0.0,243.2593065,302.612436532,359.254533658,299.20019427,42.4850247072,17.5693146812
 12/14  11:00:00,1439.7064437,114.22547523,510.72418116,0.0,243.2593065,310.10971186,369.021443102,267.267734477,70.808374512,30.945334113
 12/14  12:00:00,1448.26216324,116.010203535,512.715836313,0.0,243.2593065,310.10971186,320.201199089,218.577218962,70.808374512,30.8156056148
 12/14  13:00:00,1410.37297753,117.919013926,513.534811481,0.0,243.2593065,310.10971186,299.289194177,202.091918855,70.808374512,26.3889008095
 12/14  14:00:00,1444.20516975,119.761072943,512.410963728,0.0,243.2593065,302.612436532,277.808189285,194.66956332,56.6466996096,26.4919263558
 12/14  15:00:00,1448.12269155,122.542048144,512.936329485,0.0,243.2593065,302.612436532,247.16681468,178.231643696,42.4850247072,26.4501462766
 12/14  16:00:00,1451.09774115,124.449174122,513.588473047,0.0,243.2593065,302.612436532,252.145152806,169.082401632,56.6466996096,26.4160515652
 12/14  17:00:00,1460.30944759,126.742541086,513.583977537,0.0,243.2593065,310.10971186,271.972447168,160.683678461,84.9700494144,26.3187192932
 12/14  18:00:00,1466.27945728,125.62472608,513.180067864,0.0,243.2593065,310.10971186,274.734189452,172.342321796,84.9700494144,17.4218182417
 12/14  19:00:00,1169.69548535,97.3450800291,510.003704361,0.0,166.938926447,199.110933808,301.367063538,207.697369216,84.9700494144,8.69964490733
 12/14  20:00:00,1167.51241953,97.3601841727,514.178580405,0.0,166.938926447,191.61365848,317.080456081,251.733678976,56.6466996096,8.70007749582
 12/14  21:00:00,1065.44453829,97.3400153178,542.857767639,0.0,100.150657288,124.558693486,388.615523327,314.589662398,56.6466996096,17.3791613191
 12/14  22:00:00,1040.11138197,97.3308423607,557.126688432,0.0,100.150657288,124.558693486,378.458555808,327.290450601,42.4850247072,8.68308049931
 12/14  23:00:00,976.248693682,97.3138751613,561.264819062,0.0,46.0930336215,124.558693486,388.568645766,351.56294142,28.3233498048,8.68235454139
 12/14  24:00:00,979.736268455,97.301681527,564.146759403,0.0,46.0930336215,124.558693486,386.339688548,363.496450193,14.1616749024,8.68156345169
 12/15  01:00:00,968.783508834,97.2943338649,565.71688746,0.0,46.0930336215,113.312780494,396.618903274,373.609271283,5.66466996096,17.3449620302
 12/15  02:00:00,972.190571578,97.2942717218,569.419785391,0.0,46.0930336215,113.312780494,397.861002284,383.515062065,5.66466996096,8.68127025837
 12/15  03:00:00,973.570518134,97.2942717218,570.928698382,0.0,46.0930336215,113.312780494,406.417740693,392.070613788,5.66466996096,8.68245694452
 12/15  04:00:00,974.371783258,97.2942717218,571.806713068,0.0,46.0930336215,113.312780494,413.981095903,399.63475685,5.66466996096,8.6816690915
 12/15  05:00:00,1069.97972425,97.2942717218,573.999982568,0.0,100.150657288,148.969399434,401.622930714,387.275370919,5.66466996096,8.68288983396
 12/15  06:00:00,1061.46077512,100.658911698,560.912851723,0.0,100.150657288,149.894399434,531.329992175,499.823825781,14.1616749024,17.3444914909
 12/15  07:00:00,1284.82030383,105.701275979,555.207572062,0.0,176.471037341,302.612436532,422.035907036,385.0300772,28.3233498048,8.68248003175
 12/15  08:00:00,1385.70978849,110.321266642,540.125864149,0.0,243.2593065,310.10971186,400.635479365,340.691194924,42.4850247072,17.4592597332
 12/15  09:00:00,1409.01152601,112.176495903,521.237269659,0.0,243.2593065,310.10971186,380.297826812,306.125715829,56.6466996096,17.5254113737
 12/15  10:00:00,1433.5325153,113.922005627,511.749612032,0.0,243.2593065,302.612436532,326.514664673,257.682848082,42.4850247072,26.346791884
 12/15  11:00:00,1447.88190449,115.189070144,513.70911948,0.0,243.2593065,310.10971186,309.394369288,212.130756557,70.808374512,26.4552382189
 12/15  12:00:00,1453.26596872,116.991288857,515.037255323,0.0,243.2593065,310.10971186,293.302894542,196.00795929,70.808374512,26.4865607404
 12/15  13:00:00,1420.37462498,120.618604614,518.378384277,0.0,243.2593065,310.10971186,264.76068917,167.562502121,70.808374512,26.389812537
 12/15  14:00:00,1464.08306964,124.901989525,522.355340058,0.0,243.2593065,302.612436532,234.06856758,142.108621373,56.6466996096,35.3132465977
 12/15  15:00:00,1468.92297244,130.327694072,521.69324752,0.0,243.2593065,302.612436532,187.709721548,118.767787804,42.4850247072,26.4569090364
 12/15  16:00:00,1471.05988866,133.004361463,521.218930927,0.0,243.2593065,302.612436532,191.286825661,108.222448016,56.6466996096,26.417678035
 12/15  17:00:00,1480.49047812,137.187355303,519.865539263,0.0,243.2593065,310.10971186,199.751322142,97.2281913504,84.9700494144,17.5530813768
 12/15  18:00:00,1486.07187381,134.390956427,520.554957167,0.0,243.2593065,310.10971186,214.236751838,111.843300375,84.9700494144,17.4234020484
 12/15  19:00:00,1177.72153165,97.3009056283,512.574004386,0.0,166.938926447,199.110933808,260.489162668,158.139200396,84.9700494144,17.3799128569
 12/15  20:00:00,1165.73013525,97.3169165356,511.343521355,0.0,166.938926447,191.61365848,253.023037569,187.676954407,56.6466996096,8.699383552
 12/15  21:00:00,1029.872094,97.3016224438,511.0712327,0.0,100.150657288,124.558693486,316.501432473,251.154881806,56.6466996096,8.69985105741
 12/15  22:00:00,989.873089989,97.2968685768,511.09251388,0.0,100.150657288,124.558693486,333.134162504,273.300241961,42.4850247072,17.348895836
 12/15  23:00:00,921.827227308,97.2942717218,510.592143885,0.0,46.0930336215,124.558693486,346.95877527,309.954085892,28.3233498048,8.68133957264
 12/15  24:00:00,928.002259511,97.2942717218,514.673601013,0.0,46.0930336215,124.558693486,358.94962583,336.10542723,14.1616749024,8.68252369794
 12/16  01:00:00,929.566443598,97.2942717218,526.827625578,0.0,46.0930336215,113.312780494,372.127268571,357.780810678,5.66466996096,8.68178793218
 12/16  02:00:00,939.246494189,97.2942717218,535.704680512,0.0,46.0930336215,113.312780494,382.151781286,367.804066275,5.66466996096,8.68304505026
 12/16  03:00:00,945.796308263,97.2942717218,541.505578972,0.0,46.0930336215,113.312780494,398.624013014,375.615647889,5.66466996096,17.3436951644
 12/16  04:00:00,947.153523548,97.2942717218,542.682352977,0.0,46.0930336215,113.312780494,395.662670097,381.315332921,5.66466996096,8.682667215
 12/16  05:00:00,958.702385033,97.2942717218,543.883264216,0.0,55.6251445156,113.312780494,389.80187303,375.455327144,5.66466996096,8.68187592507
 12/16  06:00:00,960.392695628,97.2942717218,545.728875653,0.0,55.6251445156,113.312780494,402.37083559,379.526045313,14.1616749024,8.68311537492
 12/16  07:00:00,1030.04211479,97.2942717218,546.216999007,0.0,65.1572554096,176.889270242,359.64306135,322.637422479,28.3233498048,8.68228906681
 12/16  08:00:00,1135.25440156,99.3875677485,539.664749406,0.0,109.682768182,220.96816451,465.086669708,413.918414082,42.4850247072,8.68323091819
 12/16  09:00:00,1147.44008023,99.2674859358,542.320734422,0.0,109.682768182,220.96816451,464.668844317,390.614476348,56.6466996096,17.4076683596
 12/16  10:00:00,1263.39277886,101.606011553,548.589558956,0.0,131.945524568,266.955817592,434.32713621,374.379385034,42.4850247072,17.4627264693
 12/16  11:00:00,1270.70896656,101.737542483,548.310807561,0.0,131.945524568,274.45309292,453.001884607,364.673055363,70.808374512,17.5204547323
 12/16  12:00:00,1267.86644215,101.80512227,544.0216052,0.0,131.945524568,274.45309292,455.890644797,358.809453262,70.808374512,26.2728170234
 12/16  13:00:00,1235.4012195,101.82872924,543.486963125,0.0,131.945524568,274.45309292,444.160078037,355.832715561,70.808374512,17.5189879638
 12/16  14:00:00,1229.47152506,101.853114487,545.025652574,0.0,131.945524568,266.955817592,438.077899934,355.16342955,56.6466996096,26.2677707749
 12/16  15:00:00,1235.52086152,101.898436123,551.524245066,0.0,131.945524568,266.955817592,415.488059994,355.484140203,42.4850247072,17.5188950839
 12/16  16:00:00,1173.28918844,97.2942717218,571.903610481,0.0,109.682768182,212.545889182,375.026079368,300.859217691,56.6466996096,17.520162068
 12/16  17:00:00,1195.85154199,97.2942717218,588.180076466,0.0,109.682768182,220.04316451,423.098283581,311.8629052,84.9700494144,26.2653289673
 12/16  18:00:00,1161.12187445,97.2942717218,588.198425011,0.0,109.682768182,220.04316451,419.179531891,316.753412064,84.9700494144,17.4560704122
 12/16  19:00:00,1119.8997774,97.2942717218,577.528286806,0.0,100.150657288,199.110933808,443.905827063,350.254312621,84.9700494144,8.68146502694
 12/16  20:00:00,1109.78791592,97.2942717218,573.906888072,0.0,100.150657288,191.61365848,419.934839837,354.60549091,56.6466996096,8.68264931734
 12/16  21:00:00,1002.86361692,97.2942717218,578.941080114,0.0,55.6251445156,124.558693486,464.69962005,399.371058293,56.6466996096,8.68186214728
 12/16  22:00:00,1004.62874893,97.2942717218,581.281265692,0.0,55.6251445156,124.558693486,457.45896137,406.290842822,42.4850247072,8.68309384024
 12/16  23:00:00,992.170140126,97.2942717218,578.825806019,0.0,46.0930336215,124.558693486,467.049419863,421.382300745,28.3233498048,17.3437693126
 12/16  24:00:00,992.764625851,97.2942717218,578.353004632,0.0,46.0930336215,124.558693486,449.642288683,426.797908934,14.1616749024,8.68270484675
 12/17  01:00:00,970.675683938,97.2942717218,579.89867732,0.0,34.9616554283,113.312780494,446.651093647,432.304445127,5.66466996096,8.68197855958
 12/17  02:00:00,971.356496057,97.2942717218,580.659106621,0.0,34.9616554283,113.312780494,450.985514072,436.637597736,5.66466996096,8.68324637426
 12/17  03:00:00,971.872944679,97.2942717218,581.218259447,0.0,34.9616554283,113.312780494,455.520811798,441.173715123,5.66466996096,8.68242671366
 12/17  04:00:00,973.126476872,97.2942717218,582.547981008,0.0,34.9616554283,113.312780494,460.0559319,445.709596304,5.66466996096,8.6816656349
 12/17  05:00:00,984.4290151,97.2942717218,583.638081603,0.0,44.4937663224,113.312780494,461.560660423,438.551010146,5.66466996096,17.3449803159
 12/17  06:00:00,991.531925607,97.2942717218,591.396503094,0.0,44.4937663224,113.312780494,462.937471032,440.094454546,14.1616749024,8.68134158342
 12/17  07:00:00,1066.37060197,97.2942717218,597.757988935,0.0,54.0258772165,176.889270242,418.616613726,381.610737644,28.3233498048,8.68252627733
 12/17  08:00:00,1068.6072117,97.2942717218,604.911086739,0.0,54.0258772165,184.38654557,422.53976735,371.372984169,42.4850247072,8.68175847364
 12/17  09:00:00,1147.54402537,97.2942717218,604.55610955,0.0,65.1572554096,220.04316451,417.770364576,343.725675748,56.6466996096,17.3979892194
 12/17  10:00:00,1137.7392206,97.2942717218,602.214143483,0.0,65.1572554096,212.545889182,388.349021278,328.411638286,42.4850247072,17.4523582841
 12/17  11:00:00,1142.7400968,97.2942717218,599.686809452,0.0,65.1572554096,220.04316451,406.25272235,317.934762518,70.808374512,17.50958532
 12/17  12:00:00,1149.36665899,97.2942717218,605.750910402,0.0,65.1572554096,220.04316451,404.008154544,315.693907484,70.808374512,17.5058725481
 12/17  13:00:00,1133.88557202,97.2942717218,590.230106969,0.0,65.1572554096,220.04316451,410.751094207,313.689953575,70.808374512,26.2527661197
 12/17  14:00:00,1121.867988,97.2942717218,584.910098405,0.0,65.1572554096,212.545889182,384.304019457,310.149079503,56.6466996096,17.5082403436
 12/17  15:00:00,1128.12848191,97.2942717218,591.372553876,0.0,65.1572554096,212.545889182,360.516053478,300.522277703,42.4850247072,17.5087510674
 12/17  16:00:00,1137.86117737,97.2942717218,601.845339409,0.0,65.1572554096,212.545889182,368.16877335,294.013337995,56.6466996096,17.5087357457
 12/17  17:00:00,1116.17703221,97.2942717218,605.922379459,0.0,65.1572554096,220.04316451,408.453449453,297.230216408,84.9700494144,26.2531836306
 12/17  18:00:00,1078.29608289,97.2942717218,607.195191796,0.0,54.0258772165,184.38654557,416.392160339,313.968839498,84.9700494144,17.453271427
 12/17  19:00:00,1064.6380016,97.2942717218,616.827033405,0.0,44.4937663224,163.454314868,450.879353483,357.22733566,84.9700494144,8.6819684091
 12/17  20:00:00,1063.86372505,97.2942717218,623.054110977,0.0,44.4937663224,155.95703954,435.807988984,370.478097281,56.6466996096,8.68319209339
 12/17  21:00:00,1035.74234607,97.2942717218,626.326415119,0.0,44.4937663224,124.558693486,476.285835877,410.956767545,56.6466996096,8.68236872239
 12/17  22:00:00,1032.38958172,97.2942717218,623.12837903,0.0,44.4937663224,124.558693486,470.603156427,419.436525551,42.4850247072,8.68160616878
 12/17  23:00:00,1022.23459909,97.2942717218,623.011458382,0.0,34.9616554283,124.558693486,484.367873139,438.699674481,28.3233498048,17.3448488529
 12/17  24:00:00,1022.18092794,97.2942717218,621.820700892,0.0,34.9616554283,124.558693486,469.799754194,446.955784134,14.1616749024,8.68229515753
 12/18  01:00:00,1018.69688936,97.2942717218,619.409226021,0.0,46.0930336215,113.312780494,466.607837998,452.260643948,5.66466996096,8.682524089
 12/18  02:00:00,1019.59131578,97.2942717218,620.398978628,0.0,46.0930336215,113.312780494,472.77093003,458.424480332,5.66466996096,8.68177973746
 12/18  03:00:00,1017.01942787,97.2942717218,617.705248527,0.0,46.0930336215,113.312780494,477.36684761,463.019158076,5.66466996096,8.68301957311
 12/18  04:00:00,1013.91684697,97.2942717218,614.421198993,0.0,46.0930336215,113.312780494,489.365039239,466.356657917,5.66466996096,17.3437113612
 12/18  05:00:00,1102.01936759,97.2942717218,611.944509181,0.0,100.150657288,148.969399434,461.195435399,446.848083359,5.66466996096,8.68268207902
 12/18  06:00:00,1091.703626,97.3048474408,599.45726684,0.0,100.150657288,149.894399434,763.131480976,740.287885144,14.1616749024,8.68192092975
 12/18  07:00:00,1316.46580754,99.2679409064,597.17845583,0.0,176.471037341,302.612436532,550.470404959,513.463888777,28.3233498048,8.68316637657
 12/18  08:00:00,1429.83122304,100.810417037,597.251334918,0.0,243.2593065,310.10971186,533.801847461,473.858485249,42.4850247072,17.4583375048
 12/18  09:00:00,1470.10305223,101.573806242,595.478479462,0.0,243.2593065,310.10971186,528.002222689,453.832655008,56.6466996096,17.5228680713
 12/18  10:00:00,1493.93518134,102.341248222,584.593204019,0.0,243.2593065,302.612436532,506.939305592,438.105151174,42.4850247072,26.3491297114
 12/18  11:00:00,1491.87439371,103.500736225,573.347311544,0.0,243.2593065,310.10971186,494.858546702,397.595908816,70.808374512,26.4542633734
 12/18  12:00:00,1475.48822395,104.279814104,553.940438703,0.0,243.2593065,310.10971186,483.081072993,376.953258889,70.808374512,35.3194395918
 12/18  13:00:00,1422.13273682,104.940349203,540.566740334,0.0,243.2593065,310.10971186,458.383986356,361.18078946,70.808374512,26.3948223841
 12/18  14:00:00,1452.65840565,106.188738898,536.572333099,0.0,243.2593065,302.612436532,415.64515969,332.504997812,56.6466996096,26.4934622682
 12/18  15:00:00,1448.49180903,107.661049312,531.505117998,0.0,243.2593065,302.612436532,375.797385806,306.854857086,42.4850247072,26.4575040123
 12/18  16:00:00,1444.13604207,108.935697873,526.463414162,0.0,243.2593065,302.612436532,375.676296267,292.611415776,56.6466996096,26.418180882
 12/18  17:00:00,1452.5723857,109.401737329,527.830966684,0.0,243.2593065,310.10971186,416.50158801,305.211226936,84.9700494144,26.320311659
 12/18  18:00:00,1474.62459934,110.07690266,540.907831077,0.0,243.2593065,310.10971186,417.317351307,314.92480905,84.9700494144,17.4224928421
 12/18  19:00:00,1224.0137311,97.2942717218,561.543756042,0.0,166.938926447,199.110933808,399.791783479,306.121815649,84.9700494144,8.69991841491
 12/18  20:00:00,1219.986157,97.2942717218,564.182449022,0.0,166.938926447,191.61365848,378.673078241,313.325996381,56.6466996096,8.70038225019
 12/18  21:00:00,1089.75150406,97.2942717218,568.087240205,0.0,100.150657288,124.558693486,432.402113689,358.375533699,56.6466996096,17.3798803799
 12/18  22:00:00,1053.04846877,97.2942717218,571.146279298,0.0,100.150657288,124.558693486,419.323685433,368.15563224,42.4850247072,8.68302848524
 12/18  23:00:00,990.171765573,97.2942717218,576.300631816,0.0,46.0930336215,124.558693486,427.133604733,390.127554401,28.3233498048,8.68270052725
 12/18  24:00:00,995.207764937,97.2942717218,580.82248438,0.0,46.0930336215,124.558693486,422.98477017,400.141158124,14.1616749024,8.68193714406
 12/19  01:00:00,984.729158124,97.2942717218,582.903466466,0.0,46.0930336215,113.312780494,430.655658953,407.645192986,5.66466996096,17.3457960067
 12/19  02:00:00,989.945945146,97.2942717218,588.545067734,0.0,46.0930336215,113.312780494,430.115757932,415.769370529,5.66466996096,8.68171744244
 12/19  03:00:00,992.292554434,97.2942717218,591.093649138,0.0,46.0930336215,113.312780494,437.064658343,422.717039873,5.66466996096,8.68294850832
 12/19  04:00:00,992.787110521,97.2942717218,591.641919742,0.0,46.0930336215,113.312780494,443.300219077,428.953373638,5.66466996096,8.68217547845
 12/19  05:00:00,1089.24622601,97.2942717218,594.825391598,0.0,100.150657288,148.969399434,429.016616901,414.668501463,5.66466996096,8.68344547692
 12/19  06:00:00,1089.02302078,98.510697198,592.797177074,0.0,100.150657288,149.894399434,617.789487451,586.282455668,14.1616749024,17.3453568799
 12/19  07:00:00,1289.01923957,102.223102289,559.244459699,0.0,176.471037341,302.612436532,466.441761633,429.435288626,28.3233498048,8.68312320257
 12/19  08:00:00,1389.09564901,104.686226815,549.755283149,0.0,243.2593065,310.10971186,449.676443057,389.730306188,42.4850247072,17.4611121612
 12/19  09:00:00,1427.67223185,105.735220058,545.754962267,0.0,243.2593065,310.10971186,445.236570518,371.066311682,56.6466996096,17.5235592259
 12/19  10:00:00,1450.84030992,106.784644655,534.323693255,0.0,243.2593065,302.612436532,419.792462803,350.961252404,42.4850247072,26.3461856917
 12/19  11:00:00,1446.40352871,108.146594113,522.391757968,0.0,243.2593065,310.10971186,422.094630187,324.826188062,70.808374512,26.4600676127
 12/19  12:00:00,1438.07436725,109.835554686,512.465907907,0.0,243.2593065,310.10971186,379.644205928,282.344653787,70.808374512,26.4911776285
 12/19  13:00:00,1406.12356462,112.015052833,515.039117632,0.0,243.2593065,310.10971186,307.407245249,210.20410722,70.808374512,26.3947635176
 12/19  14:00:00,1455.01559109,115.830359622,522.537437904,0.0,243.2593065,302.612436532,247.094058388,155.126486271,56.6466996096,35.320872507
 12/19  15:00:00,1459.47045873,118.765912143,523.81683419,0.0,243.2593065,302.612436532,201.462074566,132.519423317,42.4850247072,26.4576265421
 12/19  16:00:00,1461.55077805,121.449658341,523.265757662,0.0,243.2593065,302.612436532,204.464552317,121.39672728,56.6466996096,26.4211254273
 12/19  17:00:00,1468.75519647,122.883005487,522.397831198,0.0,243.2593065,310.10971186,232.57829167,121.285671853,84.9700494144,26.3225704026
 12/19  18:00:00,1476.26771486,122.343149201,522.748271562,0.0,243.2593065,310.10971186,230.138097985,136.445115519,84.9700494144,8.72293305183
 12/19  19:00:00,1176.8742709,97.2942717218,512.327795038,0.0,166.938926447,199.110933808,281.491563617,179.140795915,84.9700494144,17.3807182875
 12/19  20:00:00,1165.27574966,97.2942717218,511.30847026,0.0,166.938926447,191.61365848,275.446564349,210.098822127,56.6466996096,8.70104261191
 12/19  21:00:00,1028.00886469,97.2942717218,510.143742796,0.0,100.150657288,124.558693486,360.313441057,286.286801913,56.6466996096,17.3799395343
 12/19  22:00:00,992.545808459,97.2942717218,513.315806308,0.0,100.150657288,124.558693486,372.100980706,320.932261881,42.4850247072,8.68369411802
 12/19  23:00:00,943.456518886,97.2942717218,529.37679198,0.0,46.0930336215,124.558693486,394.473808093,357.467500311,28.3233498048,8.68295797722
 12/19  24:00:00,960.788680223,97.2942717218,544.439426988,0.0,46.0930336215,124.558693486,393.451938698,370.608079619,14.1616749024,8.68218417742
 12/20  01:00:00,955.190912084,97.2942717218,551.261894464,0.0,46.0930336215,113.312780494,392.976997701,378.629313061,5.66466996096,8.68301467964
 12/20  02:00:00,959.346497231,97.2942717218,555.771409023,0.0,46.0930336215,113.312780494,409.241445815,386.232079575,5.66466996096,17.3446962788
 12/20  03:00:00,960.710754458,97.2942717218,557.256173616,0.0,46.0930336215,113.312780494,407.047125558,392.699221409,5.66466996096,8.68323418741
 12/20  04:00:00,961.660549311,97.2942717218,558.275657672,0.0,46.0930336215,113.312780494,413.071604114,398.724482804,5.66466996096,8.68245134936
 12/20  05:00:00,1053.26647995,97.2942717218,559.464848194,0.0,100.150657288,148.969399434,398.453132569,384.106748604,5.66466996096,8.68171400402
 12/20  06:00:00,1052.98960013,99.6728966073,555.504527252,0.0,100.150657288,149.894399434,529.630134445,506.785514812,14.1616749024,8.68294473058
 12/20  07:00:00,1286.18933891,104.135511599,555.514892341,0.0,176.471037341,302.612436532,427.058015945,390.051333089,28.3233498048,8.6833330506
 12/20  08:00:00,1391.66539306,107.785179905,549.179014959,0.0,243.2593065,310.10971186,415.644831854,355.69477069,42.4850247072,17.4650364569
 12/20  09:00:00,1415.93191103,109.561218791,530.035469187,0.0,243.2593065,310.10971186,404.851571567,321.926680279,56.6466996096,26.2781916781
 12/20  10:00:00,1430.54140004,110.952313281,512.440353247,0.0,243.2593065,302.612436532,351.990619685,283.159299157,42.4850247072,26.3462958212
 12/20  11:00:00,1439.67888503,111.830518439,512.023148182,0.0,243.2593065,310.10971186,343.967598689,246.698626711,70.808374512,26.4605974656
 12/20  12:00:00,1446.27149297,113.450954671,512.166205483,0.0,243.2593065,310.10971186,302.695571478,205.394249714,70.808374512,26.492947252
 12/20  13:00:00,1407.15855532,115.420387133,512.373330563,0.0,243.2593065,310.10971186,290.223210748,193.019528583,70.808374512,26.3953076533
 12/20  14:00:00,1438.88051944,116.509592684,510.482824508,0.0,243.2593065,302.612436532,283.794028888,193.139011706,56.6466996096,34.0083175718
 12/20  15:00:00,1439.55380269,117.923655043,510.559833418,0.0,243.2593065,302.612436532,264.432298021,194.183950598,42.4850247072,27.7633227158
 12/20  16:00:00,1440.59252428,119.306786113,510.681279319,0.0,243.2593065,302.612436532,275.980667288,192.909566402,56.6466996096,26.4244012768
 12/20  17:00:00,1448.05675006,120.228945006,510.644762082,0.0,243.2593065,310.10971186,295.706422737,193.180588204,84.9700494144,17.5557851185
 12/20  18:00:00,1454.99100644,120.169541788,509.631460562,0.0,243.2593065,310.10971186,302.978791362,200.58509454,84.9700494144,17.4236474073
 12/20  19:00:00,1174.60078775,97.2942717218,514.065383603,0.0,166.938926447,199.110933808,349.172783141,246.822600295,84.9700494144,17.3801334308
 12/20  20:00:00,1194.46406417,97.2942717218,538.577798506,0.0,166.938926447,191.61365848,342.576004683,277.229791261,56.6466996096,8.69951381278
 12/20  21:00:00,1076.22771528,97.2942717218,553.702814491,0.0,100.150657288,124.558693486,387.083121199,321.736411629,56.6466996096,8.70000996023
 12/20  22:00:00,1036.88258067,97.2942717218,553.924781065,0.0,100.150657288,124.558693486,392.419711713,332.585506725,42.4850247072,17.3491802811
 12/20  23:00:00,971.099927171,97.2942717218,556.006640604,0.0,46.0930336215,124.558693486,392.536681817,355.530394737,28.3233498048,8.68293727596
 12/20  24:00:00,972.346835267,97.2942717218,556.484119628,0.0,46.0930336215,124.558693486,387.999477645,365.155069324,14.1616749024,8.68273341836
 12/21  01:00:00,959.592060622,97.2942717218,556.08634278,0.0,46.0930336215,113.312780494,387.03732722,372.690619675,5.66466996096,8.68203758449
 12/21  02:00:00,961.809032068,97.2942717218,558.516802329,0.0,46.0930336215,113.312780494,394.926211997,380.578223975,5.66466996096,8.68331806125
 12/21  03:00:00,960.861326201,97.2942717218,557.52287575,0.0,46.0930336215,113.312780494,409.930154422,386.921127336,5.66466996096,17.3443571243
 12/21  04:00:00,959.713481595,97.2942717218,556.302067778,0.0,46.0930336215,113.312780494,406.162490845,391.814773705,5.66466996096,8.68304717908
 12/21  05:00:00,1049.21401599,97.2942717218,555.213744277,0.0,100.150657288,148.969399434,391.051034293,376.704074812,5.66466996096,8.68228952053
 12/21  06:00:00,1042.62495205,100.317149395,543.774897517,0.0,100.150657288,149.894399434,510.268513885,487.423262245,14.1616749024,8.68357673759
 12/21  07:00:00,1271.56651374,105.116636253,538.895875382,0.0,176.471037341,302.612436532,408.864391757,371.858260611,28.3233498048,8.6827813413
 12/21  08:00:00,1394.62466362,109.096925712,551.219740256,0.0,243.2593065,310.10971186,404.788721508,344.84170912,42.4850247072,17.4619876816
 12/21  09:00:00,1424.65310773,110.458859902,537.973521254,0.0,243.2593065,310.10971186,412.864348315,329.938949999,56.6466996096,26.2786987056
 12/21  10:00:00,1438.24571263,111.745560928,518.209546039,0.0,243.2593065,302.612436532,366.876931511,306.818382239,42.4850247072,17.5735245648
 12/21  11:00:00,1436.98295284,113.524964864,509.414059814,0.0,243.2593065,310.10971186,389.377924243,283.2969058,70.808374512,35.2726439308
 12/21  12:00:00,1438.64537076,115.013255599,508.705025364,0.0,243.2593065,310.10971186,366.301600466,268.99292932,70.808374512,26.5002966339
 12/21  13:00:00,1401.12700039,116.368470957,509.715631417,0.0,243.2593065,310.10971186,335.262531063,238.057180713,70.808374512,26.3969758376
 12/21  14:00:00,1438.7966478,118.266763698,509.482029658,0.0,243.2593065,302.612436532,288.202818101,205.060331457,56.6466996096,26.4957870349
 12/21  15:00:00,1440.59399407,120.66050639,508.851509078,0.0,243.2593065,302.612436532,270.103820076,192.349054544,42.4850247072,35.2697408249
 12/21  16:00:00,1442.67385477,122.873664064,509.213870842,0.0,243.2593065,302.612436532,268.500007877,185.432344707,56.6466996096,26.4209635604
 12/21  17:00:00,1446.32349101,124.290751123,505.8305421,0.0,243.2593065,310.10971186,292.375259037,189.851676681,84.9700494144,17.5535329412
 12/21  18:00:00,1445.38977409,123.281731099,504.554031689,0.0,243.2593065,310.10971186,337.638137112,235.24489155,84.9700494144,17.4231961477
 12/21  19:00:00,1206.39996533,97.3102402682,543.85348388,0.0,166.938926447,199.110933808,358.072737573,264.402901752,84.9700494144,8.6997864064
 12/21  20:00:00,1217.8857258,97.3307781526,561.969586623,0.0,166.938926447,191.61365848,348.996941746,274.969156438,56.6466996096,17.3810856994
 12/21  21:00:00,1089.69978232,97.3159535233,568.047636127,0.0,100.150657288,124.558693486,385.051368444,319.704168018,56.6466996096,8.70050081602
 12/21  22:00:00,1054.14658647,97.3095047334,572.346726537,0.0,100.150657288,124.558693486,384.210911246,333.04218261,42.4850247072,8.68370392926
 12/21  23:00:00,991.888800381,97.2958027599,578.177943001,0.0,46.0930336215,124.558693486,403.633662742,357.96490454,28.3233498048,17.3454083978
 12/21  24:00:00,997.580178318,97.2942717218,583.393331428,0.0,46.0930336215,124.558693486,393.903487054,371.058351516,14.1616749024,8.68346063608
 12/22  01:00:00,989.224922954,97.2942717218,587.730453105,0.0,46.0930336215,113.312780494,396.757557138,382.410012576,5.66466996096,8.68287460086
 12/22  02:00:00,995.244195967,97.2942717218,594.22097933,0.0,46.0930336215,113.312780494,407.898538532,393.551718685,5.66466996096,8.68214988563
 12/22  03:00:00,999.406057131,97.2942717218,598.71846387,0.0,46.0930336215,113.312780494,417.767566123,403.419470141,5.66466996096,8.68342602161
 12/22  04:00:00,1001.93338514,97.2942717218,601.461177823,0.0,46.0930336215,113.312780494,435.443705244,412.434458449,5.66466996096,17.3445768333
 12/22  05:00:00,1098.35302154,97.2942717218,604.64642752,0.0,100.150657288,148.969399434,415.300667536,400.952828282,5.66466996096,8.68316929295
 12/22  06:00:00,1077.59488877,100.43257284,578.766881479,0.0,100.150657288,149.894399434,534.96210442,512.118010279,14.1616749024,8.68241923872
 12/22  07:00:00,1305.16602418,105.254845332,573.806359757,0.0,176.471037341,302.612436532,433.954482092,396.948731926,28.3233498048,8.68240036147
