Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  08:00:00,1414.47422244,109.566749314,572.199567429,0.0,243.2593065,310.10971186,416.773810623,356.826903155,42.4850247072,17.4618827609
 12/22  09:00:00,1434.52499962,111.619158231,547.443208489,0.0,243.2593065,310.10971186,404.39412786,326.259350213,56.6466996096,21.4880780369
 12/22  10:00:00,1455.55165518,113.245267906,532.713611773,0.0,243.2593065,302.612436532,368.802934271,303.944645048,42.4850247072,22.3732645154
 12/22  11:00:00,1456.17590374,114.893047228,525.005326787,0.0,243.2593065,310.10971186,382.664901233,285.398111811,70.808374512,26.4584149095
 12/22  12:00:00,1444.37265719,116.337553266,512.229939515,0.0,243.2593065,310.10971186,373.62798088,267.493850781,70.808374512,35.3257555876
 12/22  13:00:00,1403.13613289,117.858873866,510.3828757,0.0,243.2593065,310.10971186,331.897276924,234.694547171,70.808374512,26.3943552412
 12/22  14:00:00,1441.33286054,120.178840771,510.697014747,0.0,243.2593065,302.612436532,282.605310445,199.459707149,56.6466996096,26.4989036858
 12/22  15:00:00,1443.82945295,122.882048118,510.274402762,0.0,243.2593065,302.612436532,256.206716808,187.264742851,42.4850247072,26.4569492499
 12/22  16:00:00,1444.30188519,124.803232292,509.307331953,0.0,243.2593065,302.612436532,266.79296487,183.72300562,56.6466996096,26.4232596398
 12/22  17:00:00,1450.4730843,125.469083038,507.646910623,0.0,243.2593065,310.10971186,291.945632097,180.649793639,84.9700494144,26.3257890433
 12/22  18:00:00,1449.04212255,124.962906854,504.638940882,0.0,243.2593065,310.10971186,305.055977132,202.660426896,84.9700494144,17.4255008211
 12/22  19:00:00,1192.35181524,97.3697413477,530.05235644,0.0,166.938926447,199.110933808,343.401250579,249.731106007,84.9700494144,8.7000951572
 12/22  20:00:00,1211.43136095,97.3835953105,555.866033367,0.0,166.938926447,191.61365848,336.251534631,262.225542209,56.6466996096,17.3792928132
 12/22  21:00:00,1079.68092765,97.3630485117,558.060178014,0.0,100.150657288,124.558693486,371.113022956,305.765923588,56.6466996096,8.70039975781
 12/22  22:00:00,1045.72451883,97.3517110347,563.883538816,0.0,100.150657288,124.558693486,371.44912643,320.279201174,42.4850247072,8.68490054893
 12/22  23:00:00,986.327963955,97.3323610625,572.177659841,0.0,46.0930336215,124.558693486,383.841978688,346.836394267,28.3233498048,8.68223461609
 12/22  24:00:00,993.573755484,97.3178398004,579.08010134,0.0,46.0930336215,124.558693486,392.726551232,361.218647309,14.1616749024,17.3462290215
 12/23  01:00:00,986.199301517,97.3043142544,584.482568662,0.0,46.0930336215,113.312780494,387.829196868,373.482477522,5.66466996096,8.68204938501
 12/23  02:00:00,993.428153856,97.2947242921,592.270138481,0.0,46.0930336215,113.312780494,399.810306801,385.462315018,5.66466996096,8.68332182221
 12/23  03:00:00,998.71821236,97.2942717218,597.967581874,0.0,46.0930336215,113.312780494,410.872507011,396.525268588,5.66466996096,8.6825684617
 12/23  04:00:00,1003.31106741,97.2942717218,602.908285624,0.0,46.0930336215,113.312780494,421.147471582,406.800950461,5.66466996096,8.68185115953
 12/23  05:00:00,1018.61543783,97.2942717218,608.320266379,0.0,55.6251445156,113.312780494,427.581946213,404.57184038,5.66466996096,17.3454358721
 12/23  06:00:00,1017.36930306,97.2942717218,607.067053212,0.0,55.6251445156,113.312780494,433.058095157,410.212782254,14.1616749024,8.68363800061
 12/23  07:00:00,1092.73798054,97.2942717218,609.541974902,0.0,65.1572554096,176.889270242,392.38890294,355.382695021,28.3233498048,8.68285811419
 12/23  08:00:00,1186.75599099,99.7005484299,594.548723912,0.0,109.682768182,220.96816451,498.056268901,446.889106247,42.4850247072,8.68213794669
 12/23  09:00:00,1168.50583868,99.937831201,564.172970681,0.0,109.682768182,220.96816451,462.183294754,388.128344489,56.6466996096,17.4082506551
 12/23  10:00:00,1256.90697145,102.672325545,541.018934594,0.0,131.945524568,266.955817592,408.514866491,348.561833976,42.4850247072,17.4680078082
 12/23  11:00:00,1258.20257592,103.02496633,534.897122467,0.0,131.945524568,274.45309292,413.682083861,325.34980432,70.808374512,17.523905029
 12/23  12:00:00,1245.48494793,103.35940109,522.082575304,0.0,131.945524568,274.45309292,400.636136107,303.551926057,70.808374512,26.2758355381
 12/23  13:00:00,1202.86327416,104.025989634,512.526776694,0.0,131.945524568,274.45309292,362.323294838,273.992469919,70.808374512,17.522450407
 12/23  14:00:00,1196.27593757,104.654324842,512.149415993,0.0,131.945524568,266.955817592,317.117955015,242.951755704,56.6466996096,17.5194997014
 12/23  15:00:00,1198.40712736,105.583330551,511.787586165,0.0,131.945524568,266.955817592,280.552007672,211.796475029,42.4850247072,26.2705079356
 12/23  16:00:00,1111.2662446,97.4094758596,511.947326896,0.0,109.682768182,212.545889182,231.072938687,156.905785657,56.6466996096,17.5204534207
 12/23  17:00:00,1116.81385761,97.412343453,510.952241119,0.0,109.682768182,220.04316451,287.463760368,176.223748398,84.9700494144,26.2699625553
 12/23  18:00:00,1082.21748699,97.3975751267,514.217423463,0.0,109.682768182,220.04316451,310.533348353,208.107030538,84.9700494144,17.4562684004
 12/23  19:00:00,1075.58452262,97.3888270843,532.437949121,0.0,100.150657288,199.110933808,354.707346837,261.054141704,84.9700494144,8.68315571825
 12/23  20:00:00,1083.32146352,97.3841215669,545.852867003,0.0,100.150657288,191.61365848,338.049225303,272.720104766,56.6466996096,8.68242092769
 12/23  21:00:00,978.457870171,97.3621040903,552.738250036,0.0,55.6251445156,124.558693486,384.153677754,318.823252223,56.6466996096,8.68372592128
 12/23  22:00:00,977.489253747,97.3498933301,552.187216376,0.0,55.6251445156,124.558693486,380.223672058,329.055709567,42.4850247072,8.68293778435
 12/23  23:00:00,968.220308392,97.33811001,553.13060872,0.0,46.0930336215,124.558693486,386.80096646,349.79540992,28.3233498048,8.68220673612
 12/23  24:00:00,970.837971223,97.3266316112,554.840348761,0.0,46.0930336215,124.558693486,391.676558037,360.168687958,14.1616749024,17.346195177
 12/24  01:00:00,947.02489742,97.3133753841,554.573946719,0.0,34.9616554283,113.312780494,383.319080131,368.972364137,5.66466996096,8.68204603285
 12/24  02:00:00,948.541791563,97.3020129789,556.263901059,0.0,34.9616554283,113.312780494,391.884262786,377.536276037,5.66466996096,8.68331678812
 12/24  03:00:00,948.778024397,97.2945410721,556.549283578,0.0,34.9616554283,113.312780494,399.097527148,384.750282901,5.66466996096,8.68257428647
 12/24  04:00:00,947.241345709,97.2942717218,554.912537349,0.0,34.9616554283,113.312780494,405.177646061,390.832028613,5.66466996096,8.68094748631
 12/24  05:00:00,957.255434727,97.2942717218,554.58075374,0.0,44.4937663224,113.312780494,408.34206967,385.33192906,5.66466996096,17.3454706492
 12/24  06:00:00,961.18764087,97.2942717218,558.871646138,0.0,44.4937663224,113.312780494,413.859426271,391.01408831,14.1616749024,8.68366305883
 12/24  07:00:00,1033.35929213,97.2942717218,557.926589449,0.0,54.0258772165,176.889270242,371.466760915,334.460518955,28.3233498048,8.68289215501
 12/24  08:00:00,1026.24257665,97.2942717218,559.083886633,0.0,54.0258772165,184.38654557,373.924273899,322.757078643,42.4850247072,8.68217054842
 12/24  09:00:00,1093.41934445,97.2977788375,545.988353392,0.0,65.1572554096,220.04316451,369.874362869,295.828346999,56.6466996096,17.39931626
 12/24  10:00:00,1078.4153452,97.3406979779,538.632117363,0.0,65.1572554096,212.545889182,339.239272805,279.299995061,42.4850247072,17.4542530366
 12/24  11:00:00,1087.59296069,97.3841595572,540.1302582,0.0,65.1572554096,220.04316451,358.525816009,270.205336041,70.808374512,17.5121054553
 12/24  12:00:00,1087.74857797,97.4179317212,539.519348233,0.0,65.1572554096,220.04316451,353.365752672,265.048900797,70.808374512,17.5084773633
 12/24  13:00:00,1090.83895834,97.4429478737,543.268833573,0.0,65.1572554096,220.04316451,356.104317295,259.038845963,70.808374512,26.2570968198
 12/24  14:00:00,1081.29046096,97.4642851032,541.129167461,0.0,65.1572554096,212.545889182,321.270139863,247.111987414,56.6466996096,17.5114528399
 12/24  15:00:00,1076.60927852,97.4774322141,536.853809943,0.0,65.1572554096,212.545889182,292.395072408,232.402039395,42.4850247072,17.5080083057
 12/24  16:00:00,1073.06873023,97.4942488969,533.661310816,0.0,65.1572554096,212.545889182,305.431823331,222.528851199,56.6466996096,26.2562725221
 12/24  17:00:00,1047.382923,97.4940575765,533.448574055,0.0,65.1572554096,220.04316451,323.472312847,220.991414636,84.9700494144,17.5108487968
 12/24  18:00:00,1016.45689896,97.4236443176,545.080558964,0.0,54.0258772165,184.38654557,348.710438259,246.283501293,84.9700494144,17.4568875509
 12/24  19:00:00,1007.37653663,97.3980071153,554.980655874,0.0,44.4937663224,163.454314868,385.651283767,291.997810539,84.9700494144,8.68342381348
 12/24  20:00:00,1000.80269399,97.3879021528,555.107258817,0.0,44.4937663224,155.95703954,365.09169842,299.762338686,56.6466996096,8.68266012426
 12/24  21:00:00,968.500047024,97.3774281268,554.205573496,0.0,44.4937663224,124.558693486,401.028237266,335.699596292,56.6466996096,8.68194136462
 12/24  22:00:00,968.065923967,97.3647267264,554.176184145,0.0,44.4937663224,124.558693486,405.041067229,345.210411447,42.4850247072,17.345631075
 12/24  23:00:00,960.220048575,97.3508927627,556.614530418,0.0,34.9616554283,124.558693486,403.174942641,366.167846428,28.3233498048,8.68374640858
 12/24  24:00:00,963.266710838,97.3369518582,558.78171388,0.0,34.9616554283,124.558693486,399.748598648,376.903954831,14.1616749024,8.68296891442
 12/25  01:00:00,951.251266533,97.3233921463,559.167104693,0.0,34.9616554283,113.312780494,399.631040793,385.284080219,5.66466996096,8.68229061324
 12/25  02:00:00,953.203717858,97.310416414,561.31245579,0.0,34.9616554283,113.312780494,408.019722877,393.671460568,5.66466996096,8.6835923477
 12/25  03:00:00,954.135651991,97.2983403077,562.345806925,0.0,34.9616554283,113.312780494,423.917003543,400.907364415,5.66466996096,17.3449691662
 12/25  04:00:00,953.032880132,97.2943143711,561.174865441,0.0,34.9616554283,113.312780494,421.390381113,407.042316849,5.66466996096,8.68339430371
 12/25  05:00:00,963.73671086,97.2942717218,561.590284134,0.0,44.4937663224,113.312780494,415.509062206,401.161738486,5.66466996096,8.68265375951
 12/25  06:00:00,988.470545935,97.2942717218,588.107519138,0.0,44.4937663224,113.312780494,438.223878464,415.381014494,14.1616749024,8.68118906779
 12/25  07:00:00,1062.81813633,97.2942717218,589.491151969,0.0,54.0258772165,176.889270242,396.542065007,359.535524577,28.3233498048,8.68319062542
 12/25  08:00:00,1035.55727608,97.2942717218,569.225845266,0.0,54.0258772165,184.38654557,385.694084576,334.526594868,42.4850247072,8.68246500099
 12/25  09:00:00,1104.66243699,97.3112163286,558.195579073,0.0,65.1572554096,220.04316451,379.178640069,305.130560969,56.6466996096,17.4013794902
 12/25  10:00:00,1091.85275805,97.354678138,552.485573192,0.0,65.1572554096,212.545889182,351.495252956,291.558181341,42.4850247072,17.4520469078
 12/25  11:00:00,1093.02464046,97.3935666619,545.661907572,0.0,65.1572554096,220.04316451,370.058880739,281.741753338,70.808374512,17.5087528893
 12/25  12:00:00,1103.98763091,97.4222538937,556.415187269,0.0,65.1572554096,220.04316451,375.912461917,278.846268238,70.808374512,26.2578191665
 12/25  13:00:00,1095.4167552,97.4367405723,548.323358713,0.0,65.1572554096,220.04316451,357.361550524,269.041178876,70.808374512,17.5119971366
 12/25  14:00:00,1084.92864052,97.4671617521,544.955983734,0.0,65.1572554096,212.545889182,329.939672862,255.784465177,56.6466996096,17.5085080749
 12/25  15:00:00,1090.96737624,97.4769013127,551.356416971,0.0,65.1572554096,212.545889182,314.64699918,245.904849535,42.4850247072,26.257124938
 12/25  16:00:00,1083.47733536,97.47323933,543.333993196,0.0,65.1572554096,212.545889182,309.468913515,235.310735165,56.6466996096,17.5114787403
 12/25  17:00:00,1057.31279164,97.4537021843,542.64151539,0.0,65.1572554096,220.04316451,339.891975635,237.413859661,84.9700494144,17.5080665592
 12/25  18:00:00,1013.88088413,97.4070634815,541.80102951,0.0,54.0258772165,184.38654557,363.764350192,261.339229595,84.9700494144,17.4550711819
 12/25  19:00:00,995.954774919,97.3895654449,543.039703543,0.0,44.4937663224,163.454314868,394.766172349,301.11225557,84.9700494144,8.68386736538
 12/25  20:00:00,997.391357551,97.3794668998,551.361060899,0.0,44.4937663224,155.95703954,385.188226723,311.196070013,56.6466996096,17.3454571012
 12/25  21:00:00,966.701639473,97.368614003,552.227108884,0.0,44.4937663224,124.558693486,413.070288053,347.739929832,56.6466996096,8.68365861139
 12/25  22:00:00,968.570856598,97.3559393305,554.70453459,0.0,44.4937663224,124.558693486,409.514425789,358.346502856,42.4850247072,8.68289822546
 12/25  23:00:00,962.515587478,97.3424178881,559.075907996,0.0,34.9616554283,124.558693486,416.336042491,379.330509379,28.3233498048,8.68218330779
 12/25  24:00:00,966.507518084,97.3291132858,562.25260682,0.0,34.9616554283,124.558693486,412.821777878,389.97664888,14.1616749024,8.6834540961
 12/26  01:00:00,968.118481994,97.3183485673,565.273200784,0.0,46.0930336215,113.312780494,421.039464429,398.030004189,5.66466996096,17.3447902786
 12/26  02:00:00,973.691106013,97.3067921777,571.326264839,0.0,46.0930336215,113.312780494,420.744880062,406.396887812,5.66466996096,8.68332228908
 12/26  03:00:00,976.46745884,97.2966023245,574.366046851,0.0,46.0930336215,113.312780494,427.62927405,413.282005168,5.66466996096,8.68259892083
 12/26  04:00:00,976.793854232,97.2942717218,574.763244841,0.0,46.0930336215,113.312780494,433.303029458,418.954444973,5.66466996096,8.68391452391
 12/26  05:00:00,1071.42563191,97.2942717218,575.74338984,0.0,100.150657288,148.969399434,416.145679987,401.797859294,5.66466996096,8.68315073168
 12/26  06:00:00,1070.04559087,97.8770290266,572.984626374,0.0,100.150657288,149.894399434,685.872783365,663.026953832,14.1616749024,8.684154631
 12/26  07:00:00,1299.72677121,100.074593915,573.026577473,0.0,176.471037341,302.612436532,502.724701767,457.054479823,28.3233498048,17.3468721389
 12/26  08:00:00,1390.1232384,101.780212194,553.853840379,0.0,243.2593065,310.10971186,462.647199939,402.700422807,42.4850247072,17.4617524242
 12/26  09:00:00,1424.38488902,102.842679643,545.23734883,0.0,243.2593065,310.10971186,442.890004164,368.714427263,56.6466996096,17.5288772916
 12/26  10:00:00,1450.70556028,104.078712909,536.921666005,0.0,243.2593065,302.612436532,411.70145209,342.862985775,42.4850247072,26.353441608
 12/26  11:00:00,1443.5066648,105.210697913,522.550126306,0.0,243.2593065,310.10971186,416.26000334,318.987798543,70.808374512,26.4638302856
 12/26  12:00:00,1439.51209115,106.407098044,517.402461094,0.0,243.2593065,310.10971186,405.657794152,308.353716028,70.808374512,26.4957036126
 12/26  13:00:00,1399.97228678,107.525522342,518.192593761,0.0,243.2593065,310.10971186,399.087637697,301.88042774,70.808374512,26.3988354449
 12/26  14:00:00,1435.45562749,108.333317125,519.625943123,0.0,243.2593065,302.612436532,386.375841885,294.401283809,56.6466996096,35.3278584662
 12/26  15:00:00,1446.48386223,109.484375658,528.434752802,0.0,243.2593065,302.612436532,353.667487883,284.719322692,42.4850247072,26.4631404836
 12/26  16:00:00,1449.19872514,110.83401093,529.433236506,0.0,243.2593065,302.612436532,352.44753459,269.376770592,56.6466996096,26.424064388
 12/26  17:00:00,1457.79845543,112.164804963,530.01347493,0.0,243.2593065,310.10971186,373.692546087,262.3973702,84.9700494144,26.325126473
 12/26  18:00:00,1470.30136977,111.77109073,538.715228663,0.0,243.2593065,310.10971186,373.762016357,280.070601385,84.9700494144,8.72136555747
 12/26  19:00:00,1233.67171233,97.3177195017,572.183323448,0.0,166.938926447,199.110933808,380.233933934,277.884276128,84.9700494144,17.3796083917
 12/26  20:00:00,1232.25804193,97.3359720103,578.475419373,0.0,166.938926447,191.61365848,355.851765438,290.505119689,56.6466996096,8.69994613988
 12/26  21:00:00,1099.15311962,97.3185487435,579.203187078,0.0,100.150657288,124.558693486,411.878818223,337.850221626,56.6466996096,17.3818969874
 12/26  22:00:00,1062.3789574,97.3112675881,581.994044744,0.0,100.150657288,124.558693486,400.517332033,349.347213803,42.4850247072,8.685093523
 12/26  23:00:00,998.577761808,97.296658145,585.568962133,0.0,46.0930336215,124.558693486,409.335006227,372.329253555,28.3233498048,8.68240286745
 12/26  24:00:00,1001.76658235,97.2942717218,588.123890607,0.0,46.0930336215,124.558693486,405.636491366,382.791122355,14.1616749024,8.68369410854
 12/27  01:00:00,990.874979784,97.2942717218,589.748629518,0.0,46.0930336215,113.312780494,414.48664554,391.476035477,5.66466996096,17.3459401026
 12/27  02:00:00,994.592814844,97.2942717218,593.772906452,0.0,46.0930336215,113.312780494,414.833634318,400.485394801,5.66466996096,8.68356955661
 12/27  03:00:00,995.96091417,97.2942717218,595.278022728,0.0,46.0930336215,113.312780494,422.504334319,408.156824497,5.66466996096,8.68283986104
 12/27  04:00:00,995.865860002,97.2942717218,595.199097445,0.0,46.0930336215,113.312780494,428.876883565,414.530071759,5.66466996096,8.68214184467
 12/27  05:00:00,1086.99521509,97.2942717218,595.919186186,0.0,100.150657288,148.969399434,413.626772948,399.278695467,5.66466996096,8.6834075196
 12/27  06:00:00,1096.99676981,99.052510764,603.564544971,0.0,100.150657288,149.894399434,583.881601748,561.035798657,14.1616749024,8.68412818846
 12/27  07:00:00,1309.35465047,102.668539315,582.158505108,0.0,176.471037341,302.612436532,465.702645905,420.031939464,28.3233498048,17.3473566362
 12/27  08:00:00,1403.82741728,105.439339066,564.997591293,0.0,243.2593065,310.10971186,437.589335696,377.641913922,42.4850247072,17.4623970668
 12/27  09:00:00,1433.93932376,106.86575454,551.570300747,0.0,243.2593065,310.10971186,425.85648071,351.684565805,56.6466996096,17.5252152955
 12/27  10:00:00,1450.71363704,108.410145899,532.735106725,0.0,243.2593065,302.612436532,389.824073938,320.984430085,42.4850247072,26.354619145
 12/27  11:00:00,1445.62812522,109.771831509,520.338905034,0.0,243.2593065,310.10971186,397.003399053,299.729824051,70.808374512,26.4652004894
 12/27  12:00:00,1440.68406876,111.020033888,514.136562735,0.0,243.2593065,310.10971186,386.316461064,287.943137445,70.808374512,27.5649491072
 12/27  13:00:00,1397.27974569,111.993156845,511.879122413,0.0,243.2593065,310.10971186,374.747396219,278.604287797,70.808374512,25.3347339101
 12/27  14:00:00,1429.35189103,113.324994611,509.45164785,0.0,243.2593065,302.612436532,349.21722249,257.240625883,56.6466996096,35.3298969974
 12/27  15:00:00,1433.82996004,114.735516684,510.544048076,0.0,243.2593065,302.612436532,291.331006148,222.381229698,42.4850247072,26.4647517426
 12/27  16:00:00,1438.84258545,116.551528069,510.540057693,0.0,243.2593065,302.612436532,272.519309146,189.44707427,56.6466996096,26.4255352665
 12/27  17:00:00,1446.24120092,118.327810014,510.271274459,0.0,243.2593065,310.10971186,298.204121828,186.907501407,84.9700494144,26.3265710068
 12/27  18:00:00,1449.37125519,118.323516766,509.282978707,0.0,243.2593065,310.10971186,292.933554503,194.667076295,84.9700494144,13.296428793
 12/27  19:00:00,1175.2009854,97.2962416003,514.580820217,0.0,166.938926447,199.110933808,346.249575633,248.464183365,84.9700494144,12.8153428542
 12/27  20:00:00,1202.16916698,97.3099770708,546.481857357,0.0,166.938926447,191.61365848,347.702786184,282.355687069,56.6466996096,8.70039950536
 12/27  21:00:00,1089.07288893,97.2965106029,567.510513117,0.0,100.150657288,124.558693486,404.151830305,330.122518418,56.6466996096,17.3826122772
 12/27  22:00:00,1053.82990266,97.2942717218,572.150934193,0.0,100.150657288,124.558693486,394.039485593,342.868919781,42.4850247072,8.68554110503
 12/27  23:00:00,991.667099938,97.2942717218,578.072331627,0.0,46.0930336215,124.558693486,404.392302935,367.386114685,28.3233498048,8.68283844556
 12/27  24:00:00,998.141872424,97.2942717218,584.118954898,0.0,46.0930336215,124.558693486,402.926216987,380.08240424,14.1616749024,8.68213784485
 12/28  01:00:00,990.701328632,97.2942717218,589.42457942,0.0,46.0930336215,113.312780494,413.743299683,390.73233885,5.66466996096,17.3462908725
 12/28  02:00:00,997.66581977,97.2942717218,596.91101278,0.0,46.0930336215,113.312780494,415.666168186,401.317432147,5.66466996096,8.68406607846
 12/28  03:00:00,1001.57064014,97.2942717218,601.111779423,0.0,46.0930336215,113.312780494,425.306068861,410.958091857,5.66466996096,8.68330704349
 12/28  04:00:00,1004.41861508,97.2942717218,604.158605731,0.0,46.0930336215,113.312780494,434.014860382,419.667590729,5.66466996096,8.68259969135
 12/28  05:00:00,1098.99070333,97.2942717218,608.575217708,0.0,100.150657288,148.969399434,422.172483039,407.823897643,5.66466996096,8.68391543527
 12/28  06:00:00,1096.11794321,99.7148891847,601.900197464,0.0,100.150657288,149.894399434,575.244312641,543.735878809,14.1616749024,17.3467589295
 12/28  07:00:00,1324.94028433,104.00715021,597.470333956,0.0,176.471037341,302.612436532,460.402636507,423.395528131,28.3233498048,8.68375857179
 12/28  08:00:00,1424.65986445,107.398439704,585.401621265,0.0,243.2593065,310.10971186,438.251315687,378.302799281,42.4850247072,17.4634916984
 12/28  09:00:00,1439.16467354,109.263518769,554.963294681,0.0,243.2593065,310.10971186,413.643381346,339.470048668,56.6466996096,17.5266330691
 12/28  10:00:00,1455.04821244,110.721129152,534.774927019,0.0,243.2593065,302.612436532,381.05702072,312.220114503,42.4850247072,26.3518815096
 12/28  11:00:00,1450.55825351,112.012543285,522.447312805,0.0,243.2593065,310.10971186,388.361961459,291.091815141,70.808374512,26.461771807
 12/28  12:00:00,1439.4032589,113.300947771,510.747440323,0.0,243.2593065,310.10971186,374.081235959,267.949447,70.808374512,35.3234144467
 12/28  13:00:00,1402.00099184,114.666039121,511.443081691,0.0,243.2593065,310.10971186,325.479474052,228.273958486,70.808374512,26.3971410539
 12/28  14:00:00,1439.4112466,116.063561282,511.89945399,0.0,243.2593065,302.612436532,284.004414617,200.855173417,56.6466996096,26.5025415901
 12/28  15:00:00,1438.97105365,117.239571189,511.280257764,0.0,243.2593065,302.612436532,273.734820249,204.788173541,42.4850247072,26.461622
 12/28  16:00:00,1439.65085475,118.467337969,510.18870445,0.0,243.2593065,302.612436532,282.058608685,198.984165702,56.6466996096,26.4277433736
 12/28  17:00:00,1446.89074216,119.33674513,509.782369316,0.0,243.2593065,310.10971186,309.245657931,197.951473217,84.9700494144,26.3241352994
 12/28  18:00:00,1450.65398383,119.423110713,509.80048173,0.0,243.2593065,310.10971186,308.73276464,206.338636934,84.9700494144,17.424078292
 12/28  19:00:00,1174.5916245,97.2942717218,514.32643632,0.0,166.938926447,199.110933808,345.160665882,251.490027893,84.9700494144,8.70058857387
 12/28  20:00:00,1198.91162465,97.2942717218,542.728609775,0.0,166.938926447,191.61365848,349.169570656,283.821753558,56.6466996096,8.70111748908
 12/28  21:00:00,1073.89651895,97.2942717218,551.191035901,0.0,100.150657288,124.558693486,399.874730346,325.84648313,56.6466996096,17.3815476068
 12/28  22:00:00,1036.38164175,97.2942717218,553.39180977,0.0,100.150657288,124.558693486,388.500477784,337.331284303,42.4850247072,8.68416877379
 12/28  23:00:00,972.659964006,97.2942717218,557.687292183,0.0,46.0930336215,124.558693486,397.339419272,360.332545918,28.3233498048,8.68352354857
 12/28  24:00:00,977.058101417,97.2942717218,561.565166717,0.0,46.0930336215,124.558693486,398.146552328,371.307917487,14.1616749024,12.6769599386
 12/29  01:00:00,967.280668985,97.2942717218,564.376319831,0.0,46.0930336215,113.312780494,399.092953575,380.077517182,5.66466996096,13.3507664327
 12/29  02:00:00,971.112565724,97.2942717218,568.543493587,0.0,46.0930336215,113.312780494,402.623469453,388.27607231,5.66466996096,8.68272718203
 12/29  03:00:00,973.366371298,97.2942717218,570.992798919,0.0,46.0930336215,113.312780494,409.439037376,395.090308779,5.66466996096,8.68405863592
 12/29  04:00:00,974.640297024,97.2942717218,572.376128367,0.0,46.0930336215,113.312780494,415.477004242,401.129028154,5.66466996096,8.68330612662
 12/29  05:00:00,1069.48777937,97.2942717218,573.580419595,0.0,100.150657288,148.969399434,401.241227367,386.893953894,5.66466996096,8.68260351215
 12/29  06:00:00,1053.9423492,100.296998847,553.297388775,0.0,100.150657288,149.894399434,532.51037651,501.002565995,14.1616749024,17.3461356128
 12/29  07:00:00,1273.67041862,104.977870522,539.831424675,0.0,176.471037341,302.612436532,418.034666632,381.028836357,28.3233498048,8.68248047045
 12/29  08:00:00,1377.08717449,109.113206345,532.854648601,0.0,243.2593065,310.10971186,400.530558983,340.580455065,42.4850247072,17.4650792105
 12/29  09:00:00,1406.99872015,110.928337088,520.943694043,0.0,243.2593065,310.10971186,384.48126996,310.306410362,56.6466996096,17.5281599888
 12/29  10:00:00,1430.68692108,112.448192298,511.172525044,0.0,243.2593065,302.612436532,346.900929647,278.061339538,42.4850247072,26.3545654018
 12/29  11:00:00,1442.76460565,113.688376016,511.996793189,0.0,243.2593065,310.10971186,332.403892075,235.130988289,70.808374512,26.4645292736
 12/29  12:00:00,1445.73859079,114.729778986,511.641555496,0.0,243.2593065,310.10971186,326.880541023,220.745594985,70.808374512,35.3265715264
 12/29  13:00:00,1405.21072496,115.595588034,512.2026818,0.0,243.2593065,310.10971186,317.342926305,220.134728034,70.808374512,26.3998237597
 12/29  14:00:00,1438.95352951,116.04079911,511.769844864,0.0,243.2593065,302.612436532,303.013652806,219.861184624,56.6466996096,26.5057685722
 12/29  15:00:00,1436.58058211,116.693285874,508.757478775,0.0,243.2593065,302.612436532,291.85640873,222.906970503,42.4850247072,26.4644135199
 12/29  16:00:00,1433.49303093,117.301538126,506.672658838,0.0,243.2593065,302.612436532,318.288801993,235.217007516,56.6466996096,26.4250948675
 12/29  17:00:00,1437.93249555,117.66238167,505.594336392,0.0,243.2593065,310.10971186,363.255442822,251.958410352,84.9700494144,26.3269830561
 12/29  18:00:00,1440.10551575,117.853920177,504.888173298,0.0,243.2593065,310.10971186,378.662564098,276.266663116,84.9700494144,17.4258515677
 12/29  19:00:00,1199.58579412,97.2942717218,536.606386664,0.0,166.938926447,199.110933808,392.333766855,298.662205998,84.9700494144,8.70151144329
 12/29  20:00:00,1206.1819748,97.2942717218,550.247652502,0.0,166.938926447,191.61365848,379.266839093,305.240962486,56.6466996096,17.3791769978
 12/29  21:00:00,1073.71496184,97.2942717218,551.734383542,0.0,100.150657288,124.558693486,413.757284299,348.409982593,56.6466996096,8.70060209641
 12/29  22:00:00,1036.09416328,97.2942717218,553.64432505,0.0,100.150657288,124.558693486,410.257503439,359.087417763,42.4850247072,8.68506096834
 12/29  23:00:00,972.627358417,97.2942717218,557.581789417,0.0,46.0930336215,124.558693486,417.508151454,380.502371689,28.3233498048,8.68242996009
 12/29  24:00:00,977.638878042,97.2942717218,562.114265346,0.0,46.0930336215,124.558693486,421.564809289,390.056417725,14.1616749024,17.3467166613
 12/30  01:00:00,967.704483659,97.2942717218,564.779568052,0.0,46.0930336215,113.312780494,410.867863124,396.520848158,5.66466996096,8.68234500538
 12/30  02:00:00,972.569739136,97.2942717218,570.073671345,0.0,46.0930336215,113.312780494,417.334602918,402.986292591,5.66466996096,8.68364036562
 12/30  03:00:00,974.96507545,97.2942717218,572.701447785,0.0,46.0930336215,113.312780494,422.678088763,408.330490498,5.66466996096,8.68292830391
 12/30  04:00:00,974.91546167,97.2942717218,572.68760873,0.0,46.0930336215,113.312780494,426.682642987,412.336654404,5.66466996096,8.68131862171
 12/30  05:00:00,986.621411344,97.2942717218,574.198672489,0.0,55.6251445156,113.312780494,428.067527485,405.056527441,5.66466996096,17.3463300831
 12/30  06:00:00,980.204883381,97.2942717218,567.382716651,0.0,55.6251445156,113.312780494,427.236883033,404.391058739,14.1616749024,8.68414939205
 12/30  07:00:00,1048.93141939,97.2942717218,562.754607452,0.0,65.1572554096,176.889270242,382.009527571,345.002779986,28.3233498048,8.68339777978
 12/30  08:00:00,1151.19926786,98.8130880191,557.325440816,0.0,109.682768182,220.96816451,506.772381366,455.604651404,42.4850247072,8.68270525561
 12/30  09:00:00,1155.82407076,98.96443929,551.392704536,0.0,109.682768182,220.96816451,485.109062346,411.0524854,56.6466996096,17.4098773366
 12/30  10:00:00,1257.08798825,101.490338443,542.247930087,0.0,131.945524568,266.955817592,437.09632536,377.141229654,42.4850247072,17.4700709989
 12/30  11:00:00,1258.50663142,101.797102874,536.197102749,0.0,131.945524568,274.45309292,444.892863713,356.558073847,70.808374512,17.5264153533
 12/30  12:00:00,1252.10681472,101.716466359,529.623891818,0.0,131.945524568,274.45309292,451.886221132,354.797888257,70.808374512,26.2799583631
 12/30  13:00:00,1216.5477614,101.83271609,526.365045503,0.0,131.945524568,274.45309292,435.960044898,347.626131718,70.808374512,17.5255386673
 12/30  14:00:00,1208.59109783,101.747246132,526.014418321,0.0,131.945524568,266.955817592,421.707718355,347.538582789,56.6466996096,17.522435956
 12/30  15:00:00,1212.33508027,101.789780462,529.384379187,0.0,131.945524568,266.955817592,414.003743134,345.243361972,42.4850247072,26.2753564549
 12/30  16:00:00,1144.32665574,97.2942717218,541.361167848,0.0,109.682768182,212.545889182,359.875258249,285.704777439,56.6466996096,17.5237812004
 12/30  17:00:00,1160.57199503,97.2942717218,550.564397288,0.0,109.682768182,220.04316451,402.434740375,291.189361809,84.9700494144,26.2753291513
 12/30  18:00:00,1128.94727225,97.2942717218,557.984581303,0.0,109.682768182,220.04316451,397.55726218,295.127593612,84.9700494144,17.4596191539
 12/30  19:00:00,1103.80806364,97.2942717218,560.411081241,0.0,100.150657288,199.110933808,426.318388958,332.66571356,84.9700494144,8.68262598288
 12/30  20:00:00,1096.40187049,97.2942717218,559.730209617,0.0,100.150657288,191.61365848,403.784022487,338.453396618,56.6466996096,8.68392625935
 12/30  21:00:00,984.113941564,97.2942717218,559.04370605,0.0,55.6251445156,124.558693486,447.18314366,381.853249849,56.6466996096,8.68319420235
 12/30  22:00:00,984.179614219,97.2942717218,559.572258165,0.0,55.6251445156,124.558693486,439.948213139,388.7806927,42.4850247072,8.68249573198
 12/30  23:00:00,976.223360982,97.2942717218,561.894570058,0.0,46.0930336215,124.558693486,451.793974099,406.123760122,28.3233498048,17.3468641718
 12/30  24:00:00,979.291782126,97.2942717218,564.06481102,0.0,46.0930336215,124.558693486,435.427489418,412.583435346,14.1616749024,8.6823791694
 12/31  01:00:00,956.143847776,97.2942717218,564.496389941,0.0,34.9616554283,113.312780494,432.037488039,417.689107721,5.66466996096,8.6837103575
 12/31  02:00:00,958.178810605,97.2942717218,566.725407605,0.0,34.9616554283,113.312780494,437.134264916,422.786589745,5.66466996096,8.68300520999
 12/31  03:00:00,959.087305327,97.2942717218,567.728032422,0.0,34.9616554283,113.312780494,440.886686614,426.539691348,5.66466996096,8.68232530505
 12/31  04:00:00,957.800572532,97.2942717218,566.34789727,0.0,34.9616554283,113.312780494,452.625196861,429.614012272,5.66466996096,17.3465146276
 12/31  05:00:00,968.527023227,97.2942717218,566.774303619,0.0,44.4937663224,113.312780494,436.124429483,421.775508076,5.66466996096,8.68425144597
 12/31  06:00:00,964.403319316,97.2942717218,562.416484824,0.0,44.4937663224,113.312780494,443.988981122,421.143806193,14.1616749024,8.68350002658
 12/31  07:00:00,1037.36258586,97.2942717218,562.361161983,0.0,54.0258772165,176.889270242,399.064573034,362.05842137,28.3233498048,8.68280185961
 12/31  08:00:00,1037.85162078,97.2942717218,571.670599615,0.0,54.0258772165,184.38654557,408.299162101,357.130000137,42.4850247072,8.68413725647
 12/31  09:00:00,1114.76262344,97.2942717218,569.021453806,0.0,65.1572554096,220.04316451,408.981613835,334.933940619,56.6466996096,17.4009736062
 12/31  10:00:00,1099.88957203,97.2942717218,561.133395335,0.0,65.1572554096,212.545889182,388.408859952,328.464746311,42.4850247072,17.459088934
 12/31  11:00:00,1106.37928375,97.2942717218,560.089314502,0.0,65.1572554096,220.04316451,406.00423404,317.682567111,70.808374512,17.5132924163
 12/31  12:00:00,1107.25602223,97.2942717218,559.929795737,0.0,65.1572554096,220.04316451,404.573577465,307.506683742,70.808374512,26.2585192102
 12/31  13:00:00,1104.94822789,97.2942717218,558.662224379,0.0,65.1572554096,220.04316451,383.731088872,295.410192584,70.808374512,17.5125217762
 12/31  14:00:00,1094.24079949,97.2942717218,555.124752823,0.0,65.1572554096,212.545889182,358.370466195,284.210460772,56.6466996096,17.5133058133
 12/31  15:00:00,1088.26779664,97.2942717218,548.622506246,0.0,65.1572554096,212.545889182,340.686470313,271.94300329,42.4850247072,26.2584423166
 12/31  16:00:00,1089.21969448,97.2942717218,549.582734801,0.0,65.1572554096,212.545889182,334.746027841,260.586873135,56.6466996096,17.5124550966
 12/31  17:00:00,1073.20600518,97.2942717218,559.660137667,0.0,65.1572554096,220.04316451,362.642959981,260.159660886,84.9700494144,17.5132496804
 12/31  18:00:00,1040.49783774,97.2942717218,570.622327626,0.0,54.0258772165,184.38654557,385.285119011,282.858999533,84.9700494144,17.4560700638
 12/31  19:00:00,1025.4794599,97.2942717218,574.791645897,0.0,44.4937663224,163.454314868,422.600041164,328.94581089,84.9700494144,8.68418085984
 12/31  20:00:00,1011.64096239,97.2942717218,567.125851801,0.0,44.4937663224,155.95703954,407.62035402,333.627507675,56.6466996096,17.3461467353
 12/31  21:00:00,976.962450935,97.2942717218,563.56156416,0.0,44.4937663224,124.558693486,432.462610789,367.131864095,56.6466996096,8.68404708463
 12/31  22:00:00,978.742104665,97.2942717218,565.886556926,0.0,44.4937663224,124.558693486,426.465986758,375.297651578,42.4850247072,8.68331047229
 12/31  23:00:00,971.919948521,97.2942717218,569.414266718,0.0,34.9616554283,124.558693486,431.499389533,394.493421565,28.3233498048,8.68261816327
 12/31  24:00:00,975.402544095,97.2942717218,572.038914384,0.0,34.9616554283,124.558693486,425.733252831,402.887644934,14.1616749024,8.68393299436
